Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,7,45,134.0,20.0,1.3,5.5,33.5,94.56,34.39
2017,1,1,8,0,268.0,40.0,1.3,6.0,67.0,190.03,147.97
2017,1,1,8,15,363.0,50.5,1.3,6.0,106.0,250.05,204.46
2017,1,1,8,30,458.0,61.0,1.3,6.0,145.0,314.89,261.58
2017,1,1,8,45,521.5,67.5,1.35,6.5,185.5,363.04,303.2
2017,1,1,9,0,585.0,74.0,1.4,7.0,226.0,411.32,343.59
2017,1,1,9,15,360.0,107.5,1.45,7.0,205.5,331.35,278.12
2017,1,1,9,30,135.0,141.0,1.5,7.0,185.0,231.41,194.05
2017,1,1,9,45,150.5,152.5,1.55,7.5,206.0,250.61,210.17
2017,1,1,10,0,166.0,164.0,1.6,8.0,227.0,269.52,225.24
2017,1,1,10,15,209.0,173.0,1.7,8.0,258.5,300.55,250.84
2017,1,1,10,30,252.0,182.0,1.8,8.0,290.0,337.75,280.97
2017,1,1,10,45,137.0,180.0,1.9,8.0,239.0,260.73,216.41
2017,1,1,11,0,22.0,178.0,2.0,8.0,188.0,181.8,149.62
2017,1,1,11,15,196.5,186.0,2.05,8.0,281.5,290.63,241.34
2017,1,1,11,30,371.0,194.0,2.1,8.0,375.0,387.88,319.79
2017,1,1,11,45,603.5,147.0,2.15,8.5,445.5,454.54,371.36
2017,1,1,12,0,836.0,100.0,2.2,9.0,516.0,503.07,406.61
2017,1,1,12,15,836.0,99.5,2.2,9.0,515.5,479.58,385.24
2017,1,1,12,30,836.0,99.0,2.2,9.0,515.0,453.71,361.97
2017,1,1,12,45,832.5,98.5,2.25,9.0,506.5,424.21,335.42
2017,1,1,13,0,829.0,98.0,2.3,9.0,498.0,392.78,306.71
2017,1,1,13,15,820.0,96.5,2.25,9.0,481.5,356.86,273.73
2017,1,1,13,30,811.0,95.0,2.2,9.0,465.0,319.76,239.35
2017,1,1,13,45,602.0,124.5,2.2,9.0,392.0,256.96,190.52
2017,1,1,14,0,393.0,154.0,2.2,9.0,319.0,209.51,156.63
2017,1,1,14,15,576.0,117.5,2.15,8.5,340.0,189.55,130.95
2017,1,1,14,30,759.0,81.0,2.1,8.0,361.0,150.37,90.25
2017,1,1,14,45,737.0,76.0,2.1,8.0,326.0,106.8,59.95
2017,1,1,15,0,715.0,71.0,2.1,8.0,291.0,64.51,39.99
2017,1,1,15,15,672.0,66.5,2.0,7.5,251.5,47.39,37.86
2017,1,1,15,30,629.0,62.0,1.9,7.0,212.0,45.51,36.15
2017,1,1,15,45,572.0,54.5,1.8,6.5,171.5,41.01,31.9
2017,1,1,16,0,515.0,47.0,1.7,6.0,131.0,36.42,27.42
2017,1,1,16,15,405.5,38.0,1.6,5.5,91.5,30.24,21.26
2017,1,1,16,30,296.0,29.0,1.5,5.0,52.0,23.91,13.03
2017,1,1,16,45,148.0,14.5,1.45,4.5,26.0,13.82,0.0
2017,1,1,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,45,30.0,19.5,0.85,4.5,23.0,37.88,10.31
2017,1,2,8,0,60.0,39.0,0.8,5.0,46.0,80.72,60.88
2017,1,2,8,15,99.0,57.5,0.8,5.0,73.5,121.06,98.13
2017,1,2,8,30,138.0,76.0,0.8,5.0,101.0,162.0,134.7
2017,1,2,8,45,165.0,92.5,0.8,5.5,130.0,202.55,169.94
2017,1,2,9,0,192.0,109.0,0.8,6.0,159.0,235.76,198.22
2017,1,2,9,15,210.0,124.5,0.85,6.0,186.5,262.85,221.15
2017,1,2,9,30,228.0,140.0,0.9,6.0,214.0,289.48,243.24
2017,1,2,9,45,263.0,146.0,1.0,6.0,240.0,313.88,263.52
2017,1,2,10,0,298.0,152.0,1.1,6.0,266.0,338.03,283.32
2017,1,2,10,15,288.5,165.0,1.15,6.0,282.5,344.15,287.58
2017,1,2,10,30,279.0,178.0,1.2,6.0,299.0,349.01,290.85
2017,1,2,10,45,349.5,175.5,1.3,6.5,333.5,380.62,316.03
2017,1,2,11,0,420.0,173.0,1.4,7.0,368.0,416.65,343.91
2017,1,2,11,15,228.5,186.0,1.4,7.0,293.0,313.45,258.9
2017,1,2,11,30,37.0,199.0,1.4,7.0,218.0,211.48,173.97
2017,1,2,11,45,35.5,202.5,1.45,7.0,220.5,211.62,174.33
2017,1,2,12,0,34.0,206.0,1.5,7.0,223.0,211.66,174.23
2017,1,2,12,15,17.0,149.0,1.5,7.0,157.5,146.41,119.77
2017,1,2,12,30,0.0,92.0,1.5,7.0,92.0,85.66,68.44
2017,1,2,12,45,0.0,82.5,1.5,7.0,82.5,76.83,60.99
2017,1,2,13,0,0.0,73.0,1.5,7.0,73.0,67.95,53.41
2017,1,2,13,15,0.0,87.5,1.5,7.0,87.5,81.4,65.05
2017,1,2,13,30,0.0,102.0,1.5,7.0,102.0,94.43,76.29
2017,1,2,13,45,0.0,108.5,1.5,7.0,108.5,99.97,81.11
2017,1,2,14,0,0.0,115.0,1.5,7.0,115.0,105.22,85.72
2017,1,2,14,15,1.0,122.0,1.45,7.0,122.5,110.61,90.41
2017,1,2,14,30,2.0,129.0,1.4,7.0,130.0,115.22,94.43
2017,1,2,14,45,1.0,117.0,1.35,7.0,117.5,103.87,84.86
2017,1,2,15,0,0.0,105.0,1.3,7.0,105.0,92.65,75.32
2017,1,2,15,15,0.0,90.5,1.2,6.5,90.5,80.1,67.79
2017,1,2,15,30,0.0,76.0,1.1,6.0,76.0,67.8,56.62
2017,1,2,15,45,0.0,61.0,1.05,6.0,61.0,54.95,44.68
2017,1,2,16,0,0.0,46.0,1.0,6.0,46.0,41.94,32.46
2017,1,2,16,15,0.0,32.0,1.0,5.5,32.0,29.57,20.74
2017,1,2,16,30,0.0,18.0,1.0,5.0,18.0,16.7,7.69
2017,1,2,16,45,0.0,9.0,1.05,5.0,9.0,8.58,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,7,45,123.5,17.0,1.95,6.0,29.5,85.28,29.2
2017,1,3,8,0,247.0,34.0,2.0,6.0,59.0,172.34,134.19
2017,1,3,8,15,303.0,46.5,2.05,6.5,92.0,217.11,177.88
2017,1,3,8,30,359.0,59.0,2.1,7.0,125.0,264.02,220.13
2017,1,3,8,45,394.0,70.5,2.15,7.5,159.0,300.28,252.27
2017,1,3,9,0,429.0,82.0,2.2,8.0,193.0,336.54,283.31
2017,1,3,9,15,448.0,93.0,2.25,8.0,224.5,363.1,305.92
2017,1,3,9,30,467.0,104.0,2.3,8.0,256.0,388.47,326.93
2017,1,3,9,45,482.0,112.0,2.35,8.5,283.0,406.8,341.12
2017,1,3,10,0,497.0,120.0,2.4,9.0,310.0,423.55,353.67
2017,1,3,10,15,314.5,155.0,2.45,9.0,278.0,348.26,290.45
2017,1,3,10,30,132.0,190.0,2.5,9.0,246.0,272.94,226.46
2017,1,3,10,45,236.5,189.0,2.6,9.5,297.0,332.74,275.93
2017,1,3,11,0,341.0,188.0,2.7,10.0,348.0,383.49,316.5
2017,1,3,11,15,266.5,204.5,2.75,10.0,331.5,353.16,290.49
2017,1,3,11,30,192.0,221.0,2.8,10.0,315.0,318.63,261.53
2017,1,3,11,45,105.0,204.5,2.85,10.5,256.0,252.44,206.5
2017,1,3,12,0,18.0,188.0,2.9,11.0,197.0,184.48,149.88
2017,1,3,12,15,31.0,198.0,2.9,11.0,214.0,200.25,162.96
2017,1,3,12,30,44.0,208.0,2.9,11.0,231.0,212.42,172.77
2017,1,3,12,45,22.0,111.0,2.9,11.0,122.5,112.3,89.68
2017,1,3,13,0,0.0,14.0,2.9,11.0,14.0,12.99,5.53
2017,1,3,13,15,0.0,46.5,2.85,11.0,46.5,43.22,31.55
2017,1,3,13,30,0.0,79.0,2.8,11.0,79.0,73.55,57.49
2017,1,3,13,45,3.0,113.5,2.8,11.0,115.0,105.16,84.27
2017,1,3,14,0,6.0,148.0,2.8,11.0,151.0,134.67,109.1
2017,1,3,14,15,3.0,121.0,2.75,11.0,122.5,110.17,88.66
2017,1,3,14,30,0.0,94.0,2.7,11.0,94.0,86.07,68.47
2017,1,3,14,45,0.0,84.5,2.7,11.0,84.5,77.41,61.19
2017,1,3,15,0,0.0,75.0,2.7,11.0,75.0,68.79,53.86
2017,1,3,15,15,0.0,65.0,2.7,10.5,65.0,59.85,48.63
2017,1,3,15,30,0.0,55.0,2.7,10.0,55.0,50.92,40.58
2017,1,3,15,45,0.0,44.5,2.7,10.0,44.5,41.36,31.76
2017,1,3,16,0,0.0,34.0,2.7,10.0,34.0,31.57,22.67
2017,1,3,16,15,0.0,24.0,2.7,10.0,24.0,22.27,13.94
2017,1,3,16,30,0.0,14.0,2.7,10.0,14.0,12.97,4.69
2017,1,3,16,45,0.0,7.0,2.75,10.0,7.0,6.48,0.0
2017,1,3,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,8.5,1.65,11.0,8.5,7.87,0.0
2017,1,4,8,0,0.0,17.0,1.6,11.0,17.0,15.76,7.15
2017,1,4,8,15,0.0,26.5,1.65,11.0,26.5,24.59,15.2
2017,1,4,8,30,0.0,36.0,1.7,11.0,36.0,33.43,23.09
2017,1,4,8,45,0.0,46.0,1.8,11.5,46.0,42.75,31.26
2017,1,4,9,0,0.0,56.0,1.9,12.0,56.0,52.18,39.41
2017,1,4,9,15,0.0,65.5,1.9,12.0,65.5,61.36,47.32
2017,1,4,9,30,0.0,75.0,1.9,12.0,75.0,70.5,55.12
2017,1,4,9,45,0.0,83.5,1.95,12.0,83.5,78.61,61.95
2017,1,4,10,0,0.0,92.0,2.0,12.0,92.0,86.69,68.71
2017,1,4,10,15,0.0,82.0,1.95,12.0,82.0,76.55,59.99
2017,1,4,10,30,0.0,72.0,1.9,12.0,72.0,67.0,51.79
2017,1,4,10,45,0.0,62.0,1.9,12.0,62.0,57.67,43.79
2017,1,4,11,0,0.0,52.0,1.9,12.0,52.0,48.35,35.8
2017,1,4,11,15,0.0,33.5,1.85,12.0,33.5,31.12,21.06
2017,1,4,11,30,0.0,15.0,1.8,12.0,15.0,13.92,6.31
2017,1,4,11,45,0.0,55.5,1.75,12.0,55.5,51.62,38.53
2017,1,4,12,0,0.0,96.0,1.7,12.0,96.0,89.45,70.46
2017,1,4,12,15,0.0,108.0,1.6,12.0,108.0,100.59,79.72
2017,1,4,12,30,0.0,120.0,1.5,12.0,120.0,111.58,88.89
2017,1,4,12,45,13.0,155.5,1.45,12.0,162.0,149.02,119.88
2017,1,4,13,0,26.0,191.0,1.4,12.0,204.0,184.56,148.78
2017,1,4,13,15,30.0,188.5,1.3,11.5,203.0,180.64,145.56
2017,1,4,13,30,34.0,186.0,1.2,11.0,202.0,176.54,142.27
2017,1,4,13,45,17.0,131.0,1.2,11.0,139.0,124.11,99.33
2017,1,4,14,0,0.0,76.0,1.2,11.0,76.0,70.74,55.13
2017,1,4,14,15,0.0,49.0,1.15,10.5,49.0,45.53,33.8
2017,1,4,14,30,0.0,22.0,1.1,10.0,22.0,20.41,12.16
2017,1,4,14,45,0.0,19.5,1.05,10.0,19.5,18.08,10.16
2017,1,4,15,0,0.0,17.0,1.0,10.0,17.0,15.76,8.15
2017,1,4,15,15,0.0,15.0,0.9,9.5,15.0,13.9,7.1
2017,1,4,15,30,0.0,13.0,0.8,9.0,13.0,12.04,5.4
2017,1,4,15,45,0.0,10.5,0.7,9.0,10.5,9.72,3.24
2017,1,4,16,0,0.0,8.0,0.6,9.0,8.0,7.4,1.05
2017,1,4,16,15,0.0,5.5,0.55,9.0,5.5,5.09,0.0
2017,1,4,16,30,0.0,3.0,0.5,9.0,3.0,2.77,0.0
2017,1,4,16,45,0.0,1.5,0.45,9.0,1.5,1.39,0.0
2017,1,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,7,45,203.5,15.0,1.3,5.5,35.5,118.94,42.63
2017,1,5,8,0,407.0,30.0,1.4,6.0,71.0,240.24,187.23
2017,1,5,8,15,495.0,37.0,1.45,6.0,111.5,298.33,243.78
2017,1,5,8,30,583.0,44.0,1.5,6.0,152.0,355.67,295.42
2017,1,5,8,45,645.0,48.0,1.55,6.5,194.0,403.04,336.7
2017,1,5,9,0,707.0,52.0,1.6,7.0,236.0,450.43,376.44
2017,1,5,9,15,742.5,55.5,1.6,7.0,274.5,482.39,402.97
2017,1,5,9,30,778.0,59.0,1.6,7.0,313.0,512.73,427.37
2017,1,5,9,45,806.0,60.5,1.65,7.5,348.5,534.55,443.84
2017,1,5,10,0,834.0,62.0,1.7,8.0,384.0,553.98,457.96
2017,1,5,10,15,851.5,64.0,1.7,8.0,413.0,565.36,465.96
2017,1,5,10,30,869.0,66.0,1.7,8.0,442.0,571.09,469.42
2017,1,5,10,45,883.0,66.5,1.7,8.0,465.0,573.19,469.86
2017,1,5,11,0,897.0,67.0,1.7,8.0,488.0,572.22,467.74
2017,1,5,11,15,905.0,68.0,1.7,8.0,503.5,565.35,460.86
2017,1,5,11,30,913.0,69.0,1.7,8.0,519.0,555.36,451.37
2017,1,5,11,45,919.0,68.5,1.75,8.5,527.0,539.65,436.69
2017,1,5,12,0,925.0,68.0,1.8,9.0,535.0,520.92,419.34
2017,1,5,12,15,926.5,68.0,1.8,9.0,535.0,497.64,398.57
2017,1,5,12,30,928.0,68.0,1.8,9.0,535.0,471.63,375.16
2017,1,5,12,45,929.0,66.5,1.8,9.0,528.0,441.31,347.78
2017,1,5,13,0,930.0,65.0,1.8,9.0,521.0,408.55,317.75
2017,1,5,13,15,924.0,64.5,1.8,8.5,505.5,372.03,284.64
2017,1,5,13,30,918.0,64.0,1.8,8.0,490.0,333.78,249.36
2017,1,5,13,45,908.0,62.5,1.8,8.0,467.0,292.05,210.42
2017,1,5,14,0,898.0,61.0,1.8,8.0,444.0,249.29,170.68
2017,1,5,14,15,882.0,59.5,1.75,7.5,414.5,204.69,130.84
2017,1,5,14,30,866.0,58.0,1.7,7.0,385.0,159.99,93.38
2017,1,5,14,45,845.5,55.5,1.7,7.0,350.0,114.23,60.27
2017,1,5,15,0,825.0,53.0,1.7,7.0,315.0,64.72,33.44
2017,1,5,15,15,791.0,50.0,1.6,6.5,275.5,37.39,28.86
2017,1,5,15,30,757.0,47.0,1.5,6.0,236.0,36.05,27.65
2017,1,5,15,45,701.0,43.0,1.4,5.5,193.0,33.83,25.53
2017,1,5,16,0,645.0,39.0,1.3,5.0,150.0,31.67,23.35
2017,1,5,16,15,555.0,32.0,1.25,4.5,108.5,26.6,18.32
2017,1,5,16,30,465.0,25.0,1.2,4.0,67.0,21.44,12.33
2017,1,5,16,45,232.5,12.5,1.2,3.5,33.5,10.37,0.0
2017,1,5,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,224.5,15.0,0.9,0.5,38.0,127.91,47.9
2017,1,6,8,0,449.0,30.0,0.8,1.0,76.0,259.28,204.97
2017,1,6,8,15,535.0,37.5,0.8,1.5,117.5,313.36,258.47
2017,1,6,8,30,621.0,45.0,0.8,2.0,159.0,376.1,313.96
2017,1,6,8,45,670.0,50.0,0.8,2.5,200.5,418.88,351.17
2017,1,6,9,0,719.0,55.0,0.8,3.0,242.0,461.16,386.35
2017,1,6,9,15,753.0,58.5,0.75,3.5,281.0,492.65,411.17
2017,1,6,9,30,787.0,62.0,0.7,4.0,320.0,522.41,433.56
2017,1,6,9,45,700.0,80.0,0.7,5.0,327.0,500.47,413.97
2017,1,6,10,0,613.0,98.0,0.7,6.0,334.0,472.05,389.58
2017,1,6,10,15,626.5,102.5,0.7,6.0,359.5,483.1,397.89
2017,1,6,10,30,640.0,107.0,0.7,6.0,385.0,491.86,403.76
2017,1,6,10,45,572.5,131.5,0.7,6.5,389.5,473.25,386.88
2017,1,6,11,0,505.0,156.0,0.7,7.0,394.0,450.05,366.78
2017,1,6,11,15,699.0,115.0,0.7,7.0,455.0,507.53,411.48
2017,1,6,11,30,893.0,74.0,0.7,7.0,516.0,552.17,444.13
2017,1,6,11,45,900.0,72.5,0.75,7.5,523.0,536.31,429.29
2017,1,6,12,0,907.0,71.0,0.8,8.0,530.0,517.47,412.51
2017,1,6,12,15,905.0,71.0,0.75,8.0,529.0,493.02,390.99
2017,1,6,12,30,903.0,71.0,0.7,8.0,528.0,466.08,367.13
2017,1,6,12,45,887.0,74.0,0.7,8.5,517.0,433.98,338.61
2017,1,6,13,0,871.0,77.0,0.7,9.0,506.0,398.8,307.23
2017,1,6,13,15,730.0,105.0,0.65,9.0,457.0,342.65,261.59
2017,1,6,13,30,589.0,133.0,0.6,9.0,408.0,295.76,224.08
2017,1,6,13,45,544.5,136.0,0.6,9.0,380.5,259.02,192.91
2017,1,6,14,0,500.0,139.0,0.6,9.0,353.0,225.95,165.01
2017,1,6,14,15,360.0,149.0,0.55,8.5,297.5,187.29,137.61
2017,1,6,14,30,220.0,159.0,0.5,8.0,242.0,157.11,118.86
2017,1,6,14,45,204.0,147.0,0.5,8.0,218.5,136.17,103.39
2017,1,6,15,0,188.0,135.0,0.5,8.0,195.0,113.25,88.07
2017,1,6,15,15,178.0,118.5,0.55,7.5,169.5,93.04,79.06
2017,1,6,15,30,168.0,102.0,0.6,7.0,144.0,81.16,68.48
2017,1,6,15,45,149.0,85.0,0.65,7.0,117.0,68.59,56.91
2017,1,6,16,0,130.0,68.0,0.7,7.0,90.0,53.55,42.91
2017,1,6,16,15,100.5,50.5,0.75,6.5,64.5,42.11,32.02
2017,1,6,16,30,71.0,33.0,0.8,6.0,39.0,28.17,18.06
2017,1,6,16,45,35.5,16.5,0.85,6.0,19.5,14.6,0.0
2017,1,6,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,15.0,3.3,10.5,15.0,13.92,0.11
2017,1,7,8,0,0.0,30.0,3.3,11.0,30.0,29.44,18.24
2017,1,7,8,15,1.5,47.5,3.25,11.0,48.0,48.99,35.77
2017,1,7,8,30,3.0,65.0,3.2,11.0,66.0,67.79,52.4
2017,1,7,8,45,12.0,81.5,3.2,11.5,85.0,88.81,70.73
2017,1,7,9,0,21.0,98.0,3.2,12.0,104.0,109.92,88.9
2017,1,7,9,15,26.0,113.0,3.05,12.0,121.5,133.7,109.18
2017,1,7,9,30,31.0,128.0,2.9,12.0,139.0,151.2,123.89
2017,1,7,9,45,34.5,141.5,2.8,12.5,154.5,165.95,135.86
2017,1,7,10,0,38.0,155.0,2.7,13.0,170.0,180.55,147.51
2017,1,7,10,15,19.0,101.0,2.55,13.0,108.5,109.68,87.91
2017,1,7,10,30,0.0,47.0,2.4,13.0,47.0,43.68,31.73
2017,1,7,10,45,8.0,111.0,2.25,13.0,115.0,108.88,86.93
2017,1,7,11,0,16.0,175.0,2.1,13.0,183.0,175.75,142.21
2017,1,7,11,15,26.0,188.0,2.0,13.0,201.0,192.81,155.91
2017,1,7,11,30,36.0,201.0,1.9,13.0,219.0,213.5,172.57
2017,1,7,11,45,23.0,190.5,1.85,13.0,202.5,190.89,153.8
2017,1,7,12,0,10.0,180.0,1.8,13.0,186.0,173.27,139.27
2017,1,7,12,15,5.0,149.5,1.75,13.0,152.5,141.58,113.22
2017,1,7,12,30,0.0,119.0,1.7,13.0,119.0,110.68,87.71
2017,1,7,12,45,8.5,152.0,1.7,13.0,156.0,144.17,115.49
2017,1,7,13,0,17.0,185.0,1.7,13.0,193.0,176.2,141.63
2017,1,7,13,15,12.0,174.0,1.6,13.0,180.0,163.22,130.97
2017,1,7,13,30,7.0,163.0,1.5,13.0,167.0,150.7,120.86
2017,1,7,13,45,19.0,167.0,1.45,13.0,176.0,155.97,124.95
2017,1,7,14,0,31.0,171.0,1.4,13.0,185.0,156.99,125.37
2017,1,7,14,15,65.5,167.0,1.25,12.5,193.5,155.99,123.29
2017,1,7,14,30,100.0,163.0,1.1,12.0,202.0,151.43,118.23
2017,1,7,14,45,98.5,148.5,1.0,12.0,184.0,129.03,100.25
2017,1,7,15,0,97.0,134.0,0.9,12.0,166.0,109.99,86.05
2017,1,7,15,15,90.0,118.0,0.8,11.5,144.5,92.58,77.51
2017,1,7,15,30,83.0,102.0,0.7,11.0,123.0,81.05,67.36
2017,1,7,15,45,73.5,84.5,0.6,11.0,100.5,68.2,55.7
2017,1,7,16,0,64.0,67.0,0.5,11.0,78.0,54.99,43.54
2017,1,7,16,15,44.0,49.5,0.55,10.5,56.5,42.87,32.23
2017,1,7,16,30,24.0,32.0,0.6,10.0,35.0,28.43,18.17
2017,1,7,16,45,12.0,16.0,0.65,10.0,17.5,14.77,0.0
2017,1,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,13.0,1.5,1.39,0.0
2017,1,8,8,0,0.0,3.0,3.1,13.0,3.0,2.77,0.0
2017,1,8,8,15,0.0,4.5,3.1,13.0,4.5,4.16,0.0
2017,1,8,8,30,0.0,6.0,3.1,13.0,6.0,5.55,0.0
2017,1,8,8,45,0.0,8.0,3.15,13.5,8.0,7.4,0.71
2017,1,8,9,0,0.0,10.0,3.2,14.0,10.0,9.26,2.31
2017,1,8,9,15,0.0,11.5,3.3,14.0,11.5,10.65,3.52
2017,1,8,9,30,0.0,13.0,3.4,14.0,13.0,12.05,4.72
2017,1,8,9,45,0.0,14.5,3.5,14.0,14.5,13.44,5.9
2017,1,8,10,0,0.0,16.0,3.6,14.0,16.0,14.84,7.08
2017,1,8,10,15,0.0,16.0,3.6,14.0,16.0,14.84,7.07
2017,1,8,10,30,0.0,16.0,3.6,14.0,16.0,14.84,7.05
2017,1,8,10,45,0.0,12.5,3.65,14.0,12.5,11.6,4.26
2017,1,8,11,0,0.0,9.0,3.7,14.0,9.0,8.35,1.47
2017,1,8,11,15,0.0,9.5,3.7,14.0,9.5,8.81,1.86
2017,1,8,11,30,0.0,10.0,3.7,14.0,10.0,9.28,2.25
2017,1,8,11,45,0.0,19.0,3.7,14.0,19.0,17.64,9.36
2017,1,8,12,0,0.0,28.0,3.7,14.0,28.0,26.01,16.47
2017,1,8,12,15,0.0,26.0,3.65,14.0,26.0,24.15,14.88
2017,1,8,12,30,0.0,24.0,3.6,14.0,24.0,22.29,13.31
2017,1,8,12,45,0.0,22.0,3.55,14.0,22.0,20.43,11.73
2017,1,8,13,0,0.0,20.0,3.5,14.0,20.0,18.57,10.16
2017,1,8,13,15,0.0,25.0,3.4,13.5,25.0,23.21,14.17
2017,1,8,13,30,0.0,30.0,3.3,13.0,30.0,27.86,18.19
2017,1,8,13,45,0.0,20.0,3.2,13.0,20.0,18.56,10.27
2017,1,8,14,0,0.0,10.0,3.1,13.0,10.0,9.27,2.31
2017,1,8,14,15,0.0,8.0,3.0,13.0,8.0,7.42,0.73
2017,1,8,14,30,0.0,6.0,2.9,13.0,6.0,5.56,0.0
2017,1,8,14,45,0.0,5.5,2.8,13.0,5.5,5.1,0.0
2017,1,8,15,0,0.0,5.0,2.7,13.0,5.0,4.63,0.0
2017,1,8,15,15,0.0,4.5,2.55,13.0,4.5,4.17,0.0
2017,1,8,15,30,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2017,1,8,15,45,0.0,3.0,2.3,13.0,3.0,2.78,0.0
2017,1,8,16,0,0.0,2.0,2.2,13.0,2.0,1.85,0.0
2017,1,8,16,15,0.0,1.5,2.15,13.0,1.5,1.39,0.0
2017,1,8,16,30,0.0,1.0,2.1,13.0,1.0,0.92,0.0
2017,1,8,16,45,0.0,0.5,2.1,13.0,0.5,0.46,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,56.5,18.5,1.25,10.5,24.5,53.07,17.47
2017,1,9,8,0,113.0,37.0,1.3,11.0,49.0,108.98,82.28
2017,1,9,8,15,145.5,54.0,1.25,11.0,77.0,145.95,116.81
2017,1,9,8,30,178.0,71.0,1.2,11.0,105.0,183.49,150.12
2017,1,9,8,45,196.0,88.0,1.2,11.0,133.0,214.03,176.84
2017,1,9,9,0,214.0,105.0,1.2,11.0,161.0,244.29,202.64
2017,1,9,9,15,224.5,120.5,1.2,11.0,187.5,268.13,222.49
2017,1,9,9,30,235.0,136.0,1.2,11.0,214.0,291.27,241.29
2017,1,9,9,45,254.5,147.0,1.2,11.0,239.5,313.43,259.06
2017,1,9,10,0,274.0,158.0,1.2,11.0,265.0,334.92,275.96
2017,1,9,10,15,165.0,171.0,1.2,11.0,237.0,276.14,226.86
2017,1,9,10,30,56.0,184.0,1.2,11.0,209.0,217.64,177.69
2017,1,9,10,45,51.0,190.5,1.25,11.0,214.0,218.97,178.69
2017,1,9,11,0,46.0,197.0,1.3,11.0,219.0,220.27,179.42
2017,1,9,11,15,210.0,198.5,1.3,11.0,303.0,314.47,256.85
2017,1,9,11,30,374.0,200.0,1.3,11.0,387.0,402.67,326.23
2017,1,9,11,45,187.0,162.5,1.3,11.0,256.0,259.35,210.67
2017,1,9,12,0,0.0,125.0,1.3,11.0,125.0,116.65,93.0
2017,1,9,12,15,3.0,149.5,1.3,11.0,151.0,140.69,113.33
2017,1,9,12,30,6.0,174.0,1.3,11.0,177.0,164.14,132.62
2017,1,9,12,45,13.5,182.5,1.35,11.0,189.5,174.11,140.74
2017,1,9,13,0,21.0,191.0,1.4,11.0,202.0,183.28,148.19
2017,1,9,13,15,10.5,154.5,1.4,11.0,160.0,145.57,117.25
2017,1,9,13,30,0.0,118.0,1.4,11.0,118.0,108.91,87.08
2017,1,9,13,45,0.0,106.0,1.45,11.0,106.0,97.91,78.02
2017,1,9,14,0,0.0,94.0,1.5,11.0,94.0,86.98,68.92
2017,1,9,14,15,0.0,78.5,1.45,11.0,78.5,73.0,57.17
2017,1,9,14,30,0.0,63.0,1.4,11.0,63.0,58.59,44.96
2017,1,9,14,45,0.0,57.0,1.4,11.0,57.0,52.99,40.24
2017,1,9,15,0,0.0,51.0,1.4,11.0,51.0,47.39,35.47
2017,1,9,15,15,0.0,44.5,1.4,10.5,44.5,41.33,31.96
2017,1,9,15,30,0.0,38.0,1.4,10.0,38.0,35.28,26.51
2017,1,9,15,45,0.0,31.0,1.4,10.0,31.0,28.76,20.51
2017,1,9,16,0,0.0,24.0,1.4,10.0,24.0,22.25,14.45
2017,1,9,16,15,0.0,17.5,1.35,10.0,17.5,16.22,8.79
2017,1,9,16,30,0.0,11.0,1.3,10.0,11.0,10.18,3.02
2017,1,9,16,45,0.0,5.5,1.3,10.0,5.5,5.09,0.0
2017,1,9,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,11.0,18.0,1.85,10.0,19.0,23.1,4.83
2017,1,10,8,0,22.0,36.0,1.9,10.0,38.0,51.65,36.53
2017,1,10,8,15,38.0,53.5,1.9,10.0,59.5,79.2,61.58
2017,1,10,8,30,54.0,71.0,1.9,10.0,81.0,106.49,85.88
2017,1,10,8,45,64.0,88.5,1.9,10.5,103.0,130.71,107.05
2017,1,10,9,0,74.0,106.0,1.9,11.0,125.0,154.79,127.68
2017,1,10,9,15,80.5,122.0,1.95,11.0,146.0,174.9,144.77
2017,1,10,9,30,87.0,138.0,2.0,11.0,167.0,194.79,161.41
2017,1,10,9,45,107.0,153.5,2.05,11.0,193.0,229.2,189.98
2017,1,10,10,0,127.0,169.0,2.1,11.0,219.0,255.48,211.48
2017,1,10,10,15,68.0,163.5,2.1,11.0,190.5,204.89,168.58
2017,1,10,10,30,9.0,158.0,2.1,11.0,162.0,157.08,127.8
2017,1,10,10,45,4.5,155.0,2.15,11.5,157.0,150.39,121.85
2017,1,10,11,0,0.0,152.0,2.2,12.0,152.0,144.07,116.15
2017,1,10,11,15,0.0,149.5,2.2,12.0,149.5,141.02,113.51
2017,1,10,11,30,0.0,147.0,2.2,12.0,147.0,138.13,111.02
2017,1,10,11,45,0.0,145.0,2.2,12.0,145.0,135.81,109.03
2017,1,10,12,0,0.0,143.0,2.2,12.0,143.0,133.57,107.13
2017,1,10,12,15,0.0,130.0,2.2,12.0,130.0,121.12,96.77
2017,1,10,12,30,0.0,117.0,2.2,12.0,117.0,108.85,86.56
2017,1,10,12,45,0.0,115.0,2.2,12.0,115.0,106.85,84.94
2017,1,10,13,0,0.0,113.0,2.2,12.0,113.0,104.86,83.33
2017,1,10,13,15,0.0,115.5,2.2,12.0,115.5,106.94,85.15
2017,1,10,13,30,0.0,118.0,2.2,12.0,118.0,108.93,86.91
2017,1,10,13,45,0.0,124.0,2.25,12.0,124.0,113.89,91.19
2017,1,10,14,0,0.0,130.0,2.3,12.0,130.0,118.55,95.23
2017,1,10,14,15,0.0,80.0,2.35,12.0,80.0,74.36,58.06
2017,1,10,14,30,0.0,30.0,2.4,12.0,30.0,27.84,18.39
2017,1,10,14,45,0.0,27.5,2.45,12.0,27.5,25.52,16.43
2017,1,10,15,0,0.0,25.0,2.5,12.0,25.0,23.19,14.45
2017,1,10,15,15,0.0,21.5,2.55,12.0,21.5,19.93,12.42
2017,1,10,15,30,0.0,18.0,2.6,12.0,18.0,16.68,9.47
2017,1,10,15,45,0.0,15.0,2.7,12.0,15.0,13.89,6.9
2017,1,10,16,0,0.0,12.0,2.8,12.0,12.0,11.11,4.31
2017,1,10,16,15,0.0,8.5,2.85,12.0,8.5,7.87,1.3
2017,1,10,16,30,0.0,5.0,2.9,12.0,5.0,4.62,0.0
2017,1,10,16,45,0.0,2.5,2.95,12.0,2.5,2.31,0.0
2017,1,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,7,45,194.0,16.5,1.4,8.5,37.0,119.12,50.07
2017,1,11,8,0,388.0,33.0,1.4,9.0,74.0,237.89,184.86
2017,1,11,8,15,480.0,40.5,1.45,9.0,115.0,299.22,242.72
2017,1,11,8,30,572.0,48.0,1.5,9.0,156.0,363.9,299.56
2017,1,11,8,45,625.5,53.5,1.55,9.0,197.5,408.53,338.63
2017,1,11,9,0,679.0,59.0,1.6,9.0,239.0,453.24,376.42
2017,1,11,9,15,453.5,96.5,1.6,9.0,224.5,376.2,313.95
2017,1,11,9,30,228.0,134.0,1.6,9.0,210.0,285.86,238.8
2017,1,11,9,45,114.0,125.0,1.65,9.5,163.0,200.29,166.71
2017,1,11,10,0,0.0,116.0,1.7,10.0,116.0,110.91,89.58
2017,1,11,10,15,0.0,115.0,1.7,10.0,115.0,109.15,88.1
2017,1,11,10,30,0.0,114.0,1.7,10.0,114.0,107.64,86.68
2017,1,11,10,45,167.0,155.0,1.75,10.5,235.0,254.66,211.01
2017,1,11,11,0,334.0,196.0,1.8,11.0,356.0,394.49,323.07
2017,1,11,11,15,167.0,177.0,1.75,11.0,257.0,269.95,220.74
2017,1,11,11,30,0.0,158.0,1.7,11.0,158.0,148.7,119.77
2017,1,11,11,45,170.5,187.0,1.7,11.0,275.0,271.96,222.33
2017,1,11,12,0,341.0,216.0,1.7,11.0,392.0,382.81,309.84
2017,1,11,12,15,348.0,214.5,1.6,10.5,394.5,373.04,300.71
2017,1,11,12,30,355.0,213.0,1.5,10.0,397.0,361.93,291.03
2017,1,11,12,45,311.5,217.0,1.45,10.0,376.5,333.33,267.21
2017,1,11,13,0,268.0,221.0,1.4,10.0,356.0,306.37,244.89
2017,1,11,13,15,326.0,204.0,1.3,10.0,363.5,298.77,236.51
2017,1,11,13,30,384.0,187.0,1.2,10.0,371.0,286.68,223.59
2017,1,11,13,45,392.0,176.0,1.2,10.0,356.5,261.08,200.6
2017,1,11,14,0,400.0,165.0,1.2,10.0,342.0,232.42,174.95
2017,1,11,14,15,284.0,167.5,1.15,9.5,289.0,193.6,146.4
2017,1,11,14,30,168.0,170.0,1.1,9.0,236.0,165.24,127.85
2017,1,11,14,45,162.0,156.0,1.1,9.0,215.5,142.63,109.91
2017,1,11,15,0,156.0,142.0,1.1,9.0,195.0,120.49,93.69
2017,1,11,15,15,149.0,125.5,1.0,8.5,171.0,97.89,83.18
2017,1,11,15,30,142.0,109.0,0.9,8.0,147.0,86.14,72.77
2017,1,11,15,45,130.0,91.5,0.8,8.0,122.0,73.38,61.12
2017,1,11,16,0,118.0,74.0,0.7,8.0,97.0,60.27,48.95
2017,1,11,16,15,98.0,56.0,0.7,7.5,71.5,46.45,36.05
2017,1,11,16,30,78.0,38.0,0.7,7.0,46.0,32.26,22.41
2017,1,11,16,45,39.0,19.0,0.75,7.0,23.0,16.82,3.83
2017,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
