Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,45,165.0,18.5,1.65,6.0,35.5,110.12,48.63
2017,1,12,8,0,330.0,37.0,1.7,6.0,71.0,215.99,170.24
2017,1,12,8,15,419.5,46.0,1.7,6.0,111.5,277.07,227.97
2017,1,12,8,30,509.0,55.0,1.7,6.0,152.0,341.23,284.96
2017,1,12,8,45,567.0,61.5,1.7,6.0,193.5,388.49,326.52
2017,1,12,9,0,625.0,68.0,1.7,6.0,235.0,436.0,366.91
2017,1,12,9,15,663.0,73.0,1.65,6.0,273.5,470.41,395.29
2017,1,12,9,30,701.0,78.0,1.6,6.0,312.0,503.51,421.7
2017,1,12,9,45,438.5,123.5,1.55,6.0,275.5,403.07,338.43
2017,1,12,10,0,176.0,169.0,1.5,6.0,239.0,284.46,238.62
2017,1,12,10,15,96.5,167.5,1.5,6.0,206.5,226.15,189.4
2017,1,12,10,30,17.0,166.0,1.5,6.0,174.0,169.92,140.85
2017,1,12,10,45,8.5,132.5,1.5,6.5,136.5,130.32,106.98
2017,1,12,11,0,0.0,99.0,1.5,7.0,99.0,92.56,74.46
2017,1,12,11,15,0.0,102.0,1.45,7.0,102.0,95.32,76.8
2017,1,12,11,30,0.0,105.0,1.4,7.0,105.0,98.07,79.07
2017,1,12,11,45,6.0,146.5,1.4,7.0,149.5,140.38,114.91
2017,1,12,12,0,12.0,188.0,1.4,7.0,194.0,182.04,149.6
2017,1,12,12,15,12.5,187.5,1.4,7.0,194.0,180.75,148.31
2017,1,12,12,30,13.0,187.0,1.4,7.0,194.0,179.41,147.17
2017,1,12,12,45,9.5,179.5,1.4,7.0,185.0,169.93,139.28
2017,1,12,13,0,6.0,172.0,1.4,7.0,176.0,160.74,131.71
2017,1,12,13,15,3.0,141.5,1.35,7.0,143.5,131.49,107.27
2017,1,12,13,30,0.0,111.0,1.3,7.0,111.0,102.69,83.07
2017,1,12,13,45,0.0,111.5,1.3,7.0,111.5,102.88,83.41
2017,1,12,14,0,0.0,112.0,1.3,7.0,112.0,102.97,83.61
2017,1,12,14,15,0.0,84.5,1.25,7.0,84.5,78.4,62.65
2017,1,12,14,30,0.0,57.0,1.2,7.0,57.0,52.99,40.79
2017,1,12,14,45,0.0,52.5,1.2,7.0,52.5,48.79,37.23
2017,1,12,15,0,0.0,48.0,1.2,7.0,48.0,44.6,33.62
2017,1,12,15,15,340.0,54.5,1.1,6.5,146.0,35.71,27.34
2017,1,12,15,30,680.0,61.0,1.0,6.0,244.0,43.17,34.26
2017,1,12,15,45,622.0,56.0,0.95,6.0,202.0,40.75,31.94
2017,1,12,16,0,564.0,51.0,0.9,6.0,160.0,38.37,29.53
2017,1,12,16,15,478.5,43.0,0.95,5.5,119.0,33.26,24.53
2017,1,12,16,30,393.0,35.0,1.0,5.0,78.0,28.04,19.04
2017,1,12,16,45,196.5,24.0,1.05,5.0,45.5,19.62,6.69
2017,1,12,17,0,0.0,13.0,1.1,5.0,13.0,12.39,0.0
2017,1,12,17,15,0.0,6.5,1.1,5.0,6.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,7,45,239.0,15.0,1.0,3.5,40.5,136.87,65.05
2017,1,13,8,0,478.0,30.0,1.0,4.0,81.0,270.82,214.5
2017,1,13,8,15,561.5,36.5,1.0,4.0,123.5,330.75,271.98
2017,1,13,8,30,645.0,43.0,1.0,4.0,166.0,392.96,327.27
2017,1,13,8,45,701.0,47.0,1.05,4.5,209.5,439.6,367.62
2017,1,13,9,0,757.0,51.0,1.1,5.0,253.0,486.04,406.18
2017,1,13,9,15,789.0,54.0,1.1,5.5,293.0,517.26,430.95
2017,1,13,9,30,821.0,57.0,1.1,6.0,333.0,546.68,453.38
2017,1,13,9,45,848.0,57.5,1.15,7.0,369.0,564.49,465.75
2017,1,13,10,0,875.0,58.0,1.2,8.0,405.0,583.64,478.61
2017,1,13,10,15,889.5,59.5,1.2,8.5,434.5,594.01,484.73
2017,1,13,10,30,904.0,61.0,1.2,9.0,464.0,601.41,488.41
2017,1,13,10,45,914.5,62.0,1.2,9.5,486.5,602.83,487.38
2017,1,13,11,0,925.0,63.0,1.2,10.0,509.0,601.08,483.84
2017,1,13,11,15,931.0,63.5,1.2,10.0,524.5,593.02,476.3
2017,1,13,11,30,937.0,64.0,1.2,10.0,540.0,581.8,466.22
2017,1,13,11,45,940.0,64.5,1.25,10.5,548.0,565.83,451.85
2017,1,13,12,0,943.0,65.0,1.3,11.0,556.0,546.83,434.89
2017,1,13,12,15,943.0,65.0,1.3,11.0,556.5,522.89,414.29
2017,1,13,12,30,943.0,65.0,1.3,11.0,557.0,496.22,391.11
2017,1,13,12,45,940.5,64.5,1.3,11.0,549.5,465.35,364.14
2017,1,13,13,0,938.0,64.0,1.3,11.0,542.0,432.14,334.66
2017,1,13,13,15,932.0,63.5,1.3,11.0,527.0,395.48,301.78
2017,1,13,13,30,926.0,63.0,1.3,11.0,512.0,357.01,266.75
2017,1,13,13,45,916.5,62.0,1.3,11.0,489.5,315.49,228.74
2017,1,13,14,0,907.0,61.0,1.3,11.0,467.0,272.83,189.53
2017,1,13,14,15,893.0,59.5,1.25,10.5,438.0,227.93,149.28
2017,1,13,14,30,879.0,58.0,1.2,10.0,409.0,182.71,110.29
2017,1,13,14,45,858.5,55.5,1.2,10.0,374.5,135.88,73.8
2017,1,13,15,0,838.0,53.0,1.2,10.0,340.0,89.8,45.23
2017,1,13,15,15,808.0,50.5,1.15,9.5,300.0,44.6,35.03
2017,1,13,15,30,778.0,48.0,1.1,9.0,260.0,36.1,27.4
2017,1,13,15,45,732.0,44.0,1.05,8.5,217.5,33.89,25.37
2017,1,13,16,0,686.0,40.0,1.0,8.0,175.0,31.69,23.25
2017,1,13,16,15,609.0,34.5,1.0,7.0,132.0,28.08,19.74
2017,1,13,16,30,532.0,29.0,1.0,6.0,89.0,24.46,15.92
2017,1,13,16,45,386.0,20.0,1.05,5.5,53.0,17.16,5.98
2017,1,13,17,0,240.0,11.0,1.1,5.0,17.0,10.48,0.0
2017,1,13,17,15,120.0,5.5,1.1,4.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,239.0,15.0,1.05,4.0,40.5,135.17,66.99
2017,1,14,8,0,478.0,30.0,0.9,5.0,81.0,271.75,214.81
2017,1,14,8,15,562.0,36.5,0.85,5.5,124.0,332.07,271.41
2017,1,14,8,30,646.0,43.0,0.8,6.0,167.0,394.75,325.72
2017,1,14,8,45,697.5,47.5,0.8,6.5,210.5,439.78,363.98
2017,1,14,9,0,749.0,52.0,0.8,7.0,254.0,484.49,400.3
2017,1,14,9,15,781.5,55.0,0.75,7.5,294.0,516.02,424.48
2017,1,14,9,30,814.0,58.0,0.7,8.0,334.0,545.79,446.27
2017,1,14,9,45,836.5,60.5,0.7,9.0,369.5,567.07,460.41
2017,1,14,10,0,859.0,63.0,0.7,10.0,405.0,585.82,472.13
2017,1,14,10,15,874.5,65.0,0.75,10.5,434.5,593.86,476.94
2017,1,14,10,30,890.0,67.0,0.8,11.0,464.0,602.44,481.92
2017,1,14,10,45,900.0,68.0,0.85,11.5,487.0,603.62,481.21
2017,1,14,11,0,910.0,69.0,0.9,12.0,510.0,601.68,478.1
2017,1,14,11,15,916.5,70.0,0.9,12.0,526.0,594.58,471.4
2017,1,14,11,30,923.0,71.0,0.9,12.0,542.0,584.33,462.21
2017,1,14,11,45,926.0,71.0,0.9,12.0,550.0,568.03,448.34
2017,1,14,12,0,929.0,71.0,0.9,12.0,558.0,548.75,431.98
2017,1,14,12,15,929.5,71.0,0.9,12.0,558.5,525.32,412.14
2017,1,14,12,30,930.0,71.0,0.9,12.0,559.0,499.17,389.76
2017,1,14,12,45,927.5,70.5,0.9,12.0,551.5,468.61,363.5
2017,1,14,13,0,925.0,70.0,0.9,12.0,544.0,435.73,334.79
2017,1,14,13,15,919.0,69.5,0.9,12.0,529.0,399.41,302.72
2017,1,14,13,30,913.0,69.0,0.9,12.0,514.0,361.31,268.53
2017,1,14,13,45,902.5,68.0,0.95,12.0,491.5,319.89,231.32
2017,1,14,14,0,892.0,67.0,1.0,12.0,469.0,277.42,192.87
2017,1,14,14,15,877.0,65.0,1.0,11.5,440.0,232.37,152.95
2017,1,14,14,30,862.0,63.0,1.0,11.0,411.0,187.13,114.2
2017,1,14,14,45,840.5,61.0,1.0,11.0,376.0,136.79,74.66
2017,1,14,15,0,819.0,59.0,1.0,11.0,341.0,91.59,46.21
2017,1,14,15,15,787.0,56.0,0.95,10.0,301.0,46.67,36.82
2017,1,14,15,30,755.0,53.0,0.9,9.0,261.0,40.19,31.13
2017,1,14,15,45,706.5,48.5,0.9,8.5,218.5,37.68,28.84
2017,1,14,16,0,658.0,44.0,0.9,8.0,176.0,35.2,26.46
2017,1,14,16,15,579.0,38.0,0.95,7.5,132.5,31.26,22.6
2017,1,14,16,30,500.0,32.0,1.0,7.0,89.0,27.32,18.44
2017,1,14,16,45,353.5,22.0,1.05,6.5,53.5,19.07,8.0
2017,1,14,17,0,207.0,12.0,1.1,6.0,18.0,11.44,0.0
2017,1,14,17,15,103.5,6.0,1.1,5.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,7,15,59.0,5.5,0.9,2.0,6.5,0.0,0.0
2017,1,15,7,30,118.0,11.0,0.9,2.0,13.0,57.24,0.0
2017,1,15,7,45,272.0,22.0,0.95,2.5,46.0,161.6,84.86
2017,1,15,8,0,426.0,33.0,1.0,3.0,79.0,258.02,206.03
2017,1,15,8,15,512.5,41.0,0.95,3.5,121.5,319.05,263.44
2017,1,15,8,30,599.0,49.0,0.9,4.0,164.0,383.21,319.4
2017,1,15,8,45,655.0,53.5,0.9,4.5,207.5,425.48,355.88
2017,1,15,9,0,711.0,58.0,0.9,5.0,251.0,472.24,394.28
2017,1,15,9,15,746.0,61.5,0.85,5.5,291.0,505.44,420.08
2017,1,15,9,30,781.0,65.0,0.8,6.0,331.0,536.97,443.54
2017,1,15,9,45,816.0,65.0,0.8,6.5,368.5,562.5,462.07
2017,1,15,10,0,851.0,65.0,0.8,7.0,406.0,585.69,478.26
2017,1,15,10,15,867.0,67.0,0.8,7.5,435.5,597.34,485.2
2017,1,15,10,30,883.0,69.0,0.8,8.0,465.0,603.02,487.59
2017,1,15,10,45,606.5,135.0,0.8,8.5,413.5,510.31,412.88
2017,1,15,11,0,330.0,201.0,0.8,9.0,362.0,401.31,325.41
2017,1,15,11,15,625.0,136.5,0.75,9.0,453.0,504.86,407.74
2017,1,15,11,30,920.0,72.0,0.7,9.0,544.0,586.52,468.15
2017,1,15,11,45,924.5,71.5,0.65,9.5,552.5,570.59,452.09
2017,1,15,12,0,929.0,71.0,0.6,10.0,561.0,551.63,434.72
2017,1,15,12,15,929.0,71.0,0.55,10.0,561.0,528.01,414.35
2017,1,15,12,30,929.0,71.0,0.5,10.0,561.0,501.67,391.55
2017,1,15,12,45,927.5,70.0,0.45,10.5,554.0,471.1,364.41
2017,1,15,13,0,926.0,69.0,0.4,11.0,547.0,438.17,334.97
2017,1,15,13,15,919.0,68.5,0.4,11.0,531.5,401.46,303.03
2017,1,15,13,30,912.0,68.0,0.4,11.0,516.0,363.05,269.01
2017,1,15,13,45,901.5,66.5,0.45,11.0,493.0,321.21,231.93
2017,1,15,14,0,891.0,65.0,0.5,11.0,470.0,278.34,193.51
2017,1,15,14,15,876.5,63.5,0.55,10.5,441.0,233.86,154.3
2017,1,15,14,30,862.0,62.0,0.6,10.0,412.0,189.11,115.96
2017,1,15,14,45,840.5,59.5,0.65,10.0,377.5,138.23,75.72
2017,1,15,15,0,819.0,57.0,0.7,10.0,343.0,92.53,46.27
2017,1,15,15,15,789.0,54.0,0.7,9.5,303.5,47.52,29.66
2017,1,15,15,30,759.0,51.0,0.7,9.0,264.0,38.35,29.47
2017,1,15,15,45,712.5,47.0,0.75,8.5,221.5,36.23,27.54
2017,1,15,16,0,666.0,43.0,0.8,8.0,179.0,34.14,25.52
2017,1,15,16,15,590.5,37.0,0.85,7.0,136.0,30.16,21.69
2017,1,15,16,30,515.0,31.0,0.9,6.0,93.0,26.15,17.57
2017,1,15,16,45,375.5,22.0,0.95,5.5,56.5,18.93,8.58
2017,1,15,17,0,236.0,13.0,1.0,5.0,20.0,12.39,0.0
2017,1,15,17,15,118.0,6.5,0.95,4.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,87.5,5.5,1.2,0.5,7.0,0.0,0.0
2017,1,16,7,30,175.0,11.0,1.2,1.0,14.0,80.11,0.0
2017,1,16,7,45,327.0,21.0,1.3,1.5,49.0,185.04,102.26
2017,1,16,8,0,479.0,31.0,1.4,2.0,84.0,275.01,221.29
2017,1,16,8,15,561.5,38.0,1.4,2.5,127.0,335.69,279.28
2017,1,16,8,30,644.0,45.0,1.4,3.0,170.0,398.68,335.19
2017,1,16,8,45,700.0,48.5,1.4,3.5,214.0,445.36,375.72
2017,1,16,9,0,756.0,52.0,1.4,4.0,258.0,491.79,414.32
2017,1,16,9,15,788.0,55.0,1.35,4.5,298.0,523.42,439.32
2017,1,16,9,30,820.0,58.0,1.3,5.0,338.0,553.28,461.9
2017,1,16,9,45,843.5,59.5,1.3,5.5,374.0,574.28,477.1
2017,1,16,10,0,867.0,61.0,1.3,6.0,410.0,589.22,487.27
2017,1,16,10,15,882.0,63.0,1.25,6.5,440.0,600.72,493.93
2017,1,16,10,30,897.0,65.0,1.2,7.0,470.0,609.26,498.05
2017,1,16,10,45,905.5,66.5,1.2,8.0,492.5,610.3,495.82
2017,1,16,11,0,914.0,68.0,1.2,9.0,515.0,608.21,491.14
2017,1,16,11,15,920.0,68.5,1.15,9.0,531.0,600.42,483.42
2017,1,16,11,30,926.0,69.0,1.1,9.0,547.0,589.48,473.2
2017,1,16,11,45,926.5,70.5,1.1,9.5,554.5,573.5,458.52
2017,1,16,12,0,927.0,72.0,1.1,10.0,562.0,554.57,441.41
2017,1,16,12,15,926.5,72.0,1.1,10.0,562.5,530.77,421.11
2017,1,16,12,30,926.0,72.0,1.1,10.0,563.0,504.28,398.3
2017,1,16,12,45,919.0,72.5,1.1,10.5,554.5,472.88,370.53
2017,1,16,13,0,912.0,73.0,1.1,11.0,546.0,439.41,340.63
2017,1,16,13,15,905.5,72.5,1.05,10.5,531.0,403.3,308.98
2017,1,16,13,30,899.0,72.0,1.0,10.0,516.0,365.47,275.18
2017,1,16,13,45,889.0,70.5,1.0,10.0,493.5,324.18,237.72
2017,1,16,14,0,879.0,69.0,1.0,10.0,471.0,281.85,199.02
2017,1,16,14,15,864.0,67.5,0.95,10.0,442.5,233.8,155.96
2017,1,16,14,30,849.0,66.0,0.9,10.0,414.0,189.1,116.92
2017,1,16,14,45,828.5,63.0,0.85,10.0,379.0,142.6,79.77
2017,1,16,15,0,808.0,60.0,0.8,10.0,344.0,97.0,49.61
2017,1,16,15,15,777.0,57.0,0.75,9.0,304.5,52.36,32.15
2017,1,16,15,30,746.0,54.0,0.7,8.0,265.0,40.75,31.79
2017,1,16,15,45,702.0,49.5,0.7,7.5,222.5,38.28,29.55
2017,1,16,16,0,658.0,45.0,0.7,7.0,180.0,35.83,27.2
2017,1,16,16,15,582.5,38.5,0.75,6.5,137.0,31.44,22.94
2017,1,16,16,30,507.0,32.0,0.8,6.0,94.0,26.99,18.39
2017,1,16,16,45,374.5,23.0,0.9,5.5,57.5,19.81,9.77
2017,1,16,17,0,242.0,14.0,1.0,5.0,21.0,13.34,0.0
2017,1,16,17,15,121.0,7.0,1.0,4.5,10.5,6.67,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.5,0.65,2.5,5.5,0.0,0.0
2017,1,17,7,30,0.0,11.0,0.6,3.0,11.0,10.48,0.0
2017,1,17,7,45,125.0,24.5,0.6,3.5,38.5,102.34,56.71
2017,1,17,8,0,250.0,38.0,0.6,4.0,66.0,183.71,146.73
2017,1,17,8,15,295.5,52.5,0.5,4.0,100.0,227.58,188.13
2017,1,17,8,30,341.0,67.0,0.4,4.0,134.0,272.96,228.38
2017,1,17,8,45,371.5,79.5,0.3,4.5,168.0,308.82,258.78
2017,1,17,9,0,402.0,92.0,0.2,5.0,202.0,344.63,287.78
2017,1,17,9,15,430.5,100.5,0.3,5.5,234.5,374.2,311.89
2017,1,17,9,30,459.0,109.0,0.4,6.0,267.0,403.07,334.85
2017,1,17,9,45,400.5,132.0,0.5,7.0,280.5,395.95,327.36
2017,1,17,10,0,342.0,155.0,0.6,8.0,294.0,377.32,310.99
2017,1,17,10,15,336.0,169.0,0.55,8.5,313.5,386.9,317.08
2017,1,17,10,30,330.0,183.0,0.5,9.0,333.0,394.99,321.57
2017,1,17,10,45,415.0,175.0,0.5,9.5,373.5,439.33,355.27
2017,1,17,11,0,500.0,167.0,0.5,10.0,414.0,474.03,380.52
2017,1,17,11,15,673.0,131.5,0.4,10.0,474.5,531.2,422.6
2017,1,17,11,30,846.0,96.0,0.3,10.0,535.0,577.82,454.96
2017,1,17,11,45,665.0,143.5,0.25,10.5,492.0,511.05,401.12
2017,1,17,12,0,484.0,191.0,0.2,11.0,449.0,443.58,348.18
2017,1,17,12,15,520.5,180.0,0.25,11.0,457.5,435.88,342.32
2017,1,17,12,30,557.0,169.0,0.3,11.0,466.0,425.03,332.94
2017,1,17,12,45,721.5,126.0,0.35,11.0,506.0,438.75,341.02
2017,1,17,13,0,886.0,83.0,0.4,11.0,546.0,439.98,337.7
2017,1,17,13,15,879.5,82.5,0.4,11.0,531.0,404.09,306.3
2017,1,17,13,30,873.0,82.0,0.4,11.0,516.0,366.57,273.25
2017,1,17,13,45,862.0,80.5,0.4,11.0,494.0,325.36,236.75
2017,1,17,14,0,851.0,79.0,0.4,11.0,472.0,283.29,199.13
2017,1,17,14,15,777.5,82.0,0.4,10.5,424.0,231.62,156.57
2017,1,17,14,30,704.0,85.0,0.4,10.0,376.0,181.34,116.38
2017,1,17,14,45,570.5,101.0,0.45,10.0,324.0,143.96,91.78
2017,1,17,15,0,437.0,117.0,0.5,10.0,272.0,116.97,78.97
2017,1,17,15,15,409.0,108.5,0.6,9.5,241.0,84.99,62.8
2017,1,17,15,30,381.0,100.0,0.7,9.0,210.0,72.26,60.1
2017,1,17,15,45,351.5,87.0,0.8,9.0,176.0,63.94,52.54
2017,1,17,16,0,322.0,74.0,0.9,9.0,142.0,55.36,44.57
2017,1,17,16,15,280.0,59.0,0.95,8.5,108.0,44.86,34.79
2017,1,17,16,30,238.0,44.0,1.0,8.0,74.0,34.0,24.46
2017,1,17,16,45,119.0,30.5,1.05,8.0,45.5,25.07,14.2
2017,1,17,17,0,0.0,17.0,1.1,8.0,17.0,16.2,0.0
2017,1,17,17,15,0.0,8.5,1.1,7.5,8.5,8.1,0.0
2017,1,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,1,18,7,30,0.0,2.0,1.4,7.0,2.0,1.91,0.0
2017,1,18,7,45,0.0,7.0,1.4,7.5,7.0,6.48,0.0
2017,1,18,8,0,0.0,12.0,1.4,8.0,12.0,11.11,3.66
2017,1,18,8,15,0.0,18.0,1.4,8.0,18.0,16.68,8.74
2017,1,18,8,30,0.0,24.0,1.4,8.0,24.0,22.25,13.78
2017,1,18,8,45,0.0,31.0,1.45,8.5,31.0,28.76,19.55
2017,1,18,9,0,0.0,38.0,1.5,9.0,38.0,35.28,25.25
2017,1,18,9,15,0.0,44.0,1.6,9.0,44.0,40.87,30.12
2017,1,18,9,30,0.0,50.0,1.7,9.0,50.0,46.46,34.94
2017,1,18,9,45,0.0,37.0,1.8,9.0,37.0,34.35,24.36
2017,1,18,10,0,0.0,24.0,1.9,9.0,24.0,22.27,13.8
2017,1,18,10,15,0.0,29.5,1.95,9.0,29.5,27.39,18.22
2017,1,18,10,30,0.0,35.0,2.0,9.0,35.0,32.51,22.61
2017,1,18,10,45,0.0,37.5,2.05,9.5,37.5,34.84,24.53
2017,1,18,11,0,0.0,40.0,2.1,10.0,40.0,37.17,26.44
2017,1,18,11,15,0.0,41.5,2.15,10.0,41.5,38.57,27.6
2017,1,18,11,30,0.0,43.0,2.2,10.0,43.0,39.98,28.77
2017,1,18,11,45,0.0,59.0,2.25,10.0,59.0,54.89,41.5
2017,1,18,12,0,0.0,75.0,2.3,10.0,75.0,69.83,54.19
2017,1,18,12,15,0.0,82.5,2.35,10.0,82.5,76.84,60.12
2017,1,18,12,30,0.0,90.0,2.4,10.0,90.0,83.84,66.05
2017,1,18,12,45,0.0,67.5,2.45,10.0,67.5,62.83,48.22
2017,1,18,13,0,0.0,45.0,2.5,10.0,45.0,41.84,30.34
2017,1,18,13,15,0.0,39.5,2.6,10.0,39.5,36.71,25.98
2017,1,18,13,30,0.0,34.0,2.7,10.0,34.0,31.59,21.61
2017,1,18,13,45,0.0,30.5,2.85,10.0,30.5,28.33,18.83
2017,1,18,14,0,0.0,27.0,3.0,10.0,27.0,25.07,16.05
2017,1,18,14,15,0.0,17.0,3.05,9.5,17.0,15.77,8.06
2017,1,18,14,30,0.0,7.0,3.1,9.0,7.0,6.49,0.01
2017,1,18,14,45,0.0,15.0,3.15,9.0,15.0,13.91,6.51
2017,1,18,15,0,0.0,23.0,3.2,9.0,23.0,21.33,13.02
2017,1,18,15,15,0.0,20.5,3.2,9.0,20.5,19.01,11.0
2017,1,18,15,30,0.0,18.0,3.2,9.0,18.0,16.68,9.64
2017,1,18,15,45,0.0,15.0,3.25,9.0,15.0,13.9,7.07
2017,1,18,16,0,0.0,12.0,3.3,9.0,12.0,11.11,4.47
2017,1,18,16,15,0.0,9.0,3.3,9.0,9.0,8.33,1.86
2017,1,18,16,30,0.0,6.0,3.3,9.0,6.0,5.55,0.0
2017,1,18,16,45,0.0,3.5,3.3,9.0,3.5,3.24,0.0
2017,1,18,17,0,0.0,1.0,3.3,9.0,1.0,0.92,0.0
2017,1,18,17,15,0.0,0.5,3.3,9.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,6.0,1.1,7.0,6.0,0.0,0.0
2017,1,19,7,30,0.0,12.0,1.1,7.0,12.0,11.44,0.0
2017,1,19,7,45,101.5,30.0,1.15,7.5,41.5,94.73,55.34
2017,1,19,8,0,203.0,48.0,1.2,8.0,71.0,176.77,140.09
2017,1,19,8,15,291.5,61.0,1.2,8.0,110.5,237.95,195.3
2017,1,19,8,30,380.0,74.0,1.2,8.0,150.0,303.4,252.24
2017,1,19,8,45,420.0,86.5,1.2,8.5,188.5,345.21,287.83
2017,1,19,9,0,460.0,99.0,1.2,9.0,227.0,387.25,322.37
2017,1,19,9,15,361.5,118.5,1.2,9.0,228.5,357.75,298.02
2017,1,19,9,30,263.0,138.0,1.2,9.0,230.0,315.33,262.87
2017,1,19,9,45,234.5,156.5,1.25,9.5,244.5,318.76,264.77
2017,1,19,10,0,206.0,175.0,1.3,10.0,259.0,312.23,258.25
2017,1,19,10,15,168.5,190.0,1.3,10.0,262.0,303.53,250.14
2017,1,19,10,30,131.0,205.0,1.3,10.0,265.0,293.93,241.29
2017,1,19,10,45,65.5,117.5,1.3,10.0,147.5,158.84,129.99
2017,1,19,11,0,0.0,30.0,1.3,10.0,30.0,27.87,18.37
2017,1,19,11,15,0.5,97.0,1.3,10.0,97.0,90.82,72.15
2017,1,19,11,30,1.0,164.0,1.3,10.0,164.0,155.0,125.62
2017,1,19,11,45,1.5,167.0,1.3,10.0,168.0,157.58,127.47
2017,1,19,12,0,2.0,170.0,1.3,10.0,172.0,160.13,129.51
2017,1,19,12,15,55.0,209.0,1.25,10.0,239.5,224.78,182.7
2017,1,19,12,30,108.0,248.0,1.2,10.0,307.0,282.77,228.83
2017,1,19,12,45,64.5,225.0,1.2,10.5,260.0,236.93,191.13
2017,1,19,13,0,21.0,202.0,1.2,11.0,213.0,194.36,156.63
2017,1,19,13,15,221.5,197.0,1.15,11.0,309.0,262.7,209.52
2017,1,19,13,30,422.0,192.0,1.1,11.0,405.0,314.44,245.29
2017,1,19,13,45,371.0,192.5,1.1,11.0,374.0,279.87,216.35
2017,1,19,14,0,320.0,193.0,1.1,11.0,343.0,248.06,190.46
2017,1,19,14,15,172.0,177.5,1.05,10.5,257.5,189.04,146.85
2017,1,19,14,30,24.0,162.0,1.0,10.0,172.0,147.78,119.06
2017,1,19,14,45,396.5,115.5,1.0,10.0,259.5,138.3,94.9
2017,1,19,15,0,769.0,69.0,1.0,10.0,347.0,109.8,59.75
2017,1,19,15,15,736.0,65.5,0.95,9.5,307.5,66.17,39.39
2017,1,19,15,30,703.0,62.0,0.9,9.0,268.0,47.15,37.45
2017,1,19,15,45,655.0,57.0,0.85,9.0,226.0,40.51,31.4
2017,1,19,16,0,607.0,52.0,0.8,9.0,184.0,38.12,29.09
2017,1,19,16,15,530.0,45.5,0.8,8.5,141.5,34.37,25.47
2017,1,19,16,30,453.0,39.0,0.8,8.0,99.0,30.6,21.61
2017,1,19,16,45,226.5,32.5,0.8,7.5,62.5,25.5,15.42
2017,1,19,17,0,0.0,26.0,0.8,7.0,26.0,22.27,0.0
2017,1,19,17,15,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2017,1,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.5,2.45,8.5,6.5,0.0,0.0
2017,1,20,7,30,0.0,13.0,2.4,8.0,13.0,12.39,0.0
2017,1,20,7,45,157.0,27.5,2.4,8.0,46.0,122.9,75.56
2017,1,20,8,0,314.0,42.0,2.4,8.0,79.0,220.59,176.36
2017,1,20,8,15,407.0,52.0,2.3,8.0,120.5,284.56,234.94
2017,1,20,8,30,500.0,62.0,2.2,8.0,162.0,353.42,295.31
2017,1,20,8,45,562.0,68.0,2.15,8.5,205.5,403.8,338.37
2017,1,20,9,0,624.0,74.0,2.1,9.0,249.0,454.5,380.1
2017,1,20,9,15,470.5,103.5,2.0,9.0,247.0,404.22,338.53
2017,1,20,9,30,317.0,133.0,1.9,9.0,245.0,341.79,286.37
2017,1,20,9,45,368.0,140.0,1.85,9.0,282.5,388.99,324.97
2017,1,20,10,0,419.0,147.0,1.8,9.0,320.0,426.64,354.7
2017,1,20,10,15,382.5,166.5,1.8,9.0,332.5,415.26,344.24
2017,1,20,10,30,346.0,186.0,1.8,9.0,345.0,410.99,339.56
2017,1,20,10,45,389.0,187.5,1.8,9.0,375.0,433.56,357.22
2017,1,20,11,0,432.0,189.0,1.8,9.0,405.0,461.32,378.37
2017,1,20,11,15,216.0,106.0,1.9,9.0,214.0,242.06,200.87
2017,1,20,11,30,0.0,23.0,2.0,9.0,23.0,21.36,12.77
2017,1,20,11,45,28.5,129.0,2.1,9.0,144.5,138.57,113.0
2017,1,20,12,0,57.0,235.0,2.2,9.0,266.0,254.13,208.28
2017,1,20,12,15,82.5,243.0,2.2,9.0,287.5,270.98,221.49
2017,1,20,12,30,108.0,251.0,2.2,9.0,309.0,285.98,233.32
2017,1,20,12,45,54.0,148.0,2.2,9.0,177.0,162.19,131.68
2017,1,20,13,0,0.0,45.0,2.2,9.0,45.0,41.84,30.39
2017,1,20,13,15,0.0,68.0,2.2,8.5,68.0,63.29,48.99
2017,1,20,13,30,0.0,91.0,2.2,8.0,91.0,84.67,67.44
2017,1,20,13,45,0.0,50.5,2.2,8.0,50.5,46.95,35.1
2017,1,20,14,0,0.0,10.0,2.2,8.0,10.0,9.28,2.44
2017,1,20,14,15,217.0,80.0,2.2,8.0,172.0,113.77,84.21
2017,1,20,14,30,434.0,150.0,2.2,8.0,334.0,195.87,143.04
2017,1,20,14,45,235.5,147.5,2.2,8.0,246.5,148.52,111.64
2017,1,20,15,0,37.0,145.0,2.2,8.0,159.0,124.48,100.68
2017,1,20,15,15,31.5,130.0,2.25,7.5,141.0,108.42,88.13
2017,1,20,15,30,26.0,115.0,2.3,7.0,123.0,94.85,81.05
2017,1,20,15,45,19.0,98.0,2.35,7.0,103.0,84.98,72.06
2017,1,20,16,0,12.0,81.0,2.4,7.0,83.0,70.76,58.94
2017,1,20,16,15,6.0,63.0,2.4,7.0,64.0,55.64,44.81
2017,1,20,16,30,0.0,45.0,2.4,7.0,45.0,40.32,30.36
2017,1,20,16,45,0.0,28.5,2.4,7.0,28.5,25.99,16.12
2017,1,20,17,0,0.0,12.0,2.4,7.0,12.0,11.13,0.0
2017,1,20,17,15,0.0,6.0,2.3,6.5,6.0,5.72,0.0
2017,1,20,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,7.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,7.0,5.0,4.77,0.0
2017,1,21,7,45,44.0,30.5,1.25,7.5,36.0,64.22,38.43
2017,1,21,8,0,88.0,56.0,1.2,8.0,67.0,122.58,96.54
2017,1,21,8,15,161.0,76.0,1.15,8.0,105.5,188.41,154.56
2017,1,21,8,30,234.0,96.0,1.1,8.0,144.0,250.73,208.6
2017,1,21,8,45,370.0,95.5,1.05,8.5,191.0,330.94,276.13
2017,1,21,9,0,506.0,95.0,1.0,9.0,238.0,410.92,341.24
2017,1,21,9,15,268.5,116.5,1.0,9.0,193.5,294.47,245.5
2017,1,21,9,30,31.0,138.0,1.0,9.0,149.0,162.82,133.93
2017,1,21,9,45,77.5,159.0,1.0,9.5,190.5,212.12,175.75
2017,1,21,10,0,124.0,180.0,1.0,10.0,232.0,269.44,222.37
2017,1,21,10,15,173.0,192.0,1.05,10.0,269.5,309.43,254.66
2017,1,21,10,30,222.0,204.0,1.1,10.0,307.0,348.79,286.02
2017,1,21,10,45,299.0,202.5,1.15,10.0,349.0,396.64,324.01
2017,1,21,11,0,376.0,201.0,1.2,10.0,391.0,435.14,354.04
2017,1,21,11,15,188.5,183.0,1.25,10.0,278.5,293.91,240.14
2017,1,21,11,30,1.0,165.0,1.3,10.0,166.0,155.96,125.72
2017,1,21,11,45,69.5,209.0,1.4,10.0,247.0,239.11,195.09
2017,1,21,12,0,138.0,253.0,1.5,10.0,328.0,318.49,258.73
2017,1,21,12,15,118.0,251.5,1.5,10.0,316.0,300.35,243.28
2017,1,21,12,30,98.0,250.0,1.5,10.0,304.0,280.7,227.22
2017,1,21,12,45,72.5,238.5,1.55,10.0,278.0,253.38,205.12
2017,1,21,13,0,47.0,227.0,1.6,10.0,252.0,227.79,184.48
2017,1,21,13,15,37.5,214.5,1.6,9.5,234.5,209.35,169.86
2017,1,21,13,30,28.0,202.0,1.6,9.0,217.0,193.29,157.15
2017,1,21,13,45,19.0,185.5,1.6,9.0,195.5,173.9,141.4
2017,1,21,14,0,10.0,169.0,1.6,9.0,174.0,155.42,126.43
2017,1,21,14,15,5.0,151.0,1.55,9.0,153.5,137.49,111.79
2017,1,21,14,30,0.0,133.0,1.5,9.0,133.0,120.18,97.62
2017,1,21,14,45,0.0,97.5,1.45,9.0,97.5,89.37,71.64
2017,1,21,15,0,0.0,62.0,1.4,9.0,62.0,57.66,44.55
2017,1,21,15,15,0.0,54.5,1.4,8.5,54.5,50.66,38.67
2017,1,21,15,30,0.0,47.0,1.4,8.0,47.0,43.66,34.42
2017,1,21,15,45,0.0,40.0,1.45,8.0,40.0,37.14,28.44
2017,1,21,16,0,0.0,33.0,1.5,8.0,33.0,30.63,22.39
2017,1,21,16,15,0.0,25.0,1.55,8.0,25.0,23.18,15.43
2017,1,21,16,30,0.0,17.0,1.6,8.0,17.0,15.75,8.45
2017,1,21,16,45,0.0,10.5,1.65,8.0,10.5,9.72,2.57
2017,1,21,17,0,0.0,4.0,1.7,8.0,4.0,3.7,0.0
2017,1,21,17,15,0.0,2.0,1.7,8.0,2.0,1.91,0.0
2017,1,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.0,1.7,9.5,2.0,0.0,0.0
2017,1,22,7,30,0.0,4.0,1.6,9.0,4.0,3.81,0.0
