Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,45,0.0,14.0,1.55,9.0,14.0,12.98,3.48
2017,1,22,8,0,0.0,24.0,1.5,9.0,24.0,22.27,13.07
2017,1,22,8,15,0.0,36.5,1.35,9.0,36.5,33.91,23.54
2017,1,22,8,30,0.0,49.0,1.2,9.0,49.0,46.09,34.4
2017,1,22,8,45,0.0,63.0,1.1,9.5,63.0,60.03,46.57
2017,1,22,9,0,0.0,77.0,1.0,10.0,77.0,73.83,58.43
2017,1,22,9,15,0.0,89.5,0.95,10.0,89.5,85.91,68.74
2017,1,22,9,30,0.0,102.0,0.9,10.0,102.0,97.93,78.86
2017,1,22,9,45,1.0,122.0,0.9,10.5,122.5,118.34,95.8
2017,1,22,10,0,2.0,142.0,0.9,11.0,143.0,138.59,112.32
2017,1,22,10,15,7.0,156.0,1.0,11.0,159.5,154.86,125.68
2017,1,22,10,30,12.0,170.0,1.1,11.0,176.0,171.0,138.87
2017,1,22,10,45,54.0,199.0,1.25,11.0,226.5,231.25,188.71
2017,1,22,11,0,96.0,228.0,1.4,11.0,277.0,284.03,231.45
2017,1,22,11,15,57.5,214.5,1.5,11.0,244.5,243.92,198.13
2017,1,22,11,30,19.0,201.0,1.6,11.0,212.0,201.11,162.8
2017,1,22,11,45,9.5,163.5,1.75,11.0,169.0,158.7,127.99
2017,1,22,12,0,0.0,126.0,1.9,11.0,126.0,117.63,93.9
2017,1,22,12,15,0.0,125.5,1.95,11.0,125.5,117.0,93.43
2017,1,22,12,30,0.0,125.0,2.0,11.0,125.0,116.36,92.91
2017,1,22,12,45,0.0,68.0,2.1,11.0,68.0,63.3,48.34
2017,1,22,13,0,0.0,11.0,2.2,11.0,11.0,10.21,3.12
2017,1,22,13,15,0.0,65.5,2.15,10.5,65.5,60.96,46.62
2017,1,22,13,30,0.0,120.0,2.1,10.0,120.0,111.01,89.13
2017,1,22,13,45,0.0,79.0,2.1,10.0,79.0,73.56,57.47
2017,1,22,14,0,0.0,38.0,2.1,10.0,38.0,35.31,24.85
2017,1,22,14,15,0.0,82.0,2.05,10.0,82.0,76.33,60.12
2017,1,22,14,30,0.0,126.0,2.0,10.0,126.0,114.37,92.52
2017,1,22,14,45,0.0,77.0,1.95,10.0,77.0,71.6,56.21
2017,1,22,15,0,0.0,28.0,1.9,10.0,28.0,25.98,16.98
2017,1,22,15,15,0.0,25.0,1.85,9.5,25.0,23.19,14.63
2017,1,22,15,30,0.0,22.0,1.8,9.0,22.0,20.4,13.06
2017,1,22,15,45,0.0,18.5,1.8,9.0,18.5,17.15,10.07
2017,1,22,16,0,0.0,15.0,1.8,9.0,15.0,13.89,7.05
2017,1,22,16,15,0.0,11.5,1.8,9.0,11.5,10.65,4.01
2017,1,22,16,30,0.0,8.0,1.8,9.0,8.0,7.4,0.96
2017,1,22,16,45,0.0,5.0,1.8,9.0,5.0,4.62,0.0
2017,1,22,17,0,0.0,2.0,1.8,9.0,2.0,1.85,0.0
2017,1,22,17,15,0.0,1.0,1.8,9.0,1.0,0.95,0.0
2017,1,22,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.0,0.75,5.0,4.0,0.0,0.0
2017,1,23,7,30,0.0,8.0,0.7,5.0,8.0,7.63,0.0
2017,1,23,7,45,26.0,29.5,0.7,5.5,33.0,47.73,29.12
2017,1,23,8,0,52.0,51.0,0.7,6.0,58.0,95.52,75.14
2017,1,23,8,15,94.5,72.5,0.7,6.0,90.0,142.24,116.9
2017,1,23,8,30,137.0,94.0,0.7,6.0,122.0,189.86,158.74
2017,1,23,8,45,176.0,111.5,0.75,6.0,156.5,230.9,194.4
2017,1,23,9,0,215.0,129.0,0.8,6.0,191.0,281.34,236.98
2017,1,23,9,15,239.5,145.0,0.8,6.0,223.0,313.91,263.73
2017,1,23,9,30,264.0,161.0,0.8,6.0,255.0,346.23,289.78
2017,1,23,9,45,328.5,158.0,0.85,6.5,287.5,380.12,317.03
2017,1,23,10,0,393.0,155.0,0.9,7.0,320.0,423.59,351.14
2017,1,23,10,15,396.0,167.0,0.95,7.0,343.5,436.3,360.25
2017,1,23,10,30,399.0,179.0,1.0,7.0,367.0,447.29,368.16
2017,1,23,10,45,469.0,172.0,1.05,7.5,403.0,477.74,391.44
2017,1,23,11,0,539.0,165.0,1.1,8.0,439.0,505.79,412.23
2017,1,23,11,15,269.5,92.0,1.15,8.0,229.0,261.02,216.7
2017,1,23,11,30,0.0,19.0,1.2,8.0,19.0,17.65,9.6
2017,1,23,11,45,0.0,88.0,1.25,8.0,88.0,81.99,65.0
2017,1,23,12,0,0.0,157.0,1.3,8.0,157.0,146.82,119.48
2017,1,23,12,15,0.0,131.5,1.3,8.0,131.5,122.61,99.01
2017,1,23,12,30,0.0,106.0,1.3,8.0,106.0,98.73,78.96
2017,1,23,12,45,0.0,117.5,1.35,8.0,117.5,109.28,87.96
2017,1,23,13,0,0.0,129.0,1.4,8.0,129.0,119.67,96.75
2017,1,23,13,15,0.0,89.5,1.35,8.0,89.5,83.36,66.07
2017,1,23,13,30,0.0,50.0,1.3,8.0,50.0,46.5,34.63
2017,1,23,13,45,124.0,130.5,1.3,8.0,190.5,156.98,125.7
2017,1,23,14,0,248.0,211.0,1.3,8.0,331.0,248.25,196.22
2017,1,23,14,15,205.0,201.0,1.25,7.5,296.5,218.02,171.54
2017,1,23,14,30,162.0,191.0,1.2,7.0,262.0,189.31,149.14
2017,1,23,14,45,81.0,98.0,1.15,7.0,133.5,96.03,73.99
2017,1,23,15,0,0.0,5.0,1.1,7.0,5.0,4.63,0.0
2017,1,23,15,15,0.0,4.5,1.0,6.5,4.5,4.17,0.0
2017,1,23,15,30,0.0,4.0,0.9,6.0,4.0,3.7,0.0
2017,1,23,15,45,290.0,33.0,0.85,6.0,100.0,21.1,13.94
2017,1,23,16,0,580.0,62.0,0.8,6.0,196.0,45.92,36.71
2017,1,23,16,15,503.0,54.0,0.85,5.5,152.5,41.17,32.12
2017,1,23,16,30,426.0,46.0,0.9,5.0,109.0,36.33,27.28
2017,1,23,16,45,296.5,35.0,0.95,5.0,71.0,28.39,19.04
2017,1,23,17,0,167.0,24.0,1.0,5.0,33.0,19.06,2.21
2017,1,23,17,15,83.5,12.0,1.0,4.5,16.5,11.44,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,3.5,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,4.0,17.0,16.2,0.0
2017,1,24,7,45,154.5,30.0,0.9,4.5,49.5,129.22,89.73
2017,1,24,8,0,309.0,43.0,0.9,5.0,82.0,222.13,180.35
2017,1,24,8,15,380.0,54.5,0.9,5.0,121.5,278.3,231.55
2017,1,24,8,30,451.0,66.0,0.9,5.0,161.0,337.54,283.46
2017,1,24,8,45,503.0,74.0,0.95,5.5,202.0,384.43,323.32
2017,1,24,9,0,555.0,82.0,1.0,6.0,243.0,431.48,361.95
2017,1,24,9,15,613.0,79.5,1.0,6.0,281.0,470.1,393.33
2017,1,24,9,30,671.0,77.0,1.0,6.0,319.0,507.7,423.12
2017,1,24,9,45,751.5,74.5,1.05,6.5,371.0,555.85,460.05
2017,1,24,10,0,832.0,72.0,1.1,7.0,423.0,605.27,496.81
2017,1,24,10,15,712.0,103.0,1.05,7.5,418.5,567.98,464.3
2017,1,24,10,30,592.0,134.0,1.0,8.0,414.0,523.93,427.45
2017,1,24,10,45,740.5,106.0,1.0,8.5,473.5,580.15,470.54
2017,1,24,11,0,889.0,78.0,1.0,9.0,533.0,627.99,505.17
2017,1,24,11,15,896.0,78.5,1.0,9.0,550.0,621.41,498.35
2017,1,24,11,30,903.0,79.0,1.0,9.0,567.0,611.7,489.68
2017,1,24,11,45,906.0,80.0,1.0,9.0,576.0,597.12,477.18
2017,1,24,12,0,909.0,81.0,1.0,9.0,585.0,579.53,462.2
2017,1,24,12,15,910.0,81.0,1.0,9.0,586.5,556.96,443.19
2017,1,24,12,30,911.0,81.0,1.0,9.0,588.0,531.63,421.67
2017,1,24,12,45,913.0,79.0,1.0,9.5,582.0,502.17,395.8
2017,1,24,13,0,915.0,77.0,1.0,10.0,576.0,470.14,367.38
2017,1,24,13,15,625.0,148.0,1.0,10.0,485.0,384.37,300.38
2017,1,24,13,30,335.0,219.0,1.0,10.0,394.0,315.04,247.84
2017,1,24,13,45,611.5,145.5,1.05,10.0,449.0,323.05,246.82
2017,1,24,14,0,888.0,72.0,1.1,10.0,504.0,311.55,225.99
2017,1,24,14,15,874.5,70.5,1.1,9.5,475.0,266.72,185.38
2017,1,24,14,30,861.0,69.0,1.1,9.0,446.0,217.31,141.61
2017,1,24,14,45,843.5,66.0,1.1,9.0,411.5,169.84,101.26
2017,1,24,15,0,826.0,63.0,1.1,9.0,377.0,122.93,65.92
2017,1,24,15,15,798.0,60.0,1.05,8.5,337.0,76.39,40.0
2017,1,24,15,30,770.0,57.0,1.0,8.0,297.0,42.18,33.05
2017,1,24,15,45,729.5,53.0,1.0,8.0,254.0,40.21,31.28
2017,1,24,16,0,689.0,49.0,1.0,8.0,211.0,38.28,29.43
2017,1,24,16,15,623.0,43.0,1.0,7.0,166.0,34.48,25.87
2017,1,24,16,30,557.0,37.0,1.0,6.0,121.0,30.64,22.09
2017,1,24,16,45,444.0,28.5,1.05,5.5,80.5,24.18,15.5
2017,1,24,17,0,331.0,20.0,1.1,5.0,40.0,17.51,3.41
2017,1,24,17,15,165.5,10.0,1.1,4.5,20.0,9.53,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,96.0,7.5,0.6,4.0,11.0,7.15,0.0
2017,1,25,7,30,192.0,15.0,0.5,4.0,22.0,94.24,0.0
2017,1,25,7,45,322.5,26.5,0.4,4.5,58.5,201.63,143.69
2017,1,25,8,0,453.0,38.0,0.3,5.0,95.0,286.88,230.95
2017,1,25,8,15,533.0,45.5,0.25,5.0,139.0,347.59,285.14
2017,1,25,8,30,613.0,53.0,0.2,5.0,183.0,410.96,338.82
2017,1,25,8,45,666.0,57.5,0.2,5.5,227.5,457.6,376.93
2017,1,25,9,0,719.0,62.0,0.2,6.0,272.0,501.18,411.16
2017,1,25,9,15,654.5,77.5,0.2,6.5,290.0,494.27,404.57
2017,1,25,9,30,590.0,93.0,0.2,7.0,308.0,479.44,391.96
2017,1,25,9,45,724.5,80.0,0.2,7.5,370.0,550.33,446.11
2017,1,25,10,0,859.0,67.0,0.2,8.0,432.0,619.0,495.68
2017,1,25,10,15,874.0,68.5,0.25,8.5,462.5,626.97,499.5
2017,1,25,10,30,889.0,70.0,0.3,9.0,493.0,635.78,504.6
2017,1,25,10,45,900.5,71.0,0.35,9.5,517.5,638.78,505.32
2017,1,25,11,0,912.0,72.0,0.4,10.0,542.0,638.61,503.7
2017,1,25,11,15,918.0,72.5,0.45,10.0,559.0,631.35,497.74
2017,1,25,11,30,924.0,73.0,0.5,10.0,576.0,620.9,489.38
2017,1,25,11,45,924.5,74.5,0.6,10.5,584.5,605.2,476.66
2017,1,25,12,0,925.0,76.0,0.7,11.0,593.0,586.51,461.42
2017,1,25,12,15,925.5,76.0,0.75,11.0,594.0,563.4,442.85
2017,1,25,12,30,926.0,76.0,0.8,11.0,595.0,537.5,421.7
2017,1,25,12,45,924.0,75.5,0.9,11.0,588.5,507.28,397.06
2017,1,25,13,0,922.0,75.0,1.0,11.0,582.0,474.65,369.74
2017,1,25,13,15,916.5,74.0,1.0,11.0,567.5,437.89,337.86
2017,1,25,13,30,911.0,73.0,1.0,11.0,553.0,399.29,303.73
2017,1,25,13,45,905.5,71.0,1.0,11.0,531.5,358.12,266.76
2017,1,25,14,0,900.0,69.0,1.0,11.0,510.0,315.48,227.94
2017,1,25,14,15,612.5,123.0,1.0,10.5,415.5,247.04,178.26
2017,1,25,14,30,325.0,177.0,1.0,10.0,321.0,207.88,155.72
2017,1,25,14,45,581.0,119.0,1.05,10.0,352.0,176.76,118.29
2017,1,25,15,0,837.0,61.0,1.1,10.0,383.0,125.15,66.59
2017,1,25,15,15,809.5,58.5,1.1,9.5,342.5,78.38,39.97
2017,1,25,15,30,782.0,56.0,1.1,9.0,302.0,41.22,32.04
2017,1,25,15,45,739.5,52.0,1.1,8.5,258.5,39.22,30.31
2017,1,25,16,0,697.0,48.0,1.1,8.0,215.0,37.24,28.49
2017,1,25,16,15,632.0,42.5,1.1,7.5,170.0,33.86,25.27
2017,1,25,16,30,567.0,37.0,1.1,7.0,125.0,30.48,21.89
2017,1,25,16,45,451.0,29.0,1.15,6.5,83.5,24.52,15.84
2017,1,25,17,0,335.0,21.0,1.2,6.0,42.0,18.4,5.32
2017,1,25,17,15,167.5,10.5,1.2,5.5,21.0,10.01,0.0
2017,1,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,3.5,11.0,10.48,0.0
2017,1,26,7,30,0.0,22.0,0.7,4.0,22.0,20.97,0.0
2017,1,26,7,45,227.0,29.5,0.6,4.5,59.0,163.15,118.54
2017,1,26,8,0,454.0,37.0,0.5,5.0,96.0,287.62,233.15
2017,1,26,8,15,533.0,44.5,0.45,5.0,139.5,348.0,286.94
2017,1,26,8,30,612.0,52.0,0.4,5.0,183.0,411.1,340.69
2017,1,26,8,45,666.5,56.0,0.4,5.5,228.0,454.66,376.68
2017,1,26,9,0,721.0,60.0,0.4,6.0,273.0,502.43,414.35
2017,1,26,9,15,754.0,63.5,0.4,6.5,314.0,536.27,439.75
2017,1,26,9,30,787.0,67.0,0.4,7.0,355.0,568.43,463.05
2017,1,26,9,45,705.0,87.5,0.4,7.5,365.0,549.56,446.24
2017,1,26,10,0,623.0,108.0,0.4,8.0,375.0,523.62,424.53
2017,1,26,10,15,450.0,156.0,0.4,8.5,356.0,462.59,374.63
2017,1,26,10,30,277.0,204.0,0.4,9.0,337.0,394.57,319.04
2017,1,26,10,45,353.0,200.5,0.4,9.5,378.0,433.23,349.25
2017,1,26,11,0,429.0,197.0,0.4,10.0,419.0,477.25,381.51
2017,1,26,11,15,679.5,134.0,0.45,10.0,499.5,559.19,444.66
2017,1,26,11,30,930.0,71.0,0.5,10.0,580.0,625.71,494.07
2017,1,26,11,45,935.0,71.0,0.55,10.5,590.0,610.96,480.47
2017,1,26,12,0,940.0,71.0,0.6,11.0,600.0,593.06,465.38
2017,1,26,12,15,941.0,71.5,0.6,11.0,601.5,570.46,446.77
2017,1,26,12,30,942.0,72.0,0.6,11.0,603.0,544.98,425.63
2017,1,26,12,45,940.5,71.5,0.65,11.0,596.5,514.57,400.76
2017,1,26,13,0,939.0,71.0,0.7,11.0,590.0,481.69,373.26
2017,1,26,13,15,934.5,70.0,0.7,11.0,576.0,444.77,341.54
2017,1,26,13,30,930.0,69.0,0.7,11.0,562.0,405.9,307.47
2017,1,26,13,45,921.0,68.5,0.75,11.0,540.0,364.22,270.65
2017,1,26,14,0,912.0,68.0,0.8,11.0,518.0,321.28,232.02
2017,1,26,14,15,899.5,66.5,0.8,10.5,489.5,275.56,191.08
2017,1,26,14,30,887.0,65.0,0.8,10.0,461.0,229.34,149.97
2017,1,26,14,45,867.5,63.0,0.8,10.0,425.5,181.37,109.17
2017,1,26,15,0,848.0,61.0,0.8,10.0,390.0,129.14,68.95
2017,1,26,15,15,821.0,58.5,0.8,9.5,349.5,81.71,41.25
2017,1,26,15,30,794.0,56.0,0.8,9.0,309.0,41.11,31.94
2017,1,26,15,45,753.0,52.5,0.8,8.5,265.0,39.53,30.62
2017,1,26,16,0,712.0,49.0,0.8,8.0,221.0,38.0,29.21
2017,1,26,16,15,649.0,43.5,0.85,7.5,175.5,34.66,26.03
2017,1,26,16,30,586.0,38.0,0.9,7.0,130.0,31.31,22.69
2017,1,26,16,45,475.5,30.0,0.95,6.5,88.0,25.39,16.71
2017,1,26,17,0,365.0,22.0,1.0,6.0,46.0,19.31,7.07
2017,1,26,17,15,182.5,11.0,1.0,5.5,23.0,10.48,0.0
2017,1,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,1.5,13.0,12.39,0.0
2017,1,27,7,30,0.0,26.0,1.0,2.0,26.0,24.78,0.0
2017,1,27,7,45,271.5,30.5,1.05,3.0,66.5,185.7,138.38
2017,1,27,8,0,543.0,35.0,1.1,4.0,107.0,324.26,265.37
2017,1,27,8,15,618.0,41.5,1.1,4.5,153.0,385.21,320.37
2017,1,27,8,30,693.0,48.0,1.1,5.0,199.0,448.01,374.43
2017,1,27,8,45,742.5,51.5,1.1,5.5,245.0,494.36,413.11
2017,1,27,9,0,792.0,55.0,1.1,6.0,291.0,540.2,449.69
2017,1,27,9,15,821.0,58.0,1.1,6.5,333.0,572.3,474.1
2017,1,27,9,30,850.0,61.0,1.1,7.0,375.0,602.45,496.17
2017,1,27,9,45,873.5,62.5,1.1,8.0,413.0,621.13,508.06
2017,1,27,10,0,897.0,64.0,1.1,9.0,451.0,641.39,520.63
2017,1,27,10,15,910.5,65.5,1.1,9.0,482.0,652.56,527.87
2017,1,27,10,30,924.0,67.0,1.1,9.0,513.0,660.67,532.73
2017,1,27,10,45,932.0,68.5,1.15,9.5,537.0,662.13,532.09
2017,1,27,11,0,940.0,70.0,1.2,10.0,561.0,660.32,528.96
2017,1,27,11,15,945.5,70.5,1.15,10.0,578.0,652.58,521.4
2017,1,27,11,30,951.0,71.0,1.1,10.0,595.0,641.58,511.34
2017,1,27,11,45,953.5,71.5,1.1,10.5,604.0,625.6,497.0
2017,1,27,12,0,956.0,72.0,1.1,11.0,613.0,606.48,480.17
2017,1,27,12,15,955.5,72.0,1.0,11.0,614.0,582.19,459.26
2017,1,27,12,30,955.0,72.0,0.9,11.0,615.0,555.07,435.9
2017,1,27,12,45,951.0,72.0,0.8,11.5,607.5,523.57,408.1
2017,1,27,13,0,947.0,72.0,0.7,12.0,600.0,489.7,378.07
2017,1,27,13,15,941.5,71.5,0.65,12.0,585.0,452.53,346.03
2017,1,27,13,30,936.0,71.0,0.6,12.0,570.0,413.42,311.75
2017,1,27,13,45,925.5,70.5,0.55,12.0,547.5,370.92,274.18
2017,1,27,14,0,915.0,70.0,0.5,12.0,525.0,327.26,235.07
2017,1,27,14,15,901.5,68.5,0.45,12.0,496.0,281.06,193.73
2017,1,27,14,30,888.0,67.0,0.4,12.0,467.0,234.43,152.43
2017,1,27,14,45,868.0,65.0,0.35,12.0,431.0,186.2,111.78
2017,1,27,15,0,848.0,63.0,0.3,12.0,395.0,133.78,71.59
2017,1,27,15,15,820.5,60.5,0.35,11.5,354.5,86.16,43.47
2017,1,27,15,30,793.0,58.0,0.4,11.0,314.0,42.61,33.02
2017,1,27,15,45,751.5,54.0,0.5,10.5,269.5,40.66,31.4
2017,1,27,16,0,710.0,50.0,0.6,10.0,225.0,38.73,29.65
2017,1,27,16,15,646.5,45.0,0.7,9.0,179.5,35.88,27.0
2017,1,27,16,30,583.0,40.0,0.8,8.0,134.0,33.08,24.22
2017,1,27,16,45,470.0,31.5,0.95,7.5,91.0,26.72,17.89
2017,1,27,17,0,357.0,23.0,1.1,7.0,48.0,18.47,7.38
2017,1,27,17,15,178.5,11.5,1.1,6.5,24.0,10.96,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,7,15,114.0,8.5,1.4,2.5,13.5,52.87,0.0
2017,1,28,7,30,228.0,17.0,1.4,3.0,27.0,131.02,0.0
2017,1,28,7,45,374.5,27.5,1.4,4.0,67.0,230.9,173.98
2017,1,28,8,0,521.0,38.0,1.4,5.0,107.0,324.23,265.27
2017,1,28,8,15,599.5,44.5,1.35,5.5,153.5,380.73,316.84
2017,1,28,8,30,678.0,51.0,1.3,6.0,200.0,445.43,372.28
2017,1,28,8,45,727.5,55.0,1.3,6.5,246.5,492.38,411.39
2017,1,28,9,0,777.0,59.0,1.3,7.0,293.0,538.81,448.42
2017,1,28,9,15,735.5,67.0,1.25,7.5,313.0,534.34,443.7
2017,1,28,9,30,694.0,75.0,1.2,8.0,333.0,528.53,437.69
2017,1,28,9,45,688.5,85.0,1.2,8.5,362.5,541.4,446.25
2017,1,28,10,0,683.0,95.0,1.2,9.0,392.0,551.44,452.14
2017,1,28,10,15,800.5,84.0,1.1,9.5,455.5,611.09,495.9
2017,1,28,10,30,918.0,73.0,1.0,10.0,519.0,667.06,534.85
2017,1,28,10,45,928.0,74.5,0.95,11.0,544.0,669.75,532.5
2017,1,28,11,0,938.0,76.0,0.9,12.0,569.0,669.15,528.26
2017,1,28,11,15,944.0,77.0,0.8,12.0,586.5,662.22,520.7
2017,1,28,11,30,950.0,78.0,0.7,12.0,604.0,651.99,510.66
2017,1,28,11,45,952.5,78.5,0.65,12.5,613.5,635.93,495.99
2017,1,28,12,0,955.0,79.0,0.6,13.0,623.0,616.72,478.95
2017,1,28,12,15,955.0,79.0,0.55,13.0,624.0,592.6,459.0
2017,1,28,12,30,955.0,79.0,0.5,13.0,625.0,565.63,436.63
2017,1,28,12,45,953.5,78.5,0.5,13.5,618.5,534.7,410.66
2017,1,28,13,0,952.0,78.0,0.5,14.0,612.0,501.24,382.27
2017,1,28,13,15,946.0,77.0,0.45,14.0,597.0,463.08,350.02
2017,1,28,13,30,940.0,76.0,0.4,14.0,582.0,423.02,315.58
2017,1,28,13,45,931.0,75.0,0.35,14.0,559.0,380.25,278.36
2017,1,28,14,0,922.0,74.0,0.3,14.0,536.0,336.21,239.47
2017,1,28,14,15,908.5,72.0,0.25,14.0,506.5,289.11,197.96
2017,1,28,14,30,895.0,70.0,0.2,14.0,477.0,241.59,156.4
2017,1,28,14,45,878.0,67.5,0.2,14.0,441.0,188.34,111.99
2017,1,28,15,0,861.0,65.0,0.2,14.0,405.0,139.79,74.97
2017,1,28,15,15,834.0,62.0,0.2,13.5,364.0,90.98,45.59
2017,1,28,15,30,807.0,59.0,0.2,13.0,323.0,44.11,34.07
2017,1,28,15,45,768.5,55.0,0.25,13.0,278.0,41.4,31.76
2017,1,28,16,0,730.0,51.0,0.3,13.0,233.0,39.5,30.0
2017,1,28,16,15,667.0,45.5,0.4,12.5,186.5,36.22,26.94
2017,1,28,16,30,604.0,40.0,0.5,12.0,140.0,32.92,23.72
2017,1,28,16,45,495.5,32.0,0.6,11.5,96.5,27.07,17.97
2017,1,28,17,0,387.0,24.0,0.7,11.0,53.0,21.08,9.8
2017,1,28,17,15,193.5,12.0,0.8,10.5,26.5,11.44,0.0
2017,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.5,1.4,3.5,15.5,14.77,0.0
2017,1,29,7,30,0.0,31.0,1.4,4.0,31.0,42.87,0.0
2017,1,29,7,45,293.5,33.0,1.4,4.5,73.0,199.78,152.31
2017,1,29,8,0,587.0,35.0,1.4,5.0,115.0,349.53,286.52
2017,1,29,8,15,659.5,40.5,1.35,5.5,162.5,409.75,340.57
2017,1,29,8,30,732.0,46.0,1.3,6.0,210.0,471.57,393.44
2017,1,29,8,45,777.0,50.0,1.3,7.0,257.0,517.11,430.45
2017,1,29,9,0,822.0,54.0,1.3,8.0,304.0,561.98,465.08
2017,1,29,9,15,851.0,57.0,1.25,8.5,347.5,594.86,489.43
2017,1,29,9,30,880.0,60.0,1.2,9.0,391.0,621.51,508.23
2017,1,29,9,45,894.0,64.0,1.2,10.0,428.0,641.93,520.96
2017,1,29,10,0,908.0,68.0,1.2,11.0,465.0,659.48,531.12
2017,1,29,10,15,815.5,85.0,1.1,11.5,460.5,624.71,501.38
2017,1,29,10,30,723.0,102.0,1.0,12.0,456.0,583.93,467.74
2017,1,29,10,45,839.0,88.0,0.95,12.5,518.0,635.12,504.63
2017,1,29,11,0,955.0,74.0,0.9,13.0,580.0,681.11,535.59
2017,1,29,11,15,961.0,74.5,0.85,13.0,597.5,673.54,527.61
2017,1,29,11,30,967.0,75.0,0.8,13.0,615.0,662.63,517.75
2017,1,29,11,45,969.5,75.5,0.8,13.5,624.0,646.34,503.54
2017,1,29,12,0,972.0,76.0,0.8,14.0,633.0,626.85,486.87
2017,1,29,12,15,971.5,76.5,0.8,14.0,634.5,602.62,467.36
2017,1,29,12,30,971.0,77.0,0.8,14.0,636.0,575.48,445.33
2017,1,29,12,45,808.0,114.5,0.8,14.0,576.0,502.56,389.15
2017,1,29,13,0,645.0,152.0,0.8,14.0,516.0,434.24,336.44
2017,1,29,13,15,654.0,144.5,0.8,14.0,506.0,405.02,312.11
2017,1,29,13,30,663.0,137.0,0.8,14.0,496.0,373.73,285.13
2017,1,29,13,45,656.0,132.5,0.8,14.0,476.0,337.72,254.07
2017,1,29,14,0,649.0,128.0,0.8,14.0,456.0,301.03,221.94
2017,1,29,14,15,568.5,140.5,0.8,13.5,416.5,259.52,188.4
2017,1,29,14,30,488.0,153.0,0.8,13.0,377.0,223.99,160.56
2017,1,29,14,45,551.5,127.0,0.8,13.0,361.5,186.48,126.02
2017,1,29,15,0,615.0,101.0,0.8,13.0,346.0,142.28,87.92
2017,1,29,15,15,588.5,96.0,0.75,12.5,311.5,103.35,63.27
2017,1,29,15,30,562.0,91.0,0.7,12.0,277.0,66.69,54.38
2017,1,29,15,45,534.5,81.5,0.7,11.5,238.5,58.58,47.33
2017,1,29,16,0,507.0,72.0,0.7,11.0,200.0,53.09,42.44
2017,1,29,16,15,450.5,63.5,0.75,10.0,160.5,48.28,38.07
2017,1,29,16,30,394.0,55.0,0.8,9.0,121.0,43.37,33.4
2017,1,29,16,45,318.0,41.5,0.85,8.5,84.0,33.36,23.81
2017,1,29,17,0,242.0,28.0,0.9,8.0,47.0,22.89,11.99
2017,1,29,17,15,121.0,14.0,0.95,7.5,23.5,13.34,0.0
2017,1,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,3.5,16.0,15.25,0.0
2017,1,30,7,30,0.0,32.0,1.2,4.0,32.0,44.35,0.0
2017,1,30,7,45,289.5,34.5,1.2,5.0,75.0,200.19,153.96
2017,1,30,8,0,579.0,37.0,1.2,6.0,118.0,349.43,285.61
2017,1,30,8,15,652.5,43.0,1.15,6.5,166.0,411.02,340.07
2017,1,30,8,30,726.0,49.0,1.1,7.0,214.0,474.2,393.39
2017,1,30,8,45,770.0,53.5,1.1,7.5,261.0,519.94,430.8
2017,1,30,9,0,814.0,58.0,1.1,8.0,308.0,564.91,465.96
2017,1,30,9,15,843.5,61.0,1.05,8.5,351.5,598.14,490.27
2017,1,30,9,30,873.0,64.0,1.0,9.0,395.0,629.34,512.09
2017,1,30,9,45,893.5,66.0,0.95,10.0,433.5,647.24,522.41
2017,1,30,10,0,914.0,68.0,0.9,11.0,472.0,666.63,533.31
2017,1,30,10,15,928.0,70.0,0.8,11.5,504.0,678.95,538.95
2017,1,30,10,30,942.0,72.0,0.7,12.0,536.0,688.11,542.05
2017,1,30,10,45,952.5,72.5,0.65,12.5,561.5,690.07,540.52
2017,1,30,11,0,963.0,73.0,0.6,13.0,587.0,688.68,536.59
2017,1,30,11,15,968.0,74.0,0.55,13.5,604.5,681.01,528.11
2017,1,30,11,30,973.0,75.0,0.5,14.0,622.0,669.98,517.24
2017,1,30,11,45,976.0,75.0,0.45,14.5,631.0,653.37,502.38
2017,1,30,12,0,979.0,75.0,0.4,15.0,640.0,633.55,485.14
2017,1,30,12,15,711.5,149.5,0.35,15.0,561.0,538.03,412.92
2017,1,30,12,30,444.0,224.0,0.3,15.0,482.0,445.83,343.36
2017,1,30,12,45,694.0,155.0,0.3,15.0,552.5,487.71,374.04
2017,1,30,13,0,944.0,86.0,0.3,15.0,623.0,512.49,388.36
2017,1,30,13,15,938.0,85.0,0.3,15.0,607.5,474.39,356.41
2017,1,30,13,30,932.0,84.0,0.3,15.0,592.0,434.41,322.9
2017,1,30,13,45,750.0,119.5,0.3,15.0,518.0,360.47,266.2
2017,1,30,14,0,568.0,155.0,0.3,15.0,444.0,302.05,222.25
2017,1,30,14,15,652.0,123.0,0.25,15.0,437.5,268.27,190.26
2017,1,30,14,30,736.0,91.0,0.2,15.0,431.0,225.58,150.01
2017,1,30,14,45,735.0,83.0,0.2,15.0,401.0,185.12,115.34
2017,1,30,15,0,734.0,75.0,0.2,15.0,371.0,140.22,79.82
2017,1,30,15,15,696.0,75.5,0.25,14.5,334.0,95.29,51.6
2017,1,30,15,30,658.0,76.0,0.3,14.0,297.0,57.3,45.62
2017,1,30,15,45,687.5,66.5,0.4,13.5,269.0,46.25,35.98
2017,1,30,16,0,717.0,57.0,0.5,13.0,241.0,44.54,34.5
2017,1,30,16,15,653.5,51.0,0.55,12.5,194.0,40.99,31.23
2017,1,30,16,30,590.0,45.0,0.6,12.0,147.0,34.16,24.88
2017,1,30,16,45,478.0,36.5,0.7,11.5,102.5,28.55,19.4
2017,1,30,17,0,366.0,28.0,0.8,11.0,58.0,22.78,12.25
2017,1,30,17,15,183.0,14.0,0.8,10.5,29.0,13.34,0.0
2017,1,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,16.0,0.95,5.5,16.0,15.25,0.0
2017,1,31,7,30,0.0,32.0,0.9,6.0,32.0,43.56,0.0
2017,1,31,7,45,276.0,35.0,0.85,7.0,74.5,195.5,150.5
2017,1,31,8,0,552.0,38.0,0.8,8.0,117.0,338.97,274.87
2017,1,31,8,15,626.0,44.5,0.75,8.5,164.0,400.94,328.42
2017,1,31,8,30,700.0,51.0,0.7,9.0,211.0,464.63,381.04
2017,1,31,8,45,748.0,55.0,0.7,10.0,258.0,511.76,418.0
2017,1,31,9,0,796.0,59.0,0.7,11.0,305.0,558.31,452.76
2017,1,31,9,15,826.5,62.0,0.65,11.5,348.5,592.01,476.65
2017,1,31,9,30,857.0,65.0,0.6,12.0,392.0,623.76,498.19
2017,1,31,9,45,882.0,66.0,0.55,12.5,431.5,643.24,510.19
2017,1,31,10,0,907.0,67.0,0.5,13.0,471.0,664.39,522.91
2017,1,31,10,15,921.0,69.0,0.45,13.5,503.0,676.8,528.9
2017,1,31,10,30,935.0,71.0,0.4,14.0,535.0,686.08,532.54
2017,1,31,10,45,945.0,72.0,0.4,14.5,560.5,688.39,531.92
2017,1,31,11,0,955.0,73.0,0.4,15.0,586.0,687.36,528.95
2017,1,31,11,15,960.5,73.5,0.4,15.5,603.5,679.58,521.23
2017,1,31,11,30,966.0,74.0,0.4,16.0,621.0,668.47,511.15
2017,1,31,11,45,968.5,74.5,0.4,16.5,630.0,652.25,497.39
2017,1,31,12,0,971.0,75.0,0.4,17.0,639.0,632.83,481.24
2017,1,31,12,15,970.5,75.0,0.4,17.0,640.5,608.13,462.01
2017,1,31,12,30,970.0,75.0,0.4,17.0,642.0,580.53,440.33
2017,1,31,12,45,969.0,74.0,0.45,17.0,635.0,548.92,415.8
2017,1,31,13,0,968.0,73.0,0.5,17.0,628.0,514.72,388.62
2017,1,31,13,15,962.5,72.5,0.5,17.0,613.0,476.63,357.32
2017,1,31,13,30,957.0,72.0,0.5,17.0,598.0,436.54,323.67
2017,1,31,13,45,947.5,71.0,0.5,17.0,575.0,392.81,286.44
2017,1,31,14,0,938.0,70.0,0.5,17.0,552.0,347.8,247.39
2017,1,31,14,15,721.5,112.0,0.5,16.5,470.5,278.96,196.12
2017,1,31,14,30,505.0,154.0,0.5,16.0,389.0,232.1,164.18
2017,1,31,14,45,320.0,165.5,0.5,16.0,310.5,187.02,134.58
2017,1,31,15,0,135.0,177.0,0.5,16.0,232.0,158.68,120.17
2017,1,31,15,15,133.0,159.5,0.5,15.5,209.0,135.05,102.78
2017,1,31,15,30,131.0,142.0,0.5,15.0,186.0,111.71,87.41
2017,1,31,15,45,125.5,123.5,0.55,14.5,161.0,96.53,80.01
2017,1,31,16,0,120.0,105.0,0.6,14.0,136.0,83.31,68.56
2017,1,31,16,15,108.5,86.0,0.6,13.5,110.0,69.35,56.17
2017,1,31,16,30,97.0,67.0,0.6,13.0,84.0,54.99,43.16
2017,1,31,16,45,75.0,48.5,0.6,13.0,59.0,40.57,29.76
2017,1,31,17,0,53.0,30.0,0.6,13.0,34.0,25.77,14.93
2017,1,31,17,15,26.5,15.0,0.55,12.5,17.0,14.3,0.0
2017,1,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.0,1.25,7.5,3.0,2.86,0.0
2017,2,1,7,30,0.0,6.0,1.2,8.0,6.0,5.55,0.0
2017,2,1,7,45,0.0,13.0,1.15,8.5,13.0,12.04,4.18
2017,2,1,8,0,0.0,20.0,1.1,9.0,20.0,18.54,10.22
2017,2,1,8,15,0.0,28.5,1.1,9.5,28.5,26.44,17.27
2017,2,1,8,30,0.0,37.0,1.1,10.0,37.0,34.35,24.26
2017,2,1,8,45,0.0,45.0,1.15,10.5,45.0,41.8,30.74
2017,2,1,9,0,0.0,53.0,1.2,11.0,53.0,49.26,37.12
2017,2,1,9,15,0.0,61.0,1.2,11.0,61.0,56.72,43.48
2017,2,1,9,30,0.0,69.0,1.2,11.0,69.0,64.2,49.79
2017,2,1,9,45,7.0,117.0,1.3,11.5,120.5,116.28,93.83
2017,2,1,10,0,14.0,165.0,1.4,12.0,172.0,169.61,137.79
2017,2,1,10,15,22.5,182.0,1.45,12.0,193.5,191.28,155.34
2017,2,1,10,30,31.0,199.0,1.5,12.0,215.0,220.13,178.65
2017,2,1,10,45,31.0,208.0,1.55,12.5,225.0,227.2,183.62
2017,2,1,11,0,31.0,217.0,1.6,13.0,235.0,234.12,188.54
2017,2,1,11,15,49.0,235.0,1.6,13.0,263.0,261.26,210.28
2017,2,1,11,30,67.0,253.0,1.6,13.0,291.0,287.36,230.87
2017,2,1,11,45,248.0,242.5,1.65,13.5,387.0,390.62,313.52
2017,2,1,12,0,429.0,232.0,1.7,14.0,483.0,479.43,381.44
2017,2,1,12,15,427.5,233.0,1.65,14.0,484.0,465.04,368.58
2017,2,1,12,30,426.0,234.0,1.6,14.0,485.0,449.34,355.34
2017,2,1,12,45,254.0,248.0,1.6,14.0,397.5,358.47,284.03
2017,2,1,13,0,82.0,262.0,1.6,14.0,310.0,277.94,220.72
2017,2,1,13,15,80.5,256.0,1.6,14.0,302.5,266.45,211.77
2017,2,1,13,30,79.0,250.0,1.6,14.0,295.0,254.91,202.43
2017,2,1,13,45,477.0,166.5,1.6,14.0,416.0,312.1,240.7
2017,2,1,14,0,875.0,83.0,1.6,14.0,537.0,340.28,250.07
2017,2,1,14,15,582.5,140.5,1.55,13.5,435.5,270.35,198.35
2017,2,1,14,30,290.0,198.0,1.5,13.0,334.0,226.1,171.0
2017,2,1,14,45,166.0,182.0,1.45,13.0,259.0,179.1,137.21
2017,2,1,15,0,42.0,166.0,1.4,13.0,184.0,144.92,114.82
2017,2,1,15,15,38.0,150.5,1.35,12.5,165.5,127.87,101.65
2017,2,1,15,30,34.0,135.0,1.3,12.0,147.0,111.29,89.1
2017,2,1,15,45,29.0,117.5,1.3,12.0,127.0,96.89,81.24
2017,2,1,16,0,24.0,100.0,1.3,12.0,107.0,83.43,69.29
2017,2,1,16,15,16.5,82.0,1.4,11.5,86.0,71.67,58.74
2017,2,1,16,30,9.0,64.0,1.5,11.0,65.0,56.45,44.84
2017,2,1,16,45,4.5,45.5,1.6,11.0,46.0,40.69,30.18
2017,2,1,17,0,0.0,27.0,1.7,11.0,27.0,24.72,14.56
2017,2,1,17,15,0.0,13.5,1.8,10.5,13.5,12.53,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
