Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,7.5,2.15,10.0,7.5,7.15,0.0
2017,2,2,7,30,0.0,15.0,2.1,10.0,15.0,13.92,0.0
2017,2,2,7,45,5.5,33.5,2.05,10.5,34.0,37.26,24.67
2017,2,2,8,0,11.0,52.0,2.0,11.0,53.0,59.94,45.17
2017,2,2,8,15,21.5,70.5,1.95,11.0,75.0,90.59,72.11
2017,2,2,8,30,32.0,89.0,1.9,11.0,97.0,116.17,94.53
2017,2,2,8,45,38.0,107.5,1.9,11.0,118.5,139.18,114.37
2017,2,2,9,0,44.0,126.0,1.9,11.0,140.0,162.04,133.74
2017,2,2,9,15,49.5,143.0,1.8,11.5,160.5,182.59,150.52
2017,2,2,9,30,55.0,160.0,1.7,12.0,181.0,203.0,166.84
2017,2,2,9,45,27.5,153.5,1.65,12.5,164.0,175.02,142.47
2017,2,2,10,0,0.0,147.0,1.6,13.0,147.0,141.66,113.75
2017,2,2,10,15,16.0,174.5,1.55,13.0,182.5,179.22,144.86
2017,2,2,10,30,32.0,202.0,1.5,13.0,218.0,224.01,181.15
2017,2,2,10,45,29.0,207.5,1.5,13.0,223.0,225.41,181.69
2017,2,2,11,0,26.0,213.0,1.5,13.0,228.0,220.51,177.38
2017,2,2,11,15,26.5,219.5,1.45,13.0,235.0,225.75,181.31
2017,2,2,11,30,27.0,226.0,1.4,13.0,242.0,230.87,185.12
2017,2,2,11,45,27.0,230.0,1.4,13.5,246.5,233.14,186.37
2017,2,2,12,0,27.0,234.0,1.4,14.0,251.0,235.3,187.56
2017,2,2,12,15,15.5,208.0,1.35,14.0,217.5,202.83,161.38
2017,2,2,12,30,4.0,182.0,1.3,14.0,184.0,171.47,136.1
2017,2,2,12,45,2.0,170.0,1.3,14.0,171.0,158.78,125.94
2017,2,2,13,0,0.0,158.0,1.3,14.0,158.0,146.37,115.95
2017,2,2,13,15,10.5,185.5,1.3,14.0,191.5,175.24,139.46
2017,2,2,13,30,21.0,213.0,1.3,14.0,225.0,202.44,161.24
2017,2,2,13,45,17.0,200.5,1.3,14.0,210.0,188.1,149.73
2017,2,2,14,0,13.0,188.0,1.3,14.0,195.0,174.18,138.71
2017,2,2,14,15,6.5,169.0,1.25,14.0,172.5,154.51,123.07
2017,2,2,14,30,0.0,150.0,1.2,14.0,150.0,135.61,108.06
2017,2,2,14,45,0.0,111.0,1.2,14.0,111.0,101.63,80.19
2017,2,2,15,0,0.0,72.0,1.2,14.0,72.0,67.0,51.39
2017,2,2,15,15,0.0,64.5,1.2,13.5,64.5,59.99,45.72
2017,2,2,15,30,0.0,57.0,1.2,13.0,57.0,52.99,39.94
2017,2,2,15,45,0.0,49.0,1.2,13.0,49.0,45.53,35.38
2017,2,2,16,0,0.0,41.0,1.2,13.0,41.0,38.07,28.69
2017,2,2,16,15,0.0,33.0,1.2,13.0,33.0,30.62,21.91
2017,2,2,16,30,0.0,25.0,1.2,13.0,25.0,23.18,15.07
2017,2,2,16,45,0.0,17.5,1.25,13.0,17.5,16.22,8.61
2017,2,2,17,0,0.0,10.0,1.3,13.0,10.0,9.26,1.99
2017,2,2,17,15,0.0,5.0,1.3,12.5,5.0,4.62,0.0
2017,2,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,1.8,12.0,8.0,7.63,0.0
2017,2,3,7,30,0.0,16.0,1.7,12.0,16.0,14.85,0.28
2017,2,3,7,45,8.5,34.5,1.65,12.0,36.0,39.74,26.73
2017,2,3,8,0,17.0,53.0,1.6,12.0,56.0,69.02,52.73
2017,2,3,8,15,27.0,72.0,1.6,12.0,78.0,95.3,75.91
2017,2,3,8,30,37.0,91.0,1.6,12.0,100.0,121.41,98.67
2017,2,3,8,45,45.0,110.0,1.6,12.5,123.0,146.32,119.78
2017,2,3,9,0,53.0,129.0,1.6,13.0,146.0,171.12,140.35
2017,2,3,9,15,57.0,146.0,1.6,13.0,166.5,190.82,156.5
2017,2,3,9,30,61.0,163.0,1.6,13.0,187.0,210.34,172.25
2017,2,3,9,45,439.0,120.5,1.65,13.5,319.0,431.32,355.37
2017,2,3,10,0,817.0,78.0,1.7,14.0,451.0,633.07,511.29
2017,2,3,10,15,409.5,120.0,1.7,14.0,307.0,410.34,334.27
2017,2,3,10,30,2.0,162.0,1.7,14.0,163.0,156.1,124.14
2017,2,3,10,45,19.0,193.0,1.7,14.0,203.5,197.34,158.52
2017,2,3,11,0,36.0,224.0,1.7,14.0,244.0,244.69,196.51
2017,2,3,11,15,18.0,194.5,1.7,14.0,205.0,195.84,156.54
2017,2,3,11,30,0.0,165.0,1.7,14.0,166.0,155.22,123.24
2017,2,3,11,45,10.5,195.0,1.7,14.0,201.5,189.72,151.4
2017,2,3,12,0,21.0,225.0,1.7,14.0,237.0,223.37,178.35
2017,2,3,12,15,10.5,193.5,1.65,14.0,199.5,186.53,148.43
2017,2,3,12,30,0.0,162.0,1.6,14.0,162.0,150.82,119.47
2017,2,3,12,45,1.5,171.0,1.6,14.0,172.0,159.48,126.64
2017,2,3,13,0,3.0,180.0,1.6,14.0,182.0,167.85,133.47
2017,2,3,13,15,15.5,201.5,1.55,13.5,210.5,191.84,153.14
2017,2,3,13,30,28.0,223.0,1.5,13.0,239.0,214.13,171.23
2017,2,3,13,45,19.5,204.5,1.5,13.0,215.5,192.61,153.95
2017,2,3,14,0,11.0,186.0,1.5,13.0,192.0,171.98,137.55
2017,2,3,14,15,124.5,197.5,1.45,13.0,257.5,204.04,160.36
2017,2,3,14,30,238.0,209.0,1.4,13.0,323.0,228.84,175.47
2017,2,3,14,45,130.5,185.0,1.4,13.0,247.0,176.79,136.8
2017,2,3,15,0,23.0,161.0,1.4,13.0,171.0,144.37,115.15
2017,2,3,15,15,19.5,146.0,1.3,12.5,154.0,128.97,103.14
2017,2,3,15,30,16.0,131.0,1.2,12.0,137.0,113.94,91.42
2017,2,3,15,45,12.0,115.0,1.2,12.0,119.0,99.74,83.74
2017,2,3,16,0,8.0,99.0,1.2,12.0,101.0,86.3,71.85
2017,2,3,16,15,4.0,81.0,1.15,11.5,82.0,71.23,58.4
2017,2,3,16,30,0.0,63.0,1.1,11.0,63.0,55.97,44.52
2017,2,3,16,45,0.0,45.0,1.05,11.0,45.0,40.54,30.21
2017,2,3,17,0,0.0,27.0,1.0,11.0,27.0,24.88,15.25
2017,2,3,17,15,0.0,13.5,1.0,10.5,13.5,12.52,0.0
2017,2,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,12.5,10.5,1.1,9.5,11.5,15.16,0.0
2017,2,4,7,30,25.0,21.0,1.1,10.0,23.0,39.73,13.71
2017,2,4,7,45,66.0,39.0,1.1,10.5,48.0,85.77,64.87
2017,2,4,8,0,107.0,57.0,1.1,11.0,73.0,128.52,103.38
2017,2,4,8,15,124.0,76.5,1.1,11.0,101.5,161.95,133.11
2017,2,4,8,30,141.0,96.0,1.1,11.0,130.0,195.3,162.1
2017,2,4,8,45,149.5,115.0,1.1,11.5,157.5,222.95,185.18
2017,2,4,9,0,158.0,134.0,1.1,12.0,185.0,250.16,207.22
2017,2,4,9,15,164.5,151.5,1.1,12.0,211.0,273.76,226.14
2017,2,4,9,30,171.0,169.0,1.1,12.0,237.0,296.79,244.24
2017,2,4,9,45,135.5,185.5,1.1,12.5,242.5,290.72,237.55
2017,2,4,10,0,100.0,202.0,1.1,13.0,248.0,274.59,223.02
2017,2,4,10,15,81.0,211.5,1.05,13.0,250.5,269.58,218.1
2017,2,4,10,30,62.0,221.0,1.0,13.0,253.0,264.34,212.96
2017,2,4,10,45,219.5,223.5,0.95,13.5,344.0,374.66,301.5
2017,2,4,11,0,377.0,226.0,0.9,14.0,435.0,481.85,382.84
2017,2,4,11,15,198.5,222.5,0.85,14.0,333.0,350.46,278.88
2017,2,4,11,30,20.0,219.0,0.8,14.0,231.0,219.84,174.07
2017,2,4,11,45,26.0,230.5,0.8,14.0,246.0,233.18,185.22
2017,2,4,12,0,32.0,242.0,0.8,14.0,261.0,249.66,198.04
2017,2,4,12,15,24.0,230.5,0.8,14.0,245.0,228.83,181.33
2017,2,4,12,30,16.0,219.0,0.8,14.0,229.0,212.25,168.17
2017,2,4,12,45,41.0,241.0,0.8,14.0,265.5,244.55,193.89
2017,2,4,13,0,66.0,263.0,0.8,14.0,302.0,272.51,215.54
2017,2,4,13,15,54.0,250.0,0.75,14.0,281.5,250.93,198.26
2017,2,4,13,30,42.0,237.0,0.7,14.0,261.0,230.4,182.12
2017,2,4,13,45,70.5,238.5,0.7,14.0,277.0,237.58,187.43
2017,2,4,14,0,99.0,240.0,0.7,14.0,293.0,241.83,189.89
2017,2,4,14,15,135.5,228.5,0.7,13.5,296.5,232.07,181.02
2017,2,4,14,30,172.0,217.0,0.7,13.0,300.0,221.08,170.73
2017,2,4,14,45,228.0,195.0,0.7,13.0,297.0,202.24,152.74
2017,2,4,15,0,284.0,173.0,0.7,13.0,294.0,173.64,127.14
2017,2,4,15,15,267.0,160.0,0.65,12.5,265.0,144.22,105.89
2017,2,4,15,30,250.0,147.0,0.6,12.0,236.0,116.32,88.88
2017,2,4,15,45,428.5,109.0,0.55,12.0,237.5,77.65,64.08
2017,2,4,16,0,607.0,71.0,0.5,12.0,239.0,50.88,40.31
2017,2,4,16,15,545.0,64.0,0.55,11.5,194.0,47.34,37.14
2017,2,4,16,30,483.0,57.0,0.6,11.0,149.0,43.76,33.73
2017,2,4,16,45,390.0,46.0,0.65,10.5,107.0,36.28,26.61
2017,2,4,17,0,297.0,35.0,0.7,10.0,65.0,28.52,18.63
2017,2,4,17,15,148.5,17.5,0.7,9.5,32.5,13.87,0.0
2017,2,4,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,7,15,31.5,12.0,0.9,8.0,14.0,24.51,0.0
2017,2,5,7,30,63.0,24.0,0.9,8.0,28.0,68.74,32.76
2017,2,5,7,45,122.0,41.5,0.95,8.5,58.0,125.24,98.08
2017,2,5,8,0,181.0,59.0,1.0,9.0,88.0,178.22,145.97
2017,2,5,8,15,213.5,77.5,1.0,9.0,122.0,220.94,183.92
2017,2,5,8,30,246.0,96.0,1.0,9.0,156.0,264.4,221.47
2017,2,5,8,45,272.5,112.0,1.05,9.5,191.0,301.55,252.42
2017,2,5,9,0,299.0,128.0,1.1,10.0,226.0,338.84,282.57
2017,2,5,9,15,321.0,140.5,1.15,10.5,258.0,368.85,306.1
2017,2,5,9,30,343.0,153.0,1.2,11.0,290.0,398.41,328.74
2017,2,5,9,45,363.0,165.5,1.25,11.5,322.5,425.88,349.24
2017,2,5,10,0,383.0,178.0,1.3,12.0,355.0,452.23,368.51
2017,2,5,10,15,256.0,206.5,1.35,12.0,328.5,397.53,322.93
2017,2,5,10,30,129.0,235.0,1.4,12.0,302.0,332.24,268.98
2017,2,5,10,45,209.0,240.5,1.45,12.5,355.0,386.69,312.62
2017,2,5,11,0,289.0,246.0,1.5,13.0,408.0,446.98,358.9
2017,2,5,11,15,217.5,261.0,1.55,13.0,385.0,402.82,322.82
2017,2,5,11,30,146.0,276.0,1.6,13.0,362.0,366.63,293.34
2017,2,5,11,45,137.5,280.5,1.65,13.0,362.5,359.74,287.69
2017,2,5,12,0,129.0,285.0,1.7,13.0,363.0,352.62,281.73
2017,2,5,12,15,66.0,233.5,1.75,13.0,273.5,258.12,206.63
2017,2,5,12,30,3.0,182.0,1.8,13.0,184.0,171.02,136.2
2017,2,5,12,45,1.5,149.5,1.85,13.0,150.5,139.72,110.92
2017,2,5,13,0,0.0,117.0,1.9,13.0,117.0,108.82,85.6
2017,2,5,13,15,0.0,126.0,1.95,12.5,126.0,116.93,92.61
2017,2,5,13,30,0.0,135.0,2.0,12.0,135.0,124.88,99.47
2017,2,5,13,45,1.5,153.0,2.05,12.0,154.0,141.18,113.05
2017,2,5,14,0,3.0,171.0,2.1,12.0,173.0,156.73,125.99
2017,2,5,14,15,20.5,184.5,2.1,12.0,195.0,171.87,138.11
2017,2,5,14,30,38.0,198.0,2.1,12.0,217.0,180.09,144.31
2017,2,5,14,45,36.5,184.0,2.1,12.0,201.0,164.23,131.36
2017,2,5,15,0,35.0,170.0,2.1,12.0,185.0,148.57,118.68
2017,2,5,15,15,17.5,106.5,2.1,11.5,114.0,97.96,77.56
2017,2,5,15,30,0.0,43.0,2.1,11.0,43.0,39.94,28.96
2017,2,5,15,45,0.0,37.5,2.15,11.0,37.5,34.81,25.98
2017,2,5,16,0,0.0,32.0,2.2,11.0,32.0,29.69,21.34
2017,2,5,16,15,0.0,26.0,2.25,10.5,26.0,24.11,16.27
2017,2,5,16,30,0.0,20.0,2.3,10.0,20.0,18.54,11.13
2017,2,5,16,45,0.0,14.5,2.4,10.0,14.5,13.43,6.34
2017,2,5,17,0,0.0,9.0,2.5,10.0,9.0,8.33,1.49
2017,2,5,17,15,0.0,4.5,2.6,10.0,4.5,4.16,0.0
2017,2,5,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,7,15,44.5,12.0,1.2,10.5,15.0,30.04,0.0
2017,2,6,7,30,89.0,24.0,1.2,11.0,30.0,80.85,43.43
2017,2,6,7,45,141.5,41.0,1.25,11.5,59.5,133.62,104.34
2017,2,6,8,0,194.0,58.0,1.3,12.0,89.0,183.6,149.29
2017,2,6,8,15,218.5,76.0,1.35,12.0,122.0,221.97,183.37
2017,2,6,8,30,243.0,94.0,1.4,12.0,155.0,260.62,216.73
2017,2,6,8,45,255.5,112.0,1.45,12.0,187.0,292.21,243.25
2017,2,6,9,0,268.0,130.0,1.5,12.0,219.0,323.18,268.55
2017,2,6,9,15,276.5,146.5,1.5,12.0,248.5,349.03,289.0
2017,2,6,9,30,285.0,163.0,1.5,12.0,278.0,373.93,308.25
2017,2,6,9,45,147.0,164.5,1.5,12.5,224.0,274.69,225.47
2017,2,6,10,0,9.0,166.0,1.5,13.0,170.0,167.0,134.39
2017,2,6,10,15,4.5,97.5,1.5,13.0,99.5,94.26,74.17
2017,2,6,10,30,0.0,29.0,1.5,13.0,29.0,26.94,17.32
2017,2,6,10,45,15.0,126.5,1.5,13.0,135.0,128.97,103.25
2017,2,6,11,0,30.0,224.0,1.5,13.0,241.0,240.95,194.06
2017,2,6,11,15,15.0,183.5,1.55,13.0,192.0,183.28,146.7
2017,2,6,11,30,0.0,143.0,1.6,13.0,143.0,134.13,106.33
2017,2,6,11,45,15.0,193.0,1.65,13.5,202.0,190.66,152.45
2017,2,6,12,0,30.0,243.0,1.7,14.0,261.0,249.69,199.3
2017,2,6,12,15,20.5,225.5,1.7,14.0,238.0,222.36,177.08
2017,2,6,12,30,11.0,208.0,1.7,14.0,215.0,199.51,158.72
2017,2,6,12,45,9.0,200.5,1.7,14.0,206.5,190.51,151.55
2017,2,6,13,0,7.0,193.0,1.7,14.0,198.0,181.72,144.52
2017,2,6,13,15,3.5,167.5,1.7,13.5,170.0,156.22,124.21
2017,2,6,13,30,0.0,142.0,1.7,13.0,142.0,131.23,104.15
2017,2,6,13,45,0.0,148.0,1.7,13.0,148.0,136.22,108.45
2017,2,6,14,0,0.0,154.0,1.7,13.0,154.0,140.99,112.53
2017,2,6,14,15,0.0,139.5,1.65,12.5,139.5,127.69,101.93
2017,2,6,14,30,0.0,125.0,1.6,12.0,125.0,114.5,91.36
2017,2,6,14,45,0.0,108.5,1.55,12.0,108.5,99.68,79.16
2017,2,6,15,0,0.0,92.0,1.5,12.0,92.0,84.93,66.94
2017,2,6,15,15,0.0,95.0,1.5,12.0,95.0,87.0,68.87
2017,2,6,15,30,0.0,98.0,1.5,12.0,98.0,88.6,70.37
2017,2,6,15,45,0.0,85.5,1.5,12.0,85.5,77.48,64.06
2017,2,6,16,0,0.0,73.0,1.5,12.0,73.0,66.53,54.31
2017,2,6,16,15,0.0,59.5,1.55,11.5,59.5,54.64,43.68
2017,2,6,16,30,0.0,46.0,1.6,11.0,46.0,42.63,32.74
2017,2,6,16,45,0.0,33.5,1.65,11.0,33.5,31.11,22.04
2017,2,6,17,0,0.0,21.0,1.7,11.0,21.0,19.48,11.1
2017,2,6,17,15,0.0,10.5,1.7,11.0,10.5,9.73,0.0
2017,2,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,2.6,13.0,1.0,0.92,0.0
2017,2,7,8,0,0.0,2.0,2.6,13.0,2.0,1.85,0.0
2017,2,7,8,15,0.0,3.0,2.55,13.0,3.0,2.77,0.0
2017,2,7,8,30,0.0,4.0,2.5,13.0,4.0,3.7,0.0
2017,2,7,8,45,0.0,4.5,2.5,13.5,4.5,4.17,0.0
2017,2,7,9,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2017,2,7,9,15,0.0,6.0,2.3,14.0,6.0,5.56,0.0
2017,2,7,9,30,0.0,7.0,2.1,14.0,7.0,6.49,0.0
2017,2,7,9,45,0.0,35.0,1.95,14.0,35.0,32.51,22.15
2017,2,7,10,0,0.0,63.0,1.8,14.0,63.0,58.61,44.18
2017,2,7,10,15,0.0,70.0,1.75,14.0,70.0,65.15,49.56
2017,2,7,10,30,0.0,77.0,1.7,14.0,77.0,71.7,54.93
2017,2,7,10,45,0.0,100.5,1.65,14.0,100.5,93.92,73.34
2017,2,7,11,0,0.0,124.0,1.6,14.0,124.0,116.36,91.73
2017,2,7,11,15,0.0,143.5,1.55,14.0,143.5,134.88,106.75
2017,2,7,11,30,0.0,163.0,1.5,14.0,163.0,153.25,121.56
2017,2,7,11,45,0.0,117.5,1.5,14.0,117.5,109.76,85.9
2017,2,7,12,0,0.0,72.0,1.5,14.0,72.0,67.06,50.64
2017,2,7,12,15,0.0,50.0,1.4,14.0,50.0,46.53,33.54
2017,2,7,12,30,0.0,28.0,1.3,14.0,28.0,26.04,16.35
2017,2,7,12,45,0.0,49.0,1.25,14.0,49.0,45.6,32.81
2017,2,7,13,0,0.0,70.0,1.2,14.0,70.0,65.19,49.19
2017,2,7,13,15,0.0,95.0,1.1,14.0,95.0,88.51,68.57
2017,2,7,13,30,0.0,120.0,1.0,14.0,120.0,111.32,87.4
2017,2,7,13,45,213.0,165.0,0.95,14.0,280.5,225.75,177.23
2017,2,7,14,0,426.0,210.0,0.9,14.0,441.0,319.69,244.66
2017,2,7,14,15,248.5,212.5,0.85,14.0,345.5,250.54,192.09
2017,2,7,14,30,71.0,215.0,0.8,14.0,250.0,201.7,158.29
2017,2,7,14,45,46.5,190.5,0.8,14.0,213.0,171.74,135.28
2017,2,7,15,0,22.0,166.0,0.8,14.0,176.0,149.27,118.36
2017,2,7,15,15,11.0,102.0,0.7,13.5,107.0,93.94,73.59
2017,2,7,15,30,0.0,38.0,0.6,13.0,38.0,35.28,24.73
2017,2,7,15,45,0.0,33.0,0.5,13.0,33.0,30.63,22.05
2017,2,7,16,0,0.0,28.0,0.4,13.0,28.0,25.97,17.88
2017,2,7,16,15,0.0,23.0,0.4,12.5,23.0,21.32,13.68
2017,2,7,16,30,0.0,18.0,0.4,12.0,18.0,16.68,9.43
2017,2,7,16,45,0.0,13.0,0.45,12.0,13.0,12.04,5.1
2017,2,7,17,0,0.0,8.0,0.5,12.0,8.0,7.4,0.75
2017,2,7,17,15,0.0,4.0,0.5,11.5,4.0,3.7,0.0
2017,2,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,1.2,12.5,1.0,0.92,0.0
2017,2,8,8,0,0.0,2.0,1.2,13.0,2.0,1.85,0.0
2017,2,8,8,15,0.0,2.5,1.15,13.0,2.5,2.31,0.0
2017,2,8,8,30,0.0,3.0,1.1,13.0,3.0,2.78,0.0
2017,2,8,8,45,0.0,4.0,1.1,13.5,4.0,3.7,0.0
2017,2,8,9,0,0.0,5.0,1.1,14.0,5.0,4.63,0.0
2017,2,8,9,15,0.0,16.5,1.05,14.0,16.5,15.3,7.53
2017,2,8,9,30,0.0,28.0,1.0,14.0,28.0,25.99,16.66
2017,2,8,9,45,0.0,25.0,1.0,14.0,25.0,23.21,14.23
2017,2,8,10,0,0.0,22.0,1.0,14.0,22.0,20.42,11.81
2017,2,8,10,15,0.0,67.0,1.0,14.0,67.0,62.35,47.25
2017,2,8,10,30,0.0,112.0,1.0,14.0,112.0,105.14,82.72
2017,2,8,10,45,0.0,99.0,1.0,14.0,99.0,92.47,72.0
2017,2,8,11,0,0.0,86.0,1.0,14.0,86.0,80.13,61.68
2017,2,8,11,15,0.0,91.0,0.95,14.0,91.0,84.81,65.51
2017,2,8,11,30,0.0,96.0,0.9,14.0,96.0,89.52,69.32
2017,2,8,11,45,0.0,125.5,0.9,14.5,125.5,117.31,91.92
2017,2,8,12,0,0.0,155.0,0.9,15.0,155.0,144.95,114.03
2017,2,8,12,15,0.0,129.0,0.85,15.0,129.0,120.34,93.96
2017,2,8,12,30,0.0,103.0,0.8,15.0,103.0,96.01,74.17
2017,2,8,12,45,0.0,107.5,0.8,15.0,107.5,100.14,77.64
2017,2,8,13,0,0.0,112.0,0.8,15.0,112.0,104.24,81.02
2017,2,8,13,15,0.0,127.0,0.75,15.0,127.0,117.88,92.2
2017,2,8,13,30,0.0,142.0,0.7,15.0,142.0,131.28,103.13
2017,2,8,13,45,0.0,80.5,0.7,15.0,80.5,74.98,57.09
2017,2,8,14,0,0.0,19.0,0.7,15.0,19.0,17.65,9.29
2017,2,8,14,15,0.0,31.0,0.65,15.0,31.0,28.8,18.79
2017,2,8,14,30,0.0,43.0,0.6,15.0,43.0,39.97,28.27
2017,2,8,14,45,0.0,52.5,0.6,15.0,52.5,48.81,35.79
2017,2,8,15,0,0.0,62.0,0.6,15.0,62.0,57.67,43.33
2017,2,8,15,15,0.0,68.0,0.55,14.5,68.0,63.26,48.23
2017,2,8,15,30,0.0,74.0,0.5,14.0,74.0,68.69,53.02
2017,2,8,15,45,0.0,64.5,0.5,14.0,64.5,59.99,48.07
2017,2,8,16,0,0.0,55.0,0.5,14.0,55.0,51.13,40.24
2017,2,8,16,15,0.0,45.5,0.5,14.0,45.5,42.27,32.3
2017,2,8,16,30,0.0,36.0,0.5,14.0,36.0,33.42,24.26
2017,2,8,16,45,0.0,26.5,0.5,14.0,26.5,24.58,16.12
2017,2,8,17,0,0.0,17.0,0.5,14.0,17.0,15.76,7.93
2017,2,8,17,15,0.0,9.5,0.5,13.5,9.5,8.8,0.02
2017,2,8,17,30,0.0,2.0,0.5,13.0,2.0,1.91,0.0
2017,2,8,17,45,0.0,1.0,0.5,13.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.5,13.0,1.8,12.0,13.0,12.61,0.0
2017,2,9,7,30,1.0,26.0,1.8,12.0,26.0,27.27,13.91
2017,2,9,7,45,25.0,44.5,1.85,12.5,49.0,64.66,48.23
2017,2,9,8,0,49.0,63.0,1.9,13.0,72.0,98.07,77.7
2017,2,9,8,15,60.0,83.0,1.9,13.0,97.0,126.97,103.07
2017,2,9,8,30,71.0,103.0,1.9,13.0,122.0,155.71,127.88
2017,2,9,8,45,78.5,122.0,1.9,13.0,146.5,180.95,149.21
2017,2,9,9,0,86.0,141.0,1.9,13.0,171.0,206.05,170.0
2017,2,9,9,15,79.5,158.5,1.85,13.0,188.5,220.05,180.98
2017,2,9,9,30,73.0,176.0,1.8,13.0,206.0,233.48,191.29
2017,2,9,9,45,127.5,195.0,1.8,13.5,254.0,298.17,243.75
2017,2,9,10,0,182.0,214.0,1.8,14.0,302.0,353.61,287.43
2017,2,9,10,15,91.0,185.0,1.8,14.0,229.0,248.11,201.11
2017,2,9,10,30,0.0,156.0,1.8,14.0,156.0,148.43,118.03
2017,2,9,10,45,0.0,143.5,1.8,14.0,143.5,135.54,107.5
2017,2,9,11,0,0.0,131.0,1.8,14.0,131.0,123.08,97.14
2017,2,9,11,15,0.0,124.5,1.8,14.0,124.5,116.64,91.76
2017,2,9,11,30,0.0,118.0,1.8,14.0,118.0,110.33,86.49
2017,2,9,11,45,0.0,119.5,1.8,14.0,119.5,111.65,87.52
2017,2,9,12,0,0.0,121.0,1.8,14.0,121.0,112.96,88.55
2017,2,9,12,15,0.0,99.0,1.75,14.0,99.0,92.31,71.51
2017,2,9,12,30,0.0,77.0,1.7,14.0,77.0,71.74,54.5
2017,2,9,12,45,0.0,84.5,1.7,14.0,84.5,78.75,60.36
2017,2,9,13,0,0.0,92.0,1.7,14.0,92.0,85.76,66.2
2017,2,9,13,15,0.0,62.5,1.7,14.0,62.5,58.19,43.3
2017,2,9,13,30,0.0,33.0,1.7,14.0,33.0,30.68,20.29
2017,2,9,13,45,0.0,70.0,1.7,14.0,70.0,65.18,49.31
2017,2,9,14,0,0.0,107.0,1.7,14.0,107.0,99.26,77.74
2017,2,9,14,15,0.0,70.5,1.7,13.5,70.5,65.63,49.89
2017,2,9,14,30,0.0,34.0,1.7,13.0,34.0,31.59,21.31
2017,2,9,14,45,0.0,43.0,1.7,13.0,43.0,39.96,28.52
2017,2,9,15,0,0.0,52.0,1.7,13.0,52.0,48.34,35.73
2017,2,9,15,15,0.0,38.5,1.65,13.0,38.5,35.76,25.07
2017,2,9,15,30,0.0,25.0,1.6,13.0,25.0,23.19,14.35
2017,2,9,15,45,0.0,21.5,1.6,13.0,21.5,19.94,12.37
2017,2,9,16,0,0.0,18.0,1.6,13.0,18.0,16.68,9.44
2017,2,9,16,15,0.0,15.0,1.55,13.0,15.0,13.9,6.91
2017,2,9,16,30,0.0,12.0,1.5,13.0,12.0,11.11,4.34
2017,2,9,16,45,0.0,8.5,1.45,13.0,8.5,7.87,1.34
2017,2,9,17,0,0.0,5.0,1.4,13.0,5.0,4.62,0.0
2017,2,9,17,15,0.0,3.0,1.3,12.5,3.0,2.77,0.0
2017,2,9,17,30,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2017,2,9,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.5,0.8,11.0,7.5,7.15,0.0
2017,2,10,7,30,0.0,15.0,0.8,11.0,15.0,13.91,4.72
2017,2,10,7,45,0.0,27.5,0.8,11.0,27.5,25.53,15.84
2017,2,10,8,0,0.0,40.0,0.8,11.0,40.0,37.17,26.25
2017,2,10,8,15,0.0,54.0,0.8,11.0,54.0,51.15,38.57
2017,2,10,8,30,0.0,68.0,0.8,11.0,68.0,64.99,50.61
2017,2,10,8,45,0.0,82.0,0.8,11.5,82.0,78.7,62.23
2017,2,10,9,0,0.0,96.0,0.8,12.0,96.0,92.33,73.56
2017,2,10,9,15,0.0,105.5,0.8,12.0,105.5,101.13,80.8
2017,2,10,9,30,0.0,115.0,0.8,12.0,115.0,109.98,88.0
2017,2,10,9,45,5.0,143.0,0.85,12.0,145.5,141.32,113.96
2017,2,10,10,0,10.0,171.0,0.9,12.0,176.0,172.56,139.41
2017,2,10,10,15,31.5,200.0,0.9,12.0,217.0,224.01,181.23
2017,2,10,10,30,53.0,229.0,0.9,12.0,258.0,267.46,215.76
2017,2,10,10,45,94.5,250.0,0.9,12.5,304.0,315.02,253.0
2017,2,10,11,0,136.0,271.0,0.9,13.0,350.0,368.64,293.95
2017,2,10,11,15,177.0,278.0,0.9,13.0,384.0,397.76,316.06
2017,2,10,11,30,218.0,285.0,0.9,13.0,418.0,425.15,336.71
2017,2,10,11,45,111.0,235.0,0.9,13.0,303.0,301.08,239.56
2017,2,10,12,0,4.0,185.0,0.9,13.0,188.0,175.69,139.05
2017,2,10,12,15,2.0,173.5,0.9,13.0,175.0,163.15,129.37
2017,2,10,12,30,0.0,162.0,0.9,13.0,162.0,150.89,119.46
2017,2,10,12,45,148.5,220.5,0.95,13.5,312.0,285.58,227.92
2017,2,10,13,0,297.0,279.0,1.0,14.0,462.0,404.98,318.14
2017,2,10,13,15,306.0,270.0,1.0,13.5,455.0,386.16,302.42
2017,2,10,13,30,315.0,261.0,1.0,13.0,448.0,366.14,286.45
2017,2,10,13,45,157.5,184.0,1.0,13.0,277.5,225.53,177.39
2017,2,10,14,0,0.0,107.0,1.0,13.0,107.0,99.27,77.61
2017,2,10,14,15,13.0,152.5,0.95,12.5,159.5,143.06,114.03
2017,2,10,14,30,26.0,198.0,0.9,12.0,212.0,182.96,146.39
2017,2,10,14,45,229.0,179.0,0.9,12.0,283.0,192.21,145.72
2017,2,10,15,0,432.0,160.0,0.9,12.0,354.0,188.58,133.31
2017,2,10,15,15,249.0,158.5,0.85,11.5,268.0,148.16,109.22
2017,2,10,15,30,66.0,157.0,0.8,11.0,182.0,131.52,104.57
2017,2,10,15,45,60.0,139.0,0.75,11.0,159.5,112.56,95.17
2017,2,10,16,0,54.0,121.0,0.7,11.0,137.0,99.0,83.33
2017,2,10,16,15,46.5,101.5,0.65,10.5,113.5,84.16,70.25
2017,2,10,16,30,39.0,82.0,0.6,10.0,90.0,68.96,56.57
2017,2,10,16,45,27.0,62.0,0.6,10.0,67.0,53.09,41.9
2017,2,10,17,0,15.0,42.0,0.6,10.0,44.0,36.84,26.66
2017,2,10,17,15,7.5,25.0,0.6,9.5,26.0,22.48,10.99
2017,2,10,17,30,0.0,8.0,0.6,9.0,8.0,7.63,0.0
2017,2,10,17,45,0.0,4.0,0.65,9.0,4.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,211.5,12.5,1.5,5.5,30.5,104.04,0.0
2017,2,11,7,30,423.0,25.0,1.5,6.0,61.0,251.25,185.63
2017,2,11,7,45,525.0,32.5,1.5,6.5,107.0,325.67,266.25
2017,2,11,8,0,627.0,40.0,1.5,7.0,153.0,405.36,337.07
2017,2,11,8,15,685.5,45.0,1.5,7.0,201.5,461.85,386.79
2017,2,11,8,30,744.0,50.0,1.5,7.0,250.0,519.37,435.16
2017,2,11,8,45,440.5,98.0,1.55,7.5,222.0,404.17,340.27
2017,2,11,9,0,137.0,146.0,1.6,8.0,194.0,254.1,213.1
2017,2,11,9,15,166.5,164.0,1.6,8.5,230.0,293.09,245.7
2017,2,11,9,30,196.0,182.0,1.6,9.0,266.0,332.18,276.83
2017,2,11,9,45,542.0,127.0,1.6,9.5,386.0,527.74,436.51
2017,2,11,10,0,888.0,72.0,1.6,10.0,506.0,697.24,565.83
2017,2,11,10,15,477.0,154.5,1.6,10.0,389.0,508.61,415.07
2017,2,11,10,30,66.0,237.0,1.6,10.0,272.0,285.13,231.53
2017,2,11,10,45,165.0,250.5,1.65,10.5,345.0,371.97,302.95
2017,2,11,11,0,264.0,264.0,1.7,11.0,418.0,455.96,368.43
2017,2,11,11,15,250.5,274.5,1.7,11.0,424.5,443.76,357.52
2017,2,11,11,30,237.0,285.0,1.7,11.0,431.0,438.4,352.49
2017,2,11,11,45,327.0,271.0,1.7,11.5,474.5,479.2,383.95
2017,2,11,12,0,417.0,257.0,1.7,12.0,518.0,509.8,406.61
2017,2,11,12,15,681.5,168.5,1.7,12.0,597.5,573.61,456.67
2017,2,11,12,30,946.0,80.0,1.7,12.0,677.0,614.65,487.51
2017,2,11,12,45,941.0,81.0,1.75,12.0,669.5,583.14,461.36
2017,2,11,13,0,936.0,82.0,1.8,12.0,662.0,549.26,433.38
2017,2,11,13,15,931.0,81.0,1.75,12.0,647.5,511.29,401.15
2017,2,11,13,30,926.0,80.0,1.7,12.0,633.0,471.34,366.62
2017,2,11,13,45,918.5,78.5,1.7,12.0,610.5,428.19,328.92
2017,2,11,14,0,911.0,77.0,1.7,12.0,588.0,383.65,289.2
2017,2,11,14,15,899.5,75.5,1.65,12.0,558.5,336.72,246.77
2017,2,11,14,30,888.0,74.0,1.6,12.0,529.0,289.18,203.43
2017,2,11,14,45,872.5,71.5,1.6,12.0,493.5,239.59,158.96
2017,2,11,15,0,857.0,69.0,1.6,12.0,458.0,190.23,116.38
2017,2,11,15,15,834.5,66.5,1.5,11.5,417.0,135.24,73.68
2017,2,11,15,30,812.0,64.0,1.4,11.0,376.0,86.88,44.7
2017,2,11,15,45,781.5,60.0,1.35,11.0,330.5,43.31,33.61
2017,2,11,16,0,751.0,56.0,1.3,11.0,285.0,41.55,32.1
2017,2,11,16,15,702.0,51.5,1.25,10.5,237.5,39.31,30.11
2017,2,11,16,30,653.0,47.0,1.2,10.0,190.0,37.09,28.03
2017,2,11,16,45,577.0,40.0,1.15,9.5,143.0,32.48,23.63
2017,2,11,17,0,501.0,33.0,1.1,9.0,96.0,27.78,18.9
2017,2,11,17,15,352.0,23.0,1.1,8.5,57.5,18.14,8.36
2017,2,11,17,30,203.0,13.0,1.1,8.0,19.0,12.39,0.0
2017,2,11,17,45,101.5,6.5,1.15,7.5,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,193.0,14.5,0.6,5.5,31.5,116.7,0.0
2017,2,12,7,30,386.0,29.0,0.5,6.0,63.0,246.33,184.59
2017,2,12,7,45,494.0,37.5,0.45,6.5,109.5,323.03,261.89
2017,2,12,8,0,602.0,46.0,0.4,7.0,156.0,406.03,332.92
2017,2,12,8,15,662.5,51.5,0.4,7.5,205.0,459.02,377.52
2017,2,12,8,30,723.0,57.0,0.4,8.0,254.0,518.2,424.64
2017,2,12,8,45,766.5,60.0,0.4,9.0,302.5,564.41,458.88
2017,2,12,9,0,810.0,63.0,0.4,10.0,351.0,609.84,491.01
2017,2,12,9,15,836.0,66.0,0.45,10.5,395.0,642.56,514.06
