Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,9,30,862.0,69.0,0.5,11.0,439.0,673.17,535.07
2017,2,12,9,45,880.5,71.5,0.55,11.5,478.0,691.04,546.01
2017,2,12,10,0,899.0,74.0,0.6,12.0,517.0,710.89,558.42
2017,2,12,10,15,911.5,75.5,0.6,12.5,549.5,722.46,564.14
2017,2,12,10,30,924.0,77.0,0.6,13.0,582.0,730.89,567.8
2017,2,12,10,45,933.0,78.0,0.65,13.5,607.5,733.05,567.98
2017,2,12,11,0,942.0,79.0,0.7,14.0,633.0,731.87,566.02
2017,2,12,11,15,947.5,80.0,0.7,14.0,650.5,724.93,560.34
2017,2,12,11,30,953.0,81.0,0.7,14.0,668.0,714.61,551.87
2017,2,12,11,45,954.5,81.5,0.75,14.0,677.5,697.85,539.46
2017,2,12,12,0,956.0,82.0,0.8,14.0,687.0,677.91,524.61
2017,2,12,12,15,956.0,82.5,0.85,14.0,688.5,653.98,506.58
2017,2,12,12,30,956.0,83.0,0.9,14.0,690.0,627.09,486.0
2017,2,12,12,45,952.0,83.0,0.95,14.5,682.5,594.74,460.06
2017,2,12,13,0,948.0,83.0,1.0,15.0,675.0,559.94,431.75
2017,2,12,13,15,943.0,82.5,1.0,14.5,660.5,521.93,401.49
2017,2,12,13,30,938.0,82.0,1.0,14.0,646.0,481.9,368.74
2017,2,12,13,45,930.0,80.5,1.0,14.0,623.0,437.96,331.39
2017,2,12,14,0,922.0,79.0,1.0,14.0,600.0,392.64,291.99
2017,2,12,14,15,910.5,77.5,0.95,14.0,570.5,345.1,249.88
2017,2,12,14,30,899.0,76.0,0.9,14.0,541.0,296.91,206.78
2017,2,12,14,45,883.0,74.0,0.9,14.0,505.0,246.96,162.73
2017,2,12,15,0,867.0,72.0,0.9,14.0,469.0,192.16,116.23
2017,2,12,15,15,844.0,69.5,0.85,13.5,427.0,141.58,77.42
2017,2,12,15,30,821.0,67.0,0.8,13.0,385.0,92.56,47.71
2017,2,12,15,45,786.0,63.5,0.8,12.5,338.5,46.01,35.81
2017,2,12,16,0,751.0,60.0,0.8,12.0,292.0,44.78,34.88
2017,2,12,16,15,701.5,55.0,0.8,11.5,243.5,42.23,32.64
2017,2,12,16,30,652.0,50.0,0.8,11.0,195.0,39.69,30.28
2017,2,12,16,45,569.0,43.0,0.8,10.5,147.0,32.16,23.28
2017,2,12,17,0,486.0,36.0,0.8,10.0,99.0,27.98,19.07
2017,2,12,17,15,338.0,25.0,0.85,9.5,59.5,19.85,10.08
2017,2,12,17,30,190.0,14.0,0.9,9.0,20.0,13.34,0.0
2017,2,12,17,45,95.0,7.0,0.95,8.5,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,7,15,194.5,14.5,0.75,6.5,32.0,119.06,0.0
2017,2,13,7,30,389.0,29.0,0.8,7.0,64.0,249.34,189.92
2017,2,13,7,45,483.5,38.0,0.85,7.5,109.5,320.21,260.9
2017,2,13,8,0,578.0,47.0,0.9,8.0,155.0,396.6,327.58
2017,2,13,8,15,639.0,53.0,0.9,8.5,203.5,454.24,376.27
2017,2,13,8,30,700.0,59.0,0.9,9.0,252.0,509.71,421.11
2017,2,13,8,45,736.0,64.0,0.95,9.5,299.0,553.28,455.04
2017,2,13,9,0,772.0,69.0,1.0,10.0,346.0,595.84,486.97
2017,2,13,9,15,649.5,100.5,1.0,10.0,353.5,565.8,461.62
2017,2,13,9,30,527.0,132.0,1.0,10.0,361.0,520.33,424.86
2017,2,13,9,45,514.0,149.5,1.0,10.5,388.5,533.75,433.47
2017,2,13,10,0,501.0,167.0,1.0,11.0,416.0,544.55,439.32
2017,2,13,10,15,448.5,193.0,0.95,11.0,426.5,534.42,429.09
2017,2,13,10,30,396.0,219.0,0.9,11.0,437.0,512.95,410.77
2017,2,13,10,45,455.5,212.5,0.9,11.5,474.0,550.8,438.5
2017,2,13,11,0,515.0,206.0,0.9,12.0,511.0,577.81,457.28
2017,2,13,11,15,720.0,147.5,0.85,12.0,587.0,650.75,511.99
2017,2,13,11,30,925.0,89.0,0.8,12.0,663.0,708.51,553.65
2017,2,13,11,45,928.5,89.5,0.75,12.5,673.0,693.36,539.09
2017,2,13,12,0,932.0,90.0,0.7,13.0,683.0,675.04,523.11
2017,2,13,12,15,736.0,154.5,0.65,13.0,623.5,598.27,463.95
2017,2,13,12,30,540.0,219.0,0.6,13.0,564.0,521.78,405.28
2017,2,13,12,45,470.5,240.5,0.6,13.5,539.0,483.43,375.27
2017,2,13,13,0,401.0,262.0,0.6,14.0,514.0,446.18,345.67
2017,2,13,13,15,639.0,183.0,0.55,14.0,574.5,471.6,363.21
2017,2,13,13,30,877.0,104.0,0.5,14.0,635.0,477.08,362.82
2017,2,13,13,45,533.5,184.5,0.5,14.0,504.0,372.25,283.75
2017,2,13,14,0,190.0,265.0,0.5,14.0,373.0,296.48,229.34
2017,2,13,14,15,334.5,225.0,0.45,14.0,403.5,293.06,222.7
2017,2,13,14,30,479.0,185.0,0.4,14.0,434.0,275.45,202.39
2017,2,13,14,45,461.0,174.5,0.4,14.0,401.0,236.17,169.64
2017,2,13,15,0,443.0,164.0,0.4,14.0,368.0,198.22,138.81
2017,2,13,15,15,350.5,161.5,0.4,13.5,314.5,164.54,116.63
2017,2,13,15,30,258.0,159.0,0.4,13.0,261.0,134.89,99.77
2017,2,13,15,45,239.5,143.5,0.4,12.5,229.5,105.82,88.52
2017,2,13,16,0,221.0,128.0,0.4,12.0,198.0,95.35,79.72
2017,2,13,16,15,202.5,109.0,0.45,11.5,164.5,82.64,68.65
2017,2,13,16,30,184.0,90.0,0.5,11.0,131.0,69.45,56.88
2017,2,13,16,45,156.5,70.0,0.6,10.5,99.0,55.06,43.72
2017,2,13,17,0,129.0,50.0,0.7,10.0,67.0,40.15,29.83
2017,2,13,17,15,64.5,32.0,0.7,10.0,40.5,27.27,16.4
2017,2,13,17,30,0.0,14.0,0.7,10.0,14.0,13.34,0.0
2017,2,13,17,45,0.0,7.0,0.7,10.0,7.0,6.67,0.0
2017,2,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,7,15,201.0,14.5,0.9,7.5,34.0,123.66,0.0
2017,2,14,7,30,402.0,29.0,0.8,8.0,68.0,257.18,197.88
2017,2,14,7,45,502.5,37.0,0.7,8.5,114.0,330.75,268.59
2017,2,14,8,0,603.0,45.0,0.6,9.0,160.0,405.6,332.65
2017,2,14,8,15,661.5,50.5,0.55,9.5,209.0,463.01,379.97
2017,2,14,8,30,720.0,56.0,0.5,10.0,258.0,521.4,425.57
2017,2,14,8,45,719.0,61.5,0.5,10.5,292.5,542.82,441.35
2017,2,14,9,0,718.0,67.0,0.5,11.0,327.0,561.73,454.64
2017,2,14,9,15,736.0,72.5,0.5,11.5,367.5,590.76,474.87
2017,2,14,9,30,754.0,78.0,0.5,12.0,408.0,617.68,492.77
2017,2,14,9,45,825.0,74.5,0.5,13.0,464.0,668.43,526.58
2017,2,14,10,0,896.0,71.0,0.5,14.0,520.0,712.95,554.28
2017,2,14,10,15,909.0,72.5,0.5,14.0,552.5,725.04,560.92
2017,2,14,10,30,922.0,74.0,0.5,14.0,585.0,733.97,565.9
2017,2,14,10,45,931.0,75.0,0.5,14.5,610.5,736.26,565.39
2017,2,14,11,0,940.0,76.0,0.5,15.0,636.0,735.2,562.78
2017,2,14,11,15,945.5,77.0,0.5,15.5,654.5,728.34,556.37
2017,2,14,11,30,951.0,78.0,0.5,16.0,673.0,718.1,547.46
2017,2,14,11,45,953.5,78.5,0.5,16.5,683.0,702.03,534.11
2017,2,14,12,0,956.0,79.0,0.5,17.0,693.0,682.74,518.47
2017,2,14,12,15,957.0,79.0,0.45,17.0,694.5,658.88,499.75
2017,2,14,12,30,958.0,79.0,0.4,17.0,696.0,632.03,478.68
2017,2,14,12,45,955.0,79.5,0.4,17.0,689.5,600.59,454.61
2017,2,14,13,0,952.0,80.0,0.4,17.0,683.0,566.63,428.17
2017,2,14,13,15,947.5,79.0,0.35,17.0,668.5,528.16,397.33
2017,2,14,13,30,943.0,78.0,0.3,17.0,654.0,487.63,364.24
2017,2,14,13,45,935.0,77.5,0.3,17.5,631.5,444.29,328.02
2017,2,14,14,0,927.0,77.0,0.3,18.0,609.0,399.53,289.86
2017,2,14,14,15,916.0,75.5,0.3,18.0,579.5,351.76,249.18
2017,2,14,14,30,905.0,74.0,0.3,18.0,550.0,303.3,207.27
2017,2,14,14,45,890.0,72.0,0.3,18.0,514.0,253.09,164.08
2017,2,14,15,0,875.0,70.0,0.3,18.0,478.0,203.03,122.16
2017,2,14,15,15,853.5,67.5,0.3,17.5,436.0,146.76,79.04
2017,2,14,15,30,832.0,65.0,0.3,17.0,394.0,97.07,48.23
2017,2,14,15,45,801.5,61.5,0.35,17.0,348.0,48.13,36.97
2017,2,14,16,0,771.0,58.0,0.4,17.0,302.0,42.79,32.41
2017,2,14,16,15,723.5,53.5,0.4,16.5,253.5,40.61,30.55
2017,2,14,16,30,676.0,49.0,0.4,16.0,205.0,38.44,28.59
2017,2,14,16,45,597.5,42.5,0.45,15.5,156.0,34.36,24.78
2017,2,14,17,0,519.0,36.0,0.5,15.0,107.0,30.25,20.72
2017,2,14,17,15,259.5,30.5,0.5,14.5,66.0,24.71,14.38
2017,2,14,17,30,0.0,25.0,0.5,14.0,25.0,21.44,0.0
2017,2,14,17,45,0.0,12.5,0.55,14.0,12.5,11.91,0.0
2017,2,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,0.65,9.5,16.5,15.5,0.0
2017,2,15,7,30,0.0,33.0,0.6,10.0,33.0,34.29,22.26
2017,2,15,7,45,14.0,52.0,0.55,11.0,55.0,67.09,51.3
2017,2,15,8,0,28.0,71.0,0.5,12.0,77.0,95.62,76.17
2017,2,15,8,15,36.0,91.0,0.5,12.5,100.0,122.21,98.97
2017,2,15,8,30,44.0,111.0,0.5,13.0,123.0,148.65,121.12
2017,2,15,8,45,49.0,130.0,0.5,13.5,145.5,171.83,139.95
2017,2,15,9,0,54.0,149.0,0.5,14.0,168.0,194.86,158.22
2017,2,15,9,15,27.0,141.0,0.5,14.5,150.5,164.19,131.99
2017,2,15,9,30,0.0,133.0,0.5,15.0,133.0,128.2,101.48
2017,2,15,9,45,1.5,148.5,0.55,15.5,149.0,144.15,114.22
2017,2,15,10,0,3.0,164.0,0.6,16.0,165.0,160.02,126.54
2017,2,15,10,15,1.5,128.5,0.6,16.0,129.0,122.47,95.84
2017,2,15,10,30,0.0,93.0,0.6,16.0,93.0,86.73,66.56
2017,2,15,10,45,118.0,186.0,0.65,16.0,257.0,273.45,218.92
2017,2,15,11,0,236.0,279.0,0.7,16.0,421.0,448.77,352.0
2017,2,15,11,15,242.5,287.0,0.7,16.0,436.5,455.1,354.42
2017,2,15,11,30,249.0,295.0,0.7,16.0,452.0,460.29,357.6
2017,2,15,11,45,184.0,302.0,0.7,16.5,419.0,416.73,323.06
2017,2,15,12,0,119.0,309.0,0.7,17.0,386.0,370.5,286.91
2017,2,15,12,15,119.5,309.5,0.7,17.0,387.5,368.82,285.68
2017,2,15,12,30,120.0,310.0,0.7,17.0,389.0,362.35,280.54
2017,2,15,12,45,104.0,303.5,0.7,17.0,371.0,338.39,262.17
2017,2,15,13,0,88.0,297.0,0.7,17.0,353.0,317.86,246.48
2017,2,15,13,15,96.0,292.5,0.7,16.5,352.5,311.54,242.1
2017,2,15,13,30,104.0,288.0,0.7,16.0,352.0,304.35,236.83
2017,2,15,13,45,105.5,277.0,0.7,16.0,340.0,288.21,224.18
2017,2,15,14,0,107.0,266.0,0.7,16.0,328.0,271.83,211.27
2017,2,15,14,15,492.5,169.0,0.7,16.0,432.5,296.16,221.17
2017,2,15,14,30,878.0,72.0,0.7,16.0,537.0,297.69,207.5
2017,2,15,14,45,643.0,123.5,0.7,16.0,452.0,237.38,163.42
2017,2,15,15,0,408.0,175.0,0.7,16.0,367.0,204.23,144.55
2017,2,15,15,15,517.5,136.0,0.65,15.5,357.5,162.05,106.55
2017,2,15,15,30,627.0,97.0,0.6,15.0,348.0,107.95,63.79
2017,2,15,15,45,600.5,89.5,0.6,15.0,307.5,65.98,53.01
2017,2,15,16,0,574.0,82.0,0.6,15.0,267.0,57.12,45.35
2017,2,15,16,15,540.0,72.0,0.6,14.0,224.0,51.46,40.53
2017,2,15,16,30,506.0,62.0,0.6,13.0,181.0,45.55,35.31
2017,2,15,16,45,449.5,51.5,0.6,12.5,138.5,38.87,29.15
2017,2,15,17,0,393.0,41.0,0.6,12.0,96.0,31.89,22.5
2017,2,15,17,15,196.5,32.5,0.6,11.5,60.0,25.38,15.43
2017,2,15,17,30,0.0,24.0,0.6,11.0,24.0,20.91,0.0
2017,2,15,17,45,0.0,12.0,0.65,11.0,12.0,11.44,0.0
2017,2,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,15,211.5,15.0,1.4,11.0,37.0,132.64,36.64
2017,2,16,7,30,423.0,30.0,1.4,11.0,74.0,271.83,211.99
2017,2,16,7,45,519.0,37.5,1.4,11.5,121.0,344.09,279.54
2017,2,16,8,0,615.0,45.0,1.4,12.0,168.0,417.63,342.99
2017,2,16,8,15,673.0,50.0,1.3,12.0,217.0,474.92,391.03
2017,2,16,8,30,731.0,55.0,1.2,12.0,266.0,533.19,437.49
2017,2,16,8,45,768.0,59.0,1.1,12.5,314.0,577.31,470.12
2017,2,16,9,0,805.0,63.0,1.0,13.0,362.0,620.45,500.51
2017,2,16,9,15,493.0,129.0,0.95,13.0,319.0,496.3,401.45
2017,2,16,9,30,181.0,195.0,0.9,13.0,276.0,340.14,275.33
2017,2,16,9,45,105.5,198.5,0.85,13.5,246.5,289.13,233.43
2017,2,16,10,0,30.0,202.0,0.8,14.0,217.0,227.54,181.97
2017,2,16,10,15,66.0,230.0,0.8,14.0,266.5,281.1,225.1
2017,2,16,10,30,102.0,258.0,0.8,14.0,316.0,333.94,266.13
2017,2,16,10,45,66.5,251.0,0.8,14.5,289.5,297.84,236.07
2017,2,16,11,0,31.0,244.0,0.8,15.0,263.0,262.66,207.28
2017,2,16,11,15,47.0,264.0,0.75,15.0,293.5,291.37,229.69
2017,2,16,11,30,63.0,284.0,0.7,15.0,324.0,319.03,250.59
2017,2,16,11,45,63.0,288.0,0.7,15.5,328.5,319.14,249.71
2017,2,16,12,0,63.0,292.0,0.7,16.0,333.0,319.0,248.88
2017,2,16,12,15,144.5,302.0,0.7,16.0,396.5,377.49,294.07
2017,2,16,12,30,226.0,312.0,0.7,16.0,460.0,426.44,330.52
2017,2,16,12,45,113.0,195.5,0.7,16.0,269.5,246.69,193.2
2017,2,16,13,0,0.0,79.0,0.7,16.0,79.0,73.62,55.17
2017,2,16,13,15,59.0,186.0,0.7,15.5,222.5,199.88,157.82
2017,2,16,13,30,118.0,293.0,0.7,15.0,366.0,315.35,246.88
2017,2,16,13,45,274.0,261.0,0.75,15.0,422.5,340.14,263.51
2017,2,16,14,0,430.0,229.0,0.8,15.0,479.0,351.93,268.76
2017,2,16,14,15,642.5,159.0,0.8,15.0,512.5,337.52,250.48
2017,2,16,14,30,855.0,89.0,0.8,15.0,546.0,304.86,214.92
2017,2,16,14,45,837.0,87.0,0.8,15.0,510.0,255.6,171.7
2017,2,16,15,0,819.0,85.0,0.8,15.0,474.0,206.98,130.1
2017,2,16,15,15,795.0,82.0,0.75,14.5,432.5,157.67,91.32
2017,2,16,15,30,771.0,79.0,0.7,14.0,391.0,110.13,60.22
2017,2,16,15,45,738.0,74.5,0.65,13.5,345.0,63.21,41.71
2017,2,16,16,0,705.0,70.0,0.6,13.0,299.0,47.63,37.26
2017,2,16,16,15,654.0,64.5,0.6,12.5,251.0,45.3,35.28
2017,2,16,16,30,603.0,59.0,0.6,12.0,203.0,42.95,33.16
2017,2,16,16,45,521.0,51.5,0.65,11.5,155.5,38.78,29.22
2017,2,16,17,0,439.0,44.0,0.7,11.0,108.0,34.55,25.0
2017,2,16,17,15,219.5,36.0,0.7,11.0,68.0,28.18,18.05
2017,2,16,17,30,0.0,28.0,0.7,11.0,28.0,23.91,0.0
2017,2,16,17,45,0.0,14.0,0.7,11.0,14.0,13.34,0.0
2017,2,16,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,4.05,10.0,2.0,1.85,0.0
2017,2,17,7,30,0.0,4.0,4.1,10.0,4.0,3.7,0.0
2017,2,17,7,45,0.0,6.5,4.2,10.5,6.5,6.01,0.0
2017,2,17,8,0,0.0,9.0,4.3,11.0,9.0,8.33,1.54
2017,2,17,8,15,0.0,11.5,4.35,11.0,11.5,10.65,3.6
2017,2,17,8,30,0.0,14.0,4.4,11.0,14.0,12.97,5.63
2017,2,17,8,45,0.0,17.0,4.45,11.5,17.0,15.76,8.02
2017,2,17,9,0,0.0,20.0,4.5,12.0,20.0,18.55,10.38
2017,2,17,9,15,0.0,48.5,4.45,12.0,48.5,45.07,33.14
2017,2,17,9,30,0.0,77.0,4.4,12.0,77.0,71.68,55.72
2017,2,17,9,45,29.5,149.5,4.35,12.0,164.5,171.44,140.27
2017,2,17,10,0,59.0,222.0,4.3,12.0,252.0,270.44,221.88
2017,2,17,10,15,29.5,122.0,4.2,12.0,137.0,140.47,113.68
2017,2,17,10,30,0.0,22.0,4.1,12.0,22.0,20.44,11.76
2017,2,17,10,45,0.5,93.5,4.1,12.0,94.0,87.54,68.44
2017,2,17,11,0,1.0,165.0,4.1,12.0,166.0,156.53,125.62
2017,2,17,11,15,0.5,129.5,3.9,12.0,130.0,121.7,96.55
2017,2,17,11,30,0.0,94.0,3.7,12.0,94.0,87.65,68.17
2017,2,17,11,45,0.0,112.5,3.5,12.0,112.5,105.05,82.63
2017,2,17,12,0,0.0,131.0,3.3,12.0,131.0,122.37,96.9
2017,2,17,12,15,0.0,104.0,3.05,12.0,104.0,97.0,75.83
2017,2,17,12,30,0.0,77.0,2.8,12.0,77.0,71.76,54.82
2017,2,17,12,45,0.0,111.5,2.6,12.0,111.5,103.9,81.62
2017,2,17,13,0,0.0,146.0,2.4,12.0,146.0,135.62,107.81
2017,2,17,13,15,0.0,98.0,2.3,12.0,98.0,91.33,71.18
2017,2,17,13,30,0.0,50.0,2.2,12.0,50.0,46.54,33.77
2017,2,17,13,45,0.0,45.0,2.1,12.0,45.0,41.87,29.91
2017,2,17,14,0,0.0,40.0,2.0,12.0,40.0,37.2,26.01
2017,2,17,14,15,0.0,33.5,1.95,12.0,33.5,31.14,20.92
2017,2,17,14,30,0.0,27.0,1.9,12.0,27.0,25.09,15.81
2017,2,17,14,45,0.0,18.0,1.9,12.0,18.0,16.71,8.69
2017,2,17,15,0,0.0,9.0,1.9,12.0,9.0,8.35,1.53
2017,2,17,15,15,0.0,8.0,1.85,11.5,8.0,7.42,0.76
2017,2,17,15,30,0.0,7.0,1.8,11.0,7.0,6.49,0.0
2017,2,17,15,45,0.0,6.5,1.75,11.0,6.5,6.02,0.0
2017,2,17,16,0,0.0,6.0,1.7,11.0,6.0,5.56,0.0
2017,2,17,16,15,0.0,5.0,1.65,10.5,5.0,4.63,0.0
2017,2,17,16,30,0.0,4.0,1.6,10.0,4.0,3.7,0.0
2017,2,17,16,45,0.0,3.0,1.55,10.0,3.0,2.77,0.0
2017,2,17,17,0,0.0,2.0,1.5,10.0,2.0,1.85,0.0
2017,2,17,17,15,0.0,1.0,1.45,9.5,1.0,0.92,0.0
2017,2,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,5.0,1.5,8.0,5.0,4.62,0.0
2017,2,18,7,30,0.0,10.0,1.6,8.0,10.0,9.26,2.1
2017,2,18,7,45,0.0,17.0,1.75,8.5,17.0,15.75,7.94
2017,2,18,8,0,0.0,24.0,1.9,9.0,24.0,22.25,13.74
2017,2,18,8,15,0.0,31.5,1.95,9.0,31.5,29.23,19.93
2017,2,18,8,30,0.0,39.0,2.0,9.0,39.0,36.21,26.05
2017,2,18,8,45,0.0,46.0,2.15,9.5,46.0,42.73,31.63
2017,2,18,9,0,0.0,53.0,2.3,10.0,53.0,49.26,37.14
2017,2,18,9,15,0.0,71.0,2.3,10.0,71.0,66.07,51.48
2017,2,18,9,30,0.0,89.0,2.3,10.0,89.0,83.27,66.0
2017,2,18,9,45,0.0,55.5,2.3,10.0,55.5,51.61,38.81
2017,2,18,10,0,0.0,22.0,2.3,10.0,22.0,20.43,11.97
2017,2,18,10,15,6.5,112.0,2.3,10.0,116.0,109.82,88.2
2017,2,18,10,30,13.0,202.0,2.3,10.0,210.0,203.32,165.59
2017,2,18,10,45,6.5,175.0,2.35,10.0,179.0,170.77,138.15
2017,2,18,11,0,0.0,148.0,2.4,10.0,148.0,139.33,111.85
2017,2,18,11,15,7.5,188.0,2.4,10.0,193.0,182.82,147.85
2017,2,18,11,30,15.0,228.0,2.4,10.0,238.0,225.82,182.83
2017,2,18,11,45,7.5,182.5,2.45,10.0,187.5,176.27,142.03
2017,2,18,12,0,0.0,137.0,2.5,10.0,137.0,128.0,102.1
2017,2,18,12,15,30.0,217.5,2.5,10.0,237.5,224.25,181.76
2017,2,18,12,30,60.0,298.0,2.5,10.0,338.0,314.72,254.35
2017,2,18,12,45,32.5,243.5,2.5,10.0,265.5,244.85,197.7
2017,2,18,13,0,5.0,189.0,2.5,10.0,193.0,177.67,143.0
2017,2,18,13,15,2.5,150.0,2.5,10.0,152.0,140.27,112.42
2017,2,18,13,30,0.0,111.0,2.5,10.0,111.0,103.23,81.75
2017,2,18,13,45,47.5,192.0,2.5,10.0,220.0,193.66,156.54
2017,2,18,14,0,95.0,273.0,2.5,10.0,329.0,274.8,221.41
2017,2,18,14,15,51.5,228.5,2.5,9.5,259.0,217.36,175.5
2017,2,18,14,30,8.0,184.0,2.5,9.0,189.0,168.09,136.53
2017,2,18,14,45,4.0,160.5,2.5,9.0,163.0,145.8,118.42
2017,2,18,15,0,0.0,137.0,2.5,9.0,137.0,124.09,100.64
2017,2,18,15,15,0.0,120.0,2.4,8.5,120.0,108.9,88.22
2017,2,18,15,30,0.0,103.0,2.3,8.0,103.0,93.82,75.73
2017,2,18,15,45,0.0,91.0,2.25,8.0,91.0,82.98,66.61
2017,2,18,16,0,0.0,79.0,2.2,8.0,79.0,72.34,60.41
2017,2,18,16,15,0.0,66.5,2.1,7.5,66.5,61.27,50.52
2017,2,18,16,30,0.0,54.0,2.0,7.0,54.0,50.1,40.34
2017,2,18,16,45,209.0,52.0,1.9,7.0,84.0,38.4,29.44
2017,2,18,17,0,418.0,50.0,1.8,7.0,114.0,39.77,30.19
2017,2,18,17,15,283.5,37.0,1.75,7.0,73.0,28.89,19.36
2017,2,18,17,30,149.0,24.0,1.7,7.0,32.0,19.09,0.88
2017,2,18,17,45,74.5,12.0,1.65,7.0,16.0,11.44,0.0
2017,2,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,1.2,7.0,10.5,9.73,0.45
2017,2,19,7,30,0.0,21.0,1.2,7.0,21.0,19.48,10.81
2017,2,19,7,45,0.0,33.0,1.3,7.5,33.0,30.64,20.9
2017,2,19,8,0,0.0,45.0,1.4,8.0,45.0,41.82,30.87
2017,2,19,8,15,0.0,58.0,1.5,8.0,58.0,54.37,41.97
2017,2,19,8,30,0.0,71.0,1.6,8.0,71.0,67.11,53.08
2017,2,19,8,45,0.0,83.0,1.7,8.5,83.0,78.73,62.94
2017,2,19,9,0,0.0,95.0,1.8,9.0,95.0,90.31,72.6
2017,2,19,9,15,18.5,139.5,1.85,9.0,148.5,148.79,122.58
2017,2,19,9,30,37.0,184.0,1.9,9.0,202.0,217.66,180.0
2017,2,19,9,45,18.5,166.5,1.95,9.5,175.5,174.54,142.87
2017,2,19,10,0,0.0,149.0,2.0,10.0,149.0,142.26,115.0
2017,2,19,10,15,0.0,80.0,2.05,10.0,80.0,74.51,57.98
2017,2,19,10,30,0.0,11.0,2.1,10.0,11.0,10.22,3.13
2017,2,19,10,45,66.5,152.5,2.15,10.0,194.0,203.45,167.41
2017,2,19,11,0,133.0,294.0,2.2,10.0,377.0,394.91,320.95
2017,2,19,11,15,150.5,303.5,2.15,10.0,399.5,411.47,332.61
2017,2,19,11,30,168.0,313.0,2.1,10.0,422.0,426.86,344.17
2017,2,19,11,45,124.5,311.0,2.1,10.5,392.5,388.84,312.59
2017,2,19,12,0,81.0,309.0,2.1,11.0,363.0,347.76,278.94
2017,2,19,12,15,57.5,292.0,2.05,10.5,331.0,312.1,250.87
2017,2,19,12,30,34.0,275.0,2.0,10.0,299.0,278.1,223.9
2017,2,19,12,45,58.0,290.5,2.0,10.0,329.5,302.4,243.6
2017,2,19,13,0,82.0,306.0,2.0,10.0,360.0,324.34,260.91
2017,2,19,13,15,45.0,254.0,2.05,10.0,284.0,254.33,204.89
2017,2,19,13,30,8.0,202.0,2.1,10.0,208.0,189.17,152.38
2017,2,19,13,45,4.0,178.0,2.15,10.0,181.0,165.1,132.99
2017,2,19,14,0,0.0,154.0,2.2,10.0,154.0,141.57,113.83
2017,2,19,14,15,0.0,88.0,2.2,10.0,88.0,82.0,64.21
2017,2,19,14,30,0.0,22.0,2.2,10.0,22.0,20.44,11.93
2017,2,19,14,45,0.0,23.0,2.2,10.0,23.0,21.36,12.79
2017,2,19,15,0,0.0,24.0,2.2,10.0,24.0,22.29,13.63
2017,2,19,15,15,0.0,15.0,2.2,9.5,15.0,13.92,6.45
2017,2,19,15,30,0.0,6.0,2.2,9.0,6.0,5.56,0.0
2017,2,19,15,45,0.0,5.0,2.25,9.0,5.0,4.63,0.0
2017,2,19,16,0,0.0,4.0,2.3,9.0,4.0,3.7,0.0
2017,2,19,16,15,0.0,3.5,2.3,9.0,3.5,3.24,0.0
2017,2,19,16,30,0.0,3.0,2.3,9.0,3.0,2.78,0.0
2017,2,19,16,45,0.0,2.0,2.35,9.0,2.0,1.85,0.0
2017,2,19,17,0,0.0,1.0,2.4,9.0,1.0,0.92,0.0
2017,2,19,17,15,0.0,0.5,2.35,9.0,0.5,0.46,0.0
2017,2,19,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.5,1.95,12.0,2.5,2.31,0.0
2017,2,20,7,30,0.0,5.0,1.9,12.0,5.0,4.62,0.0
2017,2,20,7,45,0.0,8.5,1.9,12.0,8.5,7.87,1.07
2017,2,20,8,0,0.0,12.0,1.9,12.0,12.0,11.11,3.95
2017,2,20,8,15,0.0,15.0,1.9,12.0,15.0,13.9,6.41
2017,2,20,8,30,0.0,18.0,1.9,12.0,18.0,16.68,8.83
2017,2,20,8,45,0.0,21.5,1.95,12.5,21.5,19.94,11.6
2017,2,20,9,0,0.0,25.0,2.0,13.0,25.0,23.2,14.34
2017,2,20,9,15,0.0,21.0,2.0,13.0,21.0,19.49,11.1
2017,2,20,9,30,0.0,17.0,2.0,13.0,17.0,15.78,7.88
2017,2,20,9,45,0.0,51.0,2.05,13.5,51.0,47.42,34.73
2017,2,20,10,0,0.0,85.0,2.1,14.0,85.0,79.18,61.19
2017,2,20,10,15,0.0,49.5,2.1,14.0,49.5,46.04,33.27
2017,2,20,10,30,0.0,14.0,2.1,14.0,14.0,13.01,5.36
2017,2,20,10,45,0.0,41.5,2.15,14.0,41.5,38.61,26.94
2017,2,20,11,0,0.0,69.0,2.2,14.0,69.0,64.27,48.34
2017,2,20,11,15,0.0,52.5,2.2,14.0,52.5,48.88,35.42
2017,2,20,11,30,0.0,36.0,2.2,14.0,36.0,33.5,22.53
2017,2,20,11,45,0.0,57.5,2.2,14.0,57.5,53.55,39.27
2017,2,20,12,0,0.0,79.0,2.2,14.0,79.0,73.64,55.93
2017,2,20,12,15,0.0,54.5,2.25,14.0,54.5,50.76,36.89
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,27.92,17.81
2017,2,20,12,45,0.0,30.0,2.35,14.0,30.0,27.92,17.82
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,27.91,17.83
2017,2,20,13,15,0.0,29.5,2.45,14.0,29.5,27.44,17.46
2017,2,20,13,30,0.0,29.0,2.5,14.0,29.0,26.97,17.08
2017,2,20,13,45,0.0,20.5,2.55,14.0,20.5,19.06,10.44
2017,2,20,14,0,0.0,12.0,2.6,14.0,12.0,11.15,3.78
2017,2,20,14,15,0.0,31.5,2.65,13.5,31.5,29.28,19.18
2017,2,20,14,30,0.0,51.0,2.7,13.0,51.0,47.44,34.64
2017,2,20,14,45,0.0,78.0,2.8,13.0,78.0,72.63,55.97
2017,2,20,15,0,0.0,105.0,2.9,13.0,105.0,96.8,76.41
2017,2,20,15,15,0.0,55.5,2.95,13.0,55.5,51.61,38.42
2017,2,20,15,30,0.0,6.0,3.0,13.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,13.0,5.5,5.1,0.0
2017,2,20,16,0,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2017,2,20,16,15,0.0,4.0,3.35,12.5,4.0,3.7,0.0
2017,2,20,16,30,0.0,3.0,3.4,12.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,3.5,12.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,3.6,12.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,3.65,12.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.0,0.95,10.0,2.0,0.0,0.0
2017,2,21,7,0,0.0,4.0,0.9,10.0,4.0,3.81,0.0
2017,2,21,7,15,0.0,15.0,0.9,10.0,15.0,13.91,4.3
2017,2,21,7,30,0.0,26.0,0.9,10.0,26.0,24.13,14.69
2017,2,21,7,45,0.0,40.5,0.95,10.5,40.5,37.77,26.8
2017,2,21,8,0,0.0,55.0,1.0,11.0,55.0,52.29,39.54
2017,2,21,8,15,0.0,70.0,1.0,11.0,70.0,67.18,52.49
2017,2,21,8,30,0.0,85.0,1.0,11.0,85.0,81.93,65.11
2017,2,21,8,45,0.0,99.5,1.05,11.5,99.5,96.04,76.84
2017,2,21,9,0,0.0,114.0,1.1,12.0,114.0,110.07,88.3
2017,2,21,9,15,0.0,114.0,1.1,12.0,114.0,108.89,87.04
2017,2,21,9,30,0.0,114.0,1.1,12.0,114.0,108.13,86.16
2017,2,21,9,45,4.5,148.5,1.15,12.5,151.0,145.73,117.06
2017,2,21,10,0,9.0,183.0,1.2,13.0,188.0,183.36,147.3
2017,2,21,10,15,4.5,113.5,1.2,13.0,116.0,109.84,86.62
2017,2,21,10,30,0.0,44.0,1.2,13.0,44.0,40.93,29.0
2017,2,21,10,45,0.0,60.5,1.25,13.0,60.5,56.33,41.94
2017,2,21,11,0,0.0,77.0,1.3,13.0,77.0,71.75,54.74
2017,2,21,11,15,0.0,54.5,1.3,13.0,54.5,50.75,37.12
2017,2,21,11,30,0.0,32.0,1.3,13.0,32.0,29.78,19.5
2017,2,21,11,45,0.0,81.0,1.35,13.0,81.0,75.51,57.74
2017,2,21,12,0,0.0,130.0,1.4,13.0,130.0,121.43,95.5
2017,2,21,12,15,0.0,82.5,1.4,13.0,82.5,76.92,58.73
2017,2,21,12,30,0.0,35.0,1.4,13.0,35.0,32.58,21.81
2017,2,21,12,45,6.5,132.5,1.45,13.0,137.0,127.1,100.37
2017,2,21,13,0,13.0,230.0,1.5,13.0,239.0,219.46,174.82
2017,2,21,13,15,29.0,252.0,1.5,13.0,271.0,244.98,194.91
2017,2,21,13,30,45.0,274.0,1.5,13.0,303.0,268.04,213.04
2017,2,21,13,45,454.0,187.0,1.55,13.0,462.5,357.01,280.53
2017,2,21,14,0,863.0,100.0,1.6,13.0,622.0,416.12,318.08
2017,2,21,14,15,462.5,171.0,1.55,12.5,449.5,298.66,228.97
2017,2,21,14,30,62.0,242.0,1.5,12.0,277.0,226.59,180.1
2017,2,21,14,45,37.5,210.5,1.5,12.0,231.0,190.12,151.65
2017,2,21,15,0,13.0,179.0,1.5,12.0,185.0,161.43,129.45
2017,2,21,15,15,6.5,99.5,1.4,11.5,102.5,92.54,72.93
2017,2,21,15,30,0.0,20.0,1.3,11.0,20.0,18.56,10.41
2017,2,21,15,45,0.0,18.0,1.25,11.0,18.0,16.69,8.87
2017,2,21,16,0,0.0,16.0,1.2,11.0,16.0,14.83,7.86
2017,2,21,16,15,0.0,13.5,1.1,10.5,13.5,12.51,5.78
2017,2,21,16,30,0.0,11.0,1.0,10.0,11.0,10.19,3.67
2017,2,21,16,45,0.0,8.5,0.95,10.0,8.5,7.87,1.51
2017,2,21,17,0,0.0,6.0,0.9,10.0,6.0,5.55,0.0
2017,2,21,17,15,0.0,3.5,0.9,9.5,3.5,3.24,0.0
2017,2,21,17,30,0.0,1.0,0.9,9.0,1.0,0.92,0.0
2017,2,21,17,45,0.0,0.5,0.95,9.0,0.5,0.48,0.0
2017,2,21,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,6,45,99.5,7.0,1.45,5.5,10.0,0.0,0.0
2017,2,22,7,0,199.0,14.0,1.5,6.0,20.0,101.27,0.0
2017,2,22,7,15,358.5,24.5,1.5,6.0,61.0,229.5,165.05
2017,2,22,7,30,518.0,35.0,1.5,6.0,102.0,331.34,271.61
2017,2,22,7,45,605.0,41.5,1.55,6.5,153.0,405.17,338.42
2017,2,22,8,0,692.0,48.0,1.6,7.0,204.0,482.67,404.92
2017,2,22,8,15,742.0,52.5,1.65,7.0,256.0,538.21,451.87
2017,2,22,8,30,792.0,57.0,1.7,7.0,308.0,594.11,497.24
2017,2,22,8,45,475.5,113.5,1.75,7.5,271.0,466.36,391.54
2017,2,22,9,0,159.0,170.0,1.8,8.0,234.0,301.63,252.45
2017,2,22,9,15,531.5,119.0,1.8,8.0,365.5,529.83,443.2
2017,2,22,9,30,904.0,68.0,1.8,8.0,497.0,734.56,600.11
2017,2,22,9,45,915.0,72.0,1.85,8.5,535.5,754.76,610.78
2017,2,22,10,0,926.0,76.0,1.9,9.0,574.0,771.85,621.04
2017,2,22,10,15,736.0,134.5,1.9,9.0,545.0,705.6,570.0
2017,2,22,10,30,546.0,193.0,1.9,9.0,516.0,620.38,502.14
2017,2,22,10,45,490.5,223.0,1.95,9.5,522.5,605.36,488.5
2017,2,22,11,0,435.0,253.0,2.0,10.0,529.0,587.94,472.53
2017,2,22,11,15,312.5,286.5,2.0,10.0,487.5,518.49,416.74
2017,2,22,11,30,190.0,320.0,2.0,10.0,446.0,451.16,362.24
2017,2,22,11,45,245.5,316.5,2.05,10.0,482.0,477.94,384.02
2017,2,22,12,0,301.0,313.0,2.1,10.0,518.0,506.59,406.23
2017,2,22,12,15,474.5,256.0,2.1,10.0,579.5,554.25,444.58
2017,2,22,12,30,648.0,199.0,2.1,10.0,641.0,590.26,472.72
2017,2,22,12,45,494.5,249.0,2.15,10.0,584.5,522.15,417.79
2017,2,22,13,0,341.0,299.0,2.2,10.0,528.0,461.28,368.92
2017,2,22,13,15,366.5,285.5,2.2,9.5,527.0,445.27,356.62
2017,2,22,13,30,392.0,272.0,2.2,9.0,526.0,426.79,341.58
2017,2,22,13,45,651.0,182.5,2.25,9.0,587.0,439.57,348.7
2017,2,22,14,0,910.0,93.0,2.3,9.0,648.0,434.32,337.99
2017,2,22,14,15,615.5,166.5,2.3,9.0,534.0,348.56,269.95
2017,2,22,14,30,321.0,240.0,2.3,9.0,420.0,292.87,229.25
2017,2,22,14,45,591.5,161.5,2.3,9.0,467.0,272.11,201.31
2017,2,22,15,0,862.0,83.0,2.3,9.0,514.0,230.13,152.51
2017,2,22,15,15,551.5,131.5,2.25,8.5,398.5,175.9,119.5
2017,2,22,15,30,241.0,180.0,2.2,8.0,283.0,157.66,119.9
2017,2,22,15,45,503.5,124.0,2.2,8.0,309.5,103.42,72.99
2017,2,22,16,0,766.0,68.0,2.2,8.0,336.0,49.72,39.83
2017,2,22,16,15,721.5,63.5,2.1,7.5,286.0,47.88,38.33
2017,2,22,16,30,677.0,59.0,2.0,7.0,236.0,41.95,32.94
2017,2,22,16,45,613.5,51.5,1.95,6.5,186.0,37.78,29.03
2017,2,22,17,0,550.0,44.0,1.9,6.0,136.0,33.47,24.81
2017,2,22,17,15,425.5,34.5,1.85,5.5,90.5,27.09,18.41
2017,2,22,17,30,301.0,25.0,1.8,5.0,45.0,20.48,8.39
2017,2,22,17,45,150.5,12.5,1.8,5.0,22.5,11.91,0.0
2017,2,22,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
