Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,6,45,91.0,7.5,1.6,3.5,11.0,0.0,0.0
2017,2,23,7,0,182.0,15.0,1.6,4.0,22.0,95.47,0.0
2017,2,23,7,15,335.0,26.5,1.65,4.5,63.0,223.65,167.15
2017,2,23,7,30,488.0,38.0,1.7,5.0,104.0,327.68,270.86
2017,2,23,7,45,572.5,45.5,1.75,5.5,154.5,399.42,335.93
2017,2,23,8,0,657.0,53.0,1.8,6.0,205.0,470.79,397.87
2017,2,23,8,15,707.5,58.0,1.8,6.0,256.0,526.68,445.12
2017,2,23,8,30,758.0,63.0,1.8,6.0,307.0,582.92,490.72
2017,2,23,8,45,791.5,67.0,1.8,6.5,356.0,626.53,523.83
2017,2,23,9,0,825.0,71.0,1.8,7.0,405.0,668.87,554.26
2017,2,23,9,15,848.5,74.0,1.75,7.0,449.5,701.31,576.69
2017,2,23,9,30,872.0,77.0,1.7,7.0,494.0,731.45,597.05
2017,2,23,9,45,888.5,79.0,1.7,7.0,533.5,747.65,607.26
2017,2,23,10,0,905.0,81.0,1.7,7.0,573.0,766.19,619.36
2017,2,23,10,15,917.0,83.0,1.65,7.0,606.0,778.34,626.26
2017,2,23,10,30,929.0,85.0,1.6,7.0,639.0,787.24,630.93
2017,2,23,10,45,938.5,85.5,1.6,7.5,665.0,789.27,630.15
2017,2,23,11,0,948.0,86.0,1.6,8.0,691.0,787.89,627.14
2017,2,23,11,15,953.5,86.5,1.6,8.0,709.0,780.16,620.87
2017,2,23,11,30,959.0,87.0,1.6,8.0,727.0,769.0,612.34
2017,2,23,11,45,962.5,87.0,1.6,8.0,737.0,752.54,600.12
2017,2,23,12,0,966.0,87.0,1.6,8.0,747.0,732.77,584.82
2017,2,23,12,15,966.0,87.5,1.6,8.0,748.5,708.02,565.25
2017,2,23,12,30,966.0,88.0,1.6,8.0,750.0,680.25,543.17
2017,2,23,12,45,958.0,90.0,1.6,8.0,742.0,646.4,516.08
2017,2,23,13,0,950.0,92.0,1.6,8.0,734.0,610.25,486.73
2017,2,23,13,15,945.5,91.5,1.6,8.0,718.5,571.49,454.76
2017,2,23,13,30,941.0,91.0,1.6,8.0,703.0,530.66,420.34
2017,2,23,13,45,935.5,89.0,1.65,8.0,680.5,486.16,382.35
2017,2,23,14,0,930.0,87.0,1.7,8.0,658.0,440.08,341.96
2017,2,23,14,15,919.5,85.5,1.7,8.0,627.5,391.34,298.27
2017,2,23,14,30,909.0,84.0,1.7,8.0,597.0,341.86,253.09
2017,2,23,14,45,895.5,81.0,1.75,8.0,560.0,289.89,205.6
2017,2,23,15,0,882.0,78.0,1.8,8.0,523.0,232.68,154.25
2017,2,23,15,15,461.5,126.0,1.75,7.5,357.5,160.72,111.04
2017,2,23,15,30,41.0,174.0,1.7,7.0,192.0,147.86,120.06
2017,2,23,15,45,413.0,119.5,1.65,7.0,267.0,98.5,70.26
2017,2,23,16,0,785.0,65.0,1.6,7.0,342.0,47.09,37.6
2017,2,23,16,15,741.5,60.5,1.55,6.5,291.5,45.14,35.99
2017,2,23,16,30,698.0,56.0,1.5,6.0,241.0,43.2,34.25
2017,2,23,16,45,633.0,49.5,1.45,5.5,190.5,39.38,30.66
2017,2,23,17,0,568.0,43.0,1.4,5.0,140.0,32.43,24.02
2017,2,23,17,15,449.5,33.5,1.4,4.5,94.0,26.02,17.63
2017,2,23,17,30,331.0,24.0,1.4,4.0,48.0,19.33,8.5
2017,2,23,17,45,165.5,12.0,1.4,3.5,24.0,11.44,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,24,6,45,84.5,8.5,0.55,3.5,11.5,8.1,0.0
2017,2,24,7,0,169.0,17.0,0.5,4.0,23.0,92.28,0.0
2017,2,24,7,15,314.5,29.0,0.45,4.5,64.0,217.69,165.61
2017,2,24,7,30,460.0,41.0,0.4,5.0,105.0,318.52,260.98
2017,2,24,7,45,542.5,49.0,0.35,5.5,154.5,389.41,322.59
2017,2,24,8,0,625.0,57.0,0.3,6.0,204.0,464.28,384.18
2017,2,24,8,15,677.0,62.5,0.35,6.0,255.0,520.23,429.71
2017,2,24,8,30,729.0,68.0,0.4,6.0,306.0,573.29,471.51
2017,2,24,8,45,764.5,72.0,0.45,6.5,354.5,617.8,504.42
2017,2,24,9,0,800.0,76.0,0.5,7.0,403.0,661.13,535.03
2017,2,24,9,15,824.0,79.0,0.55,7.5,447.5,693.59,556.53
2017,2,24,9,30,848.0,82.0,0.6,8.0,492.0,723.83,576.21
2017,2,24,9,45,865.0,84.5,0.65,8.5,531.5,745.83,589.8
2017,2,24,10,0,882.0,87.0,0.7,9.0,571.0,764.96,601.41
2017,2,24,10,15,894.0,89.0,0.75,9.0,603.5,771.95,605.59
2017,2,24,10,30,906.0,91.0,0.8,9.0,636.0,780.77,611.37
2017,2,24,10,45,913.0,93.0,0.85,9.0,661.0,782.58,612.31
2017,2,24,11,0,920.0,95.0,0.9,9.0,686.0,781.04,611.12
2017,2,24,11,15,925.0,96.0,0.95,9.0,704.0,773.62,605.95
2017,2,24,11,30,930.0,97.0,1.0,9.0,722.0,762.86,598.6
2017,2,24,11,45,504.0,208.5,1.05,9.5,548.0,563.17,446.8
2017,2,24,12,0,78.0,320.0,1.1,10.0,374.0,357.83,283.86
2017,2,24,12,15,138.0,328.0,1.15,10.0,423.5,402.56,320.71
2017,2,24,12,30,198.0,336.0,1.2,10.0,473.0,438.84,348.75
2017,2,24,12,45,103.0,273.5,1.25,10.0,344.5,316.23,252.87
2017,2,24,13,0,8.0,211.0,1.3,10.0,216.0,199.64,159.72
2017,2,24,13,15,7.5,207.0,1.3,10.0,211.5,194.78,156.31
2017,2,24,13,30,7.0,203.0,1.3,10.0,207.0,189.94,152.51
2017,2,24,13,45,6.0,196.5,1.35,10.0,200.5,182.68,146.81
2017,2,24,14,0,5.0,190.0,1.4,10.0,194.0,175.5,141.19
2017,2,24,14,15,208.5,208.0,1.4,9.5,327.5,249.91,198.51
2017,2,24,14,30,412.0,226.0,1.4,9.0,461.0,311.27,241.09
2017,2,24,14,45,415.5,208.0,1.4,9.0,432.5,269.84,204.8
2017,2,24,15,0,419.0,190.0,1.4,9.0,404.0,231.15,171.18
2017,2,24,15,15,568.5,137.5,1.3,8.5,401.5,186.71,127.28
2017,2,24,15,30,718.0,85.0,1.2,8.0,399.0,125.44,72.17
2017,2,24,15,45,675.5,86.0,1.2,8.0,355.5,83.57,49.92
2017,2,24,16,0,633.0,87.0,1.2,8.0,312.0,58.94,48.22
2017,2,24,16,15,653.5,73.0,1.15,7.0,276.0,50.47,40.78
2017,2,24,16,30,674.0,59.0,1.1,6.0,240.0,41.58,32.78
2017,2,24,16,45,606.5,52.0,1.05,5.5,190.0,37.83,29.27
2017,2,24,17,0,539.0,45.0,1.0,5.0,140.0,33.97,25.48
2017,2,24,17,15,422.5,35.5,1.0,4.5,94.5,27.65,19.17
2017,2,24,17,30,306.0,26.0,1.0,4.0,49.0,21.08,10.49
2017,2,24,17,45,153.0,13.0,1.05,4.0,24.5,12.39,0.0
2017,2,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,88.5,9.0,0.7,3.5,13.0,45.48,0.0
2017,2,25,7,0,177.0,18.0,0.7,4.0,26.0,117.85,0.0
2017,2,25,7,15,316.5,30.0,0.6,4.5,67.0,221.13,171.45
2017,2,25,7,30,456.0,42.0,0.5,5.0,108.0,319.65,263.1
2017,2,25,7,45,538.5,50.0,0.45,5.5,157.5,390.79,324.86
2017,2,25,8,0,621.0,58.0,0.4,6.0,207.0,465.92,386.66
2017,2,25,8,15,511.0,87.0,0.4,6.0,227.5,447.2,371.8
2017,2,25,8,30,401.0,116.0,0.4,6.0,248.0,418.36,348.3
2017,2,25,8,45,431.0,126.0,0.4,6.5,287.5,457.23,378.66
2017,2,25,9,0,461.0,136.0,0.4,7.0,327.0,495.88,407.12
2017,2,25,9,15,564.5,125.0,0.35,7.5,383.5,567.42,460.35
2017,2,25,9,30,668.0,114.0,0.3,8.0,440.0,636.25,509.29
2017,2,25,9,45,781.0,97.5,0.3,8.5,507.5,702.38,554.43
2017,2,25,10,0,894.0,81.0,0.3,9.0,575.0,765.89,595.82
2017,2,25,10,15,906.0,83.0,0.3,9.0,608.0,778.07,601.97
2017,2,25,10,30,918.0,85.0,0.3,9.0,641.0,787.02,606.83
2017,2,25,10,45,927.0,85.5,0.35,9.5,667.0,788.73,606.69
2017,2,25,11,0,936.0,86.0,0.4,10.0,693.0,787.08,604.5
2017,2,25,11,15,941.5,87.0,0.4,10.0,711.0,779.97,598.97
2017,2,25,11,30,947.0,88.0,0.4,10.0,729.0,769.45,591.31
2017,2,25,11,45,953.5,86.5,0.45,10.5,739.5,753.66,579.98
2017,2,25,12,0,960.0,85.0,0.5,11.0,750.0,734.51,566.18
2017,2,25,12,15,960.5,85.0,0.45,11.0,751.5,709.65,546.82
2017,2,25,12,30,961.0,85.0,0.4,11.0,753.0,681.8,525.14
2017,2,25,12,45,959.5,84.5,0.4,11.0,746.0,649.39,500.61
2017,2,25,13,0,958.0,84.0,0.4,11.0,739.0,614.35,473.65
2017,2,25,13,15,953.5,83.0,0.45,11.0,723.5,574.81,443.32
2017,2,25,13,30,949.0,82.0,0.5,11.0,708.0,533.2,410.47
2017,2,25,13,45,942.0,80.5,0.55,11.0,685.0,488.14,373.94
2017,2,25,14,0,935.0,79.0,0.6,11.0,662.0,441.61,335.02
2017,2,25,14,15,924.5,78.0,0.65,10.5,631.0,393.02,293.81
2017,2,25,14,30,914.0,77.0,0.7,10.0,600.0,343.69,250.72
2017,2,25,14,45,675.5,133.0,0.8,10.0,506.5,275.49,198.95
2017,2,25,15,0,437.0,189.0,0.9,10.0,413.0,235.4,172.73
2017,2,25,15,15,382.0,181.5,0.9,9.5,365.5,199.78,145.46
2017,2,25,15,30,327.0,174.0,0.9,9.0,318.0,164.65,120.61
2017,2,25,15,45,247.0,162.0,0.9,9.0,264.0,130.73,99.91
2017,2,25,16,0,167.0,150.0,0.9,9.0,210.0,115.09,98.1
2017,2,25,16,15,156.5,129.5,0.9,8.5,179.5,100.95,85.89
2017,2,25,16,30,146.0,109.0,0.9,8.0,149.0,86.35,72.98
2017,2,25,16,45,131.5,88.0,0.9,7.5,118.5,70.95,59.02
2017,2,25,17,0,117.0,67.0,0.9,7.0,88.0,55.09,44.33
2017,2,25,17,15,88.5,47.0,0.9,6.5,60.0,39.45,29.54
2017,2,25,17,30,60.0,27.0,0.9,6.0,32.0,22.32,11.9
2017,2,25,17,45,30.0,13.5,0.95,6.0,16.0,12.87,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,121.5,9.0,0.7,2.5,15.0,59.7,0.0
2017,2,26,7,0,243.0,18.0,0.6,3.0,30.0,150.53,0.0
2017,2,26,7,15,380.0,29.0,0.55,3.5,73.5,253.05,199.43
2017,2,26,7,30,517.0,40.0,0.5,4.0,117.0,352.1,290.75
2017,2,26,7,45,593.5,47.0,0.45,4.5,167.5,420.86,350.41
2017,2,26,8,0,670.0,54.0,0.4,5.0,218.0,488.98,406.56
2017,2,26,8,15,717.5,59.5,0.35,5.5,269.5,544.51,449.76
2017,2,26,8,30,765.0,65.0,0.3,6.0,321.0,600.26,490.95
2017,2,26,8,45,797.5,68.5,0.3,7.0,370.0,643.17,520.21
2017,2,26,9,0,830.0,72.0,0.3,8.0,419.0,684.73,546.74
2017,2,26,9,15,852.5,75.0,0.3,8.5,464.0,716.79,566.65
2017,2,26,9,30,875.0,78.0,0.3,9.0,509.0,746.5,584.64
2017,2,26,9,45,889.5,80.5,0.3,9.5,548.0,761.84,592.36
2017,2,26,10,0,904.0,83.0,0.3,10.0,587.0,779.59,601.97
2017,2,26,10,15,915.5,84.5,0.35,10.0,620.0,790.84,609.04
2017,2,26,10,30,927.0,86.0,0.4,10.0,653.0,798.84,614.13
2017,2,26,10,45,934.0,87.5,0.45,10.5,678.5,800.1,613.69
2017,2,26,11,0,941.0,89.0,0.5,11.0,704.0,797.94,611.16
2017,2,26,11,15,946.0,90.0,0.55,11.0,722.0,790.34,606.19
2017,2,26,11,30,951.0,91.0,0.6,11.0,740.0,779.32,599.06
2017,2,26,11,45,952.5,91.5,0.65,11.5,749.0,761.94,586.58
2017,2,26,12,0,954.0,92.0,0.7,12.0,758.0,741.35,571.67
2017,2,26,12,15,731.0,175.0,0.75,12.0,686.0,653.77,506.06
2017,2,26,12,30,508.0,258.0,0.8,12.0,614.0,566.6,440.38
2017,2,26,12,45,502.5,257.5,0.9,12.0,606.5,542.35,423.3
2017,2,26,13,0,497.0,257.0,1.0,12.0,599.0,517.02,404.27
2017,2,26,13,15,248.5,180.0,1.05,12.0,351.0,295.41,234.81
2017,2,26,13,30,0.0,103.0,1.1,12.0,103.0,95.95,74.41
2017,2,26,13,45,0.0,99.5,1.15,12.0,99.5,92.69,72.23
2017,2,26,14,0,0.0,96.0,1.2,12.0,96.0,89.45,69.66
2017,2,26,14,15,36.5,176.5,1.2,11.5,198.0,171.25,136.76
2017,2,26,14,30,73.0,257.0,1.2,11.0,300.0,243.63,194.28
2017,2,26,14,45,58.5,235.0,1.25,11.0,268.0,215.8,171.93
2017,2,26,15,0,44.0,213.0,1.3,11.0,236.0,189.71,151.48
2017,2,26,15,15,123.0,202.5,1.3,10.5,259.0,182.56,142.71
2017,2,26,15,30,202.0,192.0,1.3,10.0,282.0,171.75,131.42
2017,2,26,15,45,267.0,163.5,1.3,9.5,269.0,133.66,101.38
2017,2,26,16,0,332.0,135.0,1.3,9.0,256.0,99.87,84.64
2017,2,26,16,15,304.5,120.0,1.25,8.5,219.0,90.16,76.3
2017,2,26,16,30,277.0,105.0,1.2,8.0,182.0,80.07,67.38
2017,2,26,16,45,247.5,86.0,1.15,7.5,144.5,66.79,55.31
2017,2,26,17,0,218.0,67.0,1.1,7.0,107.0,53.01,42.51
2017,2,26,17,15,167.5,48.0,1.1,6.5,73.0,38.71,28.96
2017,2,26,17,30,117.0,29.0,1.1,6.0,39.0,23.93,13.65
2017,2,26,17,45,58.5,14.5,1.15,5.5,19.5,13.82,0.0
2017,2,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,6,45,95.0,10.5,0.9,3.5,15.5,50.35,0.0
2017,2,27,7,0,190.0,21.0,0.8,4.0,31.0,131.46,26.75
2017,2,27,7,15,326.5,33.0,0.8,4.5,73.5,232.19,184.96
2017,2,27,7,30,463.0,45.0,0.8,5.0,116.0,331.03,274.8
2017,2,27,7,45,553.0,52.0,0.8,5.5,167.5,406.43,340.31
2017,2,27,8,0,643.0,59.0,0.8,6.0,219.0,486.13,406.32
2017,2,27,8,15,693.0,64.0,0.8,6.0,270.5,541.41,450.95
2017,2,27,8,30,743.0,69.0,0.8,6.0,322.0,593.82,491.81
2017,2,27,8,45,784.5,71.0,0.8,6.5,372.5,640.83,525.85
2017,2,27,9,0,826.0,73.0,0.8,7.0,423.0,686.85,557.25
2017,2,27,9,15,849.5,76.0,0.8,7.0,468.5,719.64,579.18
2017,2,27,9,30,873.0,79.0,0.8,7.0,514.0,750.11,599.26
2017,2,27,9,45,895.0,79.0,0.85,7.5,555.0,768.11,609.9
2017,2,27,10,0,917.0,79.0,0.9,8.0,596.0,788.75,622.58
2017,2,27,10,15,458.5,103.5,0.9,8.0,362.0,476.72,389.05
2017,2,27,10,30,0.0,128.0,0.9,8.0,128.0,120.33,95.55
2017,2,27,10,45,477.5,106.5,0.9,8.5,421.0,486.84,401.57
2017,2,27,11,0,955.0,85.0,0.9,9.0,714.0,808.02,633.69
2017,2,27,11,15,960.0,86.0,0.9,9.0,732.0,800.3,622.98
2017,2,27,11,30,965.0,87.0,0.9,9.0,750.0,789.11,614.72
2017,2,27,11,45,966.5,88.0,0.95,9.5,759.5,772.02,602.13
2017,2,27,12,0,968.0,89.0,1.0,10.0,769.0,751.64,587.34
2017,2,27,12,15,968.0,89.0,1.05,10.0,770.0,726.09,568.59
2017,2,27,12,30,968.0,89.0,1.1,10.0,771.0,697.53,547.28
2017,2,27,12,45,970.5,86.5,1.15,10.0,765.0,665.17,522.77
2017,2,27,13,0,973.0,84.0,1.2,10.0,759.0,629.96,495.49
2017,2,27,13,15,969.0,83.0,1.2,10.0,743.5,589.99,463.44
2017,2,27,13,30,965.0,82.0,1.2,10.0,728.0,547.86,428.91
2017,2,27,13,45,959.0,80.5,1.3,10.0,704.5,502.42,391.42
2017,2,27,14,0,953.0,79.0,1.4,10.0,681.0,455.39,351.35
2017,2,27,14,15,942.5,78.0,1.45,9.5,650.0,405.8,308.39
2017,2,27,14,30,932.0,77.0,1.5,9.0,619.0,355.43,263.54
2017,2,27,14,45,917.0,75.5,1.55,9.0,581.0,302.93,215.84
2017,2,27,15,0,902.0,74.0,1.6,9.0,543.0,250.56,168.39
2017,2,27,15,15,882.5,71.5,1.6,8.5,499.5,197.06,122.14
2017,2,27,15,30,863.0,69.0,1.6,8.0,456.0,144.65,81.25
2017,2,27,15,45,832.5,66.5,1.65,8.0,407.5,86.94,45.28
2017,2,27,16,0,802.0,64.0,1.7,8.0,359.0,45.65,36.12
2017,2,27,16,15,762.0,59.5,1.65,7.5,308.0,43.68,34.49
2017,2,27,16,30,722.0,55.0,1.6,7.0,257.0,41.68,32.74
2017,2,27,16,45,656.5,49.5,1.55,6.5,205.5,38.72,29.99
2017,2,27,17,0,591.0,44.0,1.5,6.0,154.0,35.75,27.06
2017,2,27,17,15,482.5,35.5,1.5,5.5,106.5,27.22,18.86
2017,2,27,17,30,374.0,27.0,1.5,5.0,59.0,21.57,12.16
2017,2,27,17,45,187.0,13.5,1.5,5.0,29.5,12.87,0.0
2017,2,27,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,45,147.0,10.0,1.3,3.5,18.5,72.54,0.0
2017,2,28,7,0,294.0,20.0,1.3,4.0,37.0,181.85,69.82
2017,2,28,7,15,423.5,29.5,1.3,4.5,81.5,278.84,224.59
2017,2,28,7,30,553.0,39.0,1.3,5.0,126.0,369.69,308.46
2017,2,28,7,45,625.5,45.0,1.35,5.5,177.5,437.9,368.87
2017,2,28,8,0,698.0,51.0,1.4,6.0,229.0,508.89,428.69
2017,2,28,8,15,743.0,55.5,1.35,6.5,280.5,562.68,471.56
2017,2,28,8,30,788.0,60.0,1.3,7.0,332.0,616.58,512.5
2017,2,28,8,45,818.5,63.0,1.3,7.5,381.0,658.22,541.81
2017,2,28,9,0,849.0,66.0,1.3,8.0,430.0,698.43,569.14
2017,2,28,9,15,870.0,68.5,1.3,8.0,475.0,723.87,585.96
2017,2,28,9,30,891.0,71.0,1.3,8.0,520.0,752.43,605.04
2017,2,28,9,45,906.0,73.0,1.3,8.5,559.0,773.27,617.19
2017,2,28,10,0,921.0,75.0,1.3,9.0,598.0,791.15,627.23
2017,2,28,10,15,932.0,76.5,1.3,9.0,631.0,802.25,633.62
2017,2,28,10,30,943.0,78.0,1.3,9.0,664.0,810.03,637.86
2017,2,28,10,45,949.5,79.5,1.3,9.5,689.5,810.97,636.27
2017,2,28,11,0,956.0,81.0,1.3,10.0,715.0,808.44,632.48
2017,2,28,11,15,960.5,82.0,1.3,10.0,732.5,800.38,626.14
2017,2,28,11,30,965.0,83.0,1.3,10.0,750.0,788.86,617.57
2017,2,28,11,45,965.5,84.0,1.35,10.5,759.5,771.09,604.2
2017,2,28,12,0,966.0,85.0,1.4,11.0,769.0,750.07,588.66
2017,2,28,12,15,966.5,85.0,1.4,11.0,770.0,724.9,569.74
2017,2,28,12,30,967.0,85.0,1.4,11.0,771.0,696.71,547.97
2017,2,28,12,45,962.5,86.0,1.45,11.0,763.5,663.56,522.56
2017,2,28,13,0,958.0,87.0,1.5,11.0,756.0,627.93,494.7
2017,2,28,13,15,954.0,86.5,1.5,11.0,740.5,588.85,463.22
2017,2,28,13,30,950.0,86.0,1.5,11.0,725.0,547.64,429.29
2017,2,28,13,45,943.0,85.0,1.55,11.0,701.5,502.69,391.81
2017,2,28,14,0,936.0,84.0,1.6,11.0,678.0,456.24,352.01
2017,2,28,14,15,926.0,82.5,1.6,11.0,647.5,407.01,308.75
2017,2,28,14,30,916.0,81.0,1.6,11.0,617.0,356.99,263.85
2017,2,28,14,45,902.5,78.5,1.6,11.0,579.5,304.67,216.56
2017,2,28,15,0,889.0,76.0,1.6,11.0,542.0,252.4,169.42
2017,2,28,15,15,869.5,73.5,1.55,10.5,499.0,199.43,123.8
2017,2,28,15,30,850.0,71.0,1.5,10.0,456.0,141.61,78.26
2017,2,28,15,45,824.5,67.5,1.5,10.0,408.5,89.89,46.61
2017,2,28,16,0,799.0,64.0,1.5,10.0,361.0,45.48,35.66
2017,2,28,16,15,759.5,60.0,1.4,9.0,310.5,43.93,34.51
2017,2,28,16,30,720.0,56.0,1.3,8.0,260.0,42.38,33.26
2017,2,28,16,45,663.0,49.5,1.25,7.5,209.0,38.56,29.75
2017,2,28,17,0,606.0,43.0,1.2,7.0,158.0,34.64,25.98
2017,2,28,17,15,501.5,35.0,1.2,6.5,110.0,29.1,20.51
2017,2,28,17,30,397.0,27.0,1.2,6.0,62.0,21.42,12.28
2017,2,28,17,45,198.5,13.5,1.2,5.5,31.0,10.62,0.0
2017,2,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,6,45,164.0,10.5,1.0,3.5,21.0,80.97,0.0
2017,3,1,7,0,328.0,21.0,1.0,4.0,42.0,202.02,102.19
2017,3,1,7,15,454.5,30.5,0.95,4.5,88.5,291.57,235.9
2017,3,1,7,30,581.0,40.0,0.9,5.0,135.0,388.8,323.22
2017,3,1,7,45,653.5,46.0,0.9,5.5,187.5,458.34,383.47
2017,3,1,8,0,726.0,52.0,0.9,6.0,240.0,530.58,442.83
2017,3,1,8,15,769.0,56.0,0.9,6.5,292.0,583.5,484.28
2017,3,1,8,30,812.0,60.0,0.9,7.0,344.0,636.31,523.61
2017,3,1,8,45,843.0,63.0,0.95,8.0,394.0,678.98,552.44
2017,3,1,9,0,874.0,66.0,1.0,9.0,444.0,714.66,575.32
2017,3,1,9,15,894.0,68.0,1.0,9.5,489.5,744.71,594.05
2017,3,1,9,30,914.0,70.0,1.0,10.0,535.0,772.34,610.78
2017,3,1,9,45,926.5,73.0,1.05,11.0,574.0,792.75,621.81
2017,3,1,10,0,939.0,76.0,1.1,12.0,613.0,810.04,630.66
2017,3,1,10,15,949.0,77.5,1.05,12.0,646.0,820.42,635.63
2017,3,1,10,30,959.0,79.0,1.0,12.0,679.0,827.41,638.43
2017,3,1,10,45,965.5,80.0,0.95,12.5,704.5,827.7,635.59
2017,3,1,11,0,972.0,81.0,0.9,13.0,730.0,824.46,630.59
2017,3,1,11,15,976.5,82.0,0.85,13.0,748.0,816.19,623.5
2017,3,1,11,30,981.0,83.0,0.8,13.0,766.0,804.4,614.22
2017,3,1,11,45,982.0,83.5,0.75,13.5,775.0,786.12,599.59
2017,3,1,12,0,983.0,84.0,0.7,14.0,784.0,764.53,582.94
2017,3,1,12,15,983.0,84.0,0.65,14.0,785.0,738.57,563.79
2017,3,1,12,30,983.0,84.0,0.6,14.0,786.0,709.55,541.65
2017,3,1,12,45,981.0,84.0,0.6,14.0,778.5,676.4,516.96
2017,3,1,13,0,979.0,84.0,0.6,14.0,771.0,640.57,489.83
2017,3,1,13,15,974.5,83.0,0.6,14.0,755.5,599.96,458.61
2017,3,1,13,30,970.0,82.0,0.6,14.0,740.0,557.23,424.99
2017,3,1,13,45,962.0,81.5,0.6,14.0,715.5,511.42,388.1
2017,3,1,14,0,954.0,81.0,0.6,14.0,691.0,464.16,348.99
2017,3,1,14,15,944.0,79.5,0.6,14.0,660.0,414.05,306.6
2017,3,1,14,30,934.0,78.0,0.6,14.0,629.0,363.15,262.46
2017,3,1,14,45,918.5,76.5,0.65,14.0,591.0,310.2,216.25
2017,3,1,15,0,903.0,75.0,0.7,14.0,553.0,257.45,170.02
2017,3,1,15,15,884.0,72.5,0.7,13.5,509.5,203.75,124.66
2017,3,1,15,30,865.0,70.0,0.7,13.0,466.0,151.1,83.98
2017,3,1,15,45,835.5,67.5,0.7,13.0,417.0,93.02,47.26
2017,3,1,16,0,806.0,65.0,0.7,13.0,368.0,46.14,35.8
2017,3,1,16,15,767.0,61.0,0.7,12.0,317.0,44.62,34.72
2017,3,1,16,30,728.0,57.0,0.7,11.0,266.0,43.1,33.53
2017,3,1,16,45,663.0,51.5,0.75,10.5,213.5,40.21,30.89
2017,3,1,17,0,598.0,46.0,0.8,10.0,161.0,37.32,28.09
2017,3,1,17,15,494.5,37.0,0.85,9.5,113.0,28.27,19.56
2017,3,1,17,30,391.0,28.0,0.9,9.0,65.0,22.2,12.98
2017,3,1,17,45,195.5,14.0,0.95,8.5,32.5,10.98,0.0
2017,3,1,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,2,6,45,162.0,11.0,1.2,4.5,22.0,81.24,0.0
2017,3,2,7,0,324.0,22.0,1.1,5.0,44.0,204.45,120.61
2017,3,2,7,15,447.0,32.0,1.1,5.5,90.5,297.66,241.61
2017,3,2,7,30,570.0,42.0,1.1,6.0,137.0,387.57,322.54
2017,3,2,7,45,638.5,48.5,1.1,7.0,189.5,455.4,380.63
2017,3,2,8,0,707.0,55.0,1.1,8.0,242.0,525.66,437.5
2017,3,2,8,15,751.0,59.5,1.05,8.5,294.0,579.54,479.16
2017,3,2,8,30,795.0,64.0,1.0,9.0,346.0,633.38,518.64
2017,3,2,8,45,826.5,67.0,1.0,10.0,396.0,676.15,546.83
2017,3,2,9,0,858.0,70.0,1.0,11.0,446.0,717.46,573.05
2017,3,2,9,15,878.5,72.5,0.95,11.5,491.5,742.69,587.41
2017,3,2,9,30,899.0,75.0,0.9,12.0,537.0,771.06,603.86
2017,3,2,9,45,916.0,76.5,0.85,12.5,577.0,792.91,615.39
2017,3,2,10,0,933.0,78.0,0.8,13.0,617.0,811.81,624.82
2017,3,2,10,15,943.0,79.5,0.75,13.5,650.0,822.13,628.35
2017,3,2,10,30,953.0,81.0,0.7,14.0,683.0,829.09,629.77
2017,3,2,10,45,960.5,82.0,0.7,14.5,708.5,830.11,628.21
2017,3,2,11,0,968.0,83.0,0.7,15.0,734.0,827.62,624.54
2017,3,2,11,15,972.5,84.0,0.65,15.0,752.0,819.32,617.45
2017,3,2,11,30,977.0,85.0,0.6,15.0,770.0,807.51,608.25
2017,3,2,11,45,979.0,85.5,0.6,15.5,779.5,789.93,595.09
2017,3,2,12,0,981.0,86.0,0.6,16.0,789.0,769.01,579.88
2017,3,2,12,15,981.0,86.0,0.6,16.0,790.0,743.0,561.83
2017,3,2,12,30,981.0,86.0,0.6,16.0,791.0,713.95,540.65
2017,3,2,12,45,977.5,86.0,0.6,16.5,783.0,679.84,514.59
2017,3,2,13,0,974.0,86.0,0.6,17.0,775.0,643.18,486.31
2017,3,2,13,15,969.5,85.5,0.6,17.0,759.0,603.11,455.89
2017,3,2,13,30,965.0,85.0,0.6,17.0,743.0,560.92,423.09
2017,3,2,13,45,957.5,84.0,0.6,17.0,719.0,514.96,386.61
2017,3,2,14,0,950.0,83.0,0.6,17.0,695.0,467.54,347.92
2017,3,2,14,15,940.0,81.5,0.6,16.5,663.5,417.5,306.71
2017,3,2,14,30,930.0,80.0,0.6,16.0,632.0,366.67,263.62
2017,3,2,14,45,915.0,78.0,0.6,16.0,594.0,313.51,217.46
2017,3,2,15,0,900.0,76.0,0.6,16.0,556.0,260.52,171.31
2017,3,2,15,15,881.0,73.5,0.6,15.5,512.5,206.86,126.28
2017,3,2,15,30,862.0,71.0,0.6,15.0,469.0,148.22,80.74
2017,3,2,15,45,834.0,68.0,0.6,15.0,420.0,95.88,48.36
2017,3,2,16,0,806.0,65.0,0.6,15.0,371.0,46.14,35.48
2017,3,2,16,15,766.5,61.0,0.6,14.0,320.0,44.46,34.29
2017,3,2,16,30,727.0,57.0,0.6,13.0,269.0,42.94,33.1
2017,3,2,16,45,665.5,51.5,0.65,12.5,216.5,40.05,30.5
2017,3,2,17,0,604.0,46.0,0.7,12.0,164.0,37.15,27.73
2017,3,2,17,15,501.5,37.5,0.7,11.0,115.5,28.57,19.74
2017,3,2,17,30,399.0,29.0,0.7,10.0,67.0,22.99,13.77
2017,3,2,17,45,199.5,14.5,0.75,9.5,33.5,11.34,0.0
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,45,69.0,12.5,0.9,6.5,17.5,42.34,0.0
2017,3,3,7,0,138.0,25.0,0.8,7.0,35.0,120.19,76.18
2017,3,3,7,15,197.5,43.5,0.7,7.5,70.5,182.78,147.63
2017,3,3,7,30,257.0,62.0,0.6,8.0,106.0,243.77,202.15
2017,3,3,7,45,293.5,79.0,0.55,8.5,145.5,292.68,244.41
2017,3,3,8,0,330.0,96.0,0.5,9.0,185.0,343.13,286.05
2017,3,3,8,15,357.5,110.5,0.45,9.5,224.0,385.72,319.58
2017,3,3,8,30,385.0,125.0,0.4,10.0,263.0,428.58,351.96
2017,3,3,8,45,614.5,100.5,0.4,11.0,356.5,573.56,463.12
2017,3,3,9,0,844.0,76.0,0.4,12.0,450.0,718.4,564.52
2017,3,3,9,15,864.5,79.0,0.3,12.5,495.0,749.56,579.88
2017,3,3,9,30,885.0,82.0,0.2,13.0,540.0,778.24,594.87
2017,3,3,9,45,897.0,85.5,0.1,14.0,579.0,792.8,599.15
2017,3,3,10,0,909.0,89.0,0.0,15.0,618.0,809.86,605.86
2017,3,3,10,15,919.5,90.5,0.05,15.0,651.0,820.31,611.57
2017,3,3,10,30,930.0,92.0,0.1,15.0,684.0,827.48,615.58
2017,3,3,10,45,932.5,95.5,0.15,15.5,708.5,827.24,613.91
2017,3,3,11,0,935.0,99.0,0.2,16.0,733.0,823.55,610.34
2017,3,3,11,15,714.0,182.0,0.2,16.0,673.0,736.56,550.12
2017,3,3,11,30,493.0,265.0,0.2,16.0,613.0,638.77,479.55
2017,3,3,11,45,714.5,187.0,0.25,16.0,698.5,710.1,533.81
2017,3,3,12,0,936.0,109.0,0.3,16.0,784.0,764.43,572.84
2017,3,3,12,15,772.0,171.5,0.35,16.0,729.0,692.01,519.84
2017,3,3,12,30,608.0,234.0,0.4,16.0,674.0,618.16,466.85
2017,3,3,12,45,749.0,181.0,0.45,16.0,717.5,633.19,479.5
2017,3,3,13,0,890.0,128.0,0.5,16.0,761.0,637.0,482.22
2017,3,3,13,15,885.0,126.5,0.55,15.5,745.0,597.45,453.36
2017,3,3,13,30,880.0,125.0,0.6,15.0,729.0,556.1,422.67
2017,3,3,13,45,734.0,164.0,0.65,15.0,656.5,481.71,366.34
2017,3,3,14,0,588.0,203.0,0.7,15.0,584.0,418.68,318.21
2017,3,3,14,15,577.5,195.0,0.7,14.5,555.5,377.11,284.93
2017,3,3,14,30,567.0,187.0,0.7,14.0,527.0,335.69,250.73
2017,3,3,14,45,528.0,187.0,0.75,14.0,488.5,293.26,215.68
2017,3,3,15,0,489.0,187.0,0.8,14.0,450.0,253.94,183.33
2017,3,3,15,15,374.5,191.5,0.85,13.5,383.5,213.96,154.91
2017,3,3,15,30,260.0,196.0,0.9,13.0,317.0,179.69,133.01
2017,3,3,15,45,382.0,155.5,0.95,13.0,312.5,134.03,94.69
2017,3,3,16,0,504.0,115.0,1.0,13.0,308.0,80.85,66.49
2017,3,3,16,15,454.0,109.0,1.0,12.0,265.0,76.59,63.22
2017,3,3,16,30,404.0,103.0,1.0,11.0,222.0,74.18,61.38
2017,3,3,16,45,364.0,87.0,1.05,10.5,179.0,64.01,52.28
2017,3,3,17,0,324.0,71.0,1.1,10.0,136.0,53.37,42.51
2017,3,3,17,15,256.5,53.5,1.1,9.5,95.5,40.99,30.93
2017,3,3,17,30,189.0,36.0,1.1,9.0,55.0,28.07,18.31
2017,3,3,17,45,94.5,18.0,1.15,8.5,27.5,14.17,0.0
2017,3,3,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,4,6,45,133.0,14.0,0.85,7.5,24.0,72.55,0.0
2017,3,4,7,0,266.0,28.0,0.8,8.0,48.0,188.97,129.73
2017,3,4,7,15,385.5,39.0,0.8,8.0,93.5,277.42,225.03
2017,3,4,7,30,505.0,50.0,0.8,8.0,139.0,371.32,307.22
2017,3,4,7,45,338.0,80.0,0.8,8.5,148.0,321.72,268.55
2017,3,4,8,0,171.0,110.0,0.8,9.0,157.0,241.11,201.8
2017,3,4,8,15,186.5,129.5,0.8,9.0,190.0,276.14,231.61
2017,3,4,8,30,202.0,149.0,0.8,9.0,223.0,311.29,259.99
2017,3,4,8,45,513.5,112.0,0.8,9.5,334.0,512.19,422.9
2017,3,4,9,0,825.0,75.0,0.8,10.0,445.0,707.11,566.88
2017,3,4,9,15,544.5,151.0,0.8,10.5,405.5,594.79,476.83
2017,3,4,9,30,264.0,227.0,0.8,11.0,366.0,460.3,369.22
2017,3,4,9,45,151.0,234.0,0.85,11.5,314.5,368.52,296.43
2017,3,4,10,0,38.0,241.0,0.9,12.0,263.0,275.43,220.2
2017,3,4,10,15,91.5,273.5,0.95,12.0,331.0,349.62,279.83
2017,3,4,10,30,145.0,306.0,1.0,12.0,399.0,432.41,343.36
2017,3,4,10,45,235.5,307.0,1.05,12.5,465.0,498.65,393.6
2017,3,4,11,0,326.0,308.0,1.1,13.0,531.0,571.49,447.32
2017,3,4,11,15,643.0,195.0,1.1,13.0,648.0,698.97,544.92
2017,3,4,11,30,960.0,82.0,1.1,13.0,765.0,799.6,616.32
2017,3,4,11,45,593.0,218.5,1.15,13.0,642.0,655.94,509.29
2017,3,4,12,0,226.0,355.0,1.2,13.0,519.0,501.6,390.43
2017,3,4,12,15,229.5,352.5,1.2,13.0,519.5,491.45,383.87
2017,3,4,12,30,233.0,350.0,1.2,13.0,520.0,480.46,375.42
2017,3,4,12,45,301.0,331.5,1.25,13.0,549.0,495.36,387.37
2017,3,4,13,0,369.0,313.0,1.3,13.0,578.0,502.88,393.16
2017,3,4,13,15,364.5,309.0,1.3,13.0,566.0,478.45,373.87
2017,3,4,13,30,360.0,305.0,1.3,13.0,554.0,453.5,354.17
2017,3,4,13,45,645.5,193.5,1.3,13.0,622.0,469.35,364.91
2017,3,4,14,0,931.0,82.0,1.3,13.0,690.0,465.13,356.63
2017,3,4,14,15,471.0,143.5,1.3,12.5,451.0,295.59,227.86
2017,3,4,14,30,11.0,205.0,1.3,12.0,212.0,188.51,150.19
2017,3,4,14,45,32.0,217.0,1.3,12.0,235.0,196.86,156.95
2017,3,4,15,0,53.0,229.0,1.3,12.0,258.0,205.76,163.46
2017,3,4,15,15,69.5,216.0,1.3,11.5,250.5,192.27,152.21
2017,3,4,15,30,86.0,203.0,1.3,11.0,243.0,176.85,139.57
2017,3,4,15,45,204.5,175.0,1.3,11.0,257.5,150.05,114.61
2017,3,4,16,0,323.0,147.0,1.3,11.0,272.0,110.01,92.8
2017,3,4,16,15,307.5,129.0,1.25,10.5,235.0,96.03,80.87
2017,3,4,16,30,292.0,111.0,1.2,10.0,198.0,84.14,70.51
2017,3,4,16,45,268.5,92.0,1.15,10.0,160.5,71.06,58.72
2017,3,4,17,0,245.0,73.0,1.1,10.0,123.0,57.47,46.21
2017,3,4,17,15,206.0,54.0,1.1,9.5,87.5,41.21,31.18
2017,3,4,17,30,167.0,35.0,1.1,9.0,52.0,27.16,17.7
2017,3,4,17,45,83.5,17.5,1.15,9.0,26.0,13.72,0.0
2017,3,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
