Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,26.0,15.5,2.1,5.5,18.0,26.46,0.0
2017,3,5,7,0,52.0,31.0,2.1,6.0,36.0,72.48,49.72
2017,3,5,7,15,107.5,52.0,2.1,6.0,69.5,138.46,112.88
2017,3,5,7,30,163.0,73.0,2.1,6.0,103.0,197.33,166.25
2017,3,5,7,45,207.5,92.5,2.15,6.0,142.5,250.48,213.73
2017,3,5,8,0,252.0,112.0,2.2,6.0,182.0,305.87,261.92
2017,3,5,8,15,294.5,124.0,2.25,6.0,221.5,351.98,301.29
2017,3,5,8,30,337.0,136.0,2.3,6.0,261.0,399.93,341.22
2017,3,5,8,45,189.0,159.0,2.35,6.0,231.0,314.83,267.39
2017,3,5,9,0,41.0,182.0,2.4,6.0,201.0,222.49,186.11
2017,3,5,9,15,20.5,169.0,2.35,6.0,178.5,180.48,150.01
2017,3,5,9,30,0.0,156.0,2.3,6.0,156.0,149.99,123.26
2017,3,5,9,45,131.0,212.0,2.3,6.5,289.5,328.7,274.85
2017,3,5,10,0,262.0,268.0,2.3,7.0,423.0,501.56,413.03
2017,3,5,10,15,555.5,196.0,2.3,7.0,548.0,660.89,540.79
2017,3,5,10,30,849.0,124.0,2.3,7.0,673.0,811.67,654.13
2017,3,5,10,45,530.0,228.0,2.3,7.5,575.0,664.44,536.76
2017,3,5,11,0,211.0,332.0,2.3,8.0,477.0,500.63,403.73
2017,3,5,11,15,441.5,268.5,2.3,8.0,581.5,619.3,500.35
2017,3,5,11,30,672.0,205.0,2.3,8.0,686.0,719.21,577.99
2017,3,5,11,45,779.0,168.5,2.3,8.0,732.5,744.09,596.59
2017,3,5,12,0,886.0,132.0,2.3,8.0,779.0,761.55,609.99
2017,3,5,12,15,466.0,225.5,2.25,8.0,566.0,540.06,436.35
2017,3,5,12,30,46.0,319.0,2.2,8.0,353.0,328.63,264.31
2017,3,5,12,45,483.0,216.0,2.2,8.0,564.5,505.3,410.8
2017,3,5,13,0,920.0,113.0,2.2,8.0,776.0,647.23,520.31
2017,3,5,13,15,916.0,112.0,2.15,7.5,760.5,608.35,487.77
2017,3,5,13,30,912.0,111.0,2.1,7.0,745.0,567.45,454.32
2017,3,5,13,45,636.5,198.0,2.1,7.0,633.5,471.27,376.82
2017,3,5,14,0,361.0,285.0,2.1,7.0,522.0,397.93,318.33
2017,3,5,14,15,476.5,233.5,2.05,7.0,531.5,374.95,297.07
2017,3,5,14,30,592.0,182.0,2.0,7.0,541.0,343.49,266.59
2017,3,5,14,45,312.0,199.5,1.95,7.0,388.0,251.4,196.23
2017,3,5,15,0,32.0,217.0,1.9,7.0,235.0,192.42,156.46
2017,3,5,15,15,423.5,153.0,1.85,6.5,354.5,189.98,138.04
2017,3,5,15,30,815.0,89.0,1.8,6.0,474.0,165.2,99.93
2017,3,5,15,45,782.0,86.0,1.75,6.0,425.0,114.65,65.73
2017,3,5,16,0,749.0,83.0,1.7,6.0,376.0,61.67,42.65
2017,3,5,16,15,706.0,78.0,1.6,5.5,324.5,52.65,42.97
2017,3,5,16,30,663.0,73.0,1.5,5.0,273.0,51.18,41.76
2017,3,5,16,45,601.5,65.5,1.4,5.0,221.0,47.54,38.36
2017,3,5,17,0,540.0,58.0,1.3,5.0,169.0,43.78,34.69
2017,3,5,17,15,433.0,48.0,1.25,4.5,120.5,37.53,28.56
2017,3,5,17,30,326.0,38.0,1.2,4.0,72.0,31.08,21.7
2017,3,5,17,45,163.0,19.0,1.2,4.0,36.0,15.16,0.43
2017,3,5,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,6,45,103.5,17.0,0.9,4.5,26.0,63.19,0.0
2017,3,6,7,0,207.0,34.0,0.9,5.0,52.0,174.1,130.53
2017,3,6,7,15,322.0,47.0,0.9,5.0,97.0,255.57,211.49
2017,3,6,7,30,437.0,60.0,0.9,5.0,142.0,347.89,292.81
2017,3,6,7,45,509.5,68.5,0.9,5.5,192.5,417.15,351.82
2017,3,6,8,0,582.0,77.0,0.9,6.0,243.0,489.27,410.57
2017,3,6,8,15,417.5,113.0,0.9,6.0,243.5,433.5,363.98
2017,3,6,8,30,253.0,149.0,0.9,6.0,244.0,358.96,301.53
2017,3,6,8,45,189.5,174.5,0.9,6.5,251.0,334.79,280.09
2017,3,6,9,0,126.0,200.0,0.9,7.0,258.0,317.89,263.65
2017,3,6,9,15,264.0,202.5,0.9,7.0,339.0,434.43,358.88
2017,3,6,9,30,402.0,205.0,0.9,7.0,420.0,543.17,443.47
2017,3,6,9,45,209.5,211.0,0.9,7.5,324.0,400.28,326.76
2017,3,6,10,0,17.0,217.0,0.9,8.0,228.0,223.51,180.83
2017,3,6,10,15,131.5,260.5,0.9,8.0,346.0,377.47,307.1
2017,3,6,10,30,246.0,304.0,0.9,8.0,464.0,510.59,409.48
2017,3,6,10,45,346.5,290.0,0.9,8.5,525.0,578.47,459.45
2017,3,6,11,0,447.0,276.0,0.9,9.0,586.0,642.63,505.92
2017,3,6,11,15,391.0,302.0,0.9,9.0,577.5,608.98,478.64
2017,3,6,11,30,335.0,328.0,0.9,9.0,569.0,582.6,457.6
2017,3,6,11,45,421.0,300.5,0.9,9.5,607.5,612.37,479.99
2017,3,6,12,0,507.0,273.0,0.9,10.0,646.0,632.49,494.37
2017,3,6,12,15,314.5,317.0,0.9,10.0,548.5,521.2,408.83
2017,3,6,12,30,122.0,361.0,0.9,10.0,451.0,419.82,329.99
2017,3,6,12,45,309.0,316.5,0.95,10.5,541.5,488.84,385.18
2017,3,6,13,0,496.0,272.0,1.0,11.0,632.0,544.33,426.61
2017,3,6,13,15,497.5,264.5,1.0,11.0,619.0,515.14,403.2
2017,3,6,13,30,499.0,257.0,1.0,11.0,606.0,484.78,379.28
2017,3,6,13,45,273.5,271.0,1.05,11.0,461.5,366.84,288.78
2017,3,6,14,0,48.0,285.0,1.1,11.0,317.0,272.23,216.08
2017,3,6,14,15,86.5,285.0,1.1,10.5,339.5,281.23,223.64
2017,3,6,14,30,125.0,285.0,1.1,10.0,362.0,281.55,223.21
2017,3,6,14,45,174.5,265.5,1.1,10.0,366.0,269.7,211.88
2017,3,6,15,0,224.0,246.0,1.1,10.0,370.0,252.96,195.94
2017,3,6,15,15,160.5,227.0,1.05,10.0,312.0,211.47,164.34
2017,3,6,15,30,97.0,208.0,1.0,10.0,254.0,182.74,144.06
2017,3,6,15,45,64.0,180.0,1.0,10.0,209.5,151.46,120.71
2017,3,6,16,0,31.0,152.0,1.0,10.0,165.0,124.31,100.46
2017,3,6,16,15,26.0,133.0,0.95,9.5,143.0,109.11,92.7
2017,3,6,16,30,21.0,114.0,0.9,9.0,121.0,98.71,83.76
2017,3,6,16,45,14.5,94.0,0.9,8.5,98.5,82.02,68.91
2017,3,6,17,0,8.0,74.0,0.9,8.0,76.0,65.16,53.56
2017,3,6,17,15,4.0,53.5,1.0,7.5,54.5,47.74,37.39
2017,3,6,17,30,0.0,33.0,1.1,7.0,33.0,30.1,20.69
2017,3,6,17,45,0.0,16.5,1.2,6.5,16.5,15.32,1.99
2017,3,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,7,6,45,170.0,14.5,0.7,5.5,30.0,110.91,0.0
2017,3,7,7,0,340.0,29.0,0.6,6.0,60.0,234.48,179.53
2017,3,7,7,15,446.0,38.0,0.55,6.5,106.5,314.32,257.82
2017,3,7,7,30,552.0,47.0,0.5,7.0,153.0,401.83,332.91
2017,3,7,7,45,609.5,54.0,0.45,7.5,203.5,463.47,383.8
2017,3,7,8,0,667.0,61.0,0.4,8.0,254.0,527.29,433.67
2017,3,7,8,15,708.5,66.0,0.4,8.5,305.0,575.89,470.12
2017,3,7,8,30,750.0,71.0,0.4,9.0,356.0,628.36,507.24
2017,3,7,8,45,583.5,119.0,0.4,9.5,358.0,583.2,469.12
2017,3,7,9,0,417.0,167.0,0.4,10.0,360.0,519.05,416.93
2017,3,7,9,15,477.5,168.5,0.4,10.5,410.0,570.89,455.49
2017,3,7,9,30,538.0,170.0,0.4,11.0,460.0,622.77,491.62
2017,3,7,9,45,711.0,127.5,0.4,11.5,538.5,719.03,559.86
2017,3,7,10,0,884.0,85.0,0.4,12.0,617.0,801.05,612.77
2017,3,7,10,15,721.0,150.0,0.4,12.0,599.0,752.32,576.84
2017,3,7,10,30,558.0,215.0,0.4,12.0,581.0,683.67,525.6
2017,3,7,10,45,740.5,152.0,0.45,12.5,656.5,759.27,581.31
2017,3,7,11,0,923.0,89.0,0.5,13.0,732.0,818.7,619.6
2017,3,7,11,15,708.0,181.0,0.45,13.0,681.5,742.47,564.12
2017,3,7,11,30,493.0,273.0,0.4,13.0,631.0,654.45,497.99
2017,3,7,11,45,715.5,181.5,0.4,13.5,707.5,716.5,545.23
2017,3,7,12,0,938.0,90.0,0.4,14.0,784.0,761.19,575.76
2017,3,7,12,15,938.0,90.0,0.4,14.0,785.0,735.9,557.77
2017,3,7,12,30,938.0,90.0,0.4,14.0,786.0,707.69,537.5
2017,3,7,12,45,643.5,209.5,0.45,14.0,685.0,604.4,460.69
2017,3,7,13,0,349.0,329.0,0.5,14.0,584.0,509.23,389.26
2017,3,7,13,15,591.0,231.5,0.5,14.0,652.0,539.45,413.64
2017,3,7,13,30,833.0,134.0,0.5,14.0,720.0,552.08,421.75
2017,3,7,13,45,841.0,124.5,0.55,14.0,700.0,509.65,388.11
2017,3,7,14,0,849.0,115.0,0.6,14.0,680.0,464.91,352.12
2017,3,7,14,15,838.0,113.0,0.6,13.5,649.5,417.32,313.06
2017,3,7,14,30,827.0,111.0,0.6,13.0,619.0,369.32,272.48
2017,3,7,14,45,593.0,168.0,0.65,13.0,521.5,303.13,222.64
2017,3,7,15,0,359.0,225.0,0.7,13.0,424.0,264.25,197.0
2017,3,7,15,15,435.5,189.5,0.7,12.5,412.0,222.98,160.03
2017,3,7,15,30,512.0,154.0,0.7,12.0,400.0,178.56,121.01
2017,3,7,15,45,618.0,117.5,0.75,12.0,385.0,127.01,79.01
2017,3,7,16,0,724.0,81.0,0.8,12.0,370.0,64.13,40.7
2017,3,7,16,15,683.5,76.0,0.8,11.5,320.0,50.63,40.13
2017,3,7,16,30,643.0,71.0,0.8,11.0,270.0,49.08,38.91
2017,3,7,16,45,582.5,64.0,0.8,10.5,219.5,45.81,36.0
2017,3,7,17,0,522.0,57.0,0.8,10.0,169.0,42.43,32.83
2017,3,7,17,15,425.5,47.0,0.85,9.5,122.0,36.17,26.85
2017,3,7,17,30,329.0,37.0,0.9,9.0,75.0,29.64,20.23
2017,3,7,17,45,164.5,18.5,0.95,8.5,37.5,14.44,2.64
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,45,154.5,16.0,1.15,6.5,31.0,107.7,0.0
2017,3,8,7,0,309.0,32.0,1.2,7.0,62.0,223.44,174.12
2017,3,8,7,15,414.0,42.5,1.15,7.5,109.0,304.24,251.19
2017,3,8,7,30,519.0,53.0,1.1,8.0,156.0,392.48,327.53
2017,3,8,7,45,580.0,60.5,1.1,8.5,206.5,456.22,381.11
2017,3,8,8,0,641.0,68.0,1.1,9.0,257.0,522.29,434.03
2017,3,8,8,15,683.5,73.5,1.1,9.5,307.5,575.04,474.3
2017,3,8,8,30,726.0,79.0,1.1,10.0,358.0,627.92,512.88
2017,3,8,8,45,756.0,83.0,1.1,10.5,406.5,666.2,538.53
2017,3,8,9,0,786.0,87.0,1.1,11.0,455.0,706.81,565.36
2017,3,8,9,15,807.0,90.0,1.05,11.5,498.5,737.63,583.89
2017,3,8,9,30,828.0,93.0,1.0,12.0,542.0,766.11,600.47
2017,3,8,9,45,854.5,91.0,0.95,13.0,583.0,790.59,612.85
2017,3,8,10,0,881.0,89.0,0.9,14.0,624.0,806.92,619.43
2017,3,8,10,15,891.5,90.5,0.9,14.0,656.0,817.3,625.08
2017,3,8,10,30,902.0,92.0,0.9,14.0,688.0,824.47,628.74
2017,3,8,10,45,910.5,92.5,0.9,14.5,713.0,825.66,627.35
2017,3,8,11,0,919.0,93.0,0.9,15.0,738.0,823.49,623.92
2017,3,8,11,15,923.5,94.0,0.9,15.0,755.0,815.36,617.8
2017,3,8,11,30,928.0,95.0,0.9,15.0,772.0,803.87,609.61
2017,3,8,11,45,930.5,95.0,0.9,15.5,781.0,786.57,596.52
2017,3,8,12,0,933.0,95.0,0.9,16.0,790.0,766.1,581.45
2017,3,8,12,15,933.5,95.0,0.9,16.0,791.0,741.13,564.47
2017,3,8,12,30,934.0,95.0,0.9,16.0,792.0,713.24,544.22
2017,3,8,12,45,936.5,92.5,0.95,16.5,785.5,681.42,520.34
2017,3,8,13,0,939.0,90.0,1.0,17.0,779.0,646.85,493.98
2017,3,8,13,15,935.0,89.0,1.0,17.0,763.5,607.39,463.87
2017,3,8,13,30,931.0,88.0,1.0,17.0,748.0,565.88,431.5
2017,3,8,13,45,925.0,87.0,1.0,17.0,724.5,521.55,396.12
2017,3,8,14,0,919.0,86.0,1.0,17.0,701.0,475.7,358.54
2017,3,8,14,15,910.0,84.5,0.95,16.5,670.5,426.95,318.05
2017,3,8,14,30,901.0,83.0,0.9,16.0,640.0,377.38,275.75
2017,3,8,14,45,888.5,80.5,0.9,16.0,603.0,325.38,230.38
2017,3,8,15,0,876.0,78.0,0.9,16.0,566.0,273.38,184.61
2017,3,8,15,15,858.0,75.5,0.85,15.5,523.0,220.58,139.33
2017,3,8,15,30,840.0,73.0,0.8,15.0,480.0,162.61,92.49
2017,3,8,15,45,813.5,70.5,0.8,15.0,432.0,111.25,57.4
2017,3,8,16,0,787.0,68.0,0.8,15.0,384.0,62.39,36.34
2017,3,8,16,15,750.0,64.0,0.75,14.5,333.5,45.91,35.44
2017,3,8,16,30,713.0,60.0,0.7,14.0,283.0,44.5,34.34
2017,3,8,16,45,655.5,54.5,0.7,13.5,231.0,41.72,31.91
2017,3,8,17,0,598.0,49.0,0.7,13.0,179.0,35.54,26.29
2017,3,8,17,15,505.5,41.0,0.75,12.5,130.0,30.73,21.73
2017,3,8,17,30,413.0,33.0,0.8,12.0,81.0,25.76,16.7
2017,3,8,17,45,206.5,16.5,0.85,11.5,40.5,12.57,2.25
2017,3,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,45,188.0,15.0,0.7,9.5,34.0,124.08,8.8
2017,3,9,7,0,376.0,30.0,0.6,10.0,68.0,256.92,199.83
2017,3,9,7,15,477.0,38.5,0.55,10.5,116.0,335.87,272.65
2017,3,9,7,30,578.0,47.0,0.5,11.0,164.0,421.99,344.88
2017,3,9,7,45,637.0,53.0,0.5,11.5,215.5,480.7,392.76
2017,3,9,8,0,696.0,59.0,0.5,12.0,267.0,546.14,443.25
2017,3,9,8,15,735.0,63.5,0.45,12.5,318.5,597.48,480.0
2017,3,9,8,30,774.0,68.0,0.4,13.0,370.0,648.56,514.02
2017,3,9,8,45,800.0,71.5,0.35,14.0,418.0,688.19,537.57
2017,3,9,9,0,826.0,75.0,0.3,15.0,466.0,726.18,559.24
2017,3,9,9,15,845.5,77.5,0.3,15.5,510.0,756.0,576.51
2017,3,9,9,30,865.0,80.0,0.3,16.0,554.0,777.62,588.09
2017,3,9,9,45,879.5,82.0,0.35,16.5,592.5,797.92,599.7
2017,3,9,10,0,894.0,84.0,0.4,17.0,631.0,815.29,609.4
2017,3,9,10,15,904.0,85.5,0.4,17.5,663.0,825.38,613.46
2017,3,9,10,30,914.0,87.0,0.4,18.0,695.0,832.22,615.58
2017,3,9,10,45,919.5,89.0,0.45,18.5,719.5,832.66,614.62
2017,3,9,11,0,925.0,91.0,0.5,19.0,744.0,829.69,611.68
2017,3,9,11,15,929.0,91.5,0.5,19.0,761.0,820.57,605.12
2017,3,9,11,30,933.0,92.0,0.5,19.0,778.0,808.1,596.58
2017,3,9,11,45,933.0,93.5,0.55,19.5,786.0,790.38,584.48
2017,3,9,12,0,933.0,95.0,0.6,20.0,794.0,769.52,570.41
2017,3,9,12,15,933.0,95.0,0.65,20.0,795.0,744.15,554.41
2017,3,9,12,30,933.0,95.0,0.7,20.0,796.0,715.88,535.33
2017,3,9,12,45,928.0,96.0,0.75,20.0,787.5,682.63,511.96
2017,3,9,13,0,923.0,97.0,0.8,20.0,779.0,647.03,486.38
2017,3,9,13,15,919.0,96.5,0.8,19.5,763.0,608.45,458.38
2017,3,9,13,30,915.0,96.0,0.8,19.0,747.0,567.85,428.06
2017,3,9,13,45,905.5,96.0,0.85,19.0,723.0,523.22,393.46
2017,3,9,14,0,896.0,96.0,0.9,19.0,699.0,477.38,356.83
2017,3,9,14,15,886.0,94.5,0.9,18.5,668.5,429.09,317.55
2017,3,9,14,30,876.0,93.0,0.9,18.0,638.0,380.12,276.5
2017,3,9,14,45,707.0,136.5,0.9,18.0,559.5,313.19,224.35
2017,3,9,15,0,538.0,180.0,0.9,18.0,481.0,269.34,191.79
2017,3,9,15,15,446.0,186.0,0.9,17.5,423.0,224.9,158.52
2017,3,9,15,30,354.0,192.0,0.9,17.0,365.0,195.02,138.71
2017,3,9,15,45,441.5,155.0,0.9,17.0,349.0,145.55,98.28
2017,3,9,16,0,529.0,118.0,0.9,17.0,333.0,92.98,63.99
2017,3,9,16,15,492.5,109.5,0.85,16.0,289.0,76.03,61.64
2017,3,9,16,30,456.0,101.0,0.8,15.0,245.0,71.83,58.33
2017,3,9,16,45,415.5,87.0,0.75,14.5,200.0,63.26,50.86
2017,3,9,17,0,375.0,73.0,0.7,14.0,155.0,54.28,42.81
2017,3,9,17,15,311.5,57.0,0.7,13.5,113.0,43.25,32.69
2017,3,9,17,30,248.0,41.0,0.7,13.0,71.0,31.72,21.84
2017,3,9,17,45,124.0,20.5,0.7,12.5,35.5,15.97,5.12
2017,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,12.5,0.75,8.5,12.5,11.59,0.0
2017,3,10,7,0,0.0,25.0,0.7,9.0,25.0,23.21,13.58
2017,3,10,7,15,0.0,42.0,0.7,9.5,42.0,40.49,29.08
2017,3,10,7,30,0.0,59.0,0.7,10.0,59.0,57.82,44.36
2017,3,10,7,45,0.0,77.5,0.75,10.5,77.5,76.55,60.58
2017,3,10,8,0,0.0,96.0,0.8,11.0,96.0,94.99,76.2
2017,3,10,8,15,0.0,114.0,0.75,11.0,114.0,112.67,90.98
2017,3,10,8,30,0.0,132.0,0.7,11.0,132.0,130.22,105.38
2017,3,10,8,45,39.0,168.5,0.65,11.5,187.5,207.15,169.31
2017,3,10,9,0,78.0,205.0,0.6,12.0,243.0,276.92,224.94
2017,3,10,9,15,200.5,219.0,0.55,12.0,327.0,396.52,320.02
2017,3,10,9,30,323.0,233.0,0.5,12.0,411.0,519.36,412.46
2017,3,10,9,45,393.5,232.5,0.5,12.5,465.0,574.06,450.74
2017,3,10,10,0,464.0,232.0,0.5,13.0,519.0,639.87,496.45
2017,3,10,10,15,436.0,255.0,0.5,13.5,535.5,638.87,492.0
2017,3,10,10,30,408.0,278.0,0.5,14.0,552.0,626.39,480.67
2017,3,10,10,45,409.5,290.0,0.55,14.5,573.0,634.04,484.93
2017,3,10,11,0,411.0,302.0,0.6,15.0,594.0,639.84,487.65
2017,3,10,11,15,496.5,276.0,0.6,15.0,637.0,678.27,515.44
2017,3,10,11,30,582.0,250.0,0.6,15.0,680.0,705.35,534.68
2017,3,10,11,45,511.0,280.0,0.65,15.5,661.0,666.03,504.52
2017,3,10,12,0,440.0,310.0,0.7,16.0,642.0,626.66,475.0
2017,3,10,12,15,491.0,291.0,0.7,16.5,661.5,627.71,475.65
2017,3,10,12,30,542.0,272.0,0.7,17.0,681.0,624.83,472.84
2017,3,10,12,45,716.0,198.0,0.75,17.5,733.0,646.5,489.41
2017,3,10,13,0,890.0,124.0,0.8,18.0,785.0,654.9,495.34
2017,3,10,13,15,644.0,216.0,0.8,18.0,689.0,562.18,425.51
2017,3,10,13,30,398.0,308.0,0.8,18.0,593.0,483.35,366.29
2017,3,10,13,45,637.5,210.5,0.8,18.0,650.5,492.9,373.11
2017,3,10,14,0,877.0,113.0,0.8,18.0,708.0,483.48,362.5
2017,3,10,14,15,660.0,179.5,0.75,18.0,615.5,409.23,305.18
2017,3,10,14,30,443.0,246.0,0.7,18.0,523.0,353.81,263.83
2017,3,10,14,45,529.0,201.0,0.7,18.0,513.0,316.4,231.05
2017,3,10,15,0,615.0,156.0,0.7,18.0,503.0,270.16,189.6
2017,3,10,15,15,704.0,124.5,0.65,18.0,493.0,225.85,148.36
2017,3,10,15,30,793.0,93.0,0.6,18.0,483.0,177.53,105.07
2017,3,10,15,45,767.0,88.5,0.6,18.0,435.0,126.85,70.0
2017,3,10,16,0,741.0,84.0,0.6,18.0,387.0,73.16,42.77
2017,3,10,16,15,701.5,78.5,0.6,17.0,336.0,52.01,40.4
2017,3,10,16,30,662.0,73.0,0.6,16.0,285.0,50.15,39.04
2017,3,10,16,45,612.5,65.0,0.65,15.5,234.0,46.14,35.56
2017,3,10,17,0,563.0,57.0,0.7,15.0,183.0,41.93,31.76
2017,3,10,17,15,470.5,47.5,0.7,14.0,134.0,36.11,26.39
2017,3,10,17,30,378.0,38.0,0.7,13.0,85.0,30.06,20.49
2017,3,10,17,45,231.5,24.0,0.75,12.5,48.5,19.26,8.06
2017,3,10,18,0,85.0,10.0,0.8,12.0,12.0,9.53,0.0
2017,3,10,18,15,42.5,5.0,0.75,11.5,6.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,45,214.0,15.5,0.5,11.5,39.5,141.4,62.27
2017,3,11,7,0,428.0,31.0,0.4,12.0,79.0,288.27,225.9
2017,3,11,7,15,521.5,39.0,0.3,12.0,128.5,365.49,294.37
2017,3,11,7,30,615.0,47.0,0.2,12.0,178.0,444.75,359.95
2017,3,11,7,45,668.0,53.0,0.15,12.5,230.0,506.2,408.06
2017,3,11,8,0,721.0,59.0,0.1,13.0,282.0,569.1,454.68
2017,3,11,8,15,758.0,63.0,0.2,13.5,333.5,619.44,490.7
2017,3,11,8,30,795.0,67.0,0.3,14.0,385.0,669.34,525.01
2017,3,11,8,45,819.5,70.5,0.4,15.0,433.5,708.5,549.95
2017,3,11,9,0,844.0,74.0,0.5,16.0,482.0,745.9,573.26
2017,3,11,9,15,862.5,76.5,0.55,16.5,526.5,769.42,586.97
2017,3,11,9,30,881.0,79.0,0.6,17.0,571.0,796.42,603.14
2017,3,11,9,45,890.0,82.5,0.65,17.5,608.5,814.26,612.99
2017,3,11,10,0,899.0,86.0,0.7,18.0,646.0,828.98,620.92
2017,3,11,10,15,909.0,88.0,0.7,18.0,678.0,839.59,626.54
2017,3,11,10,30,919.0,90.0,0.7,18.0,710.0,846.89,630.14
2017,3,11,10,45,921.5,93.0,0.75,18.5,733.5,845.85,628.12
2017,3,11,11,0,924.0,96.0,0.8,19.0,757.0,841.39,624.09
2017,3,11,11,15,928.0,97.0,0.8,19.0,774.0,832.62,617.74
2017,3,11,11,30,932.0,98.0,0.8,19.0,791.0,820.5,609.35
2017,3,11,11,45,928.5,101.0,0.8,19.0,798.0,801.45,596.51
2017,3,11,12,0,925.0,104.0,0.8,19.0,805.0,779.38,581.79
2017,3,11,12,15,925.0,104.0,0.8,19.0,805.5,753.94,564.87
2017,3,11,12,30,925.0,104.0,0.8,19.0,806.0,725.65,545.01
2017,3,11,12,45,923.0,103.5,0.8,19.0,798.5,692.85,521.34
2017,3,11,13,0,921.0,103.0,0.8,19.0,791.0,657.59,495.47
2017,3,11,13,15,720.0,182.0,0.8,18.5,713.0,576.77,435.93
2017,3,11,13,30,519.0,261.0,0.8,18.0,635.0,506.97,384.11
2017,3,11,13,45,420.0,284.5,0.8,18.0,580.5,452.09,342.95
2017,3,11,14,0,321.0,308.0,0.8,18.0,526.0,406.41,308.41
2017,3,11,14,15,314.5,294.0,0.85,17.5,500.5,372.61,283.03
2017,3,11,14,30,308.0,280.0,0.9,17.0,475.0,339.18,257.21
2017,3,11,14,45,585.5,183.5,0.95,17.0,526.0,320.73,234.85
2017,3,11,15,0,863.0,87.0,1.0,17.0,577.0,279.93,190.56
2017,3,11,15,15,845.0,84.5,1.0,16.5,534.0,227.12,145.2
2017,3,11,15,30,827.0,82.0,1.0,16.0,491.0,175.46,103.01
2017,3,11,15,45,805.0,77.5,1.0,16.0,443.5,123.22,65.76
2017,3,11,16,0,783.0,73.0,1.0,16.0,396.0,73.05,41.05
2017,3,11,16,15,747.0,69.0,0.95,15.5,345.0,49.5,38.43
2017,3,11,16,30,711.0,65.0,0.9,15.0,294.0,48.28,37.53
2017,3,11,16,45,660.0,58.5,0.85,14.5,242.5,40.81,30.97
2017,3,11,17,0,609.0,52.0,0.8,14.0,191.0,37.61,28.06
2017,3,11,17,15,521.5,44.0,0.85,13.0,141.0,32.92,23.7
2017,3,11,17,30,434.0,36.0,0.9,12.0,91.0,28.06,18.91
2017,3,11,17,45,279.0,23.5,0.95,11.5,52.5,18.66,8.25
2017,3,11,18,0,124.0,11.0,1.0,11.0,14.0,10.48,0.0
2017,3,11,18,15,62.0,5.5,1.0,10.5,7.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,6,45,213.0,17.0,0.75,9.0,42.0,145.61,80.14
2017,3,12,7,0,426.0,34.0,0.7,10.0,84.0,292.7,233.38
2017,3,12,7,15,522.0,42.5,0.65,10.5,135.0,372.61,304.01
2017,3,12,7,30,618.0,51.0,0.6,11.0,186.0,458.91,375.44
2017,3,12,7,45,674.5,57.0,0.6,11.5,239.5,518.1,422.84
2017,3,12,8,0,731.0,63.0,0.6,12.0,293.0,583.85,472.72
2017,3,12,8,15,769.0,67.5,0.55,12.5,346.0,635.99,508.77
2017,3,12,8,30,807.0,72.0,0.5,13.0,399.0,687.66,542.55
2017,3,12,8,45,833.0,75.5,0.5,14.0,448.5,728.29,566.99
2017,3,12,9,0,859.0,79.0,0.5,15.0,498.0,767.12,589.57
2017,3,12,9,15,878.0,81.5,0.55,15.5,543.5,797.18,607.6
2017,3,12,9,30,897.0,84.0,0.6,16.0,589.0,818.72,619.84
2017,3,12,9,45,900.5,90.5,0.7,16.5,626.0,835.6,629.95
2017,3,12,10,0,904.0,97.0,0.8,17.0,663.0,849.1,637.89
2017,3,12,10,15,914.0,98.5,0.8,17.5,695.5,858.95,641.82
2017,3,12,10,30,924.0,100.0,0.8,18.0,728.0,865.5,643.71
2017,3,12,10,45,931.5,101.0,0.8,18.5,753.5,866.08,641.85
2017,3,12,11,0,939.0,102.0,0.8,19.0,779.0,863.22,637.98
2017,3,12,11,15,943.0,103.0,0.8,19.0,796.0,854.12,631.42
2017,3,12,11,30,947.0,104.0,0.8,19.0,813.0,841.62,622.84
2017,3,12,11,45,949.0,104.0,0.8,19.5,821.5,823.23,609.37
2017,3,12,12,0,951.0,104.0,0.8,20.0,830.0,801.62,593.97
2017,3,12,12,15,950.5,104.0,0.8,20.0,830.0,775.11,576.51
2017,3,12,12,30,950.0,104.0,0.8,20.0,830.0,745.68,556.36
2017,3,12,12,45,958.0,98.5,0.85,20.0,824.0,713.76,534.32
2017,3,12,13,0,966.0,93.0,0.9,20.0,818.0,678.73,509.48
2017,3,12,13,15,961.5,92.0,0.9,20.0,801.5,637.66,479.05
2017,3,12,13,30,957.0,91.0,0.9,20.0,785.0,594.53,446.37
2017,3,12,13,45,950.5,90.0,0.95,20.0,760.5,548.53,411.08
2017,3,12,14,0,944.0,89.0,1.0,20.0,736.0,501.03,373.45
2017,3,12,14,15,934.0,87.5,1.0,19.5,704.0,450.39,332.64
2017,3,12,14,30,924.0,86.0,1.0,19.0,672.0,399.02,289.91
2017,3,12,14,45,911.0,84.0,1.0,19.0,633.5,345.8,244.18
2017,3,12,15,0,898.0,82.0,1.0,19.0,595.0,292.61,197.9
2017,3,12,15,15,880.0,79.5,1.0,18.5,551.0,238.28,151.63
2017,3,12,15,30,862.0,77.0,1.0,18.0,507.0,178.74,103.27
2017,3,12,15,45,838.0,73.5,1.0,17.5,458.0,125.2,65.22
2017,3,12,16,0,814.0,70.0,1.0,17.0,409.0,73.89,39.7
2017,3,12,16,15,779.0,66.0,0.95,16.5,357.0,47.01,36.06
2017,3,12,16,30,744.0,62.0,0.9,16.0,305.0,45.65,35.05
2017,3,12,16,45,692.5,56.5,0.85,15.5,252.0,42.95,32.73
2017,3,12,17,0,641.0,51.0,0.8,15.0,199.0,40.19,30.24
2017,3,12,17,15,554.0,43.5,0.8,14.0,148.0,32.39,23.15
2017,3,12,17,30,467.0,36.0,0.8,13.0,97.0,27.94,18.77
2017,3,12,17,45,307.5,24.0,0.8,12.5,56.5,19.01,8.92
2017,3,12,18,0,148.0,12.0,0.8,12.0,16.0,11.44,0.0
2017,3,12,18,15,74.0,6.0,0.75,11.5,8.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,6,15,54.5,5.0,1.15,8.5,6.0,0.0,0.0
2017,3,13,6,30,109.0,10.0,1.0,9.0,12.0,57.88,0.0
2017,3,13,6,45,276.0,22.0,0.9,10.0,50.5,185.77,115.93
2017,3,13,7,0,443.0,34.0,0.8,11.0,89.0,303.57,242.42
2017,3,13,7,15,533.5,42.0,0.75,11.5,139.5,380.78,310.46
2017,3,13,7,30,624.0,50.0,0.7,12.0,190.0,459.39,375.75
2017,3,13,7,45,678.5,56.0,0.65,12.5,243.0,522.63,425.54
2017,3,13,8,0,733.0,62.0,0.6,13.0,296.0,587.34,473.74
2017,3,13,8,15,769.0,66.0,0.55,13.5,348.0,637.62,507.93
2017,3,13,8,30,805.0,70.0,0.5,14.0,400.0,687.34,540.13
2017,3,13,8,45,829.5,73.5,0.5,15.0,449.0,726.86,563.7
2017,3,13,9,0,854.0,77.0,0.5,16.0,498.0,764.55,585.42
2017,3,13,9,15,872.0,79.0,0.5,16.5,542.5,787.18,597.51
2017,3,13,9,30,890.0,81.0,0.5,17.0,587.0,813.34,612.06
2017,3,13,9,45,912.5,79.0,0.55,18.0,627.5,835.75,623.69
2017,3,13,10,0,935.0,77.0,0.6,19.0,668.0,855.35,633.46
2017,3,13,10,15,944.0,78.5,0.6,19.0,700.0,864.8,638.11
2017,3,13,10,30,953.0,80.0,0.6,19.0,732.0,870.83,640.82
2017,3,13,10,45,958.0,81.5,0.6,19.5,756.5,870.1,638.12
2017,3,13,11,0,963.0,83.0,0.6,20.0,781.0,865.85,633.41
2017,3,13,11,15,967.0,83.5,0.6,20.5,798.0,856.21,625.42
2017,3,13,11,30,971.0,84.0,0.6,21.0,815.0,843.1,615.42
2017,3,13,11,45,972.0,85.0,0.6,21.5,823.5,824.79,602.24
2017,3,13,12,0,973.0,86.0,0.6,22.0,832.0,803.19,587.09
2017,3,13,12,15,973.0,86.0,0.55,22.0,832.5,776.69,569.13
2017,3,13,12,30,973.0,86.0,0.5,22.0,833.0,747.19,549.28
2017,3,13,12,45,971.5,85.0,0.5,22.5,825.0,712.86,524.33
2017,3,13,13,0,970.0,84.0,0.5,23.0,817.0,675.9,497.17
2017,3,13,13,15,966.0,83.5,0.45,23.0,800.5,635.5,467.38
2017,3,13,13,30,962.0,83.0,0.4,23.0,784.0,592.97,435.43
2017,3,13,13,45,955.0,82.5,0.4,23.0,759.5,547.01,400.79
2017,3,13,14,0,948.0,82.0,0.4,23.0,735.0,499.57,364.01
2017,3,13,14,15,939.0,80.5,0.35,23.0,703.5,449.18,323.58
2017,3,13,14,30,930.0,79.0,0.3,23.0,672.0,397.95,281.43
2017,3,13,14,45,916.5,77.5,0.3,23.0,634.0,344.74,237.18
2017,3,13,15,0,903.0,76.0,0.3,23.0,596.0,291.59,192.31
2017,3,13,15,15,886.0,74.0,0.3,23.0,552.0,237.63,147.21
2017,3,13,15,30,869.0,72.0,0.3,23.0,508.0,184.55,104.79
2017,3,13,15,45,845.0,69.0,0.3,23.0,459.5,131.17,67.52
2017,3,13,16,0,821.0,66.0,0.3,23.0,411.0,73.3,36.77
2017,3,13,16,15,787.5,62.5,0.35,22.5,359.0,44.1,32.63
2017,3,13,16,30,754.0,59.0,0.4,22.0,307.0,43.03,31.89
2017,3,13,16,45,703.5,54.0,0.5,21.5,254.5,40.65,29.9
2017,3,13,17,0,653.0,49.0,0.6,21.0,202.0,38.23,27.76
2017,3,13,17,15,571.5,41.5,0.65,20.5,151.0,33.39,23.36
2017,3,13,17,30,490.0,34.0,0.7,20.0,100.0,28.41,18.6
2017,3,13,17,45,340.5,23.0,0.8,19.5,59.0,17.98,8.11
2017,3,13,18,0,191.0,12.0,0.9,19.0,18.0,11.44,0.0
2017,3,13,18,15,95.5,6.0,0.95,18.5,9.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,56.5,5.5,0.95,11.5,7.0,0.0,0.0
2017,3,14,6,30,113.0,11.0,0.8,12.0,14.0,61.09,0.0
2017,3,14,6,45,263.5,24.5,0.65,13.0,52.0,185.71,123.61
2017,3,14,7,0,414.0,38.0,0.5,14.0,90.0,294.73,233.14
2017,3,14,7,15,503.0,47.0,0.45,14.5,140.5,371.98,299.27
2017,3,14,7,30,592.0,56.0,0.4,15.0,191.0,454.91,366.11
2017,3,14,7,45,643.5,62.5,0.4,15.5,243.0,515.33,412.87
2017,3,14,8,0,695.0,69.0,0.4,16.0,295.0,577.28,458.54
2017,3,14,8,15,732.5,74.0,0.35,16.5,347.0,624.79,490.53
2017,3,14,8,30,770.0,79.0,0.3,17.0,399.0,676.02,523.33
2017,3,14,8,45,792.0,84.0,0.25,18.0,447.0,714.7,545.18
2017,3,14,9,0,814.0,89.0,0.2,19.0,495.0,751.49,565.16
2017,3,14,9,15,833.0,92.0,0.25,19.5,539.0,781.42,582.69
2017,3,14,9,30,852.0,95.0,0.3,20.0,583.0,808.85,598.53
2017,3,14,9,45,880.5,91.5,0.35,20.5,624.5,827.83,608.81
2017,3,14,10,0,909.0,88.0,0.4,21.0,666.0,850.35,621.57
2017,3,14,10,15,918.0,89.5,0.4,21.0,698.0,859.52,625.92
2017,3,14,10,30,927.0,91.0,0.4,21.0,730.0,865.36,628.48
2017,3,14,10,45,933.0,92.5,0.45,21.5,754.5,865.33,627.24
2017,3,14,11,0,939.0,94.0,0.5,22.0,779.0,861.86,624.04
2017,3,14,11,15,943.0,94.5,0.5,22.0,795.5,852.28,617.35
2017,3,14,11,30,947.0,95.0,0.5,22.0,812.0,839.31,608.69
2017,3,14,11,45,948.0,95.5,0.55,22.5,820.5,820.7,596.3
2017,3,14,12,0,949.0,96.0,0.6,23.0,829.0,798.9,581.95
2017,3,14,12,15,949.0,96.5,0.55,23.0,829.0,773.28,564.63
2017,3,14,12,30,949.0,97.0,0.5,23.0,829.0,744.72,545.27
2017,3,14,12,45,943.5,98.0,0.5,23.0,820.5,710.22,521.22
2017,3,14,13,0,938.0,99.0,0.5,23.0,812.0,673.38,495.16
2017,3,14,13,15,934.0,98.5,0.45,23.0,795.5,633.89,466.08
2017,3,14,13,30,930.0,98.0,0.4,23.0,779.0,592.36,434.93
2017,3,14,13,45,924.0,96.0,0.4,23.0,755.0,546.64,400.64
2017,3,14,14,0,918.0,94.0,0.4,23.0,731.0,499.46,364.24
2017,3,14,14,15,908.5,92.5,0.4,23.0,699.5,450.04,325.09
2017,3,14,14,30,899.0,91.0,0.4,23.0,668.0,399.87,284.19
2017,3,14,14,45,886.5,88.5,0.4,23.0,630.0,347.44,240.63
2017,3,14,15,0,874.0,86.0,0.4,23.0,592.0,295.03,196.41
2017,3,14,15,15,855.5,83.5,0.4,23.0,548.5,235.72,147.34
2017,3,14,15,30,837.0,81.0,0.4,23.0,505.0,183.21,105.23
2017,3,14,15,45,813.0,77.5,0.4,23.0,456.5,130.82,68.14
2017,3,14,16,0,789.0,74.0,0.4,23.0,408.0,80.71,42.39
2017,3,14,16,15,754.0,69.5,0.5,22.0,356.5,49.44,37.28
2017,3,14,16,30,719.0,65.0,0.6,21.0,305.0,47.79,36.15
2017,3,14,16,45,666.5,59.5,0.7,20.5,252.5,45.21,34.0
2017,3,14,17,0,614.0,54.0,0.8,20.0,200.0,38.82,28.4
2017,3,14,17,15,530.5,46.0,0.8,19.0,149.5,34.21,24.25
2017,3,14,17,30,447.0,38.0,0.8,18.0,99.0,29.43,19.7
2017,3,14,17,45,299.0,26.0,0.85,17.0,59.0,20.6,10.58
2017,3,14,18,0,151.0,14.0,0.9,16.0,19.0,13.34,0.0
2017,3,14,18,15,75.5,7.0,0.9,15.5,9.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,6,15,52.5,6.5,0.9,9.5,8.0,0.0,0.0
2017,3,15,6,30,105.0,13.0,0.8,10.0,16.0,59.88,0.0
2017,3,15,6,45,246.0,27.0,0.75,10.5,54.0,183.06,129.6
2017,3,15,7,0,387.0,41.0,0.7,11.0,92.0,285.41,229.93
2017,3,15,7,15,474.5,50.5,0.65,11.5,141.5,361.99,296.26
2017,3,15,7,30,562.0,60.0,0.6,12.0,191.0,444.03,363.52
2017,3,15,7,45,618.5,66.5,0.6,12.5,243.5,506.98,413.05
2017,3,15,8,0,675.0,73.0,0.6,13.0,296.0,571.76,461.69
2017,3,15,8,15,707.0,73.5,0.55,13.5,340.5,609.35,487.16
2017,3,15,8,30,739.0,74.0,0.5,14.0,385.0,650.6,513.8
2017,3,15,8,45,580.0,129.5,0.5,14.5,391.0,613.41,482.79
2017,3,15,9,0,421.0,185.0,0.5,15.0,397.0,556.75,436.7
2017,3,15,9,15,386.5,212.5,0.45,15.5,420.0,551.99,430.65
2017,3,15,9,30,352.0,240.0,0.4,16.0,443.0,556.67,430.52
2017,3,15,9,45,392.0,247.0,0.4,16.5,487.5,596.53,457.68
2017,3,15,10,0,432.0,254.0,0.4,17.0,532.0,646.32,490.51
2017,3,15,10,15,667.0,177.0,0.4,17.0,629.0,760.3,572.23
2017,3,15,10,30,902.0,100.0,0.4,17.0,726.0,858.14,634.71
2017,3,15,10,45,907.0,102.0,0.4,17.5,749.5,857.76,630.81
2017,3,15,11,0,912.0,104.0,0.4,18.0,773.0,854.01,626.46
2017,3,15,11,15,915.5,105.0,0.4,18.0,789.5,844.67,619.84
2017,3,15,11,30,919.0,106.0,0.4,18.0,806.0,832.02,611.3
2017,3,15,11,45,916.5,108.5,0.4,18.0,813.0,813.03,598.74
2017,3,15,12,0,914.0,111.0,0.4,18.0,820.0,791.03,584.37
