Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,15,660.5,224.0,0.45,18.0,736.5,695.62,517.37
2017,3,15,12,30,407.0,337.0,0.5,18.0,653.0,598.87,447.21
2017,3,15,12,45,416.0,329.0,0.55,18.0,649.5,579.34,434.86
2017,3,15,13,0,425.0,321.0,0.6,18.0,646.0,558.69,420.49
2017,3,15,13,15,422.5,315.5,0.6,18.0,632.5,530.73,400.03
2017,3,15,13,30,420.0,310.0,0.6,18.0,619.0,503.28,379.63
2017,3,15,13,45,651.5,208.5,0.65,18.0,670.5,507.73,383.14
2017,3,15,14,0,883.0,107.0,0.7,18.0,722.0,497.59,373.07
2017,3,15,14,15,590.5,198.5,0.65,17.5,602.5,407.04,305.06
2017,3,15,14,30,298.0,290.0,0.6,17.0,483.0,347.39,262.4
2017,3,15,14,45,385.0,251.0,0.55,17.0,485.0,324.2,241.49
2017,3,15,15,0,472.0,212.0,0.5,17.0,487.0,287.2,208.22
2017,3,15,15,15,405.0,208.5,0.5,16.5,432.5,241.94,173.71
2017,3,15,15,30,338.0,205.0,0.5,16.0,378.0,208.9,150.12
2017,3,15,15,45,231.0,194.0,0.5,16.0,307.0,167.86,123.28
2017,3,15,16,0,124.0,183.0,0.5,16.0,236.0,144.93,111.67
2017,3,15,16,15,113.5,161.5,0.5,15.5,205.5,122.57,101.79
2017,3,15,16,30,103.0,140.0,0.5,15.0,175.0,107.97,89.68
2017,3,15,16,45,96.0,117.0,0.5,14.5,145.5,91.92,75.98
2017,3,15,17,0,89.0,94.0,0.5,14.0,116.0,75.33,61.44
2017,3,15,17,15,70.0,72.0,0.55,13.0,86.5,58.85,46.74
2017,3,15,17,30,51.0,50.0,0.6,12.0,57.0,41.87,31.21
2017,3,15,17,45,25.5,30.5,0.65,11.5,34.0,27.11,16.48
2017,3,15,18,0,0.0,11.0,0.7,11.0,11.0,10.48,0.0
2017,3,15,18,15,0.0,5.5,0.7,10.5,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,0.85,8.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,0.8,9.0,12.0,11.44,0.0
2017,3,16,6,45,53.5,31.0,0.8,10.0,38.5,73.26,51.16
2017,3,16,7,0,107.0,50.0,0.8,11.0,65.0,135.46,108.59
2017,3,16,7,15,137.5,71.5,0.8,11.5,99.0,182.13,149.78
2017,3,16,7,30,168.0,93.0,0.8,12.0,133.0,229.99,190.75
2017,3,16,7,45,184.5,115.5,0.8,12.5,169.0,271.28,224.76
2017,3,16,8,0,201.0,138.0,0.8,13.0,205.0,301.48,248.84
2017,3,16,8,15,218.5,157.0,0.75,13.5,241.0,350.21,286.4
2017,3,16,8,30,236.0,176.0,0.7,14.0,277.0,387.86,314.14
2017,3,16,8,45,268.0,194.0,0.7,14.5,320.5,435.21,349.14
2017,3,16,9,0,300.0,212.0,0.7,15.0,364.0,482.75,383.27
2017,3,16,9,15,233.0,240.5,0.7,15.0,365.0,450.95,356.37
2017,3,16,9,30,166.0,269.0,0.7,15.0,366.0,427.93,336.5
2017,3,16,9,45,232.0,279.5,0.7,15.5,424.5,491.16,383.7
2017,3,16,10,0,298.0,290.0,0.7,16.0,483.0,565.86,436.81
2017,3,16,10,15,427.5,262.5,0.7,16.5,553.5,650.18,496.98
2017,3,16,10,30,557.0,235.0,0.7,17.0,624.0,723.88,547.91
2017,3,16,10,45,691.0,192.0,0.75,17.5,691.0,786.66,591.2
2017,3,16,11,0,825.0,149.0,0.8,18.0,758.0,838.32,624.3
2017,3,16,11,15,830.5,150.0,0.8,18.0,775.0,830.48,617.79
2017,3,16,11,30,836.0,151.0,0.8,18.0,792.0,819.5,610.15
2017,3,16,11,45,837.0,152.5,0.85,18.0,800.5,802.44,599.38
2017,3,16,12,0,838.0,154.0,0.9,18.0,809.0,782.49,586.74
2017,3,16,12,15,839.0,154.5,0.9,18.0,809.5,758.77,569.96
2017,3,16,12,30,840.0,155.0,0.9,18.0,810.0,732.39,551.13
2017,3,16,12,45,850.0,148.0,0.95,18.0,805.5,702.34,530.32
2017,3,16,13,0,860.0,141.0,1.0,18.0,801.0,669.4,506.93
2017,3,16,13,15,855.5,140.0,1.0,17.5,785.5,630.65,479.01
2017,3,16,13,30,851.0,139.0,1.0,17.0,770.0,590.15,449.05
2017,3,16,13,45,841.5,138.5,1.0,17.0,746.0,546.04,414.75
2017,3,16,14,0,832.0,138.0,1.0,17.0,722.0,501.0,378.81
2017,3,16,14,15,821.0,135.5,1.0,17.0,691.0,452.89,339.61
2017,3,16,14,30,810.0,133.0,1.0,17.0,660.0,404.48,299.1
2017,3,16,14,45,653.0,169.0,1.05,17.0,577.5,338.0,247.38
2017,3,16,15,0,496.0,205.0,1.1,17.0,495.0,289.28,210.68
2017,3,16,15,15,473.0,194.0,1.05,16.5,454.5,245.94,175.34
2017,3,16,15,30,450.0,183.0,1.0,16.0,414.0,204.81,142.71
2017,3,16,15,45,368.5,177.5,1.0,15.5,355.0,170.75,120.58
2017,3,16,16,0,287.0,172.0,1.0,15.0,296.0,138.64,102.85
2017,3,16,16,15,260.0,156.5,0.95,14.5,258.0,113.43,94.48
2017,3,16,16,30,233.0,141.0,0.9,14.0,220.0,103.8,86.53
2017,3,16,16,45,219.0,118.5,0.9,13.5,183.0,89.07,73.86
2017,3,16,17,0,205.0,96.0,0.9,13.0,146.0,73.71,60.31
2017,3,16,17,15,169.0,74.5,0.95,12.5,109.5,58.37,46.44
2017,3,16,17,30,133.0,53.0,1.0,12.0,73.0,42.44,31.75
2017,3,16,17,45,66.5,34.0,1.05,11.5,44.0,28.92,18.24
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,13.85,0.0
2017,3,16,18,15,0.0,7.5,1.1,10.5,7.5,7.15,0.0
2017,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,6,15,76.0,8.0,1.05,9.5,11.0,7.63,0.0
2017,3,17,6,30,152.0,16.0,0.9,10.0,22.0,85.33,0.0
2017,3,17,6,45,301.5,28.0,0.8,10.5,63.0,215.98,162.87
2017,3,17,7,0,451.0,40.0,0.7,11.0,104.0,323.0,261.44
2017,3,17,7,15,534.5,48.0,0.65,11.5,155.0,398.43,326.07
2017,3,17,7,30,618.0,56.0,0.6,12.0,206.0,479.0,391.33
2017,3,17,7,45,672.5,61.0,0.55,12.5,259.5,536.93,436.01
2017,3,17,8,0,727.0,66.0,0.5,13.0,313.0,601.13,482.63
2017,3,17,8,15,762.0,70.0,0.4,13.5,365.0,651.01,514.91
2017,3,17,8,30,797.0,74.0,0.3,14.0,417.0,700.26,545.4
2017,3,17,8,45,821.5,77.5,0.25,14.5,466.0,739.82,568.76
2017,3,17,9,0,846.0,81.0,0.2,15.0,515.0,777.55,590.38
2017,3,17,9,15,863.5,83.5,0.15,16.0,559.5,806.31,604.42
2017,3,17,9,30,881.0,86.0,0.1,17.0,604.0,826.35,612.64
2017,3,17,9,45,894.5,87.5,0.1,18.0,642.5,845.38,620.94
2017,3,17,10,0,908.0,89.0,0.1,19.0,681.0,861.4,627.27
2017,3,17,10,15,917.5,90.5,0.1,19.5,712.5,870.89,630.69
2017,3,17,10,30,927.0,92.0,0.1,20.0,744.0,877.05,632.21
2017,3,17,10,45,932.5,93.5,0.15,20.5,768.5,876.47,630.39
2017,3,17,11,0,938.0,95.0,0.2,21.0,793.0,872.45,626.75
2017,3,17,11,15,942.0,96.0,0.2,21.0,809.5,863.23,620.39
2017,3,17,11,30,946.0,97.0,0.2,21.0,826.0,850.61,612.08
2017,3,17,11,45,947.0,97.5,0.25,21.0,834.0,831.81,600.82
2017,3,17,12,0,948.0,98.0,0.3,21.0,842.0,809.82,587.65
2017,3,17,12,15,947.0,98.0,0.3,21.0,841.5,782.81,570.41
2017,3,17,12,30,946.0,98.0,0.3,21.0,841.0,752.94,551.31
2017,3,17,12,45,942.5,98.5,0.35,21.5,832.0,719.15,527.93
2017,3,17,13,0,939.0,99.0,0.4,22.0,823.0,682.91,502.19
2017,3,17,13,15,934.0,98.0,0.4,21.5,806.0,642.16,473.96
2017,3,17,13,30,929.0,97.0,0.4,21.0,789.0,599.47,443.53
2017,3,17,13,45,918.0,97.5,0.45,21.0,763.5,553.32,409.36
2017,3,17,14,0,907.0,98.0,0.5,21.0,738.0,506.1,373.25
2017,3,17,14,15,896.5,96.5,0.5,21.0,706.0,456.54,333.83
2017,3,17,14,30,886.0,95.0,0.5,21.0,674.0,406.37,292.76
2017,3,17,14,45,868.0,94.5,0.55,21.0,634.5,354.27,249.56
2017,3,17,15,0,850.0,94.0,0.6,21.0,595.0,297.26,201.87
2017,3,17,15,15,707.5,123.0,0.6,20.5,519.0,239.42,158.22
2017,3,17,15,30,565.0,152.0,0.6,20.0,443.0,200.54,131.89
2017,3,17,15,45,506.0,149.0,0.6,19.5,391.5,158.18,102.64
2017,3,17,16,0,447.0,146.0,0.6,19.0,340.0,121.95,82.93
2017,3,17,16,15,421.0,132.5,0.6,18.0,297.5,90.81,73.71
2017,3,17,16,30,395.0,119.0,0.6,17.0,255.0,83.56,67.98
2017,3,17,16,45,366.5,102.0,0.6,16.5,212.0,73.27,59.21
2017,3,17,17,0,338.0,85.0,0.6,16.0,169.0,62.44,49.75
2017,3,17,17,15,291.5,67.5,0.6,15.0,127.5,50.64,39.24
2017,3,17,17,30,245.0,50.0,0.6,14.0,86.0,38.28,27.94
2017,3,17,17,45,122.5,34.5,0.6,13.5,52.5,28.23,17.77
2017,3,17,18,0,0.0,19.0,0.6,13.0,19.0,17.13,0.0
2017,3,17,18,15,0.0,9.5,0.55,12.5,9.5,9.05,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.5,0.7,10.0,7.5,7.15,0.0
2017,3,18,6,30,0.0,15.0,0.7,10.0,15.0,13.97,0.0
2017,3,18,6,45,34.5,34.5,0.7,10.5,39.5,67.99,49.15
2017,3,18,7,0,69.0,54.0,0.7,11.0,64.0,110.55,88.24
2017,3,18,7,15,89.0,77.0,0.65,11.0,95.5,151.52,124.39
2017,3,18,7,30,109.0,100.0,0.6,11.0,127.0,192.7,159.84
2017,3,18,7,45,127.5,120.5,0.55,11.5,159.5,229.92,190.64
2017,3,18,8,0,146.0,141.0,0.5,12.0,192.0,267.81,220.93
2017,3,18,8,15,134.5,164.0,0.5,12.0,216.5,287.65,235.73
2017,3,18,8,30,123.0,187.0,0.5,12.0,241.0,306.04,249.1
2017,3,18,8,45,103.5,207.0,0.5,12.0,255.5,301.49,244.11
2017,3,18,9,0,84.0,227.0,0.5,12.0,270.0,307.17,247.16
2017,3,18,9,15,47.0,213.0,0.45,12.5,237.5,258.38,206.59
2017,3,18,9,30,10.0,199.0,0.4,13.0,205.0,201.04,159.37
2017,3,18,9,45,18.5,227.5,0.35,13.5,239.5,236.19,186.86
2017,3,18,10,0,27.0,256.0,0.3,14.0,274.0,271.15,213.01
2017,3,18,10,15,18.5,238.0,0.3,14.0,250.5,244.25,191.32
2017,3,18,10,30,10.0,220.0,0.3,14.0,227.0,218.13,170.63
2017,3,18,10,45,47.0,287.0,0.3,14.5,322.5,323.26,251.83
2017,3,18,11,0,84.0,354.0,0.3,15.0,418.0,419.35,321.96
2017,3,18,11,15,143.5,369.5,0.25,15.0,480.5,486.27,369.98
2017,3,18,11,30,203.0,385.0,0.2,15.0,543.0,541.9,409.05
2017,3,18,11,45,112.5,340.5,0.2,15.5,428.5,419.93,318.69
2017,3,18,12,0,22.0,296.0,0.2,16.0,314.0,294.22,224.55
2017,3,18,12,15,15.0,254.5,0.2,16.0,267.0,248.62,191.07
2017,3,18,12,30,8.0,213.0,0.2,16.0,220.0,204.02,157.15
2017,3,18,12,45,110.0,299.0,0.2,16.5,385.0,352.13,270.94
2017,3,18,13,0,212.0,385.0,0.2,17.0,550.0,485.06,365.68
2017,3,18,13,15,569.0,244.0,0.15,17.0,673.0,558.33,419.59
2017,3,18,13,30,926.0,103.0,0.1,17.0,796.0,605.96,452.56
2017,3,18,13,45,925.5,98.5,0.1,17.0,773.0,560.72,417.26
2017,3,18,14,0,925.0,94.0,0.1,17.0,750.0,513.6,380.75
2017,3,18,14,15,916.5,92.5,0.2,17.0,718.5,464.02,341.96
2017,3,18,14,30,908.0,91.0,0.3,17.0,687.0,413.62,301.15
2017,3,18,14,45,900.0,87.0,0.4,17.0,650.0,360.69,257.01
2017,3,18,15,0,892.0,83.0,0.5,17.0,613.0,307.37,211.36
2017,3,18,15,15,875.0,81.0,0.5,17.0,569.0,253.56,165.04
2017,3,18,15,30,858.0,79.0,0.5,17.0,525.0,194.33,115.92
2017,3,18,15,45,836.0,75.5,0.55,17.0,476.5,140.72,75.65
2017,3,18,16,0,814.0,72.0,0.6,17.0,428.0,89.17,45.79
2017,3,18,16,15,782.0,68.0,0.6,16.5,376.0,47.71,36.62
2017,3,18,16,30,750.0,64.0,0.6,16.0,324.0,46.43,35.72
2017,3,18,16,45,697.0,59.5,0.6,16.0,270.5,44.65,34.19
2017,3,18,17,0,644.0,55.0,0.6,16.0,217.0,39.11,29.22
2017,3,18,17,15,565.5,47.5,0.7,15.0,165.0,34.96,25.46
2017,3,18,17,30,487.0,40.0,0.8,14.0,113.0,30.66,21.33
2017,3,18,17,45,243.5,33.5,0.9,13.5,70.0,26.13,16.21
2017,3,18,18,0,0.0,27.0,1.0,13.0,27.0,23.17,0.0
2017,3,18,18,15,0.0,13.5,1.0,12.5,13.5,12.87,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.3,10.0,5.5,5.24,0.0
2017,3,19,6,30,0.0,11.0,0.3,10.0,11.0,10.2,0.0
2017,3,19,6,45,0.0,27.5,0.3,10.5,27.5,26.21,15.77
2017,3,19,7,0,0.0,44.0,0.3,11.0,44.0,43.44,31.36
2017,3,19,7,15,0.0,64.5,0.3,11.0,64.5,65.01,50.3
2017,3,19,7,30,0.0,85.0,0.3,11.0,85.0,85.94,68.4
2017,3,19,7,45,4.5,104.5,0.3,11.5,106.0,108.29,87.26
2017,3,19,8,0,9.0,124.0,0.3,12.0,127.0,130.72,105.75
2017,3,19,8,15,17.0,145.5,0.3,12.5,152.5,158.1,127.97
2017,3,19,8,30,25.0,167.0,0.3,13.0,178.0,185.67,149.83
2017,3,19,8,45,79.0,201.0,0.3,14.0,241.5,275.15,221.22
2017,3,19,9,0,133.0,235.0,0.3,15.0,305.0,367.6,291.19
2017,3,19,9,15,139.5,256.0,0.3,15.0,335.0,394.98,310.04
2017,3,19,9,30,146.0,277.0,0.3,15.0,365.0,421.71,328.81
2017,3,19,9,45,371.0,240.0,0.35,15.5,481.0,576.9,446.08
2017,3,19,10,0,596.0,203.0,0.4,16.0,597.0,736.03,557.96
2017,3,19,10,15,417.5,272.0,0.4,16.0,554.5,656.56,495.6
2017,3,19,10,30,239.0,341.0,0.4,16.0,512.0,554.63,419.98
2017,3,19,10,45,335.5,326.0,0.4,16.0,574.5,623.26,470.9
2017,3,19,11,0,432.0,311.0,0.4,16.0,637.0,687.44,515.46
2017,3,19,11,15,439.0,315.0,0.35,16.0,652.0,686.41,512.54
2017,3,19,11,30,446.0,319.0,0.3,16.0,667.0,683.38,509.22
2017,3,19,11,45,353.0,354.0,0.3,16.0,631.0,625.66,467.14
2017,3,19,12,0,260.0,389.0,0.3,16.0,595.0,575.59,430.51
2017,3,19,12,15,298.0,379.5,0.3,16.0,616.0,581.58,435.74
2017,3,19,12,30,336.0,370.0,0.3,16.0,637.0,584.84,438.22
2017,3,19,12,45,277.5,378.0,0.3,16.0,597.0,536.58,402.99
2017,3,19,13,0,219.0,386.0,0.3,16.0,557.0,491.01,369.99
2017,3,19,13,15,181.5,379.0,0.3,16.0,518.5,449.42,339.96
2017,3,19,13,30,144.0,372.0,0.3,16.0,480.0,410.4,311.53
2017,3,19,13,45,181.0,358.0,0.35,16.5,490.0,406.49,308.76
2017,3,19,14,0,218.0,344.0,0.4,17.0,500.0,399.24,302.73
2017,3,19,14,15,143.0,320.5,0.4,16.5,421.0,334.11,254.94
2017,3,19,14,30,68.0,297.0,0.4,16.0,342.0,281.28,216.61
2017,3,19,14,45,51.0,268.5,0.45,16.0,301.5,246.58,190.88
2017,3,19,15,0,34.0,240.0,0.5,16.0,261.0,214.07,166.51
2017,3,19,15,15,35.0,224.5,0.5,15.5,244.5,197.34,154.0
2017,3,19,15,30,36.0,209.0,0.5,15.0,228.0,180.55,141.26
2017,3,19,15,45,114.0,198.5,0.55,14.5,250.0,168.68,129.31
2017,3,19,16,0,192.0,188.0,0.6,14.0,272.0,154.21,117.49
2017,3,19,16,15,178.0,168.0,0.6,13.5,238.5,127.11,106.45
2017,3,19,16,30,164.0,148.0,0.6,13.0,205.0,113.52,95.2
2017,3,19,16,45,149.5,125.0,0.6,12.5,170.5,97.59,81.58
2017,3,19,17,0,135.0,102.0,0.6,12.0,136.0,81.13,67.14
2017,3,19,17,15,112.0,79.5,0.6,11.5,103.5,64.45,52.12
2017,3,19,17,30,89.0,57.0,0.6,11.0,71.0,47.27,36.32
2017,3,19,17,45,44.5,37.0,0.65,11.0,44.0,31.36,21.01
2017,3,19,18,0,0.0,17.0,0.7,11.0,17.0,15.68,0.0
2017,3,19,18,15,0.0,8.5,0.7,11.0,8.5,8.1,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,1.05,10.0,8.5,8.1,0.0
2017,3,20,6,30,0.0,17.0,1.1,10.0,17.0,15.86,0.0
2017,3,20,6,45,22.0,37.5,1.15,10.5,41.0,56.58,40.99
2017,3,20,7,0,44.0,58.0,1.2,11.0,65.0,92.94,73.74
2017,3,20,7,15,58.5,80.5,1.2,11.0,93.5,128.24,104.96
2017,3,20,7,30,73.0,103.0,1.2,11.0,122.0,163.59,135.65
2017,3,20,7,45,84.5,124.5,1.25,11.5,151.0,195.86,162.73
2017,3,20,8,0,96.0,146.0,1.3,12.0,180.0,239.32,198.19
2017,3,20,8,15,87.0,167.0,1.3,12.0,201.5,245.47,202.35
2017,3,20,8,30,78.0,188.0,1.3,12.0,223.0,261.61,214.49
2017,3,20,8,45,57.0,200.0,1.3,12.5,227.0,256.65,208.71
2017,3,20,9,0,36.0,212.0,1.3,13.0,231.0,250.95,202.41
2017,3,20,9,15,54.5,239.5,1.3,13.0,271.0,294.61,237.02
2017,3,20,9,30,73.0,267.0,1.3,13.0,311.0,338.13,270.69
2017,3,20,9,45,50.5,264.0,1.35,13.5,295.5,312.88,249.05
2017,3,20,10,0,28.0,261.0,1.4,14.0,280.0,287.88,228.03
2017,3,20,10,15,14.0,194.5,1.35,14.0,204.0,197.0,155.77
2017,3,20,10,30,0.0,128.0,1.3,14.0,128.0,120.13,93.48
2017,3,20,10,45,7.5,194.0,1.3,14.5,200.0,189.86,149.61
2017,3,20,11,0,15.0,260.0,1.3,15.0,272.0,259.64,203.85
2017,3,20,11,15,9.0,212.0,1.3,15.0,219.0,207.32,162.3
2017,3,20,11,30,3.0,164.0,1.3,15.0,166.0,156.24,121.73
2017,3,20,11,45,56.0,278.5,1.3,15.0,323.5,310.49,244.1
2017,3,20,12,0,109.0,393.0,1.3,15.0,481.0,456.99,354.03
2017,3,20,12,15,110.0,393.5,1.3,15.0,482.0,451.56,348.72
2017,3,20,12,30,111.0,394.0,1.3,15.0,483.0,445.7,344.26
2017,3,20,12,45,118.0,387.5,1.3,15.0,481.0,438.1,338.69
2017,3,20,13,0,125.0,381.0,1.3,15.0,479.0,427.71,331.04
2017,3,20,13,15,65.5,288.0,1.3,15.0,339.5,302.14,235.74
2017,3,20,13,30,6.0,195.0,1.3,15.0,200.0,183.36,143.15
2017,3,20,13,45,10.5,220.0,1.3,15.5,228.0,207.21,162.27
2017,3,20,14,0,15.0,245.0,1.3,16.0,256.0,229.91,179.83
2017,3,20,14,15,96.5,281.0,1.3,15.5,346.0,287.52,224.64
2017,3,20,14,30,178.0,317.0,1.3,15.0,436.0,333.09,258.41
2017,3,20,14,45,89.0,198.0,1.35,15.0,257.5,198.69,154.51
2017,3,20,15,0,0.0,79.0,1.4,15.0,79.0,73.6,55.76
2017,3,20,15,15,0.0,61.5,1.4,14.5,61.5,57.24,42.56
2017,3,20,15,30,0.0,44.0,1.4,14.0,44.0,40.91,29.06
2017,3,20,15,45,0.0,25.0,1.4,14.0,25.0,23.21,14.15
2017,3,20,16,0,0.0,6.0,1.4,14.0,6.0,5.56,0.0
2017,3,20,16,15,0.0,5.5,1.45,13.5,5.5,5.1,0.0
2017,3,20,16,30,0.0,5.0,1.5,13.0,5.0,4.63,0.0
2017,3,20,16,45,0.0,4.0,1.55,13.0,4.0,3.7,0.0
2017,3,20,17,0,0.0,3.0,1.6,13.0,3.0,2.78,0.0
2017,3,20,17,15,0.0,2.0,1.6,13.0,2.0,1.85,0.0
2017,3,20,17,30,0.0,1.0,1.6,13.0,1.0,0.92,0.0
2017,3,20,17,45,0.0,0.5,1.65,13.0,0.5,0.46,0.0
2017,3,20,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,15,77.5,11.0,1.3,12.0,15.5,44.27,0.0
2017,3,21,6,30,155.0,22.0,1.3,12.0,31.0,121.06,51.43
2017,3,21,6,45,263.5,36.0,1.35,12.5,71.0,208.56,164.58
2017,3,21,7,0,372.0,50.0,1.4,13.0,111.0,297.87,243.7
2017,3,21,7,15,434.5,62.0,1.4,13.0,158.0,364.11,301.23
2017,3,21,7,30,497.0,74.0,1.4,13.0,205.0,433.93,359.38
2017,3,21,7,45,548.5,80.0,1.45,13.5,253.5,492.33,405.87
2017,3,21,8,0,600.0,86.0,1.5,14.0,302.0,552.16,451.7
2017,3,21,8,15,427.0,136.5,1.55,14.0,302.0,494.8,403.59
2017,3,21,8,30,254.0,187.0,1.6,14.0,302.0,418.51,340.36
2017,3,21,8,45,304.0,201.0,1.65,14.5,353.0,476.15,384.93
2017,3,21,9,0,354.0,215.0,1.7,15.0,404.0,534.77,428.27
2017,3,21,9,15,268.0,249.0,1.65,15.0,398.5,505.18,401.76
2017,3,21,9,30,182.0,283.0,1.6,15.0,393.0,459.12,363.58
2017,3,21,9,45,515.0,196.5,1.6,15.0,536.0,665.4,524.61
2017,3,21,10,0,848.0,110.0,1.6,15.0,679.0,854.08,657.49
2017,3,21,10,15,588.0,219.5,1.55,14.5,622.5,748.96,579.36
2017,3,21,10,30,328.0,329.0,1.5,14.0,566.0,628.95,487.35
2017,3,21,10,45,602.0,225.5,1.5,14.0,678.0,758.39,587.18
2017,3,21,11,0,876.0,122.0,1.5,14.0,790.0,862.14,659.31
2017,3,21,11,15,882.0,123.0,1.45,14.0,807.0,854.69,651.75
2017,3,21,11,30,888.0,124.0,1.4,14.0,824.0,844.0,643.44
2017,3,21,11,45,894.0,123.0,1.4,14.5,834.0,828.1,631.2
2017,3,21,12,0,900.0,122.0,1.4,15.0,844.0,809.05,616.96
2017,3,21,12,15,901.5,121.5,1.35,15.0,844.5,784.04,599.3
2017,3,21,12,30,903.0,121.0,1.3,15.0,845.0,756.2,579.76
2017,3,21,12,45,699.0,209.0,1.3,15.0,766.0,670.2,514.74
2017,3,21,13,0,495.0,297.0,1.3,15.0,687.0,589.69,453.46
2017,3,21,13,15,490.0,294.5,1.3,15.0,674.0,560.34,431.87
2017,3,21,13,30,485.0,292.0,1.3,15.0,661.0,530.27,408.88
2017,3,21,13,45,440.5,300.0,1.3,15.0,627.5,488.09,376.35
2017,3,21,14,0,396.0,308.0,1.3,15.0,594.0,451.51,347.77
2017,3,21,14,15,642.5,204.5,1.3,15.0,644.0,444.0,339.42
2017,3,21,14,30,889.0,101.0,1.3,15.0,694.0,422.5,316.51
2017,3,21,14,45,882.5,96.5,1.3,15.0,657.5,370.37,271.03
2017,3,21,15,0,876.0,92.0,1.3,15.0,621.0,317.74,224.45
2017,3,21,15,15,729.5,121.0,1.3,14.5,540.5,250.47,171.59
2017,3,21,15,30,583.0,150.0,1.3,14.0,460.0,207.83,140.9
2017,3,21,15,45,693.5,113.5,1.35,14.0,448.5,156.48,95.15
2017,3,21,16,0,804.0,77.0,1.4,14.0,437.0,99.28,52.6
2017,3,21,16,15,770.5,73.0,1.3,13.5,384.5,51.19,40.13
2017,3,21,16,30,737.0,69.0,1.2,13.0,332.0,50.08,39.4
2017,3,21,16,45,689.0,63.5,1.15,12.5,278.5,47.64,37.35
2017,3,21,17,0,641.0,58.0,1.1,12.0,225.0,41.1,31.53
2017,3,21,17,15,563.0,50.5,1.05,11.5,172.5,37.07,27.78
2017,3,21,17,30,485.0,43.0,1.0,11.0,120.0,32.89,23.7
2017,3,21,17,45,348.0,32.0,1.0,10.5,76.0,25.22,16.09
2017,3,21,18,0,211.0,21.0,1.0,10.0,32.0,17.14,0.93
2017,3,21,18,15,105.5,10.5,1.0,9.5,16.0,10.01,0.0
2017,3,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,15,26.5,12.0,1.0,10.0,14.0,23.1,0.0
2017,3,22,6,30,53.0,24.0,1.0,10.0,28.0,60.32,29.75
2017,3,22,6,45,127.0,43.5,1.05,10.0,62.5,138.02,109.44
2017,3,22,7,0,201.0,63.0,1.1,10.0,97.0,207.17,171.3
2017,3,22,7,15,240.0,82.5,1.1,10.0,137.0,260.14,217.88
2017,3,22,7,30,279.0,102.0,1.1,10.0,177.0,315.24,264.74
2017,3,22,7,45,326.0,114.5,1.15,10.0,220.5,368.33,308.87
2017,3,22,8,0,373.0,127.0,1.2,10.0,264.0,436.91,363.69
2017,3,22,8,15,280.0,161.5,1.2,10.0,272.5,404.94,335.29
2017,3,22,8,30,187.0,196.0,1.2,10.0,281.0,366.6,301.97
2017,3,22,8,45,93.5,145.0,1.2,10.0,187.5,232.49,191.89
2017,3,22,9,0,0.0,94.0,1.2,10.0,94.0,87.82,69.06
2017,3,22,9,15,38.5,184.0,1.2,10.0,207.5,218.88,178.94
2017,3,22,9,30,77.0,274.0,1.2,10.0,321.0,349.36,282.67
2017,3,22,9,45,347.0,238.0,1.3,10.5,469.5,558.26,448.71
2017,3,22,10,0,617.0,202.0,1.4,11.0,618.0,763.91,601.06
2017,3,22,10,15,412.5,277.5,1.45,11.0,561.5,662.63,520.1
2017,3,22,10,30,208.0,353.0,1.5,11.0,505.0,543.12,427.14
2017,3,22,10,45,104.0,195.0,1.55,11.5,271.0,286.04,229.8
2017,3,22,11,0,0.0,37.0,1.6,12.0,37.0,34.48,23.21
2017,3,22,11,15,0.0,42.5,1.6,12.0,42.5,39.62,27.64
2017,3,22,11,30,0.0,48.0,1.6,12.0,48.0,44.76,31.91
2017,3,22,11,45,0.0,52.5,1.65,12.0,52.5,48.97,35.39
2017,3,22,12,0,0.0,57.0,1.7,12.0,57.0,53.18,38.88
2017,3,22,12,15,12.0,183.0,1.75,12.0,193.0,179.77,142.79
2017,3,22,12,30,24.0,309.0,1.8,12.0,329.0,304.4,241.18
2017,3,22,12,45,121.0,351.0,1.85,12.0,447.5,407.97,322.57
2017,3,22,13,0,218.0,393.0,1.9,12.0,566.0,498.5,391.57
2017,3,22,13,15,230.5,382.5,1.9,12.0,562.0,483.6,379.59
2017,3,22,13,30,243.0,372.0,1.9,12.0,558.0,467.39,367.13
2017,3,22,13,45,121.5,218.5,1.95,12.0,311.5,259.57,206.4
2017,3,22,14,0,0.0,65.0,2.0,12.0,65.0,60.6,45.09
2017,3,22,14,15,205.5,170.0,2.0,11.5,308.0,234.51,187.04
2017,3,22,14,30,411.0,275.0,2.0,11.0,551.0,384.59,301.11
2017,3,22,14,45,212.5,243.5,2.05,11.0,386.0,269.87,211.73
2017,3,22,15,0,14.0,212.0,2.1,11.0,221.0,193.32,155.0
2017,3,22,15,15,418.0,153.5,2.1,10.5,377.0,210.48,154.66
2017,3,22,15,30,822.0,95.0,2.1,10.0,533.0,210.64,135.67
2017,3,22,15,45,798.0,91.0,2.1,10.0,484.5,158.03,93.37
2017,3,22,16,0,774.0,87.0,2.1,10.0,436.0,107.78,60.92
2017,3,22,16,15,739.0,82.5,2.05,9.5,383.5,53.91,43.24
2017,3,22,16,30,704.0,78.0,2.0,9.0,331.0,51.95,41.72
2017,3,22,16,45,654.0,72.0,1.95,9.0,278.0,49.76,39.8
2017,3,22,17,0,604.0,66.0,1.9,9.0,225.0,47.49,37.71
2017,3,22,17,15,524.5,57.5,1.85,8.5,173.0,42.92,33.44
2017,3,22,17,30,445.0,49.0,1.8,8.0,121.0,38.18,28.77
2017,3,22,17,45,315.0,36.0,1.75,8.0,77.5,28.84,19.5
2017,3,22,18,0,185.0,23.0,1.7,8.0,34.0,18.2,3.15
2017,3,22,18,15,92.5,11.5,1.7,7.5,17.0,10.96,0.0
2017,3,22,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,117.5,13.0,1.1,6.5,21.5,64.61,0.0
2017,3,23,6,30,235.0,26.0,1.1,7.0,43.0,170.42,107.02
2017,3,23,6,45,357.5,38.5,1.1,7.5,89.0,265.22,215.56
2017,3,23,7,0,480.0,51.0,1.1,8.0,135.0,364.56,303.01
2017,3,23,7,15,265.0,79.0,1.05,8.5,128.0,282.51,236.98
2017,3,23,7,30,50.0,107.0,1.0,9.0,121.0,152.8,126.51
2017,3,23,7,45,58.5,128.5,1.0,9.5,148.0,182.43,151.9
2017,3,23,8,0,67.0,150.0,1.0,10.0,175.0,212.18,176.16
2017,3,23,8,15,33.5,141.0,0.95,10.0,153.5,173.21,142.4
2017,3,23,8,30,0.0,132.0,0.9,10.0,132.0,127.6,102.98
2017,3,23,8,45,213.5,167.0,0.85,10.5,283.0,365.78,302.11
2017,3,23,9,0,427.0,202.0,0.8,11.0,434.0,594.19,475.74
2017,3,23,9,15,423.0,222.0,0.85,11.0,467.5,616.7,488.34
2017,3,23,9,30,419.0,242.0,0.9,11.0,501.0,637.01,501.71
2017,3,23,9,45,469.0,239.5,0.95,11.5,545.5,677.0,529.83
2017,3,23,10,0,519.0,237.0,1.0,12.0,590.0,715.8,556.45
2017,3,23,10,15,596.5,221.5,1.05,12.0,644.5,762.6,590.15
2017,3,23,10,30,674.0,206.0,1.1,12.0,699.0,811.77,624.81
2017,3,23,10,45,595.0,245.5,1.15,12.5,691.0,773.94,594.53
2017,3,23,11,0,516.0,285.0,1.2,13.0,683.0,737.88,566.35
2017,3,23,11,15,512.0,294.0,1.2,13.0,695.5,731.93,561.63
2017,3,23,11,30,508.0,303.0,1.2,13.0,708.0,723.91,555.17
2017,3,23,11,45,500.5,309.0,1.2,13.5,711.5,708.27,542.43
2017,3,23,12,0,493.0,315.0,1.2,14.0,715.0,691.02,528.67
2017,3,23,12,15,317.0,360.5,1.2,13.5,617.5,581.32,447.54
2017,3,23,12,30,141.0,406.0,1.2,13.0,520.0,481.04,371.85
2017,3,23,12,45,204.5,396.5,1.3,13.0,560.0,505.84,392.55
2017,3,23,13,0,268.0,387.0,1.4,13.0,600.0,525.96,408.35
2017,3,23,13,15,269.0,378.0,1.4,13.0,588.0,502.62,390.57
2017,3,23,13,30,270.0,369.0,1.4,13.0,576.0,478.81,372.54
2017,3,23,13,45,589.5,239.5,1.4,13.0,673.5,516.93,402.59
2017,3,23,14,0,909.0,110.0,1.4,13.0,771.0,532.82,411.99
2017,3,23,14,15,557.0,215.5,1.3,13.0,615.0,420.18,324.3
2017,3,23,14,30,205.0,321.0,1.2,13.0,459.0,348.31,270.67
2017,3,23,14,45,142.5,297.5,1.2,13.0,391.0,294.54,229.79
2017,3,23,15,0,80.0,274.0,1.2,13.0,323.0,253.44,198.99
2017,3,23,15,15,466.5,179.0,1.15,12.5,432.5,242.24,176.41
2017,3,23,15,30,853.0,84.0,1.1,12.0,542.0,209.22,131.61
2017,3,23,15,45,456.0,135.5,1.05,12.0,378.0,151.02,101.25
2017,3,23,16,0,59.0,187.0,1.0,12.0,214.0,155.31,123.24
2017,3,23,16,15,289.0,144.0,0.95,11.5,252.0,106.47,89.28
2017,3,23,16,30,519.0,101.0,0.9,11.0,290.0,69.57,57.09
2017,3,23,16,45,476.0,91.5,0.85,11.0,243.5,64.95,53.13
2017,3,23,17,0,433.0,82.0,0.8,11.0,197.0,59.64,48.34
2017,3,23,17,15,382.0,67.5,0.8,10.0,152.5,50.19,39.81
2017,3,23,17,30,331.0,53.0,0.8,9.0,108.0,40.27,30.59
2017,3,23,17,45,240.0,37.5,0.85,8.5,69.5,29.03,19.75
2017,3,23,18,0,149.0,22.0,0.9,8.0,31.0,17.31,4.06
2017,3,23,18,15,74.5,11.0,0.9,8.0,15.5,10.48,0.0
2017,3,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,6,15,55.5,13.5,1.55,8.0,18.0,37.76,0.0
2017,3,24,6,30,111.0,27.0,1.6,8.0,36.0,102.8,67.98
2017,3,24,6,45,183.5,45.5,1.7,8.5,73.0,181.66,147.64
2017,3,24,7,0,256.0,64.0,1.8,9.0,110.0,251.77,210.49
2017,3,24,7,15,301.5,81.0,1.8,9.0,152.5,308.53,260.6
2017,3,24,7,30,347.0,98.0,1.8,9.0,195.0,367.95,311.2
2017,3,24,7,45,391.5,109.5,1.85,9.5,240.0,422.08,355.44
2017,3,24,8,0,436.0,121.0,1.9,10.0,285.0,477.99,399.63
2017,3,24,8,15,515.0,121.5,1.95,10.0,342.0,547.74,454.89
2017,3,24,8,30,594.0,122.0,2.0,10.0,399.0,626.68,515.46
2017,3,24,8,45,529.5,158.5,2.1,10.5,424.5,622.76,508.42
2017,3,24,9,0,465.0,195.0,2.2,11.0,450.0,619.05,501.97
2017,3,24,9,15,432.5,222.5,2.2,11.0,474.5,626.76,505.35
2017,3,24,9,30,400.0,250.0,2.2,11.0,499.0,619.53,497.73
2017,3,24,9,45,341.5,282.0,2.2,11.0,503.5,604.8,483.74
2017,3,24,10,0,283.0,314.0,2.2,11.0,508.0,587.07,467.61
2017,3,24,10,15,141.5,220.5,2.15,11.0,317.5,350.32,283.32
2017,3,24,10,30,0.0,127.0,2.1,11.0,127.0,119.16,93.55
2017,3,24,10,45,0.0,128.0,2.1,11.0,128.0,120.03,94.54
2017,3,24,11,0,0.0,129.0,2.1,11.0,129.0,120.91,95.15
2017,3,24,11,15,3.0,157.0,2.0,11.0,159.5,149.88,118.84
2017,3,24,11,30,6.0,185.0,1.9,11.0,190.0,178.62,142.06
2017,3,24,11,45,7.0,196.0,1.85,11.5,201.5,189.37,150.29
2017,3,24,12,0,8.0,207.0,1.8,12.0,213.0,199.95,158.38
2017,3,24,12,15,4.0,117.0,1.75,12.0,120.0,112.25,87.43
2017,3,24,12,30,0.0,27.0,1.7,12.0,27.0,25.17,15.46
2017,3,24,12,45,7.5,146.5,1.65,12.0,153.0,141.63,111.82
2017,3,24,13,0,15.0,266.0,1.6,12.0,279.0,255.52,202.66
2017,3,24,13,15,7.5,200.0,1.5,12.0,206.5,189.66,149.9
2017,3,24,13,30,0.0,134.0,1.4,12.0,134.0,124.55,97.51
2017,3,24,13,45,0.0,130.5,1.35,12.0,130.5,121.21,95.04
2017,3,24,14,0,0.0,127.0,1.3,12.0,127.0,117.88,92.46
2017,3,24,14,15,0.0,93.5,1.2,12.0,93.5,87.23,67.38
2017,3,24,14,30,0.0,60.0,1.1,12.0,60.0,55.9,41.47
2017,3,24,14,45,1.5,119.5,1.05,12.0,121.0,111.12,87.52
2017,3,24,15,0,3.0,179.0,1.0,12.0,182.0,162.83,129.89
2017,3,24,15,15,1.5,129.5,0.9,11.5,131.0,119.13,94.43
2017,3,24,15,30,0.0,80.0,0.8,11.0,80.0,74.51,57.77
2017,3,24,15,45,0.0,49.5,0.75,11.0,49.5,46.02,33.88
2017,3,24,16,0,0.0,19.0,0.7,11.0,19.0,17.63,9.62
2017,3,24,16,15,0.0,64.5,0.7,11.0,64.5,59.99,48.54
2017,3,24,16,30,0.0,110.0,0.7,11.0,110.0,97.83,82.29
2017,3,24,16,45,0.0,92.5,0.7,11.0,92.5,82.89,69.06
2017,3,24,17,0,0.0,75.0,0.7,11.0,75.0,67.79,55.61
2017,3,24,17,15,0.0,58.0,0.75,10.5,58.0,52.93,42.2
2017,3,24,17,30,0.0,41.0,0.8,10.0,41.0,37.91,28.38
2017,3,24,17,45,0.0,26.5,0.9,10.0,26.5,24.6,15.85
2017,3,24,18,0,0.0,12.0,1.0,10.0,12.0,11.12,1.21
2017,3,24,18,15,0.0,6.0,0.95,9.5,6.0,5.72,0.0
2017,3,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,112.0,15.0,0.8,8.5,24.0,65.0,0.0
2017,3,25,6,30,224.0,30.0,0.8,9.0,48.0,176.39,125.34
2017,3,25,6,45,328.5,43.5,0.8,9.5,92.5,257.97,209.47
2017,3,25,7,0,433.0,57.0,0.8,10.0,137.0,348.03,287.53
2017,3,25,7,15,505.0,66.5,0.8,10.0,188.5,421.04,349.3
2017,3,25,7,30,577.0,76.0,0.8,10.0,240.0,497.87,411.44
2017,3,25,7,45,623.5,83.5,0.8,10.0,293.0,557.96,457.98
2017,3,25,8,0,670.0,91.0,0.8,10.0,346.0,619.04,503.54
2017,3,25,8,15,703.5,96.0,0.85,10.5,397.0,667.85,537.16
2017,3,25,8,30,737.0,101.0,0.9,11.0,448.0,716.05,569.55
2017,3,25,8,45,706.0,115.5,0.95,11.5,475.5,722.83,571.62
2017,3,25,9,0,675.0,130.0,1.0,12.0,503.0,725.43,571.26
2017,3,25,9,15,756.0,120.0,0.95,12.5,568.5,789.68,613.24
2017,3,25,9,30,837.0,110.0,0.9,13.0,634.0,850.25,650.59
2017,3,25,9,45,599.5,204.0,0.9,13.5,591.0,753.61,579.35
2017,3,25,10,0,362.0,298.0,0.9,14.0,548.0,638.54,491.41
2017,3,25,10,15,617.5,211.0,0.9,14.0,659.0,777.98,595.78
2017,3,25,10,30,873.0,124.0,0.9,14.0,770.0,897.51,675.04
2017,3,25,10,45,737.0,192.5,0.9,14.5,750.0,848.62,638.62
2017,3,25,11,0,601.0,261.0,0.9,15.0,730.0,788.87,594.1
2017,3,25,11,15,480.0,314.5,0.9,15.0,694.0,728.77,549.98
2017,3,25,11,30,359.0,368.0,0.9,15.0,658.0,663.08,501.54
2017,3,25,11,45,384.5,361.0,0.95,15.0,674.0,663.92,503.54
2017,3,25,12,0,410.0,354.0,1.0,15.0,690.0,662.58,503.18
2017,3,25,12,15,469.0,332.0,1.05,15.0,716.0,672.97,511.7
2017,3,25,12,30,528.0,310.0,1.1,15.0,742.0,675.36,514.34
2017,3,25,12,45,714.0,217.5,1.15,15.0,794.5,696.27,532.47
2017,3,25,13,0,900.0,125.0,1.2,15.0,847.0,703.44,539.78
2017,3,25,13,15,895.0,124.0,1.2,15.0,830.0,663.37,509.48
2017,3,25,13,30,890.0,123.0,1.2,15.0,813.0,621.51,477.65
2017,3,25,13,45,883.0,121.5,1.25,15.0,788.0,576.54,443.07
2017,3,25,14,0,876.0,120.0,1.3,15.0,763.0,527.31,404.3
2017,3,25,14,15,717.5,171.5,1.35,14.5,684.0,455.26,348.55
2017,3,25,14,30,559.0,223.0,1.4,14.0,605.0,398.9,304.76
2017,3,25,14,45,453.5,242.0,1.45,14.0,540.5,346.42,263.39
2017,3,25,15,0,348.0,261.0,1.5,14.0,476.0,308.45,234.08
2017,3,25,15,15,568.0,183.0,1.5,13.5,504.5,271.35,195.63
