Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,15,30,788.0,105.0,1.5,13.0,533.0,219.48,142.6
2017,3,25,15,45,768.0,99.5,1.55,13.0,485.5,167.77,101.0
2017,3,25,16,0,748.0,94.0,1.6,13.0,438.0,112.25,62.77
2017,3,25,16,15,713.5,89.0,1.55,12.5,386.0,64.49,43.96
2017,3,25,16,30,679.0,84.0,1.5,12.0,334.0,55.94,44.76
2017,3,25,16,45,635.5,76.0,1.5,11.5,282.0,52.38,41.75
2017,3,25,17,0,592.0,68.0,1.5,11.0,230.0,48.6,38.43
2017,3,25,17,15,516.5,59.5,1.4,10.5,178.5,44.11,34.3
2017,3,25,17,30,441.0,51.0,1.3,10.0,127.0,39.44,29.78
2017,3,25,17,45,321.0,38.5,1.25,9.5,83.0,30.69,21.26
2017,3,25,18,0,201.0,26.0,1.2,9.0,39.0,20.53,8.05
2017,3,25,18,15,100.5,13.0,1.15,8.5,19.5,12.39,0.0
2017,3,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,3.0,0.55,8.0,3.0,2.86,0.0
2017,3,26,6,30,0.0,6.0,0.5,8.0,6.0,5.55,0.0
2017,3,26,6,45,0.0,12.0,0.45,8.5,12.0,11.11,3.87
2017,3,26,7,0,0.0,18.0,0.4,9.0,18.0,16.68,8.89
2017,3,26,7,15,0.0,24.5,0.4,9.5,24.5,22.72,14.26
2017,3,26,7,30,0.0,31.0,0.4,10.0,31.0,28.76,19.55
2017,3,26,7,45,0.0,37.0,0.4,10.5,37.0,34.35,24.33
2017,3,26,8,0,0.0,43.0,0.4,11.0,43.0,39.94,29.03
2017,3,26,8,15,65.0,125.5,0.4,11.0,156.5,178.52,147.66
2017,3,26,8,30,130.0,208.0,0.4,11.0,270.0,338.02,275.23
2017,3,26,8,45,98.0,224.0,0.4,11.5,273.5,317.3,255.38
2017,3,26,9,0,66.0,240.0,0.4,12.0,277.0,307.11,245.3
2017,3,26,9,15,181.0,260.0,0.4,12.0,372.0,436.11,346.39
2017,3,26,9,30,296.0,280.0,0.4,12.0,467.0,567.38,442.99
2017,3,26,9,45,245.0,306.5,0.45,12.5,467.0,538.99,418.14
2017,3,26,10,0,194.0,333.0,0.5,13.0,467.0,520.88,402.54
2017,3,26,10,15,183.0,349.5,0.5,13.0,480.5,524.94,404.44
2017,3,26,10,30,172.0,366.0,0.5,13.0,494.0,527.97,405.4
2017,3,26,10,45,118.0,363.5,0.55,13.0,453.0,473.36,364.24
2017,3,26,11,0,64.0,361.0,0.6,13.0,412.0,410.64,317.08
2017,3,26,11,15,106.5,383.5,0.6,13.0,469.5,464.63,358.18
2017,3,26,11,30,149.0,406.0,0.6,13.0,527.0,522.96,400.4
2017,3,26,11,45,79.5,318.5,0.6,13.0,383.5,368.82,285.64
2017,3,26,12,0,10.0,231.0,0.6,13.0,240.0,224.11,174.6
2017,3,26,12,15,12.0,246.5,0.6,13.0,256.5,239.24,187.2
2017,3,26,12,30,14.0,262.0,0.6,13.0,273.0,253.99,198.56
2017,3,26,12,45,11.5,242.0,0.6,13.0,251.5,232.6,181.88
2017,3,26,13,0,9.0,222.0,0.6,13.0,230.0,211.59,165.64
2017,3,26,13,15,27.5,281.0,0.6,13.0,303.5,273.82,214.44
2017,3,26,13,30,46.0,340.0,0.6,13.0,377.0,332.24,258.76
2017,3,26,13,45,58.0,339.5,0.6,13.5,384.0,332.88,258.48
2017,3,26,14,0,70.0,339.0,0.6,14.0,391.0,332.08,257.46
2017,3,26,14,15,51.0,307.0,0.6,13.5,344.0,290.87,226.67
2017,3,26,14,30,32.0,275.0,0.6,13.0,297.0,252.03,197.64
2017,3,26,14,45,77.0,281.5,0.65,13.0,330.5,267.4,209.29
2017,3,26,15,0,122.0,288.0,0.7,13.0,364.0,270.85,210.62
2017,3,26,15,15,81.5,255.0,0.7,13.0,304.5,232.52,181.54
2017,3,26,15,30,41.0,222.0,0.7,13.0,245.0,192.86,151.88
2017,3,26,15,45,20.5,129.0,0.75,13.0,140.5,115.59,90.5
2017,3,26,16,0,0.0,36.0,0.8,13.0,36.0,33.44,22.95
2017,3,26,16,15,25.5,91.5,0.8,12.5,101.0,81.28,63.63
2017,3,26,16,30,51.0,147.0,0.8,12.0,166.0,119.14,100.6
2017,3,26,16,45,40.0,125.5,0.8,12.0,139.0,103.05,86.55
2017,3,26,17,0,29.0,104.0,0.8,12.0,112.0,86.59,72.06
2017,3,26,17,15,18.0,82.0,0.8,11.5,87.0,71.75,58.81
2017,3,26,17,30,7.0,60.0,0.8,11.0,62.0,53.21,41.9
2017,3,26,17,45,3.5,39.5,0.85,11.0,40.5,35.63,25.49
2017,3,26,18,0,0.0,19.0,0.9,11.0,19.0,17.64,6.73
2017,3,26,18,15,0.0,9.5,0.9,10.5,9.5,9.05,0.0
2017,3,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,6,15,125.5,16.5,1.7,8.0,28.0,73.61,0.0
2017,3,27,6,30,251.0,33.0,1.7,8.0,56.0,196.78,150.01
2017,3,27,6,45,370.0,44.0,1.75,8.5,103.0,284.65,234.94
2017,3,27,7,0,489.0,55.0,1.8,9.0,150.0,383.09,320.92
2017,3,27,7,15,559.0,63.0,1.8,9.5,203.0,455.5,382.43
2017,3,27,7,30,629.0,71.0,1.8,10.0,256.0,531.55,444.08
2017,3,27,7,45,391.0,117.0,1.8,10.5,239.5,435.35,363.48
2017,3,27,8,0,153.0,163.0,1.8,11.0,223.0,302.28,251.05
2017,3,27,8,15,472.0,126.5,1.8,11.0,346.5,526.92,436.92
2017,3,27,8,30,791.0,90.0,1.8,11.0,470.0,747.37,602.81
2017,3,27,8,45,818.5,92.0,1.8,11.5,520.0,787.87,626.98
2017,3,27,9,0,846.0,94.0,1.8,12.0,570.0,826.58,651.23
2017,3,27,9,15,537.5,193.5,1.8,12.0,504.5,687.98,546.83
2017,3,27,9,30,229.0,293.0,1.8,12.0,439.0,513.13,408.68
2017,3,27,9,45,205.5,314.5,1.85,12.5,451.0,514.42,408.54
2017,3,27,10,0,182.0,336.0,1.9,13.0,463.0,514.2,406.04
2017,3,27,10,15,555.0,219.0,1.95,13.0,630.0,732.01,576.18
2017,3,27,10,30,928.0,102.0,2.0,13.0,797.0,921.39,709.04
2017,3,27,10,45,731.0,195.5,2.05,13.5,753.5,851.39,656.89
2017,3,27,11,0,534.0,289.0,2.1,14.0,710.0,763.91,589.92
2017,3,27,11,15,737.5,198.5,2.1,14.0,792.5,835.07,645.11
2017,3,27,11,30,941.0,108.0,2.1,14.0,875.0,888.37,680.95
2017,3,27,11,45,506.0,249.0,2.15,14.0,662.0,660.65,514.89
2017,3,27,12,0,71.0,390.0,2.2,14.0,449.0,426.39,331.63
2017,3,27,12,15,233.0,377.5,2.15,14.0,570.0,537.54,419.77
2017,3,27,12,30,395.0,365.0,2.1,14.0,691.0,630.47,489.6
2017,3,27,12,45,658.5,241.5,2.1,14.0,778.0,683.75,532.38
2017,3,27,13,0,922.0,118.0,2.1,14.0,865.0,716.5,558.95
2017,3,27,13,15,465.5,167.5,2.1,14.0,545.0,440.65,349.32
2017,3,27,13,30,9.0,217.0,2.1,14.0,225.0,205.17,160.94
2017,3,27,13,45,16.5,249.5,2.1,14.0,262.5,237.0,187.02
2017,3,27,14,0,24.0,282.0,2.1,14.0,300.0,267.09,210.75
2017,3,27,14,15,283.5,256.5,2.1,13.5,452.5,343.38,270.1
2017,3,27,14,30,543.0,231.0,2.1,13.0,605.0,402.07,311.19
2017,3,27,14,45,432.0,250.5,2.1,13.0,538.0,348.26,267.66
2017,3,27,15,0,321.0,270.0,2.1,13.0,471.0,309.43,237.48
2017,3,27,15,15,210.5,257.5,2.1,13.0,385.5,258.79,199.44
2017,3,27,15,30,100.0,245.0,2.1,13.0,300.0,220.17,172.47
2017,3,27,15,45,424.5,170.0,2.1,13.0,372.0,177.66,124.12
2017,3,27,16,0,749.0,95.0,2.1,13.0,444.0,117.13,65.71
2017,3,27,16,15,492.0,122.0,2.0,12.5,340.5,90.58,65.79
2017,3,27,16,30,235.0,149.0,1.9,12.0,237.0,108.62,91.49
2017,3,27,16,45,403.0,111.0,1.85,11.5,235.0,78.53,65.09
2017,3,27,17,0,571.0,73.0,1.8,11.0,233.0,52.4,41.83
2017,3,27,17,15,494.5,64.0,1.75,10.5,181.0,47.67,37.52
2017,3,27,17,30,418.0,55.0,1.7,10.0,129.0,42.75,32.78
2017,3,27,17,45,300.0,41.5,1.65,9.5,85.0,32.05,22.58
2017,3,27,18,0,182.0,28.0,1.6,9.0,41.0,22.05,10.61
2017,3,27,18,15,91.0,14.0,1.6,8.5,20.5,13.34,0.0
2017,3,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,6,15,119.0,17.5,1.15,7.5,29.0,91.81,0.0
2017,3,28,6,30,238.0,35.0,1.2,8.0,58.0,193.52,149.92
2017,3,28,6,45,349.5,47.0,1.25,9.0,104.5,278.09,229.13
2017,3,28,7,0,461.0,59.0,1.3,10.0,151.0,372.98,310.66
2017,3,28,7,15,503.5,70.5,1.35,10.5,198.5,431.29,359.92
2017,3,28,7,30,546.0,82.0,1.4,11.0,246.0,491.33,408.4
2017,3,28,7,45,622.5,78.0,1.45,11.5,298.0,558.22,460.94
2017,3,28,8,0,699.0,74.0,1.5,12.0,350.0,623.87,509.2
2017,3,28,8,15,734.5,84.0,1.5,12.5,408.5,681.51,549.15
2017,3,28,8,30,770.0,94.0,1.5,13.0,467.0,738.45,587.42
2017,3,28,8,45,796.0,96.5,1.55,13.5,516.0,777.92,612.71
2017,3,28,9,0,822.0,99.0,1.6,14.0,565.0,815.59,636.5
2017,3,28,9,15,839.5,101.5,1.55,14.0,609.0,843.94,653.58
2017,3,28,9,30,857.0,104.0,1.5,14.0,653.0,869.69,668.79
2017,3,28,9,45,868.5,107.0,1.5,14.5,690.5,887.98,678.24
2017,3,28,10,0,880.0,110.0,1.5,15.0,728.0,896.56,681.23
2017,3,28,10,15,889.5,111.5,1.45,15.0,759.0,905.35,685.19
2017,3,28,10,30,899.0,113.0,1.4,15.0,790.0,910.89,687.06
2017,3,28,10,45,904.0,115.0,1.4,15.5,813.5,909.7,684.05
2017,3,28,11,0,909.0,117.0,1.4,16.0,837.0,905.16,679.04
2017,3,28,11,15,913.5,118.0,1.4,16.0,853.0,895.82,672.29
2017,3,28,11,30,918.0,119.0,1.4,16.0,869.0,883.17,663.51
2017,3,28,11,45,921.0,118.5,1.4,16.0,877.0,864.58,650.88
2017,3,28,12,0,924.0,118.0,1.4,16.0,885.0,842.86,636.28
2017,3,28,12,15,924.0,118.0,1.4,16.0,884.0,816.3,618.43
2017,3,28,12,30,924.0,118.0,1.4,16.0,883.0,786.94,598.69
2017,3,28,12,45,930.0,112.5,1.4,16.5,876.0,754.01,575.17
2017,3,28,13,0,936.0,107.0,1.4,17.0,869.0,718.22,548.17
2017,3,28,13,15,931.5,106.5,1.4,17.0,851.5,677.66,518.13
2017,3,28,13,30,927.0,106.0,1.4,17.0,834.0,635.17,485.99
2017,3,28,13,45,918.5,105.5,1.45,17.0,808.5,588.78,450.49
2017,3,28,14,0,910.0,105.0,1.5,17.0,783.0,541.19,413.0
2017,3,28,14,15,900.0,103.5,1.45,16.5,750.0,491.1,372.7
2017,3,28,14,30,890.0,102.0,1.4,16.0,717.0,440.41,330.67
2017,3,28,14,45,872.0,101.5,1.4,16.0,677.0,387.38,285.37
2017,3,28,15,0,854.0,101.0,1.4,16.0,637.0,329.45,235.46
2017,3,28,15,15,836.0,98.0,1.35,16.0,592.0,275.58,188.22
2017,3,28,15,30,818.0,95.0,1.3,16.0,547.0,222.97,142.78
2017,3,28,15,45,791.0,92.5,1.3,16.0,497.5,171.08,101.11
2017,3,28,16,0,764.0,90.0,1.3,16.0,448.0,121.9,67.71
2017,3,28,16,15,730.5,85.0,1.2,15.5,396.0,67.77,41.66
2017,3,28,16,30,697.0,80.0,1.1,15.0,344.0,52.41,41.07
2017,3,28,16,45,648.0,74.5,1.05,14.5,290.5,50.69,39.74
2017,3,28,17,0,599.0,69.0,1.0,14.0,237.0,48.91,38.25
2017,3,28,17,15,526.0,60.5,0.95,13.0,185.5,44.46,34.31
2017,3,28,17,30,453.0,52.0,0.9,12.0,134.0,39.81,29.96
2017,3,28,17,45,335.5,40.0,0.9,11.5,89.0,31.59,22.06
2017,3,28,18,0,218.0,28.0,0.9,11.0,44.0,22.02,11.04
2017,3,28,18,15,109.0,14.0,0.9,10.5,22.0,13.34,0.0
2017,3,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,6,15,133.5,17.0,0.9,8.5,30.5,99.04,0.59
2017,3,29,6,30,267.0,34.0,0.9,9.0,61.0,207.57,162.43
2017,3,29,6,45,372.0,45.5,0.9,10.0,108.0,290.81,238.65
2017,3,29,7,0,477.0,57.0,0.9,11.0,155.0,382.44,316.26
2017,3,29,7,15,543.0,65.0,0.85,11.5,206.5,452.33,373.47
2017,3,29,7,30,609.0,73.0,0.8,12.0,258.0,525.61,430.44
2017,3,29,7,45,654.0,78.5,0.8,13.0,311.0,583.7,472.72
2017,3,29,8,0,699.0,84.0,0.8,14.0,364.0,642.68,512.75
2017,3,29,8,15,730.0,88.5,0.8,14.5,415.0,690.04,543.75
2017,3,29,8,30,761.0,93.0,0.8,15.0,466.0,733.09,570.93
2017,3,29,8,45,779.5,98.0,0.85,15.5,512.5,769.15,593.38
2017,3,29,9,0,798.0,103.0,0.9,16.0,559.0,803.15,614.18
2017,3,29,9,15,815.5,106.0,0.9,16.0,602.0,831.7,631.47
2017,3,29,9,30,833.0,109.0,0.9,16.0,645.0,857.71,647.01
2017,3,29,9,45,848.5,110.0,0.95,16.5,683.5,876.94,657.65
2017,3,29,10,0,864.0,111.0,1.0,17.0,722.0,893.23,666.47
2017,3,29,10,15,873.5,113.0,1.0,17.0,753.0,895.83,666.81
2017,3,29,10,30,883.0,115.0,1.0,17.0,784.0,901.88,669.76
2017,3,29,10,45,883.5,119.5,1.05,17.5,806.0,899.4,666.78
2017,3,29,11,0,884.0,124.0,1.1,18.0,828.0,893.62,661.88
2017,3,29,11,15,888.5,125.0,1.1,17.5,844.0,884.45,656.61
2017,3,29,11,30,893.0,126.0,1.1,17.0,860.0,872.06,649.35
2017,3,29,11,45,888.5,130.5,1.1,17.0,866.0,852.59,636.29
2017,3,29,12,0,884.0,135.0,1.1,17.0,872.0,830.26,621.46
2017,3,29,12,15,884.0,135.0,1.1,16.5,871.5,804.47,605.48
2017,3,29,12,30,884.0,135.0,1.1,16.0,871.0,776.0,587.62
2017,3,29,12,45,883.0,134.0,1.15,16.0,862.0,743.38,565.44
2017,3,29,13,0,882.0,133.0,1.2,16.0,853.0,708.43,540.64
2017,3,29,13,15,733.0,202.5,1.2,16.0,793.5,640.72,489.39
2017,3,29,13,30,584.0,272.0,1.2,16.0,734.0,580.95,443.72
2017,3,29,13,45,578.0,262.5,1.25,16.0,707.5,539.66,413.14
2017,3,29,14,0,572.0,253.0,1.3,16.0,681.0,498.0,381.26
2017,3,29,14,15,710.5,185.5,1.3,16.0,694.5,471.39,359.13
2017,3,29,14,30,849.0,118.0,1.3,16.0,708.0,435.39,327.34
2017,3,29,14,45,841.5,113.0,1.3,16.0,670.5,383.6,283.06
2017,3,29,15,0,834.0,108.0,1.3,16.0,633.0,331.59,237.7
2017,3,29,15,15,815.5,105.0,1.2,15.5,589.0,278.58,191.63
2017,3,29,15,30,797.0,102.0,1.1,15.0,545.0,226.91,147.26
2017,3,29,15,45,769.0,99.0,1.05,15.0,495.5,175.56,105.88
2017,3,29,16,0,741.0,96.0,1.0,15.0,446.0,121.28,67.75
2017,3,29,16,15,706.5,91.0,0.95,14.5,394.0,73.62,45.82
2017,3,29,16,30,672.0,86.0,0.9,14.0,342.0,56.7,45.03
2017,3,29,16,45,621.5,80.0,0.9,13.5,289.0,54.81,43.57
2017,3,29,17,0,571.0,74.0,0.9,13.0,236.0,52.85,41.94
2017,3,29,17,15,498.5,64.5,0.9,12.5,185.0,47.72,37.31
2017,3,29,17,30,426.0,55.0,0.9,12.0,134.0,42.34,32.23
2017,3,29,17,45,317.5,42.0,0.95,11.5,90.0,33.29,23.61
2017,3,29,18,0,209.0,29.0,1.0,11.0,46.0,22.77,12.07
2017,3,29,18,15,104.5,14.5,0.95,10.5,23.0,13.82,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,148.0,19.0,1.95,9.0,35.0,110.78,27.81
2017,3,30,6,30,296.0,38.0,2.0,9.0,70.0,227.38,180.69
2017,3,30,6,45,424.5,47.5,2.05,9.0,121.5,324.2,269.32
2017,3,30,7,0,553.0,57.0,2.1,9.0,173.0,430.44,361.52
2017,3,30,7,15,617.0,64.5,2.15,9.5,228.0,501.61,421.39
2017,3,30,7,30,681.0,72.0,2.2,10.0,283.0,575.83,481.07
2017,3,30,7,45,732.5,75.0,2.25,10.5,339.0,637.97,528.24
2017,3,30,8,0,784.0,78.0,2.3,11.0,395.0,697.58,571.12
2017,3,30,8,15,812.0,81.5,2.35,11.0,448.0,744.28,604.18
2017,3,30,8,30,840.0,85.0,2.4,11.0,501.0,789.72,635.76
2017,3,30,8,45,860.5,88.0,2.45,11.5,550.0,826.82,659.59
2017,3,30,9,0,881.0,91.0,2.5,12.0,599.0,861.73,681.58
2017,3,30,9,15,896.5,93.5,2.45,12.0,643.5,882.52,693.77
2017,3,30,9,30,912.0,96.0,2.4,12.0,688.0,907.36,708.92
2017,3,30,9,45,926.5,96.5,2.35,12.5,727.0,926.1,718.39
2017,3,30,10,0,941.0,97.0,2.3,13.0,766.0,941.72,725.75
2017,3,30,10,15,949.5,98.5,2.25,13.0,797.5,949.84,729.4
2017,3,30,10,30,958.0,100.0,2.2,13.0,829.0,954.5,730.87
2017,3,30,10,45,962.0,101.5,2.15,13.5,853.0,951.68,726.09
2017,3,30,11,0,966.0,103.0,2.1,14.0,877.0,945.34,719.18
2017,3,30,11,15,969.5,104.0,2.05,14.0,893.0,934.54,710.77
2017,3,30,11,30,973.0,105.0,2.0,14.0,909.0,920.27,700.19
2017,3,30,11,45,975.5,105.0,2.0,14.0,916.5,900.78,686.76
2017,3,30,12,0,978.0,105.0,2.0,14.0,924.0,878.01,671.19
2017,3,30,12,15,977.5,105.0,2.0,14.0,922.5,849.74,651.89
2017,3,30,12,30,977.0,105.0,2.0,14.0,921.0,818.54,630.56
2017,3,30,12,45,973.5,105.0,2.0,14.5,911.0,782.43,604.61
2017,3,30,13,0,970.0,105.0,2.0,15.0,901.0,743.88,575.46
2017,3,30,13,15,964.5,104.0,2.0,14.5,882.0,700.9,544.2
2017,3,30,13,30,959.0,103.0,2.0,14.0,863.0,656.01,510.67
2017,3,30,13,45,949.0,103.0,2.05,14.0,836.0,607.84,473.03
2017,3,30,14,0,939.0,103.0,2.1,14.0,809.0,558.52,433.42
2017,3,30,14,15,928.5,101.5,2.15,14.0,775.0,506.81,390.79
2017,3,30,14,30,918.0,100.0,2.2,14.0,741.0,454.49,346.38
2017,3,30,14,45,898.5,100.5,2.3,14.0,699.0,400.3,299.5
2017,3,30,15,0,879.0,101.0,2.4,14.0,657.0,341.26,247.89
2017,3,30,15,15,861.0,98.0,2.45,13.5,611.5,286.0,199.05
2017,3,30,15,30,843.0,95.0,2.5,13.0,566.0,231.98,151.72
2017,3,30,15,45,807.5,95.0,2.55,12.5,514.0,179.51,108.95
2017,3,30,16,0,772.0,95.0,2.6,12.0,462.0,130.71,75.03
2017,3,30,16,15,738.0,90.0,2.6,11.5,409.0,75.63,46.42
2017,3,30,16,30,704.0,85.0,2.6,11.0,356.0,55.87,44.81
2017,3,30,16,45,644.0,81.0,2.6,11.0,300.5,55.49,44.61
2017,3,30,17,0,584.0,77.0,2.6,11.0,245.0,55.25,44.41
2017,3,30,17,15,509.0,68.0,2.55,10.5,192.5,50.66,40.25
2017,3,30,17,30,434.0,59.0,2.5,10.0,140.0,45.91,35.69
2017,3,30,17,45,307.5,46.0,2.45,9.5,94.0,35.45,25.74
2017,3,30,18,0,181.0,33.0,2.4,9.0,48.0,25.98,15.12
2017,3,30,18,15,90.5,16.5,2.35,9.0,24.0,15.73,0.0
2017,3,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,6,15,200.5,17.0,2.15,7.0,39.5,137.6,58.66
2017,3,31,6,30,401.0,34.0,2.2,7.0,79.0,280.28,226.59
2017,3,31,6,45,501.5,43.5,2.25,7.5,130.5,365.16,305.41
2017,3,31,7,0,602.0,53.0,2.3,8.0,182.0,457.73,386.04
2017,3,31,7,15,662.0,59.0,2.35,8.5,237.0,526.3,443.93
2017,3,31,7,30,722.0,65.0,2.4,9.0,292.0,593.56,498.2
2017,3,31,7,45,760.5,70.0,2.5,9.5,347.5,650.89,541.17
2017,3,31,8,0,799.0,75.0,2.6,10.0,403.0,708.31,582.8
2017,3,31,8,15,826.0,79.0,2.6,10.5,456.0,755.25,614.79
2017,3,31,8,30,853.0,83.0,2.6,11.0,509.0,800.87,645.05
2017,3,31,8,45,872.0,86.0,2.6,11.5,557.5,837.03,667.8
2017,3,31,9,0,891.0,89.0,2.6,12.0,606.0,864.1,683.76
2017,3,31,9,15,904.5,91.5,2.6,12.0,650.0,890.16,700.22
2017,3,31,9,30,918.0,94.0,2.6,12.0,694.0,913.38,714.65
2017,3,31,9,45,926.0,96.5,2.6,12.5,731.0,928.73,722.29
2017,3,31,10,0,934.0,99.0,2.6,13.0,768.0,940.81,727.79
2017,3,31,10,15,941.5,100.5,2.55,13.0,798.5,947.97,730.92
2017,3,31,10,30,949.0,102.0,2.5,13.0,829.0,951.69,731.86
2017,3,31,10,45,952.0,104.0,2.45,13.5,851.5,948.49,726.89
2017,3,31,11,0,955.0,106.0,2.4,14.0,874.0,941.81,719.77
2017,3,31,11,15,958.0,106.5,2.35,14.0,889.0,930.12,710.76
2017,3,31,11,30,961.0,107.0,2.3,14.0,904.0,915.04,699.62
2017,3,31,11,45,961.0,108.0,2.25,14.5,910.5,894.67,683.72
2017,3,31,12,0,961.0,109.0,2.2,15.0,917.0,871.13,665.85
2017,3,31,12,15,960.0,109.0,2.15,15.0,915.5,842.83,646.02
2017,3,31,12,30,959.0,109.0,2.1,15.0,914.0,811.68,624.27
2017,3,31,12,45,956.5,108.5,2.05,15.5,904.0,776.31,598.41
2017,3,31,13,0,954.0,108.0,2.0,16.0,894.0,738.48,569.46
2017,3,31,13,15,949.5,107.0,1.95,16.0,876.0,696.66,537.81
2017,3,31,13,30,945.0,106.0,1.9,16.0,858.0,652.89,504.09
2017,3,31,13,45,940.5,104.0,1.9,16.0,833.0,606.49,467.93
2017,3,31,14,0,936.0,102.0,1.9,16.0,808.0,558.54,429.57
2017,3,31,14,15,926.5,100.5,1.85,16.0,774.5,507.4,387.51
2017,3,31,14,30,917.0,99.0,1.8,16.0,741.0,455.58,343.76
2017,3,31,14,45,907.0,95.5,1.75,16.0,702.0,401.47,297.14
2017,3,31,15,0,897.0,92.0,1.7,16.0,663.0,347.21,249.43
2017,3,31,15,15,880.5,89.5,1.65,15.5,618.0,292.22,201.24
2017,3,31,15,30,864.0,87.0,1.6,15.0,573.0,231.73,149.14
2017,3,31,15,45,843.0,83.5,1.55,15.0,523.0,177.24,104.17
2017,3,31,16,0,822.0,80.0,1.5,15.0,473.0,124.76,66.7
2017,3,31,16,15,791.5,76.0,1.4,14.5,420.0,73.83,42.17
2017,3,31,16,30,761.0,72.0,1.3,14.0,367.0,51.1,40.05
2017,3,31,16,45,718.0,67.0,1.25,14.0,312.5,49.19,38.47
2017,3,31,17,0,675.0,62.0,1.2,14.0,258.0,42.96,32.95
2017,3,31,17,15,607.5,55.0,1.15,13.0,204.5,39.48,29.89
2017,3,31,17,30,540.0,48.0,1.1,12.0,151.0,35.87,26.51
2017,3,31,17,45,421.5,38.0,1.05,11.5,103.0,29.32,20.23
2017,3,31,18,0,303.0,28.0,1.0,11.0,55.0,22.47,12.53
2017,3,31,18,15,151.5,14.0,1.0,10.5,27.5,13.34,0.0
2017,3,31,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,6,15,162.0,19.5,0.7,10.5,38.5,124.78,65.52
2017,4,1,6,30,324.0,39.0,0.5,11.0,77.0,246.33,195.68
2017,4,1,6,45,421.5,50.5,0.35,11.5,126.5,329.49,267.91
2017,4,1,7,0,519.0,62.0,0.2,12.0,176.0,419.98,341.45
2017,4,1,7,15,582.0,69.5,0.2,12.5,229.5,489.79,396.28
2017,4,1,7,30,645.0,77.0,0.2,13.0,283.0,562.55,450.7
2017,4,1,7,45,684.5,83.5,0.2,13.5,337.0,619.56,490.61
2017,4,1,8,0,724.0,90.0,0.2,14.0,391.0,676.97,528.58
2017,4,1,8,15,754.0,95.0,0.2,14.5,443.0,725.08,558.71
2017,4,1,8,30,784.0,100.0,0.2,15.0,495.0,768.24,584.71
2017,4,1,8,45,805.5,103.5,0.25,15.5,543.0,805.58,607.08
2017,4,1,9,0,827.0,107.0,0.3,16.0,591.0,840.86,627.9
2017,4,1,9,15,843.0,110.0,0.3,16.5,634.5,868.52,642.58
2017,4,1,9,30,859.0,113.0,0.3,17.0,678.0,893.49,655.51
2017,4,1,9,45,880.0,110.5,0.3,17.5,717.0,913.76,665.41
2017,4,1,10,0,901.0,108.0,0.3,18.0,756.0,924.44,669.3
2017,4,1,10,15,908.5,109.5,0.3,18.0,786.0,931.38,672.37
2017,4,1,10,30,916.0,111.0,0.3,18.0,816.0,935.0,673.55
2017,4,1,10,45,927.5,108.5,0.3,18.5,840.0,934.56,671.12
2017,4,1,11,0,939.0,106.0,0.3,19.0,864.0,930.71,666.77
2017,4,1,11,15,941.5,106.5,0.35,19.0,878.5,918.77,659.83
2017,4,1,11,30,944.0,107.0,0.4,19.0,893.0,903.5,651.03
2017,4,1,11,45,943.5,107.5,0.45,19.5,899.0,882.52,637.49
2017,4,1,12,0,943.0,108.0,0.5,20.0,905.0,858.48,622.09
2017,4,1,12,15,942.0,108.0,0.5,20.0,903.5,830.63,604.48
2017,4,1,12,30,941.0,108.0,0.5,20.0,902.0,799.99,585.06
2017,4,1,12,45,938.0,108.0,0.55,20.0,891.5,765.29,563.71
2017,4,1,13,0,935.0,108.0,0.6,20.0,881.0,728.22,539.29
2017,4,1,13,15,930.5,107.0,0.6,20.0,863.5,687.09,510.28
2017,4,1,13,30,926.0,106.0,0.6,20.0,846.0,644.07,479.26
2017,4,1,13,45,918.0,105.0,0.65,20.0,820.0,597.43,445.37
2017,4,1,14,0,910.0,104.0,0.7,20.0,794.0,549.58,409.45
2017,4,1,14,15,900.5,102.5,0.7,20.0,761.5,499.62,370.36
2017,4,1,14,30,891.0,101.0,0.7,20.0,729.0,449.02,329.55
2017,4,1,14,45,878.0,99.0,0.75,20.0,689.5,396.35,286.29
2017,4,1,15,0,865.0,97.0,0.8,20.0,650.0,343.84,241.98
2017,4,1,15,15,848.0,94.5,0.8,19.5,605.5,284.27,191.98
2017,4,1,15,30,831.0,92.0,0.8,19.0,561.0,231.52,147.38
2017,4,1,15,45,807.0,89.0,0.8,19.0,511.5,178.75,104.85
2017,4,1,16,0,783.0,86.0,0.8,19.0,462.0,128.34,69.45
2017,4,1,16,15,751.5,81.5,0.8,18.0,410.0,79.07,45.46
2017,4,1,16,30,720.0,77.0,0.8,17.0,358.0,54.91,42.87
2017,4,1,16,45,669.5,72.5,0.8,16.5,304.0,48.55,37.51
2017,4,1,17,0,619.0,68.0,0.8,16.0,250.0,47.47,36.67
2017,4,1,17,15,551.0,60.5,0.75,15.0,198.0,43.83,33.51
2017,4,1,17,30,483.0,53.0,0.7,14.0,146.0,40.04,30.02
2017,4,1,17,45,359.0,42.5,0.7,13.5,99.5,33.26,23.53
2017,4,1,18,0,235.0,32.0,0.7,13.0,53.0,25.07,14.78
2017,4,1,18,15,117.5,16.0,0.7,12.5,26.5,15.25,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,6,15,153.0,21.0,0.6,9.0,39.5,121.19,73.2
2017,4,2,6,30,306.0,42.0,0.6,9.0,79.0,241.67,194.66
2017,4,2,6,45,400.5,53.5,0.65,9.5,127.5,322.42,265.94
2017,4,2,7,0,495.0,65.0,0.7,10.0,176.0,410.69,340.18
2017,4,2,7,15,557.5,73.0,0.65,10.5,229.0,480.17,395.72
2017,4,2,7,30,620.0,81.0,0.6,11.0,282.0,552.56,450.69
2017,4,2,7,45,664.5,86.5,0.6,11.5,336.0,611.3,493.11
2017,4,2,8,0,709.0,92.0,0.6,12.0,390.0,670.76,533.56
2017,4,2,8,15,739.5,97.0,0.5,12.5,441.5,718.89,563.02
2017,4,2,8,30,770.0,102.0,0.4,13.0,493.0,766.15,590.79
2017,4,2,8,45,799.5,103.0,0.3,14.0,543.0,802.87,609.34
2017,4,2,9,0,829.0,104.0,0.2,15.0,593.0,841.99,629.04
2017,4,2,9,15,845.0,106.5,0.15,15.5,636.0,869.1,642.45
2017,4,2,9,30,861.0,109.0,0.1,16.0,679.0,893.53,654.26
2017,4,2,9,45,878.5,108.5,0.1,16.5,718.0,906.06,659.19
2017,4,2,10,0,896.0,108.0,0.1,17.0,757.0,922.81,667.08
2017,4,2,10,15,904.0,109.5,0.1,17.5,787.0,930.16,669.04
2017,4,2,10,30,912.0,111.0,0.1,18.0,817.0,934.19,669.21
2017,4,2,10,45,916.5,113.0,0.1,18.5,840.0,932.29,665.88
2017,4,2,11,0,921.0,115.0,0.1,19.0,863.0,927.0,660.69
2017,4,2,11,15,924.0,115.5,0.15,19.5,877.5,915.52,652.63
2017,4,2,11,30,927.0,116.0,0.2,20.0,892.0,900.78,642.86
2017,4,2,11,45,929.5,116.0,0.3,20.5,899.0,881.92,631.65
2017,4,2,12,0,932.0,116.0,0.4,21.0,906.0,859.93,618.63
2017,4,2,12,15,931.0,115.5,0.45,21.0,904.5,831.74,601.85
2017,4,2,12,30,930.0,115.0,0.5,21.0,903.0,800.81,583.26
2017,4,2,12,45,930.5,113.0,0.55,21.0,893.5,766.97,562.57
2017,4,2,13,0,931.0,111.0,0.6,21.0,884.0,730.6,538.75
2017,4,2,13,15,926.0,110.0,0.65,21.0,866.0,689.25,510.41
2017,4,2,13,30,921.0,109.0,0.7,21.0,848.0,646.05,479.97
2017,4,2,13,45,914.5,107.5,0.8,21.0,822.5,599.95,446.99
2017,4,2,14,0,908.0,106.0,0.9,21.0,797.0,552.52,411.74
2017,4,2,14,15,898.0,104.5,0.95,20.5,764.0,502.38,373.52
2017,4,2,14,30,888.0,103.0,1.0,20.0,731.0,451.66,333.38
2017,4,2,14,45,872.5,102.0,1.05,20.0,691.0,399.03,289.86
2017,4,2,15,0,857.0,101.0,1.1,20.0,651.0,341.19,241.35
2017,4,2,15,15,840.0,98.0,1.1,19.5,606.5,287.26,195.41
2017,4,2,15,30,823.0,95.0,1.1,19.0,562.0,234.49,150.56
2017,4,2,15,45,797.0,92.5,1.1,19.0,512.5,182.22,108.23
2017,4,2,16,0,771.0,90.0,1.1,19.0,463.0,132.56,73.04
2017,4,2,16,15,739.5,85.5,1.0,18.5,411.0,83.9,48.55
2017,4,2,16,30,708.0,81.0,0.9,18.0,359.0,52.37,40.46
2017,4,2,16,45,662.5,75.0,0.85,17.5,305.5,50.3,38.88
2017,4,2,17,0,617.0,69.0,0.8,17.0,252.0,48.11,37.08
2017,4,2,17,15,551.0,61.5,0.75,16.0,200.0,44.51,33.98
2017,4,2,17,30,485.0,54.0,0.7,15.0,148.0,40.77,30.55
2017,4,2,17,45,378.0,42.5,0.7,14.0,102.0,33.1,23.39
2017,4,2,18,0,271.0,31.0,0.7,13.0,56.0,25.03,14.98
2017,4,2,18,15,135.5,15.5,0.65,12.5,28.0,12.42,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,45,39.0,6.0,1.1,6.5,7.0,0.0,0.0
2017,4,3,6,0,78.0,12.0,1.1,7.0,14.0,46.2,0.0
2017,4,3,6,15,244.0,26.0,1.1,7.5,53.0,177.41,119.06
2017,4,3,6,30,410.0,40.0,1.1,8.0,92.0,296.59,241.34
2017,4,3,6,45,517.5,47.5,1.15,9.0,145.5,385.32,319.36
2017,4,3,7,0,625.0,55.0,1.2,10.0,199.0,481.65,399.55
2017,4,3,7,15,683.0,61.0,1.15,10.5,255.0,550.41,454.38
2017,4,3,7,30,741.0,67.0,1.1,11.0,311.0,617.72,504.87
2017,4,3,7,45,786.5,70.0,1.05,11.5,368.5,678.67,547.09
2017,4,3,8,0,832.0,73.0,1.0,12.0,426.0,740.02,587.78
2017,4,3,8,15,858.5,76.0,0.9,12.5,479.5,786.35,615.53
2017,4,3,8,30,885.0,79.0,0.8,13.0,533.0,824.54,636.71
2017,4,3,8,45,905.5,81.5,0.75,13.5,583.5,861.99,657.65
2017,4,3,9,0,926.0,84.0,0.7,14.0,634.0,897.23,676.59
2017,4,3,9,15,939.5,86.0,0.7,14.5,678.5,923.26,690.15
2017,4,3,9,30,953.0,88.0,0.7,15.0,723.0,946.35,701.84
2017,4,3,9,45,960.5,91.0,0.7,15.5,760.5,962.09,708.81
2017,4,3,10,0,968.0,94.0,0.7,16.0,798.0,974.4,713.77
2017,4,3,10,15,974.5,95.0,0.7,16.0,829.0,980.1,716.02
2017,4,3,10,30,981.0,96.0,0.7,16.0,860.0,982.27,716.28
2017,4,3,10,45,984.5,97.5,0.75,16.5,882.5,978.73,712.89
2017,4,3,11,0,988.0,99.0,0.8,17.0,905.0,971.59,707.43
2017,4,3,11,15,990.0,99.5,0.8,17.0,919.5,958.57,698.69
2017,4,3,11,30,992.0,100.0,0.8,17.0,934.0,942.08,687.93
2017,4,3,11,45,991.5,101.0,0.8,17.0,940.5,920.63,674.12
2017,4,3,12,0,991.0,102.0,0.8,17.0,947.0,895.95,658.33
2017,4,3,12,15,990.0,102.0,0.8,17.0,944.5,866.82,639.67
2017,4,3,12,30,989.0,102.0,0.8,17.0,942.0,834.76,619.08
2017,4,3,12,45,987.0,101.0,0.85,17.5,932.0,798.27,595.13
2017,4,3,13,0,985.0,100.0,0.9,18.0,922.0,759.25,568.64
2017,4,3,13,15,980.5,99.0,0.9,18.0,903.5,716.25,538.03
2017,4,3,13,30,976.0,98.0,0.9,18.0,885.0,671.25,505.25
2017,4,3,13,45,968.5,97.5,0.95,18.0,858.0,623.21,469.88
2017,4,3,14,0,961.0,97.0,1.0,18.0,831.0,573.81,432.31
2017,4,3,14,15,952.0,95.5,1.0,17.5,797.5,521.71,391.86
2017,4,3,14,30,943.0,94.0,1.0,17.0,764.0,468.86,349.36
2017,4,3,14,45,930.5,92.0,1.05,17.0,723.5,413.81,303.41
2017,4,3,15,0,918.0,90.0,1.1,17.0,683.0,358.81,256.22
2017,4,3,15,15,902.5,87.5,1.05,16.5,637.0,302.93,207.86
2017,4,3,15,30,887.0,85.0,1.0,16.0,591.0,247.88,160.36
2017,4,3,15,45,867.0,82.0,1.0,16.0,541.0,186.1,109.49
2017,4,3,16,0,847.0,79.0,1.0,16.0,491.0,132.74,70.61
2017,4,3,16,15,818.0,75.0,1.0,15.5,437.5,80.35,43.38
2017,4,3,16,30,789.0,71.0,1.0,15.0,384.0,49.98,38.85
2017,4,3,16,45,747.5,66.5,1.0,14.5,328.5,48.43,37.71
2017,4,3,17,0,706.0,62.0,1.0,14.0,273.0,46.86,36.44
2017,4,3,17,15,642.5,55.5,1.0,13.0,218.5,39.57,29.99
2017,4,3,17,30,579.0,49.0,1.0,12.0,164.0,36.37,27.03
2017,4,3,17,45,465.5,40.0,1.0,11.0,114.0,30.76,21.66
2017,4,3,18,0,352.0,31.0,1.0,10.0,64.0,24.93,15.31
2017,4,3,18,15,176.0,15.5,1.0,9.5,32.0,12.33,0.0
2017,4,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,7.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,8.0,15.0,14.3,0.0
2017,4,4,6,15,185.0,28.5,0.35,8.5,52.5,153.71,107.92
2017,4,4,6,30,370.0,42.0,0.3,9.0,90.0,278.8,225.36
2017,4,4,6,45,466.5,51.0,0.25,9.5,140.5,361.73,296.43
2017,4,4,7,0,563.0,60.0,0.2,10.0,191.0,451.49,369.41
2017,4,4,7,15,619.5,66.5,0.25,10.5,245.0,517.83,421.54
2017,4,4,7,30,676.0,73.0,0.3,11.0,299.0,586.65,473.29
2017,4,4,7,45,713.5,78.0,0.35,11.5,352.5,641.59,511.47
2017,4,4,8,0,751.0,83.0,0.4,12.0,406.0,693.05,545.98
2017,4,4,8,15,778.0,87.0,0.4,12.5,457.0,738.83,574.74
2017,4,4,8,30,805.0,91.0,0.4,13.0,508.0,783.38,601.95
2017,4,4,8,45,825.5,94.0,0.4,14.0,555.5,819.74,621.85
2017,4,4,9,0,846.0,97.0,0.4,15.0,603.0,854.0,640.01
2017,4,4,9,15,860.5,99.5,0.4,15.5,645.5,880.07,653.7
2017,4,4,9,30,875.0,102.0,0.4,16.0,688.0,896.39,661.1
2017,4,4,9,45,756.5,160.5,0.45,16.5,687.0,871.7,643.19
2017,4,4,10,0,638.0,219.0,0.5,17.0,686.0,827.81,612.67
2017,4,4,10,15,560.5,259.5,0.5,17.0,682.0,793.83,587.75
2017,4,4,10,30,483.0,300.0,0.5,17.0,678.0,760.57,562.99
2017,4,4,10,45,702.0,205.0,0.5,17.5,772.0,853.13,627.89
2017,4,4,11,0,921.0,110.0,0.5,18.0,866.0,926.99,672.05
2017,4,4,11,15,924.5,111.0,0.55,18.0,880.5,916.45,664.69
2017,4,4,11,30,928.0,112.0,0.6,18.0,895.0,902.6,656.64
2017,4,4,11,45,922.0,116.5,0.65,18.5,899.5,881.08,642.53
2017,4,4,12,0,916.0,121.0,0.7,19.0,904.0,856.69,626.66
2017,4,4,12,15,915.0,121.0,0.7,19.0,902.5,829.24,609.1
2017,4,4,12,30,914.0,121.0,0.7,19.0,901.0,799.11,589.76
2017,4,4,12,45,915.5,118.0,0.75,19.0,892.0,765.47,568.77
2017,4,4,13,0,917.0,115.0,0.8,19.0,883.0,729.31,544.73
2017,4,4,13,15,912.0,114.0,0.8,18.5,865.0,688.39,516.58
2017,4,4,13,30,907.0,113.0,0.8,18.0,847.0,645.67,486.38
2017,4,4,13,45,699.5,201.0,0.8,18.0,757.0,561.96,423.72
2017,4,4,14,0,492.0,289.0,0.8,18.0,667.0,495.74,373.66
2017,4,4,14,15,490.5,275.5,0.8,17.5,639.0,455.93,344.17
2017,4,4,14,30,489.0,262.0,0.8,17.0,611.0,415.82,313.31
2017,4,4,14,45,432.5,266.0,0.85,17.0,562.0,369.53,277.4
2017,4,4,15,0,376.0,270.0,0.9,17.0,513.0,333.67,249.36
2017,4,4,15,15,337.5,257.5,0.9,16.5,465.0,290.06,215.55
2017,4,4,15,30,299.0,245.0,0.9,16.0,417.0,250.39,185.11
2017,4,4,15,45,359.0,210.5,0.9,16.0,399.0,213.95,153.47
2017,4,4,16,0,419.0,176.0,0.9,16.0,381.0,164.24,113.01
2017,4,4,16,15,470.5,144.5,0.85,15.5,351.5,116.94,80.88
2017,4,4,16,30,522.0,113.0,0.8,15.0,322.0,76.86,62.42
2017,4,4,16,45,468.5,107.0,0.75,14.5,274.0,74.66,60.86
2017,4,4,17,0,415.0,101.0,0.7,14.0,226.0,72.36,59.04
2017,4,4,17,15,366.5,85.5,0.65,13.5,180.0,62.69,50.5
2017,4,4,17,30,318.0,70.0,0.6,13.0,134.0,52.51,41.27
2017,4,4,17,45,238.5,53.0,0.6,12.5,93.0,40.57,30.19
2017,4,4,18,0,159.0,36.0,0.6,12.0,52.0,28.08,17.99
2017,4,4,18,15,79.5,18.0,0.6,11.5,26.0,15.08,0.0
2017,4,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
