Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.9,11.0,12.0,11.44,0.0
2017,4,5,6,15,67.5,31.0,0.8,11.0,40.0,80.7,56.17
2017,4,5,6,30,135.0,50.0,0.7,11.0,68.0,151.51,121.92
2017,4,5,6,45,171.0,71.0,0.6,11.5,105.0,202.54,166.78
2017,4,5,7,0,207.0,92.0,0.5,12.0,142.0,255.57,211.65
2017,4,5,7,15,243.5,109.0,0.45,12.5,181.5,305.45,252.39
2017,4,5,7,30,280.0,126.0,0.4,13.0,221.0,357.51,293.19
2017,4,5,7,45,313.5,144.0,0.35,13.5,267.0,410.36,332.88
2017,4,5,8,0,347.0,162.0,0.3,14.0,313.0,464.28,371.84
2017,4,5,8,15,565.5,131.0,0.3,14.5,411.0,627.91,493.36
2017,4,5,8,30,784.0,100.0,0.3,15.0,509.0,779.4,594.7
2017,4,5,8,45,805.0,103.0,0.3,15.5,556.5,815.75,613.78
2017,4,5,9,0,826.0,106.0,0.3,16.0,604.0,850.03,632.97
2017,4,5,9,15,582.0,200.0,0.35,16.5,563.0,750.44,563.05
2017,4,5,9,30,338.0,294.0,0.4,17.0,522.0,628.58,473.36
2017,4,5,9,45,449.0,271.5,0.45,18.0,592.0,713.67,533.6
2017,4,5,10,0,560.0,249.0,0.5,19.0,662.0,787.52,581.97
2017,4,5,10,15,451.0,304.0,0.55,19.0,645.0,743.31,548.23
2017,4,5,10,30,342.0,359.0,0.6,19.0,628.0,687.24,507.98
2017,4,5,10,45,348.5,371.0,0.65,19.5,651.5,698.06,514.93
2017,4,5,11,0,355.0,383.0,0.7,20.0,675.0,707.09,519.84
2017,4,5,11,15,407.0,364.5,0.7,20.0,705.5,723.15,531.37
2017,4,5,11,30,459.0,346.0,0.7,20.0,736.0,742.76,544.92
2017,4,5,11,45,475.5,345.5,0.75,20.0,752.0,740.46,543.65
2017,4,5,12,0,492.0,345.0,0.8,20.0,768.0,735.78,541.02
2017,4,5,12,15,468.0,351.0,0.8,20.0,752.5,703.13,518.24
2017,4,5,12,30,444.0,357.0,0.8,20.0,737.0,670.23,495.43
2017,4,5,12,45,435.0,356.0,0.8,20.0,725.5,641.89,475.86
2017,4,5,13,0,426.0,355.0,0.8,20.0,714.0,613.06,455.65
2017,4,5,13,15,489.0,326.0,0.8,20.0,730.0,605.86,451.32
2017,4,5,13,30,552.0,297.0,0.8,20.0,746.0,593.2,442.41
2017,4,5,13,45,527.5,292.0,0.8,20.0,710.0,546.38,408.26
2017,4,5,14,0,503.0,287.0,0.8,20.0,674.0,500.85,374.72
2017,4,5,14,15,532.0,262.5,0.75,19.5,657.5,465.67,348.3
2017,4,5,14,30,561.0,238.0,0.7,19.0,641.0,427.44,318.43
2017,4,5,14,45,573.5,218.0,0.7,19.0,610.0,383.7,283.2
2017,4,5,15,0,586.0,198.0,0.7,19.0,579.0,338.45,245.8
2017,4,5,15,15,693.0,154.5,0.65,18.5,575.5,296.22,207.2
2017,4,5,15,30,800.0,111.0,0.6,18.0,572.0,249.13,163.15
2017,4,5,15,45,598.5,146.5,0.6,18.0,474.5,195.78,127.4
2017,4,5,16,0,397.0,182.0,0.6,18.0,377.0,167.7,115.42
2017,4,5,16,15,381.0,163.0,0.55,17.0,333.5,127.83,90.77
2017,4,5,16,30,365.0,144.0,0.5,16.0,290.0,98.09,80.48
2017,4,5,16,45,331.0,130.0,0.5,15.5,248.5,96.66,79.72
2017,4,5,17,0,297.0,116.0,0.5,15.0,207.0,87.53,72.03
2017,4,5,17,15,264.5,96.0,0.55,14.5,165.5,73.84,60.1
2017,4,5,17,30,232.0,76.0,0.6,14.0,124.0,59.6,47.35
2017,4,5,17,45,180.0,56.5,0.65,13.5,87.0,45.14,34.09
2017,4,5,18,0,128.0,37.0,0.7,13.0,50.0,30.18,19.82
2017,4,5,18,15,64.0,18.5,0.7,12.5,25.0,15.49,0.0
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,9.0,0.85,10.0,9.0,8.58,0.0
2017,4,6,6,0,0.0,18.0,0.9,10.0,18.0,17.16,0.0
2017,4,6,6,15,145.5,34.0,0.9,10.5,55.0,144.83,107.51
2017,4,6,6,30,291.0,50.0,0.9,11.0,92.0,247.77,201.49
2017,4,6,6,45,382.5,62.0,0.9,11.5,140.5,326.43,269.65
2017,4,6,7,0,474.0,74.0,0.9,12.0,189.0,415.39,343.28
2017,4,6,7,15,567.5,70.5,0.9,12.0,241.5,492.47,405.68
2017,4,6,7,30,661.0,67.0,0.9,12.0,294.0,573.13,468.0
2017,4,6,7,45,473.0,120.5,0.9,12.5,296.5,514.1,418.16
2017,4,6,8,0,285.0,174.0,0.9,13.0,299.0,432.2,350.45
2017,4,6,8,15,227.0,204.0,0.9,13.5,311.5,413.31,333.55
2017,4,6,8,30,169.0,234.0,0.9,14.0,324.0,402.71,322.11
2017,4,6,8,45,115.0,248.5,0.95,14.5,312.0,373.2,296.67
2017,4,6,9,0,61.0,263.0,1.0,15.0,300.0,328.25,259.44
2017,4,6,9,15,96.0,292.5,1.05,15.0,355.5,389.62,307.04
2017,4,6,9,30,131.0,322.0,1.1,15.0,411.0,463.72,362.29
2017,4,6,9,45,154.0,341.5,1.2,15.5,451.5,502.53,389.84
2017,4,6,10,0,177.0,361.0,1.3,16.0,492.0,540.66,416.82
2017,4,6,10,15,112.5,354.0,1.35,16.0,438.5,470.48,363.01
2017,4,6,10,30,48.0,347.0,1.4,16.0,385.0,389.95,301.38
2017,4,6,10,45,81.0,378.5,1.5,16.0,445.0,448.47,346.29
2017,4,6,11,0,114.0,410.0,1.6,16.0,505.0,505.36,388.44
2017,4,6,11,15,69.5,368.5,1.65,15.5,426.5,419.62,324.28
2017,4,6,11,30,25.0,327.0,1.7,15.0,348.0,336.68,261.47
2017,4,6,11,45,25.5,328.5,1.75,15.0,350.5,335.54,260.99
2017,4,6,12,0,26.0,330.0,1.8,15.0,353.0,334.27,260.03
2017,4,6,12,15,15.5,250.5,1.75,14.5,264.5,246.04,192.27
2017,4,6,12,30,5.0,171.0,1.7,14.0,176.0,163.26,127.36
2017,4,6,12,45,10.0,221.5,1.7,14.0,230.5,213.05,167.22
2017,4,6,13,0,15.0,272.0,1.7,14.0,285.0,261.66,205.25
2017,4,6,13,15,138.5,335.0,1.65,14.0,448.0,392.65,307.93
2017,4,6,13,30,262.0,398.0,1.6,14.0,611.0,507.97,393.92
2017,4,6,13,45,562.5,261.5,1.55,14.0,701.5,541.37,420.24
2017,4,6,14,0,863.0,125.0,1.5,14.0,792.0,551.23,426.72
2017,4,6,14,15,445.0,202.0,1.5,13.5,545.5,376.64,293.48
2017,4,6,14,30,27.0,279.0,1.5,13.0,299.0,255.03,200.89
2017,4,6,14,45,24.0,260.5,1.55,13.0,277.5,241.56,191.11
2017,4,6,15,0,21.0,242.0,1.6,13.0,256.0,222.17,176.12
2017,4,6,15,15,177.5,241.5,1.6,13.0,345.5,245.35,190.03
2017,4,6,15,30,334.0,241.0,1.6,13.0,435.0,256.55,191.97
2017,4,6,15,45,179.0,213.5,1.65,13.0,316.5,198.07,150.88
2017,4,6,16,0,24.0,186.0,1.7,13.0,198.0,164.1,130.75
2017,4,6,16,15,12.0,143.5,1.65,12.5,149.5,127.22,101.68
2017,4,6,16,30,0.0,101.0,1.6,12.0,101.0,91.57,76.2
2017,4,6,16,45,0.0,86.0,1.6,12.0,86.0,78.5,64.88
2017,4,6,17,0,0.0,71.0,1.6,12.0,71.0,65.3,53.22
2017,4,6,17,15,0.0,56.5,1.65,11.5,56.5,52.38,41.7
2017,4,6,17,30,0.0,42.0,1.7,11.0,42.0,39.02,29.55
2017,4,6,17,45,0.0,29.5,1.75,11.0,29.5,27.38,18.75
2017,4,6,18,0,0.0,17.0,1.8,11.0,17.0,15.76,7.82
2017,4,6,18,15,0.0,8.5,1.85,10.5,8.5,7.87,0.0
2017,4,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,11.0,1.5,1.43,0.0
2017,4,7,6,0,0.0,3.0,0.8,11.0,3.0,2.77,0.0
2017,4,7,6,15,0.0,9.0,0.8,11.0,9.0,8.33,1.01
2017,4,7,6,30,0.0,15.0,0.8,11.0,15.0,13.89,6.18
2017,4,7,6,45,0.0,23.5,0.8,11.5,23.5,21.79,13.16
2017,4,7,7,0,0.0,32.0,0.8,12.0,32.0,29.69,20.09
2017,4,7,7,15,0.0,40.5,0.8,12.0,40.5,37.61,26.96
2017,4,7,7,30,0.0,49.0,0.8,12.0,49.0,45.53,33.74
2017,4,7,7,45,0.0,67.5,0.8,12.0,67.5,62.79,48.39
2017,4,7,8,0,0.0,86.0,0.8,12.0,86.0,80.49,63.17
2017,4,7,8,15,0.0,106.5,0.85,12.0,106.5,100.71,79.87
2017,4,7,8,30,0.0,127.0,0.9,12.0,127.0,120.91,96.33
2017,4,7,8,45,6.0,166.5,0.95,12.5,170.0,165.7,132.7
2017,4,7,9,0,12.0,206.0,1.0,13.0,213.0,210.79,168.41
2017,4,7,9,15,14.5,223.5,1.0,13.0,233.0,229.86,182.98
2017,4,7,9,30,17.0,241.0,1.0,13.0,253.0,248.85,197.49
2017,4,7,9,45,27.5,275.5,1.05,13.5,296.0,304.15,240.02
2017,4,7,10,0,38.0,310.0,1.1,14.0,339.0,348.05,272.75
2017,4,7,10,15,33.5,312.5,1.1,14.0,338.5,343.73,268.55
2017,4,7,10,30,29.0,315.0,1.1,14.0,338.0,339.47,264.77
2017,4,7,10,45,31.0,329.0,1.15,14.0,354.5,352.82,274.73
2017,4,7,11,0,33.0,343.0,1.2,14.0,371.0,365.74,284.27
2017,4,7,11,15,41.0,363.5,1.2,14.0,398.5,389.9,302.26
2017,4,7,11,30,49.0,384.0,1.2,14.0,426.0,413.13,319.37
2017,4,7,11,45,31.0,318.5,1.25,14.0,345.0,330.49,256.85
2017,4,7,12,0,13.0,253.0,1.3,14.0,264.0,247.49,193.15
2017,4,7,12,15,14.0,266.0,1.3,14.0,278.0,259.37,202.72
2017,4,7,12,30,15.0,279.0,1.3,14.0,292.0,270.95,211.62
2017,4,7,12,45,17.0,289.5,1.35,14.0,304.5,280.62,219.17
2017,4,7,13,0,19.0,300.0,1.4,14.0,317.0,289.88,226.44
2017,4,7,13,15,73.0,353.5,1.4,14.0,414.0,368.08,287.15
2017,4,7,13,30,127.0,407.0,1.4,14.0,511.0,437.35,339.16
2017,4,7,13,45,145.0,395.0,1.4,14.0,510.5,426.75,330.86
2017,4,7,14,0,163.0,383.0,1.4,14.0,510.0,414.5,321.64
2017,4,7,14,15,187.5,365.0,1.4,13.5,505.0,398.8,310.11
2017,4,7,14,30,212.0,347.0,1.4,13.0,500.0,380.8,296.3
2017,4,7,14,45,176.5,328.5,1.4,13.0,451.5,337.86,263.09
2017,4,7,15,0,141.0,310.0,1.4,13.0,403.0,298.61,232.87
2017,4,7,15,15,202.0,283.0,1.4,13.0,406.0,282.6,218.1
2017,4,7,15,30,263.0,256.0,1.4,13.0,409.0,253.35,191.83
2017,4,7,15,45,131.5,187.5,1.4,13.0,264.0,172.82,132.31
2017,4,7,16,0,0.0,119.0,1.4,13.0,119.0,108.41,85.77
2017,4,7,16,15,0.0,80.5,1.35,12.5,80.5,74.95,58.26
2017,4,7,16,30,0.0,42.0,1.3,12.0,42.0,39.01,29.5
2017,4,7,16,45,0.0,35.5,1.3,12.0,35.5,32.96,24.17
2017,4,7,17,0,0.0,29.0,1.3,12.0,29.0,26.9,18.75
2017,4,7,17,15,0.0,23.0,1.3,11.5,23.0,21.32,13.72
2017,4,7,17,30,0.0,17.0,1.3,11.0,17.0,15.75,8.62
2017,4,7,17,45,0.0,12.0,1.3,11.0,12.0,11.11,4.28
2017,4,7,18,0,0.0,7.0,1.3,11.0,7.0,6.48,0.0
2017,4,7,18,15,0.0,3.5,1.3,10.5,3.5,3.24,0.0
2017,4,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,45,65.5,9.5,1.2,5.5,12.5,36.63,0.0
2017,4,8,6,0,131.0,19.0,1.2,6.0,25.0,100.27,0.0
2017,4,8,6,15,267.0,33.0,1.2,6.5,66.5,205.55,161.67
2017,4,8,6,30,403.0,47.0,1.2,7.0,108.0,308.79,256.3
2017,4,8,6,45,489.5,56.0,1.3,7.5,159.5,388.67,326.56
2017,4,8,7,0,576.0,65.0,1.4,8.0,211.0,474.4,398.76
2017,4,8,7,15,353.0,104.0,1.45,8.0,200.0,387.37,326.81
2017,4,8,7,30,130.0,143.0,1.5,8.0,189.0,262.37,220.65
2017,4,8,7,45,436.5,117.5,1.55,8.5,306.5,486.12,408.46
2017,4,8,8,0,743.0,92.0,1.6,9.0,424.0,712.23,581.29
2017,4,8,8,15,371.5,96.5,1.6,9.0,262.5,427.95,356.92
2017,4,8,8,30,0.0,101.0,1.6,9.0,101.0,94.76,74.94
2017,4,8,8,45,0.0,125.5,1.65,9.0,125.5,118.8,95.47
2017,4,8,9,0,0.0,150.0,1.7,9.0,150.0,142.86,115.17
2017,4,8,9,15,235.5,202.5,1.7,9.0,364.5,437.32,359.88
2017,4,8,9,30,471.0,255.0,1.7,9.0,579.0,719.88,573.88
2017,4,8,9,45,290.5,307.0,1.7,9.0,510.5,600.91,477.58
2017,4,8,10,0,110.0,359.0,1.7,9.0,442.0,466.32,370.74
2017,4,8,10,15,510.0,239.0,1.7,9.0,643.0,732.52,581.15
2017,4,8,10,30,910.0,119.0,1.7,9.0,844.0,956.14,737.79
2017,4,8,10,45,721.5,217.5,1.75,9.5,802.5,890.99,688.73
2017,4,8,11,0,533.0,316.0,1.8,10.0,761.0,808.08,625.17
2017,4,8,11,15,523.0,327.0,1.8,10.0,770.0,797.37,617.44
2017,4,8,11,30,513.0,338.0,1.8,10.0,779.0,784.68,607.6
2017,4,8,11,45,287.5,371.5,1.8,10.0,619.0,606.86,474.42
2017,4,8,12,0,62.0,405.0,1.8,10.0,459.0,434.94,341.1
2017,4,8,12,15,128.5,422.5,1.8,10.0,534.0,501.1,393.64
2017,4,8,12,30,195.0,440.0,1.8,10.0,609.0,558.09,436.77
2017,4,8,12,45,104.0,351.0,1.8,10.0,441.5,400.74,316.7
2017,4,8,13,0,13.0,262.0,1.8,10.0,274.0,251.28,199.37
2017,4,8,13,15,451.0,201.0,1.8,10.0,571.5,474.41,382.06
2017,4,8,13,30,889.0,140.0,1.8,10.0,869.0,665.42,525.73
2017,4,8,13,45,673.5,223.5,1.8,10.5,766.5,573.12,450.43
2017,4,8,14,0,458.0,307.0,1.8,11.0,664.0,497.58,390.12
2017,4,8,14,15,664.5,215.5,1.8,10.5,710.0,492.04,385.51
2017,4,8,14,30,871.0,124.0,1.8,10.0,756.0,470.34,365.03
2017,4,8,14,45,539.5,216.0,1.85,10.0,600.5,373.65,289.6
2017,4,8,15,0,208.0,308.0,1.9,10.0,445.0,319.04,250.72
2017,4,8,15,15,155.5,285.5,1.85,10.0,384.5,272.66,214.58
2017,4,8,15,30,103.0,263.0,1.8,10.0,324.0,239.2,189.28
2017,4,8,15,45,437.0,182.5,1.8,10.0,406.0,202.87,145.29
2017,4,8,16,0,771.0,102.0,1.8,10.0,488.0,148.48,87.22
2017,4,8,16,15,439.0,136.5,1.75,9.5,351.5,114.98,79.96
2017,4,8,16,30,107.0,171.0,1.7,9.0,215.0,129.02,110.35
2017,4,8,16,45,94.0,149.5,1.7,9.0,184.0,120.33,102.92
2017,4,8,17,0,81.0,128.0,1.7,9.0,153.0,104.19,88.73
2017,4,8,17,15,277.5,96.5,1.6,8.5,159.5,74.21,61.93
2017,4,8,17,30,474.0,65.0,1.5,8.0,166.0,49.65,39.59
2017,4,8,17,45,366.5,53.0,1.4,7.5,117.5,40.43,30.85
2017,4,8,18,0,259.0,41.0,1.3,7.0,69.0,31.98,22.32
2017,4,8,18,15,129.5,20.5,1.25,6.5,34.5,16.12,1.99
2017,4,8,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.0,1.0,4.5,9.0,8.58,0.0
2017,4,9,6,0,0.0,18.0,1.0,5.0,18.0,17.53,0.0
2017,4,9,6,15,72.0,44.0,0.9,5.5,55.0,103.95,80.93
2017,4,9,6,30,144.0,70.0,0.8,6.0,92.0,187.66,155.69
2017,4,9,6,45,218.0,92.5,0.75,6.5,141.5,262.87,221.27
2017,4,9,7,0,292.0,115.0,0.7,7.0,191.0,343.62,289.14
2017,4,9,7,15,310.0,121.5,0.7,7.5,218.0,369.47,310.2
2017,4,9,7,30,328.0,128.0,0.7,8.0,245.0,397.22,332.11
2017,4,9,7,45,448.5,138.5,0.75,8.5,325.5,522.05,430.09
2017,4,9,8,0,569.0,149.0,0.8,9.0,406.0,640.28,517.95
2017,4,9,8,15,601.5,157.0,0.75,9.5,456.5,689.31,549.82
2017,4,9,8,30,634.0,165.0,0.7,10.0,507.0,742.53,584.29
2017,4,9,8,45,679.0,162.5,0.65,10.5,558.0,790.45,613.77
2017,4,9,9,0,724.0,160.0,0.6,11.0,609.0,837.15,641.38
2017,4,9,9,15,742.0,164.5,0.55,11.5,651.5,866.15,656.43
2017,4,9,9,30,760.0,169.0,0.5,12.0,694.0,892.72,669.88
2017,4,9,9,45,791.0,163.5,0.45,12.5,735.0,917.43,681.97
2017,4,9,10,0,822.0,158.0,0.4,13.0,776.0,934.84,689.24
2017,4,9,10,15,832.0,160.0,0.35,13.0,806.0,943.45,692.27
2017,4,9,10,30,842.0,162.0,0.3,13.0,836.0,948.85,693.54
2017,4,9,10,45,851.0,162.5,0.25,13.5,859.5,948.53,690.13
2017,4,9,11,0,860.0,163.0,0.2,14.0,883.0,944.93,684.94
2017,4,9,11,15,864.0,163.5,0.25,14.0,898.0,933.64,678.32
2017,4,9,11,30,868.0,164.0,0.3,14.0,913.0,919.18,669.95
2017,4,9,11,45,876.5,160.5,0.4,14.5,921.0,901.5,659.46
2017,4,9,12,0,885.0,157.0,0.5,15.0,929.0,880.66,647.01
2017,4,9,12,15,884.5,156.5,0.55,15.0,927.0,852.49,629.95
2017,4,9,12,30,884.0,156.0,0.6,15.0,925.0,821.72,611.12
2017,4,9,12,45,880.5,156.0,0.65,15.0,914.5,786.79,588.94
2017,4,9,13,0,877.0,156.0,0.7,15.0,904.0,749.76,563.95
2017,4,9,13,15,872.0,154.5,0.7,15.0,885.5,708.46,534.71
2017,4,9,13,30,867.0,153.0,0.7,15.0,867.0,665.57,503.68
2017,4,9,13,45,863.0,149.0,0.75,15.0,842.0,619.63,470.27
2017,4,9,14,0,859.0,145.0,0.8,15.0,817.0,572.43,434.82
2017,4,9,14,15,710.5,193.5,0.85,14.5,734.0,496.65,378.05
2017,4,9,14,30,562.0,242.0,0.9,14.0,651.0,436.4,332.39
2017,4,9,14,45,690.0,186.5,0.95,14.0,662.0,406.07,305.51
2017,4,9,15,0,818.0,131.0,1.0,14.0,673.0,368.21,269.85
2017,4,9,15,15,799.5,127.0,1.05,13.5,627.5,314.85,224.15
2017,4,9,15,30,781.0,123.0,1.1,13.0,582.0,257.18,174.92
2017,4,9,15,45,761.0,117.0,1.2,13.0,533.0,204.62,130.7
2017,4,9,16,0,741.0,111.0,1.3,13.0,484.0,154.1,91.76
2017,4,9,16,15,709.0,105.5,1.3,12.5,431.5,105.55,62.51
2017,4,9,16,30,677.0,100.0,1.3,12.0,379.0,65.36,52.97
2017,4,9,16,45,629.0,93.5,1.35,11.5,325.0,63.58,51.7
2017,4,9,17,0,581.0,87.0,1.4,11.0,271.0,61.7,50.22
2017,4,9,17,15,516.0,77.0,1.35,10.0,218.0,56.61,45.81
2017,4,9,17,30,451.0,67.0,1.3,9.0,165.0,51.25,40.92
2017,4,9,17,45,351.0,54.0,1.3,8.5,117.0,41.12,31.38
2017,4,9,18,0,251.0,41.0,1.3,8.0,69.0,31.9,22.25
2017,4,9,18,15,125.5,20.5,1.3,7.5,34.5,16.07,3.15
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,65.0,11.0,1.0,5.5,14.5,38.3,0.0
2017,4,10,6,0,130.0,22.0,0.9,6.0,29.0,107.51,37.51
2017,4,10,6,15,252.5,36.5,0.85,6.5,70.5,203.19,162.68
2017,4,10,6,30,375.0,51.0,0.8,7.0,112.0,300.43,249.69
2017,4,10,6,45,457.0,61.0,0.8,8.0,162.5,378.32,316.36
2017,4,10,7,0,539.0,71.0,0.8,9.0,213.0,461.69,384.24
2017,4,10,7,15,592.0,78.5,0.8,9.5,266.0,527.16,435.47
2017,4,10,7,30,645.0,86.0,0.8,10.0,319.0,594.76,486.09
2017,4,10,7,45,679.0,92.5,0.85,10.5,371.5,648.46,523.75
2017,4,10,8,0,713.0,99.0,0.9,11.0,424.0,702.15,560.34
2017,4,10,8,15,740.0,104.0,0.85,11.5,475.0,747.92,588.94
2017,4,10,8,30,767.0,109.0,0.8,12.0,526.0,792.59,615.97
2017,4,10,8,45,786.0,113.0,0.75,12.5,572.5,823.72,632.98
2017,4,10,9,0,805.0,117.0,0.7,13.0,619.0,857.03,651.29
2017,4,10,9,15,820.5,120.0,0.65,13.5,661.5,883.73,664.8
2017,4,10,9,30,836.0,123.0,0.6,14.0,704.0,907.78,676.46
2017,4,10,9,45,839.5,129.5,0.6,14.5,738.5,921.92,682.65
2017,4,10,10,0,843.0,136.0,0.6,15.0,773.0,932.84,686.99
2017,4,10,10,15,852.0,137.5,0.6,15.0,802.5,940.15,690.43
2017,4,10,10,30,861.0,139.0,0.6,15.0,832.0,944.25,692.01
2017,4,10,10,45,869.5,139.0,0.6,15.5,854.5,943.04,689.1
2017,4,10,11,0,878.0,139.0,0.6,16.0,877.0,932.14,680.23
2017,4,10,11,15,881.5,140.0,0.6,16.0,891.5,921.47,673.07
2017,4,10,11,30,885.0,141.0,0.6,16.0,906.0,907.67,664.0
2017,4,10,11,45,890.0,139.0,0.65,16.5,913.5,889.21,651.83
2017,4,10,12,0,895.0,137.0,0.7,17.0,921.0,867.75,637.8
2017,4,10,12,15,675.0,248.5,0.7,17.0,839.5,777.1,575.71
2017,4,10,12,30,455.0,360.0,0.7,17.0,758.0,686.19,509.76
2017,4,10,12,45,685.5,239.5,0.75,17.0,830.5,723.64,541.75
2017,4,10,13,0,916.0,119.0,0.8,17.0,903.0,744.86,559.98
2017,4,10,13,15,911.5,118.5,0.8,17.0,885.0,704.58,530.6
2017,4,10,13,30,907.0,118.0,0.8,17.0,867.0,662.5,500.04
2017,4,10,13,45,897.0,118.0,0.85,17.0,840.5,616.09,466.1
2017,4,10,14,0,887.0,118.0,0.9,17.0,814.0,568.71,430.38
2017,4,10,14,15,878.0,116.5,0.9,16.5,781.5,519.8,392.72
2017,4,10,14,30,869.0,115.0,0.9,16.0,749.0,470.3,353.27
2017,4,10,14,45,853.5,113.5,0.95,15.5,709.5,412.99,306.99
2017,4,10,15,0,838.0,112.0,1.0,15.0,670.0,360.71,263.02
2017,4,10,15,15,821.5,109.0,1.05,14.5,625.0,307.73,217.5
2017,4,10,15,30,805.0,106.0,1.1,14.0,580.0,255.93,172.64
2017,4,10,15,45,788.0,100.0,1.15,14.0,532.5,202.98,127.77
2017,4,10,16,0,771.0,94.0,1.2,14.0,485.0,151.7,87.93
2017,4,10,16,15,741.5,89.5,1.15,13.5,433.0,102.82,58.26
2017,4,10,16,30,712.0,85.0,1.1,13.0,381.0,54.07,42.73
2017,4,10,16,45,674.5,78.5,1.1,13.0,328.0,51.78,40.89
2017,4,10,17,0,637.0,72.0,1.1,13.0,275.0,49.32,38.78
2017,4,10,17,15,577.0,65.0,1.05,12.5,223.0,46.24,36.08
2017,4,10,17,30,517.0,58.0,1.0,12.0,171.0,43.02,33.1
2017,4,10,17,45,424.5,47.5,0.95,11.5,123.0,36.44,26.88
2017,4,10,18,0,332.0,37.0,0.9,11.0,75.0,29.51,20.0
2017,4,10,18,15,166.0,18.5,0.85,10.5,37.5,14.39,3.01
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,45,7.0,10.5,0.95,8.5,11.0,13.03,0.0
2017,4,11,6,0,14.0,21.0,1.0,9.0,22.0,30.11,10.12
2017,4,11,6,15,63.0,41.0,1.0,9.5,51.0,90.99,70.33
2017,4,11,6,30,112.0,61.0,1.0,10.0,80.0,144.22,118.09
2017,4,11,6,45,136.0,83.5,1.05,10.5,114.5,189.12,157.51
2017,4,11,7,0,160.0,106.0,1.1,11.0,149.0,234.89,196.57
2017,4,11,7,15,187.0,125.5,1.05,11.5,186.5,279.66,233.48
2017,4,11,7,30,214.0,145.0,1.0,12.0,224.0,337.93,279.77
2017,4,11,7,45,121.0,160.0,1.0,12.5,206.0,276.35,226.9
2017,4,11,8,0,28.0,175.0,1.0,13.0,188.0,208.5,168.62
2017,4,11,8,15,42.0,202.5,1.0,13.5,224.0,249.58,201.43
2017,4,11,8,30,56.0,230.0,1.0,14.0,260.0,290.83,233.13
2017,4,11,8,45,186.5,250.5,1.05,14.5,365.0,437.53,348.72
2017,4,11,9,0,317.0,271.0,1.1,15.0,470.0,588.87,460.98
2017,4,11,9,15,302.0,295.0,1.1,15.0,494.5,603.1,467.82
2017,4,11,9,30,287.0,319.0,1.1,15.0,519.0,615.29,474.58
2017,4,11,9,45,317.5,329.5,1.15,15.5,561.5,652.24,499.89
2017,4,11,10,0,348.0,340.0,1.2,16.0,604.0,688.15,523.87
2017,4,11,10,15,292.0,368.0,1.2,16.0,595.5,661.99,502.51
2017,4,11,10,30,236.0,396.0,1.2,16.0,587.0,623.48,473.29
2017,4,11,10,45,359.5,366.0,1.3,16.5,665.5,707.73,535.35
2017,4,11,11,0,483.0,336.0,1.4,17.0,744.0,787.04,591.23
2017,4,11,11,15,379.5,381.5,1.4,17.0,705.5,721.58,542.13
2017,4,11,11,30,276.0,427.0,1.4,17.0,667.0,664.57,499.71
2017,4,11,11,45,263.0,433.0,1.45,17.0,663.5,647.24,487.8
2017,4,11,12,0,250.0,439.0,1.5,17.0,660.0,629.38,475.08
2017,4,11,12,15,572.0,289.0,1.5,17.0,791.0,734.42,556.9
2017,4,11,12,30,894.0,139.0,1.5,17.0,922.0,815.06,616.16
2017,4,11,12,45,886.0,141.5,1.5,17.0,910.5,779.77,591.31
2017,4,11,13,0,878.0,144.0,1.5,17.0,899.0,742.6,564.97
2017,4,11,13,15,873.0,143.0,1.5,16.5,880.5,702.58,536.9
2017,4,11,13,30,868.0,142.0,1.5,16.0,862.0,660.21,506.41
2017,4,11,13,45,859.0,141.0,1.5,16.0,835.5,614.13,471.47
2017,4,11,14,0,850.0,140.0,1.5,16.0,809.0,567.17,434.96
2017,4,11,14,15,596.0,233.0,1.45,16.0,693.0,478.57,366.29
2017,4,11,14,30,342.0,326.0,1.4,16.0,577.0,416.74,318.82
2017,4,11,14,45,309.0,314.5,1.4,16.0,532.0,373.22,285.16
2017,4,11,15,0,276.0,303.0,1.4,16.0,487.0,332.85,253.6
2017,4,11,15,15,371.5,258.0,1.35,15.5,488.0,306.21,229.33
2017,4,11,15,30,467.0,213.0,1.3,15.0,489.0,263.12,190.51
2017,4,11,15,45,371.0,212.5,1.3,14.5,420.5,224.62,162.73
2017,4,11,16,0,275.0,212.0,1.3,14.0,352.0,188.92,139.19
2017,4,11,16,15,184.5,193.0,1.25,13.5,283.0,158.71,121.37
2017,4,11,16,30,94.0,174.0,1.2,13.0,214.0,138.3,116.44
2017,4,11,16,45,326.0,131.0,1.2,13.0,240.5,97.1,80.86
2017,4,11,17,0,558.0,88.0,1.2,13.0,267.0,62.06,50.09
2017,4,11,17,15,492.5,78.5,1.2,12.5,215.5,57.46,46.12
2017,4,11,17,30,427.0,69.0,1.2,12.0,164.0,51.27,40.48
2017,4,11,17,45,329.0,56.5,1.2,11.5,117.5,42.9,32.64
2017,4,11,18,0,231.0,44.0,1.2,11.0,71.0,34.18,24.11
2017,4,11,18,15,115.5,22.0,1.2,11.0,35.5,17.21,5.52
2017,4,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,56.5,12.5,1.1,11.5,16.5,36.48,0.0
2017,4,12,6,0,113.0,25.0,1.1,12.0,33.0,107.22,58.77
2017,4,12,6,15,227.5,40.5,1.1,12.0,73.5,196.72,156.39
2017,4,12,6,30,342.0,56.0,1.1,12.0,114.0,289.21,237.64
2017,4,12,6,45,415.5,67.5,1.15,12.0,163.0,360.76,299.45
2017,4,12,7,0,489.0,79.0,1.2,12.0,212.0,441.81,366.52
2017,4,12,7,15,244.5,68.5,1.2,12.0,135.0,269.88,226.27
2017,4,12,7,30,0.0,58.0,1.2,12.0,58.0,53.92,40.61
2017,4,12,7,45,89.0,128.5,1.2,12.5,170.0,212.94,176.51
2017,4,12,8,0,178.0,199.0,1.2,13.0,282.0,369.22,301.87
2017,4,12,8,15,106.5,208.5,1.2,13.0,260.0,322.25,260.97
2017,4,12,8,30,35.0,218.0,1.2,13.0,238.0,258.77,207.85
2017,4,12,8,45,97.0,256.0,1.2,13.5,316.5,353.59,283.47
2017,4,12,9,0,159.0,294.0,1.2,14.0,395.0,463.08,366.32
2017,4,12,9,15,145.0,314.5,1.2,14.0,411.0,471.69,370.31
2017,4,12,9,30,131.0,335.0,1.2,14.0,427.0,479.11,374.24
2017,4,12,9,45,170.0,353.0,1.3,14.0,479.0,531.16,413.33
2017,4,12,10,0,209.0,371.0,1.4,14.0,531.0,582.66,451.14
2017,4,12,10,15,203.0,387.0,1.4,14.0,547.5,589.67,454.62
2017,4,12,10,30,197.0,403.0,1.4,14.0,564.0,595.58,457.77
2017,4,12,10,45,220.5,412.0,1.45,14.0,595.5,619.98,475.51
2017,4,12,11,0,244.0,421.0,1.5,14.0,627.0,642.95,491.99
2017,4,12,11,15,301.5,413.0,1.5,14.0,672.5,684.86,522.4
2017,4,12,11,30,359.0,405.0,1.5,14.0,718.0,715.48,544.46
2017,4,12,11,45,295.5,425.0,1.55,14.0,684.0,667.54,508.73
2017,4,12,12,0,232.0,445.0,1.6,14.0,650.0,616.91,471.5
2017,4,12,12,15,550.5,297.5,1.6,14.0,781.5,726.49,558.05
2017,4,12,12,30,869.0,150.0,1.6,14.0,913.0,810.44,620.94
2017,4,12,12,45,875.0,144.5,1.65,14.0,905.5,776.28,596.97
2017,4,12,13,0,881.0,139.0,1.7,14.0,898.0,742.19,573.05
2017,4,12,13,15,877.0,138.0,1.7,14.0,880.5,702.88,543.96
2017,4,12,13,30,873.0,137.0,1.7,14.0,863.0,661.84,513.0
2017,4,12,13,45,661.0,226.5,1.7,14.0,766.5,574.35,445.27
2017,4,12,14,0,449.0,316.0,1.7,14.0,670.0,504.3,390.49
2017,4,12,14,15,299.5,336.5,1.7,14.0,568.5,427.14,331.47
2017,4,12,14,30,150.0,357.0,1.7,14.0,467.0,364.79,284.02
2017,4,12,14,45,488.5,238.0,1.75,14.0,570.0,376.85,289.31
2017,4,12,15,0,827.0,119.0,1.8,14.0,673.0,366.82,271.65
2017,4,12,15,15,810.0,116.0,1.8,13.5,628.5,314.25,225.55
2017,4,12,15,30,793.0,113.0,1.8,13.0,584.0,262.93,180.5
2017,4,12,15,45,586.5,153.5,1.8,13.0,486.0,209.9,143.02
2017,4,12,16,0,380.0,194.0,1.8,13.0,388.0,189.38,135.82
2017,4,12,16,15,370.5,173.5,1.75,12.5,346.5,149.87,108.46
2017,4,12,16,30,361.0,153.0,1.7,12.0,305.0,111.75,93.84
2017,4,12,16,45,333.0,137.5,1.7,12.0,263.0,101.42,85.09
2017,4,12,17,0,305.0,122.0,1.7,12.0,221.0,91.49,76.49
2017,4,12,17,15,274.0,102.0,1.65,11.5,179.0,78.0,64.63
2017,4,12,17,30,243.0,82.0,1.6,11.0,137.0,63.94,51.97
2017,4,12,17,45,194.5,62.5,1.6,11.0,99.0,49.67,38.73
2017,4,12,18,0,146.0,43.0,1.6,11.0,61.0,34.88,24.78
2017,4,12,18,15,73.0,25.5,1.6,10.5,34.5,21.1,8.9
2017,4,12,18,30,0.0,8.0,1.6,10.0,8.0,7.63,0.0
2017,4,12,18,45,0.0,4.0,1.6,10.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,13.5,12.0,1.15,8.5,13.0,17.35,0.0
2017,4,13,6,0,27.0,24.0,1.2,9.0,26.0,47.2,26.12
2017,4,13,6,15,64.0,44.0,1.2,9.5,54.0,95.07,74.46
2017,4,13,6,30,101.0,64.0,1.2,10.0,82.0,141.69,116.3
2017,4,13,6,45,120.0,86.5,1.25,10.5,114.5,183.12,152.65
2017,4,13,7,0,139.0,109.0,1.3,11.0,147.0,225.09,188.41
2017,4,13,7,15,152.5,131.0,1.35,11.0,181.0,263.21,220.2
2017,4,13,7,30,166.0,153.0,1.4,11.0,215.0,301.6,251.4
2017,4,13,7,45,166.5,177.0,1.5,11.0,247.5,332.78,275.8
2017,4,13,8,0,167.0,201.0,1.6,11.0,280.0,363.1,299.09
2017,4,13,8,15,216.0,220.0,1.65,11.0,333.5,426.43,349.22
2017,4,13,8,30,265.0,239.0,1.7,11.0,387.0,504.94,409.48
2017,4,13,8,45,134.5,209.0,1.75,11.5,284.5,344.92,280.34
2017,4,13,9,0,4.0,179.0,1.8,12.0,182.0,175.45,139.91
2017,4,13,9,15,12.0,217.5,1.8,12.0,226.0,221.03,177.1
2017,4,13,9,30,20.0,256.0,1.8,12.0,270.0,266.64,213.11
2017,4,13,9,45,99.5,315.5,1.85,12.5,391.5,412.99,328.64
2017,4,13,10,0,179.0,375.0,1.9,13.0,513.0,559.71,438.53
2017,4,13,10,15,523.5,260.5,1.9,13.0,683.0,774.17,602.1
2017,4,13,10,30,868.0,146.0,1.9,13.0,853.0,964.45,733.91
2017,4,13,10,45,872.0,149.0,1.95,13.0,875.0,962.05,729.83
2017,4,13,11,0,876.0,152.0,2.0,13.0,897.0,956.34,725.95
2017,4,13,11,15,880.0,152.5,2.0,13.0,911.5,944.82,717.7
2017,4,13,11,30,884.0,153.0,2.0,13.0,926.0,930.11,707.48
2017,4,13,11,45,889.0,151.5,2.05,13.0,933.5,906.02,691.51
2017,4,13,12,0,894.0,150.0,2.1,13.0,941.0,884.83,677.61
2017,4,13,12,15,458.5,240.0,2.1,12.5,646.5,600.42,471.3
2017,4,13,12,30,23.0,330.0,2.1,12.0,352.0,324.42,254.2
2017,4,13,12,45,23.0,328.0,2.1,12.0,349.0,320.54,252.44
2017,4,13,13,0,23.0,326.0,2.1,12.0,346.0,316.57,249.46
2017,4,13,13,15,80.0,371.5,2.1,12.0,438.5,389.53,306.87
2017,4,13,13,30,137.0,417.0,2.1,12.0,531.0,453.76,355.91
2017,4,13,13,45,166.0,404.0,2.1,12.0,538.5,448.42,351.74
2017,4,13,14,0,195.0,391.0,2.1,12.0,546.0,440.46,345.67
2017,4,13,14,15,97.5,239.5,2.1,12.0,317.0,256.85,203.48
2017,4,13,14,30,0.0,88.0,2.1,12.0,88.0,82.11,62.88
2017,4,13,14,45,430.0,100.0,2.1,12.0,389.5,242.51,188.98
2017,4,13,15,0,860.0,112.0,2.1,12.0,691.0,373.84,279.91
2017,4,13,15,15,843.5,109.0,2.1,11.5,646.0,319.71,231.21
2017,4,13,15,30,827.0,106.0,2.1,11.0,601.0,266.73,184.11
2017,4,13,15,45,804.0,103.0,2.1,11.0,551.0,214.03,138.37
2017,4,13,16,0,781.0,100.0,2.1,11.0,501.0,163.65,98.13
2017,4,13,16,15,750.5,95.5,2.05,10.5,448.5,108.12,61.12
2017,4,13,16,30,720.0,91.0,2.0,10.0,396.0,61.62,50.01
2017,4,13,16,45,673.5,86.0,2.0,10.0,341.0,57.05,46.1
2017,4,13,17,0,627.0,81.0,2.0,10.0,286.0,56.05,45.31
2017,4,13,17,15,564.0,73.5,1.9,9.5,232.5,52.89,42.54
2017,4,13,17,30,501.0,66.0,1.8,9.0,179.0,49.6,39.49
2017,4,13,17,45,404.0,54.5,1.75,8.5,130.5,42.38,32.63
2017,4,13,18,0,307.0,43.0,1.7,8.0,82.0,33.3,23.8
2017,4,13,18,15,169.5,27.0,1.65,7.5,47.0,21.24,9.85
2017,4,13,18,30,32.0,11.0,1.6,7.0,12.0,10.48,0.0
2017,4,13,18,45,16.0,5.5,1.55,7.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,96.0,14.5,1.55,5.5,22.0,56.23,0.0
2017,4,14,6,0,192.0,29.0,1.6,6.0,44.0,155.43,106.13
2017,4,14,6,15,312.5,42.5,1.7,6.5,88.5,245.58,201.86
2017,4,14,6,30,433.0,56.0,1.8,7.0,133.0,345.28,290.51
2017,4,14,6,45,510.0,65.0,1.9,7.5,185.5,422.53,357.72
2017,4,14,7,0,587.0,74.0,2.0,8.0,238.0,504.58,426.15
2017,4,14,7,15,637.5,80.5,2.0,8.0,293.0,569.44,478.52
2017,4,14,7,30,688.0,87.0,2.0,8.0,348.0,636.1,529.71
2017,4,14,7,45,712.5,95.5,2.05,8.5,400.0,686.56,565.56
2017,4,14,8,0,737.0,104.0,2.1,9.0,452.0,736.3,600.0
2017,4,14,8,15,763.5,108.5,2.1,9.5,503.5,781.81,630.11
2017,4,14,8,30,790.0,113.0,2.1,10.0,555.0,821.64,655.48
2017,4,14,8,45,802.0,120.0,2.1,10.5,601.0,854.76,675.65
2017,4,14,9,0,814.0,127.0,2.1,11.0,647.0,885.39,693.88
2017,4,14,9,15,829.0,130.0,2.05,11.0,689.0,911.65,709.68
2017,4,14,9,30,844.0,133.0,2.0,11.0,731.0,935.19,723.54
2017,4,14,9,45,864.5,130.0,2.0,11.5,769.5,954.31,733.61
2017,4,14,10,0,885.0,127.0,2.0,12.0,808.0,970.46,741.74
2017,4,14,10,15,893.0,129.0,1.95,12.0,838.0,969.97,739.46
2017,4,14,10,30,901.0,131.0,1.9,12.0,868.0,973.83,740.46
2017,4,14,10,45,904.5,133.0,1.9,12.5,889.5,970.23,735.82
2017,4,14,11,0,908.0,135.0,1.9,13.0,911.0,963.33,729.21
2017,4,14,11,15,911.0,136.0,1.85,13.0,925.0,951.73,720.35
2017,4,14,11,30,914.0,137.0,1.8,13.0,939.0,936.93,709.52
2017,4,14,11,45,912.0,139.5,1.75,13.5,944.5,916.16,693.53
2017,4,14,12,0,910.0,142.0,1.7,14.0,950.0,892.52,675.79
2017,4,14,12,15,909.5,141.5,1.65,14.0,947.5,864.58,656.49
2017,4,14,12,30,909.0,141.0,1.6,14.0,945.0,834.03,635.46
2017,4,14,12,45,904.5,141.5,1.6,14.0,934.0,798.94,611.81
2017,4,14,13,0,900.0,142.0,1.6,14.0,923.0,761.75,585.7
2017,4,14,13,15,895.5,141.0,1.6,14.0,904.5,721.34,556.11
2017,4,14,13,30,891.0,140.0,1.6,14.0,886.0,679.21,524.63
2017,4,14,13,45,878.5,141.5,1.6,14.0,858.5,631.31,488.18
2017,4,14,14,0,866.0,143.0,1.6,14.0,831.0,583.77,451.05
2017,4,14,14,15,855.5,140.5,1.6,14.0,798.0,533.37,410.82
2017,4,14,14,30,845.0,138.0,1.6,14.0,765.0,482.69,369.22
2017,4,14,14,45,830.0,136.0,1.65,14.0,725.0,430.63,325.6
2017,4,14,15,0,815.0,134.0,1.7,14.0,685.0,379.19,281.34
2017,4,14,15,15,796.5,130.5,1.7,13.5,639.5,326.37,235.66
2017,4,14,15,30,778.0,127.0,1.7,13.0,594.0,269.17,186.27
2017,4,14,15,45,760.5,120.0,1.7,13.0,545.5,216.39,140.95
2017,4,14,16,0,743.0,113.0,1.7,13.0,497.0,165.39,100.19
2017,4,14,16,15,711.0,107.5,1.7,12.5,444.5,116.56,68.41
2017,4,14,16,30,679.0,102.0,1.7,12.0,392.0,71.41,58.28
2017,4,14,16,45,639.0,94.5,1.7,12.0,338.5,63.42,51.41
2017,4,14,17,0,599.0,87.0,1.7,12.0,285.0,60.74,49.13
2017,4,14,17,15,536.0,78.5,1.65,11.0,231.5,56.95,45.95
2017,4,14,17,30,473.0,70.0,1.6,10.0,178.0,52.99,42.4
2017,4,14,17,45,376.0,58.0,1.55,9.5,129.5,43.92,33.91
2017,4,14,18,0,279.0,46.0,1.5,9.0,81.0,35.62,25.8
2017,4,14,18,15,139.5,29.0,1.5,8.5,46.5,22.81,11.54
2017,4,14,18,30,0.0,12.0,1.5,8.0,12.0,11.44,0.0
2017,4,14,18,45,0.0,6.0,1.5,8.0,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
