Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,15,5,45,82.5,15.5,0.7,6.5,22.5,51.5,0.0
2017,4,15,6,0,165.0,31.0,0.7,7.0,45.0,147.3,104.49
2017,4,15,6,15,279.5,46.0,0.75,7.5,89.0,233.58,190.88
2017,4,15,6,30,394.0,61.0,0.8,8.0,133.0,328.92,274.04
2017,4,15,6,45,472.0,71.0,0.85,8.5,185.5,407.08,340.25
2017,4,15,7,0,550.0,81.0,0.9,9.0,238.0,489.88,407.4
2017,4,15,7,15,601.5,88.5,0.9,9.5,292.0,555.6,457.93
2017,4,15,7,30,653.0,96.0,0.9,10.0,346.0,623.16,507.65
2017,4,15,7,45,547.5,129.5,0.95,10.5,359.5,595.69,483.22
2017,4,15,8,0,442.0,163.0,1.0,11.0,373.0,565.05,456.62
2017,4,15,8,15,613.5,139.0,0.95,11.5,465.5,695.08,553.16
2017,4,15,8,30,785.0,115.0,0.9,12.0,558.0,826.44,640.88
2017,4,15,8,45,729.5,138.0,0.85,12.5,576.5,819.11,630.08
2017,4,15,9,0,674.0,161.0,0.8,13.0,595.0,806.1,617.59
2017,4,15,9,15,636.0,191.0,0.75,13.5,621.5,811.39,617.89
2017,4,15,9,30,598.0,221.0,0.7,14.0,648.0,812.06,613.78
2017,4,15,9,45,590.0,240.5,0.65,14.5,679.0,822.53,617.11
2017,4,15,10,0,582.0,260.0,0.6,15.0,710.0,834.36,621.08
2017,4,15,10,15,756.0,187.0,0.55,15.5,794.0,919.01,675.4
2017,4,15,10,30,930.0,114.0,0.5,16.0,878.0,984.97,712.67
2017,4,15,10,45,937.5,113.5,0.5,16.5,900.5,982.5,707.91
2017,4,15,11,0,945.0,113.0,0.5,17.0,923.0,976.64,702.33
2017,4,15,11,15,947.0,114.0,0.45,17.0,937.0,963.96,692.87
2017,4,15,11,30,949.0,115.0,0.4,17.0,951.0,948.0,681.61
2017,4,15,11,45,943.5,119.0,0.4,17.5,955.0,925.33,666.13
2017,4,15,12,0,938.0,123.0,0.4,18.0,959.0,899.78,649.0
2017,4,15,12,15,937.0,123.0,0.35,18.0,956.0,871.4,630.36
2017,4,15,12,30,936.0,123.0,0.3,18.0,953.0,840.34,610.08
2017,4,15,12,45,929.0,124.5,0.3,18.0,941.0,803.66,587.03
2017,4,15,13,0,922.0,126.0,0.3,18.0,929.0,764.96,562.33
2017,4,15,13,15,917.5,125.0,0.35,18.0,910.0,723.9,534.96
2017,4,15,13,30,913.0,124.0,0.4,18.0,891.0,681.06,505.59
2017,4,15,13,45,904.0,124.0,0.45,18.0,864.0,634.87,472.93
2017,4,15,14,0,895.0,124.0,0.5,18.0,837.0,587.63,438.45
2017,4,15,14,15,732.0,186.0,0.5,18.0,754.0,510.08,380.59
2017,4,15,14,30,569.0,248.0,0.5,18.0,671.0,451.97,336.71
2017,4,15,14,45,710.0,181.5,0.55,18.0,681.5,419.01,309.12
2017,4,15,15,0,851.0,115.0,0.6,18.0,692.0,377.24,271.74
2017,4,15,15,15,834.5,112.0,0.6,17.5,647.0,323.58,226.6
2017,4,15,15,30,818.0,109.0,0.6,17.0,602.0,271.09,182.01
2017,4,15,15,45,804.0,102.5,0.65,17.0,554.0,217.57,137.07
2017,4,15,16,0,790.0,96.0,0.7,17.0,506.0,165.41,96.06
2017,4,15,16,15,591.5,123.0,0.7,16.5,412.5,122.42,75.51
2017,4,15,16,30,393.0,150.0,0.7,16.0,319.0,105.6,79.69
2017,4,15,16,45,371.5,134.5,0.7,15.5,277.5,92.59,76.1
2017,4,15,17,0,350.0,119.0,0.7,15.0,236.0,84.03,68.97
2017,4,15,17,15,458.5,88.0,0.7,14.0,212.5,63.58,51.25
2017,4,15,17,30,567.0,57.0,0.7,13.0,189.0,41.48,31.65
2017,4,15,17,45,476.0,48.0,0.7,12.5,139.5,36.18,26.69
2017,4,15,18,0,385.0,39.0,0.7,12.0,90.0,30.64,21.22
2017,4,15,18,15,192.5,27.0,0.7,11.5,52.5,21.15,10.6
2017,4,15,18,30,0.0,15.0,0.7,11.0,15.0,14.3,0.0
2017,4,15,18,45,0.0,7.5,0.75,10.5,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,5,45,22.0,14.5,1.0,8.5,16.5,23.69,0.0
2017,4,16,6,0,44.0,29.0,1.0,9.0,33.0,64.51,44.23
2017,4,16,6,15,82.0,50.0,1.0,9.5,63.0,112.77,90.18
2017,4,16,6,30,120.0,71.0,1.0,10.0,93.0,162.35,134.26
2017,4,16,6,45,143.5,93.5,1.05,11.0,128.5,207.27,172.94
2017,4,16,7,0,167.0,116.0,1.1,12.0,164.0,253.17,211.12
2017,4,16,7,15,187.5,136.0,1.15,12.0,200.0,294.59,245.21
2017,4,16,7,30,208.0,156.0,1.2,12.0,236.0,336.91,279.16
2017,4,16,7,45,264.0,172.5,1.25,12.5,289.5,415.88,341.2
2017,4,16,8,0,320.0,189.0,1.3,13.0,343.0,485.23,393.84
2017,4,16,8,15,262.0,221.5,1.3,13.0,356.0,480.91,386.97
2017,4,16,8,30,204.0,254.0,1.3,13.0,369.0,458.45,367.06
2017,4,16,8,45,196.5,277.5,1.3,13.5,396.5,479.21,380.71
2017,4,16,9,0,189.0,301.0,1.3,14.0,424.0,498.64,392.85
2017,4,16,9,15,257.5,310.5,1.3,14.0,488.5,583.34,455.69
2017,4,16,9,30,326.0,320.0,1.3,14.0,553.0,655.17,507.28
2017,4,16,9,45,193.5,335.5,1.3,14.0,476.5,534.64,415.09
2017,4,16,10,0,61.0,351.0,1.3,14.0,400.0,412.79,320.78
2017,4,16,10,15,75.0,374.0,1.3,13.5,435.5,446.78,347.44
2017,4,16,10,30,89.0,397.0,1.3,13.0,471.0,479.97,372.25
2017,4,16,10,45,97.5,411.5,1.3,13.0,494.0,498.33,385.21
2017,4,16,11,0,106.0,426.0,1.3,13.0,517.0,515.89,397.65
2017,4,16,11,15,53.5,284.0,1.25,12.5,330.5,322.62,252.69
2017,4,16,11,30,1.0,142.0,1.2,12.0,144.0,133.96,104.09
2017,4,16,11,45,6.0,184.5,1.2,12.0,190.5,178.08,140.13
2017,4,16,12,0,11.0,227.0,1.2,12.0,237.0,221.66,174.6
2017,4,16,12,15,12.0,244.0,1.2,11.5,255.0,237.52,187.2
2017,4,16,12,30,13.0,261.0,1.2,11.0,273.0,253.07,199.68
2017,4,16,12,45,10.5,228.5,1.3,11.0,238.5,220.15,173.84
2017,4,16,13,0,8.0,196.0,1.4,11.0,204.0,187.66,148.25
2017,4,16,13,15,25.5,281.0,1.4,11.0,303.0,273.97,217.03
2017,4,16,13,30,43.0,366.0,1.4,11.0,402.0,355.7,280.06
2017,4,16,13,45,60.5,371.0,1.45,11.0,420.5,364.84,287.04
2017,4,16,14,0,78.0,376.0,1.5,11.0,439.0,371.88,292.71
2017,4,16,14,15,43.5,296.0,1.5,11.0,331.0,282.31,223.43
2017,4,16,14,30,9.0,216.0,1.5,11.0,223.0,200.64,159.38
2017,4,16,14,45,5.0,188.0,1.5,11.0,192.0,173.47,138.06
2017,4,16,15,0,1.0,160.0,1.5,11.0,161.0,146.83,116.79
2017,4,16,15,15,0.5,131.5,1.45,11.0,132.0,121.21,96.09
2017,4,16,15,30,0.0,103.0,1.4,11.0,103.0,95.6,75.15
2017,4,16,15,45,0.0,113.0,1.35,11.0,113.0,104.14,82.57
2017,4,16,16,0,0.0,123.0,1.3,11.0,123.0,112.16,89.53
2017,4,16,16,15,14.0,142.5,1.25,11.0,148.5,127.93,102.49
2017,4,16,16,30,28.0,162.0,1.2,11.0,174.0,132.18,106.55
2017,4,16,16,45,22.0,141.5,1.15,11.0,150.5,122.07,103.43
2017,4,16,17,0,16.0,121.0,1.1,11.0,127.0,105.08,88.71
2017,4,16,17,15,8.0,100.5,1.05,10.5,103.5,87.93,73.71
2017,4,16,17,30,0.0,80.0,1.0,10.0,80.0,70.62,58.22
2017,4,16,17,45,0.0,58.5,1.0,10.0,58.5,52.39,41.46
2017,4,16,18,0,0.0,37.0,1.0,10.0,37.0,33.89,24.3
2017,4,16,18,15,0.0,21.5,1.0,10.0,21.5,19.96,10.11
2017,4,16,18,30,0.0,6.0,1.0,10.0,6.0,5.72,0.0
2017,4,16,18,45,0.0,3.0,1.05,10.0,3.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,10.5,0.8,11.0,10.5,10.01,0.0
2017,4,17,6,0,0.0,21.0,0.8,11.0,21.0,19.49,9.64
2017,4,17,6,15,0.0,40.0,0.8,11.0,40.0,39.34,27.65
2017,4,17,6,30,0.0,59.0,0.8,11.0,59.0,59.19,45.19
2017,4,17,6,45,2.5,80.0,0.8,11.5,81.0,82.5,65.4
2017,4,17,7,0,5.0,101.0,0.8,12.0,103.0,105.53,84.94
2017,4,17,7,15,12.0,121.5,0.8,12.0,126.5,131.03,106.44
2017,4,17,7,30,19.0,142.0,0.8,12.0,150.0,156.84,127.77
2017,4,17,7,45,12.5,151.5,0.8,12.0,157.0,159.99,129.63
2017,4,17,8,0,6.0,161.0,0.8,12.0,164.0,163.1,131.47
2017,4,17,8,15,5.5,170.0,0.8,12.0,173.0,170.56,137.06
2017,4,17,8,30,5.0,179.0,0.8,12.0,182.0,178.16,142.72
2017,4,17,8,45,18.0,218.0,0.8,12.5,230.0,229.18,183.33
2017,4,17,9,0,31.0,257.0,0.8,13.0,278.0,293.55,233.05
2017,4,17,9,15,15.5,193.5,0.8,13.0,204.0,199.63,158.02
2017,4,17,9,30,0.0,130.0,0.8,13.0,130.0,122.34,95.43
2017,4,17,9,45,4.5,173.0,0.85,13.5,177.0,168.23,132.43
2017,4,17,10,0,9.0,216.0,0.9,14.0,224.0,214.27,168.36
2017,4,17,10,15,12.5,247.0,0.9,14.0,258.0,247.43,193.85
2017,4,17,10,30,16.0,278.0,0.9,14.0,292.0,280.31,218.86
2017,4,17,10,45,13.0,252.0,0.9,14.5,263.5,251.17,195.55
2017,4,17,11,0,10.0,226.0,0.9,15.0,235.0,222.6,173.0
2017,4,17,11,15,18.0,285.0,0.9,15.0,301.0,285.66,221.7
2017,4,17,11,30,26.0,344.0,0.9,15.0,367.0,354.25,273.0
2017,4,17,11,45,27.5,352.5,0.9,15.0,377.5,360.56,277.11
2017,4,17,12,0,29.0,361.0,0.9,15.0,388.0,366.48,281.4
2017,4,17,12,15,27.5,353.5,0.85,15.0,378.5,354.6,272.28
2017,4,17,12,30,26.0,346.0,0.8,15.0,369.0,342.91,263.44
2017,4,17,12,45,20.5,311.5,0.8,15.0,329.5,303.82,234.16
2017,4,17,13,0,15.0,277.0,0.8,15.0,290.0,266.7,206.23
2017,4,17,13,15,30.0,323.0,0.75,15.0,348.5,314.28,242.8
2017,4,17,13,30,45.0,369.0,0.7,15.0,407.0,359.65,276.5
2017,4,17,13,45,36.5,342.0,0.7,15.0,372.5,326.55,251.49
2017,4,17,14,0,28.0,315.0,0.7,15.0,338.0,294.68,227.8
2017,4,17,14,15,16.0,246.0,0.7,15.0,259.0,231.65,179.94
2017,4,17,14,30,4.0,177.0,0.7,15.0,180.0,164.24,127.73
2017,4,17,14,45,2.5,168.0,0.7,15.0,170.0,155.02,120.92
2017,4,17,15,0,1.0,159.0,0.7,15.0,160.0,145.98,114.02
2017,4,17,15,15,0.5,110.0,0.65,14.5,110.5,102.16,79.06
2017,4,17,15,30,0.0,61.0,0.6,14.0,61.0,56.79,42.08
2017,4,17,15,45,0.0,46.0,0.55,14.0,46.0,42.79,30.56
2017,4,17,16,0,0.0,31.0,0.5,14.0,31.0,28.8,18.87
2017,4,17,16,15,0.0,19.5,0.5,13.5,19.5,18.1,9.87
2017,4,17,16,30,0.0,8.0,0.5,13.0,8.0,7.42,0.75
2017,4,17,16,45,0.0,6.5,0.5,13.0,6.5,6.02,0.0
2017,4,17,17,0,0.0,5.0,0.5,13.0,5.0,4.63,0.0
2017,4,17,17,15,0.0,4.0,0.5,12.5,4.0,3.7,0.0
2017,4,17,17,30,0.0,3.0,0.5,12.0,3.0,2.78,0.0
2017,4,17,17,45,0.0,2.0,0.55,11.5,2.0,1.85,0.0
2017,4,17,18,0,0.0,1.0,0.6,11.0,1.0,0.92,0.0
2017,4,17,18,15,0.0,0.5,0.6,11.0,0.5,0.46,0.0
2017,4,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,0.55,9.5,11.0,10.2,0.0
2017,4,18,6,0,0.0,22.0,0.5,10.0,22.0,20.42,10.72
2017,4,18,6,15,0.0,41.0,0.55,10.0,41.0,40.25,28.64
2017,4,18,6,30,0.0,60.0,0.6,10.0,60.0,60.07,46.18
2017,4,18,6,45,1.5,80.5,0.65,10.5,81.0,82.1,65.31
2017,4,18,7,0,3.0,101.0,0.7,11.0,102.0,103.83,83.76
2017,4,18,7,15,9.0,121.0,0.7,11.0,124.5,128.02,104.16
2017,4,18,7,30,15.0,141.0,0.7,11.0,147.0,152.45,124.38
2017,4,18,7,45,49.5,174.0,0.7,11.0,198.0,225.82,185.18
2017,4,18,8,0,84.0,207.0,0.7,11.0,249.0,291.02,237.43
2017,4,18,8,15,42.0,182.0,0.65,11.0,203.0,224.39,181.74
2017,4,18,8,30,0.0,157.0,0.6,11.0,157.0,150.88,120.37
2017,4,18,8,45,9.5,196.0,0.55,11.5,202.5,198.5,158.88
2017,4,18,9,0,19.0,235.0,0.5,12.0,248.0,246.39,196.02
2017,4,18,9,15,14.0,225.0,0.45,12.0,235.0,230.26,182.25
2017,4,18,9,30,9.0,215.0,0.4,12.0,222.0,214.61,169.33
2017,4,18,9,45,9.5,219.5,0.4,12.5,227.0,218.84,172.11
2017,4,18,10,0,10.0,224.0,0.4,13.0,232.0,223.1,174.79
2017,4,18,10,15,20.5,280.0,0.4,13.5,297.0,287.59,224.09
2017,4,18,10,30,31.0,336.0,0.4,14.0,362.0,362.67,279.36
2017,4,18,10,45,20.0,275.0,0.4,14.5,292.5,280.02,215.9
2017,4,18,11,0,9.0,214.0,0.4,15.0,223.0,210.18,162.26
2017,4,18,11,15,31.5,310.0,0.4,15.0,338.5,328.65,253.13
2017,4,18,11,30,54.0,406.0,0.4,15.0,454.0,439.56,333.43
2017,4,18,11,45,272.0,388.5,0.4,15.5,632.5,615.59,461.7
2017,4,18,12,0,490.0,371.0,0.4,16.0,811.0,771.92,567.94
2017,4,18,12,15,251.5,317.5,0.4,16.0,543.5,507.14,381.42
2017,4,18,12,30,13.0,264.0,0.4,16.0,276.0,255.91,194.64
2017,4,18,12,45,14.5,276.0,0.4,16.5,289.0,266.86,204.31
2017,4,18,13,0,16.0,288.0,0.4,17.0,302.0,277.45,211.89
2017,4,18,13,15,442.0,217.5,0.45,17.0,592.5,492.92,378.7
2017,4,18,13,30,868.0,147.0,0.5,17.0,883.0,677.19,508.88
2017,4,18,13,45,521.0,273.0,0.55,17.0,711.0,541.35,406.97
2017,4,18,14,0,174.0,399.0,0.6,17.0,539.0,437.99,330.33
2017,4,18,14,15,148.5,380.0,0.65,17.0,496.5,396.97,301.36
2017,4,18,14,30,123.0,361.0,0.7,17.0,454.0,358.54,273.37
2017,4,18,14,45,225.5,330.5,0.8,17.0,489.5,364.53,277.23
2017,4,18,15,0,328.0,300.0,0.9,17.0,525.0,353.51,266.39
2017,4,18,15,15,306.0,283.0,0.95,16.5,482.5,312.59,234.7
2017,4,18,15,30,284.0,266.0,1.0,16.0,440.0,274.03,204.79
2017,4,18,15,45,167.5,241.0,1.05,16.0,341.5,222.57,168.43
2017,4,18,16,0,51.0,216.0,1.1,16.0,243.0,183.98,143.28
2017,4,18,16,15,25.5,116.0,1.1,15.5,129.5,103.47,79.94
2017,4,18,16,30,0.0,16.0,1.1,15.0,16.0,14.84,7.01
2017,4,18,16,45,0.0,14.0,1.1,14.5,14.0,12.98,6.01
2017,4,18,17,0,0.0,12.0,1.1,14.0,12.0,11.12,4.38
2017,4,18,17,15,229.5,43.0,1.05,13.5,98.5,30.08,21.5
2017,4,18,17,30,459.0,74.0,1.0,13.0,185.0,55.79,44.48
2017,4,18,17,45,374.5,61.5,0.95,12.5,137.0,46.33,35.75
2017,4,18,18,0,290.0,49.0,0.9,12.0,89.0,37.75,27.58
2017,4,18,18,15,171.0,31.5,0.9,11.5,52.5,24.65,14.36
2017,4,18,18,30,52.0,14.0,0.9,11.0,16.0,13.34,0.0
2017,4,18,18,45,26.0,7.0,0.95,10.5,8.0,6.67,0.0
2017,4,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,132.5,17.0,0.7,7.5,30.0,96.34,0.0
2017,4,19,6,0,265.0,34.0,0.7,8.0,60.0,203.42,158.08
2017,4,19,6,15,372.0,46.5,0.6,9.0,107.0,288.93,236.6
2017,4,19,6,30,479.0,59.0,0.5,10.0,154.0,383.81,316.16
2017,4,19,6,45,544.5,68.0,0.4,11.0,207.0,456.53,374.02
2017,4,19,7,0,610.0,77.0,0.3,12.0,260.0,533.11,431.34
2017,4,19,7,15,656.0,83.5,0.25,12.5,315.0,596.12,476.59
2017,4,19,7,30,702.0,90.0,0.2,13.0,370.0,660.55,519.69
2017,4,19,7,45,727.5,97.0,0.2,13.5,422.5,710.5,551.4
2017,4,19,8,0,753.0,104.0,0.2,14.0,475.0,759.74,581.82
2017,4,19,8,15,777.5,108.5,0.25,14.0,526.0,804.08,610.02
2017,4,19,8,30,802.0,113.0,0.3,14.0,577.0,842.83,634.21
2017,4,19,8,45,817.0,118.0,0.4,14.5,623.5,876.44,654.69
2017,4,19,9,0,832.0,123.0,0.5,15.0,670.0,907.68,673.65
2017,4,19,9,15,846.0,126.0,0.5,15.0,711.5,933.17,688.0
2017,4,19,9,30,860.0,129.0,0.5,15.0,753.0,955.88,700.64
2017,4,19,9,45,621.5,235.5,0.55,15.5,698.5,855.82,632.96
2017,4,19,10,0,383.0,342.0,0.6,16.0,644.0,728.82,542.04
2017,4,19,10,15,335.5,370.5,0.6,16.0,641.5,709.89,528.49
2017,4,19,10,30,288.0,399.0,0.6,16.0,639.0,689.02,512.22
2017,4,19,10,45,233.0,419.0,0.6,16.5,616.5,641.39,476.95
2017,4,19,11,0,178.0,439.0,0.6,17.0,594.0,603.94,448.66
2017,4,19,11,15,105.0,402.0,0.6,17.0,494.0,493.76,370.1
2017,4,19,11,30,32.0,365.0,0.6,17.0,394.0,380.07,287.1
2017,4,19,11,45,203.0,387.0,0.6,17.0,570.5,550.33,414.89
2017,4,19,12,0,374.0,409.0,0.6,17.0,747.0,708.36,524.56
2017,4,19,12,15,251.5,431.5,0.6,17.0,658.5,613.76,455.07
2017,4,19,12,30,129.0,454.0,0.6,17.0,570.0,523.62,390.28
2017,4,19,12,45,184.0,446.5,0.65,17.0,610.0,548.0,409.99
2017,4,19,13,0,239.0,439.0,0.7,17.0,650.0,568.31,425.33
2017,4,19,13,15,376.5,384.0,0.75,17.0,707.5,596.34,447.6
2017,4,19,13,30,514.0,329.0,0.8,17.0,765.0,612.87,460.82
2017,4,19,13,45,694.5,233.5,0.85,17.0,805.0,609.38,459.98
2017,4,19,14,0,875.0,138.0,0.9,17.0,845.0,593.31,448.67
2017,4,19,14,15,491.5,248.5,0.9,16.5,643.0,450.76,342.9
2017,4,19,14,30,108.0,359.0,0.9,16.0,441.0,356.78,273.53
2017,4,19,14,45,198.5,334.0,0.9,16.0,474.5,357.11,273.4
2017,4,19,15,0,289.0,309.0,0.9,16.0,508.0,347.69,263.81
2017,4,19,15,15,420.5,248.5,0.9,15.5,517.0,314.71,234.25
2017,4,19,15,30,552.0,188.0,0.9,15.0,526.0,273.86,196.19
2017,4,19,15,45,649.5,150.5,0.9,15.0,517.0,229.25,154.51
2017,4,19,16,0,747.0,113.0,0.9,15.0,508.0,175.38,106.46
2017,4,19,16,15,435.5,149.0,0.85,14.5,374.0,137.22,92.49
2017,4,19,16,30,124.0,185.0,0.8,14.0,240.0,142.55,111.98
2017,4,19,16,45,112.0,163.5,0.8,14.0,208.0,124.02,103.75
2017,4,19,17,0,100.0,142.0,0.8,14.0,176.0,109.39,91.35
2017,4,19,17,15,297.5,106.0,0.75,13.0,183.5,80.74,66.62
2017,4,19,17,30,495.0,70.0,0.7,12.0,191.0,52.02,41.24
2017,4,19,17,45,411.5,58.5,0.7,11.5,142.5,44.97,34.73
2017,4,19,18,0,328.0,47.0,0.7,11.0,94.0,36.12,26.33
2017,4,19,18,15,203.0,31.5,0.7,10.5,56.5,24.62,14.67
2017,4,19,18,30,78.0,16.0,0.7,10.0,19.0,12.64,0.0
2017,4,19,18,45,39.0,8.0,0.75,10.0,9.5,7.63,0.0
2017,4,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,5,45,137.0,17.5,0.9,9.0,31.5,100.33,11.88
2017,4,20,6,0,274.0,35.0,0.8,10.0,63.0,209.95,163.82
2017,4,20,6,15,380.0,46.5,0.85,10.0,110.0,294.7,241.57
2017,4,20,6,30,486.0,58.0,0.9,10.0,157.0,388.5,322.2
2017,4,20,6,45,556.0,65.5,0.95,10.5,210.5,462.65,383.6
2017,4,20,7,0,626.0,73.0,1.0,11.0,264.0,541.0,445.59
2017,4,20,7,15,671.0,78.5,1.0,11.5,318.0,602.61,491.31
2017,4,20,7,30,716.0,84.0,1.0,12.0,372.0,665.59,535.29
2017,4,20,7,45,750.5,87.5,1.0,12.5,426.5,714.8,567.67
2017,4,20,8,0,785.0,91.0,1.0,13.0,481.0,768.17,602.16
2017,4,20,8,15,401.0,149.0,1.0,13.5,349.0,529.02,422.36
2017,4,20,8,30,17.0,207.0,1.0,14.0,217.0,217.91,172.37
2017,4,20,8,45,175.5,245.0,1.0,14.5,360.5,423.84,337.92
2017,4,20,9,0,334.0,283.0,1.0,15.0,504.0,623.88,484.92
2017,4,20,9,15,614.0,195.5,1.0,15.0,632.5,803.84,614.81
2017,4,20,9,30,894.0,108.0,1.0,15.0,761.0,958.15,714.28
2017,4,20,9,45,899.0,112.0,1.0,15.5,795.5,971.16,717.76
2017,4,20,10,0,904.0,116.0,1.0,16.0,830.0,980.92,721.3
2017,4,20,10,15,911.5,117.5,1.0,16.0,859.0,987.06,724.03
2017,4,20,10,30,919.0,119.0,1.0,16.0,888.0,989.9,724.84
2017,4,20,10,45,671.0,243.5,1.05,16.0,812.5,890.23,659.88
2017,4,20,11,0,423.0,368.0,1.1,16.0,737.0,772.79,575.64
2017,4,20,11,15,677.5,246.0,1.1,16.0,847.5,872.06,650.35
2017,4,20,11,30,932.0,124.0,1.1,16.0,958.0,951.27,701.26
2017,4,20,11,45,934.0,124.0,1.1,16.5,964.0,931.25,685.66
2017,4,20,12,0,936.0,124.0,1.1,17.0,970.0,908.22,669.56
2017,4,20,12,15,935.5,124.0,1.1,17.0,967.5,880.23,651.54
2017,4,20,12,30,935.0,124.0,1.1,17.0,965.0,849.57,631.76
2017,4,20,12,45,934.0,122.5,1.1,17.0,955.0,814.64,609.05
2017,4,20,13,0,933.0,121.0,1.1,17.0,945.0,777.37,584.64
2017,4,20,13,15,928.5,120.0,1.15,17.0,926.0,735.99,556.39
2017,4,20,13,30,924.0,119.0,1.2,17.0,907.0,692.83,525.68
2017,4,20,13,45,917.5,118.0,1.25,17.0,881.0,646.88,492.06
2017,4,20,14,0,911.0,117.0,1.3,17.0,855.0,599.69,456.49
2017,4,20,14,15,901.5,115.5,1.3,16.5,821.5,549.55,418.07
2017,4,20,14,30,892.0,114.0,1.3,16.0,788.0,498.86,377.91
2017,4,20,14,45,881.5,111.0,1.35,16.0,748.5,446.21,334.5
2017,4,20,15,0,871.0,108.0,1.4,16.0,709.0,387.98,285.59
2017,4,20,15,15,855.0,105.5,1.4,15.5,664.0,333.93,239.15
2017,4,20,15,30,839.0,103.0,1.4,15.0,619.0,280.97,193.01
2017,4,20,15,45,820.5,98.5,1.4,15.0,570.0,227.25,146.62
2017,4,20,16,0,802.0,94.0,1.4,15.0,521.0,175.33,104.27
2017,4,20,16,15,774.0,90.0,1.4,14.5,468.0,125.06,69.49
2017,4,20,16,30,746.0,86.0,1.4,14.0,415.0,78.02,47.72
2017,4,20,16,45,709.5,80.5,1.4,14.0,361.5,51.96,40.78
2017,4,20,17,0,673.0,75.0,1.4,14.0,308.0,50.33,39.47
2017,4,20,17,15,618.0,68.5,1.4,13.5,254.0,47.72,37.27
2017,4,20,17,30,563.0,62.0,1.4,13.0,200.0,44.99,34.83
2017,4,20,17,45,476.0,53.0,1.4,12.5,150.0,39.87,30.06
2017,4,20,18,0,389.0,44.0,1.4,12.0,100.0,34.52,24.83
2017,4,20,18,15,254.0,30.5,1.4,11.5,61.0,24.47,14.67
2017,4,20,18,30,119.0,17.0,1.4,11.0,22.0,13.45,0.0
2017,4,20,18,45,59.5,8.5,1.4,10.5,11.0,8.1,0.0
2017,4,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,5,45,140.5,18.0,0.7,8.5,33.0,103.89,30.74
2017,4,21,6,0,281.0,36.0,0.7,9.0,66.0,215.52,170.13
2017,4,21,6,15,383.5,47.5,0.7,9.5,113.5,299.01,245.57
2017,4,21,6,30,486.0,59.0,0.7,10.0,161.0,391.17,323.71
2017,4,21,6,45,552.5,67.5,0.7,10.5,214.0,464.42,383.51
2017,4,21,7,0,619.0,76.0,0.7,11.0,267.0,541.66,443.55
2017,4,21,7,15,664.0,82.0,0.7,11.5,321.5,603.77,489.1
2017,4,21,7,30,709.0,88.0,0.7,12.0,376.0,667.23,532.85
2017,4,21,7,45,741.5,92.5,0.7,13.0,430.0,719.86,566.16
2017,4,21,8,0,774.0,97.0,0.7,14.0,484.0,768.2,595.39
2017,4,21,8,15,797.5,101.0,0.75,14.5,535.0,811.97,622.6
2017,4,21,8,30,821.0,105.0,0.8,15.0,586.0,854.2,648.36
2017,4,21,8,45,840.0,107.5,0.85,15.5,633.0,888.87,668.71
2017,4,21,9,0,859.0,110.0,0.9,16.0,680.0,921.29,687.49
2017,4,21,9,15,872.0,112.5,0.9,16.5,721.5,945.7,699.99
2017,4,21,9,30,885.0,115.0,0.9,17.0,763.0,959.47,705.71
2017,4,21,9,45,907.0,110.5,0.9,17.5,802.0,978.93,715.29
2017,4,21,10,0,929.0,106.0,0.9,18.0,841.0,995.52,722.97
2017,4,21,10,15,935.5,107.0,0.9,18.0,870.0,1000.31,724.68
2017,4,21,10,30,942.0,108.0,0.9,18.0,899.0,1001.75,724.61
2017,4,21,10,45,947.5,108.5,0.9,18.5,921.0,998.32,720.32
2017,4,21,11,0,953.0,109.0,0.9,19.0,943.0,991.5,714.11
2017,4,21,11,15,955.5,109.5,0.85,19.0,956.5,978.56,704.59
2017,4,21,11,30,958.0,110.0,0.8,19.0,970.0,962.33,693.22
2017,4,21,11,45,959.0,110.0,0.8,19.5,975.0,941.11,678.56
2017,4,21,12,0,960.0,110.0,0.8,20.0,980.0,916.84,662.11
2017,4,21,12,15,959.0,110.0,0.8,20.0,977.0,888.0,644.05
2017,4,21,12,30,958.0,110.0,0.8,20.0,974.0,856.44,624.24
2017,4,21,12,45,954.0,110.5,0.8,20.5,962.5,820.5,600.36
2017,4,21,13,0,950.0,111.0,0.8,21.0,951.0,782.33,574.95
2017,4,21,13,15,945.5,110.0,0.8,21.0,932.0,740.43,547.04
2017,4,21,13,30,941.0,109.0,0.8,21.0,913.0,696.71,516.35
2017,4,21,13,45,934.0,108.0,0.8,21.0,886.5,649.87,482.7
2017,4,21,14,0,927.0,107.0,0.8,21.0,860.0,601.8,447.23
2017,4,21,14,15,918.5,105.5,0.8,20.5,826.5,551.54,409.89
2017,4,21,14,30,910.0,104.0,0.8,20.0,793.0,500.61,370.7
2017,4,21,14,45,894.5,104.0,0.85,20.0,752.5,447.64,328.32
2017,4,21,15,0,879.0,104.0,0.9,20.0,712.0,395.09,284.93
2017,4,21,15,15,863.5,101.5,0.9,19.5,667.0,335.14,235.25
2017,4,21,15,30,848.0,99.0,0.9,19.0,622.0,281.9,189.9
2017,4,21,15,45,823.0,97.5,0.9,19.0,572.0,228.9,145.21
2017,4,21,16,0,798.0,96.0,0.9,19.0,522.0,178.4,104.94
2017,4,21,16,15,770.5,92.0,0.9,18.5,469.5,128.38,70.66
2017,4,21,16,30,743.0,88.0,0.9,18.0,417.0,75.73,43.91
2017,4,21,16,45,698.5,84.0,0.9,17.5,362.0,54.37,42.29
2017,4,21,17,0,654.0,80.0,0.9,17.0,307.0,54.02,42.22
2017,4,21,17,15,599.5,72.5,0.85,16.0,254.0,50.79,39.6
2017,4,21,17,30,545.0,65.0,0.8,15.0,201.0,47.37,36.67
2017,4,21,17,45,466.5,55.0,0.8,14.5,151.5,41.49,31.27
2017,4,21,18,0,388.0,45.0,0.8,14.0,102.0,35.3,25.34
2017,4,21,18,15,260.0,31.0,0.75,13.5,62.5,24.8,14.99
2017,4,21,18,30,132.0,17.0,0.7,13.0,23.0,13.42,0.0
2017,4,21,18,45,66.0,8.5,0.7,12.5,11.5,8.1,0.0
2017,4,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,5,45,128.5,20.0,0.8,9.5,34.0,102.89,43.05
2017,4,22,6,0,257.0,40.0,0.7,10.0,68.0,209.25,165.59
2017,4,22,6,15,356.0,52.0,0.65,10.5,114.5,288.31,236.3
2017,4,22,6,30,455.0,64.0,0.6,11.0,161.0,379.35,312.82
2017,4,22,6,45,514.5,73.5,0.6,11.5,211.5,448.35,368.79
2017,4,22,7,0,574.0,83.0,0.6,12.0,262.0,520.73,424.81
2017,4,22,7,15,618.5,89.5,0.6,12.0,315.0,581.65,470.48
2017,4,22,7,30,663.0,96.0,0.6,12.0,368.0,643.9,514.71
2017,4,22,7,45,691.5,102.0,0.6,12.5,419.0,693.8,547.31
2017,4,22,8,0,720.0,108.0,0.6,13.0,470.0,743.26,578.75
2017,4,22,8,15,744.0,112.5,0.6,13.0,519.5,786.31,606.03
2017,4,22,8,30,768.0,117.0,0.6,13.0,569.0,823.62,629.02
2017,4,22,8,45,618.5,180.0,0.6,13.5,562.5,779.72,595.59
2017,4,22,9,0,469.0,243.0,0.6,14.0,556.0,716.42,546.27
2017,4,22,9,15,480.5,255.5,0.6,14.5,593.0,743.92,563.75
2017,4,22,9,30,492.0,268.0,0.6,15.0,630.0,769.61,578.56
2017,4,22,9,45,501.0,281.5,0.65,15.5,665.0,792.03,591.79
2017,4,22,10,0,510.0,295.0,0.7,16.0,700.0,812.26,603.55
2017,4,22,10,15,503.0,311.5,0.7,16.0,723.0,818.19,605.81
2017,4,22,10,30,496.0,328.0,0.7,16.0,746.0,821.72,606.75
2017,4,22,10,45,466.5,347.0,0.75,16.5,748.0,804.44,593.34
2017,4,22,11,0,437.0,366.0,0.8,17.0,750.0,785.28,578.98
2017,4,22,11,15,427.0,376.5,0.85,17.0,756.0,774.03,571.57
2017,4,22,11,30,417.0,387.0,0.9,17.0,762.0,761.16,562.95
2017,4,22,11,45,428.0,386.0,1.0,17.0,773.5,754.28,559.64
2017,4,22,12,0,439.0,385.0,1.1,17.0,785.0,745.45,554.82
2017,4,22,12,15,422.5,390.0,1.15,17.0,773.5,717.7,535.85
2017,4,22,12,30,406.0,395.0,1.2,17.0,762.0,688.86,516.14
2017,4,22,12,45,328.5,418.5,1.25,17.0,713.5,632.35,475.54
2017,4,22,13,0,251.0,442.0,1.3,17.0,665.0,579.49,437.22
2017,4,22,13,15,254.0,431.5,1.3,17.0,653.5,556.39,421.17
2017,4,22,13,30,257.0,421.0,1.3,17.0,642.0,532.84,404.31
2017,4,22,13,45,286.5,400.5,1.3,17.0,639.5,516.29,392.63
2017,4,22,14,0,316.0,380.0,1.3,17.0,637.0,497.19,378.59
2017,4,22,14,15,396.5,333.0,1.3,17.0,643.0,479.66,365.46
2017,4,22,14,30,477.0,286.0,1.3,17.0,649.0,449.64,341.91
2017,4,22,14,45,453.0,280.0,1.3,17.0,610.5,407.03,308.24
2017,4,22,15,0,429.0,274.0,1.3,17.0,572.0,366.5,275.78
2017,4,22,15,15,313.0,278.5,1.3,16.5,489.0,314.6,237.1
2017,4,22,15,30,197.0,283.0,1.3,16.0,406.0,275.41,209.48
2017,4,22,15,45,139.0,257.0,1.3,15.5,340.5,230.5,176.46
2017,4,22,16,0,81.0,231.0,1.3,15.0,275.0,199.73,155.15
2017,4,22,16,15,169.0,205.5,1.3,14.5,285.0,173.33,131.72
2017,4,22,16,30,257.0,180.0,1.3,14.0,295.0,137.58,104.7
2017,4,22,16,45,235.0,162.5,1.3,13.5,257.5,116.99,97.96
2017,4,22,17,0,213.0,145.0,1.3,13.0,220.0,106.25,89.05
2017,4,22,17,15,194.5,122.5,1.25,12.5,182.0,91.66,76.47
2017,4,22,17,30,176.0,100.0,1.2,12.0,144.0,76.41,63.0
2017,4,22,17,45,148.0,78.0,1.2,11.5,109.0,60.85,48.9
2017,4,22,18,0,120.0,56.0,1.2,11.0,74.0,44.67,33.96
2017,4,22,18,15,60.0,37.0,1.2,11.0,46.0,31.3,20.79
2017,4,22,18,30,0.0,18.0,1.2,11.0,18.0,16.47,0.0
2017,4,22,18,45,0.0,9.0,1.25,11.0,9.0,8.58,0.0
2017,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,159.5,19.0,1.65,9.5,37.5,120.34,62.09
2017,4,23,6,0,319.0,38.0,1.7,10.0,75.0,239.19,191.53
2017,4,23,6,15,418.0,48.5,1.7,10.0,123.0,322.05,266.8
2017,4,23,6,30,517.0,59.0,1.7,10.0,171.0,412.99,345.5
2017,4,23,6,45,579.5,66.0,1.75,10.5,224.0,483.35,404.21
2017,4,23,7,0,642.0,73.0,1.8,11.0,277.0,557.27,463.19
2017,4,23,7,15,685.0,78.5,1.75,11.5,331.5,618.22,508.32
2017,4,23,7,30,728.0,84.0,1.7,12.0,386.0,680.37,551.97
2017,4,23,7,45,760.0,88.0,1.7,12.5,439.5,728.86,584.36
2017,4,23,8,0,792.0,92.0,1.7,13.0,493.0,781.11,618.67
2017,4,23,8,15,814.5,95.5,1.65,13.0,544.0,823.88,646.02
2017,4,23,8,30,837.0,99.0,1.6,13.0,595.0,865.05,671.79
2017,4,23,8,45,851.5,103.0,1.6,13.5,641.5,897.76,690.69
2017,4,23,9,0,866.0,107.0,1.6,14.0,688.0,928.02,707.8
2017,4,23,9,15,879.0,109.0,1.6,14.0,729.5,944.16,716.62
2017,4,23,9,30,892.0,111.0,1.6,14.0,771.0,965.31,729.05
2017,4,23,9,45,882.5,123.5,1.6,14.5,801.5,973.69,731.62
2017,4,23,10,0,873.0,136.0,1.6,15.0,832.0,986.52,737.42
2017,4,23,10,15,880.0,137.5,1.6,15.0,860.5,983.63,734.29
2017,4,23,10,30,887.0,139.0,1.6,15.0,889.0,985.73,734.8
2017,4,23,10,45,889.0,142.0,1.6,15.5,909.5,981.43,729.82
2017,4,23,11,0,891.0,145.0,1.6,16.0,930.0,973.9,722.97
2017,4,23,11,15,894.0,146.0,1.6,16.0,943.0,962.17,714.89
2017,4,23,11,30,897.0,147.0,1.6,16.0,956.0,947.34,704.93
2017,4,23,11,45,898.5,146.5,1.6,16.0,961.5,926.77,691.29
2017,4,23,12,0,900.0,146.0,1.6,16.0,967.0,903.36,675.87
2017,4,23,12,15,899.0,146.0,1.6,15.5,964.0,875.62,658.8
2017,4,23,12,30,898.0,146.0,1.6,15.0,961.0,845.38,639.97
2017,4,23,12,45,911.5,135.0,1.65,15.0,954.0,813.97,619.58
2017,4,23,13,0,925.0,124.0,1.7,15.0,947.0,779.46,596.86
2017,4,23,13,15,920.5,123.5,1.7,15.0,928.0,738.84,567.93
2017,4,23,13,30,916.0,123.0,1.7,15.0,909.0,696.46,536.57
2017,4,23,13,45,914.0,118.5,1.7,15.0,884.0,650.58,502.02
2017,4,23,14,0,912.0,114.0,1.7,15.0,859.0,603.16,465.38
2017,4,23,14,15,903.0,112.5,1.65,14.5,826.0,553.32,426.38
2017,4,23,14,30,894.0,111.0,1.6,14.0,793.0,502.9,385.7
2017,4,23,14,45,879.5,110.0,1.55,14.0,752.5,450.28,341.47
2017,4,23,15,0,865.0,109.0,1.5,14.0,712.0,392.46,292.25
2017,4,23,15,15,850.0,106.5,1.6,14.0,667.5,339.08,245.78
2017,4,23,15,30,835.0,104.0,1.7,14.0,623.0,286.7,199.47
2017,4,23,15,45,805.5,103.5,1.8,14.0,572.0,234.32,154.21
2017,4,23,16,0,776.0,103.0,1.9,14.0,521.0,184.95,113.73
2017,4,23,16,15,747.0,99.0,1.85,13.5,469.0,130.11,73.83
2017,4,23,16,30,718.0,95.0,1.8,13.0,417.0,84.02,50.22
2017,4,23,16,45,671.5,91.0,1.75,12.5,362.0,59.23,47.48
2017,4,23,17,0,625.0,87.0,1.7,12.0,307.0,59.16,47.69
2017,4,23,17,15,568.0,79.5,1.65,11.5,254.0,56.2,45.19
2017,4,23,17,30,511.0,72.0,1.6,11.0,201.0,53.08,42.41
2017,4,23,17,45,424.0,61.5,1.6,11.0,152.0,47.0,36.68
2017,4,23,18,0,337.0,51.0,1.6,11.0,103.0,39.04,29.04
2017,4,23,18,15,168.5,38.5,1.5,10.5,64.5,30.06,19.94
2017,4,23,18,30,0.0,26.0,1.4,10.0,26.0,22.7,0.0
2017,4,23,18,45,0.0,13.0,1.3,10.0,13.0,12.39,0.0
2017,4,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,15.5,1.2,9.0,15.5,14.38,3.44
2017,4,24,6,0,0.0,31.0,1.2,9.0,31.0,29.39,19.03
2017,4,24,6,15,0.0,50.5,1.2,9.0,50.5,50.32,37.67
2017,4,24,6,30,0.0,70.0,1.2,9.0,70.0,70.44,55.48
2017,4,24,6,45,3.0,90.0,1.25,9.5,91.5,92.66,74.75
2017,4,24,7,0,6.0,110.0,1.3,10.0,113.0,114.8,93.55
2017,4,24,7,15,11.5,130.0,1.3,10.0,135.0,138.78,113.76
2017,4,24,7,30,17.0,150.0,1.3,10.0,157.0,162.97,133.8
2017,4,24,7,45,19.0,168.0,1.3,10.5,177.0,182.34,149.12
2017,4,24,8,0,21.0,186.0,1.3,11.0,197.0,201.74,164.21
2017,4,24,8,15,126.0,225.5,1.3,11.5,300.0,359.32,292.69
2017,4,24,8,30,231.0,265.0,1.3,12.0,403.0,497.01,398.68
2017,4,24,8,45,154.0,284.0,1.3,12.5,379.0,450.42,358.09
2017,4,24,9,0,77.0,303.0,1.3,13.0,355.0,386.63,305.78
2017,4,24,9,15,43.0,259.5,1.3,13.0,289.0,304.43,241.3
2017,4,24,9,30,9.0,216.0,1.3,13.0,223.0,215.44,170.17
2017,4,24,9,45,20.0,269.0,1.3,13.5,285.0,278.25,219.49
2017,4,24,10,0,31.0,322.0,1.3,14.0,347.0,353.36,276.25
2017,4,24,10,15,28.5,325.0,1.3,14.0,348.5,351.48,273.84
2017,4,24,10,30,26.0,328.0,1.3,14.0,350.0,349.58,271.94
2017,4,24,10,45,14.5,239.0,1.3,14.0,251.0,240.03,187.48
2017,4,24,11,0,3.0,150.0,1.3,14.0,152.0,143.69,111.43
2017,4,24,11,15,7.0,186.0,1.35,14.0,192.0,181.28,141.69
2017,4,24,11,30,11.0,222.0,1.4,14.0,232.0,218.54,170.97
2017,4,24,11,45,13.5,257.0,1.45,14.5,269.5,253.08,197.39
2017,4,24,12,0,16.0,292.0,1.5,15.0,307.0,287.07,223.05
2017,4,24,12,15,12.5,248.0,1.55,15.0,260.0,241.87,188.07
2017,4,24,12,30,9.0,204.0,1.6,15.0,213.0,197.31,153.47
2017,4,24,12,45,11.0,228.0,1.7,15.0,238.5,220.27,171.74
2017,4,24,13,0,13.0,252.0,1.8,15.0,264.0,242.73,189.35
2017,4,24,13,15,10.0,220.5,1.75,14.5,230.0,210.86,164.69
2017,4,24,13,30,7.0,189.0,1.7,14.0,196.0,179.43,140.29
2017,4,24,13,45,12.0,233.0,1.7,14.0,243.5,221.32,173.7
2017,4,24,14,0,17.0,277.0,1.7,14.0,291.0,261.62,205.29
2017,4,24,14,15,12.0,237.0,1.65,14.0,247.0,222.22,174.43
2017,4,24,14,30,7.0,197.0,1.6,14.0,203.0,183.46,144.07
2017,4,24,14,45,12.5,223.0,1.6,14.0,232.5,207.17,163.25
2017,4,24,15,0,18.0,249.0,1.6,14.0,262.0,229.18,180.77
2017,4,24,15,15,17.0,234.0,1.6,13.5,246.0,213.79,169.13
2017,4,24,15,30,16.0,219.0,1.6,13.0,230.0,198.55,157.63
2017,4,24,15,45,100.5,229.0,1.6,13.0,284.5,204.39,159.32
2017,4,24,16,0,185.0,239.0,1.6,13.0,339.0,213.36,163.01
2017,4,24,16,15,92.5,132.0,1.6,12.5,182.0,116.53,88.89
2017,4,24,16,30,0.0,25.0,1.6,12.0,25.0,23.21,14.31
2017,4,24,16,45,0.0,22.0,1.6,12.0,22.0,20.41,12.8
2017,4,24,17,0,0.0,19.0,1.6,12.0,19.0,17.62,10.32
2017,4,24,17,15,0.0,15.5,1.55,11.5,15.5,14.36,7.42
2017,4,24,17,30,0.0,12.0,1.5,11.0,12.0,11.11,4.47
2017,4,24,17,45,0.0,9.0,1.45,11.0,9.0,8.33,1.89
2017,4,24,18,0,0.0,6.0,1.4,11.0,6.0,5.55,0.0
2017,4,24,18,15,0.0,3.5,1.35,10.5,3.5,3.24,0.0
2017,4,24,18,30,0.0,1.0,1.3,10.0,1.0,0.92,0.0
2017,4,24,18,45,0.0,0.5,1.3,10.0,0.5,0.48,0.0
2017,4,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
