Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,8.0,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,8.0,11.0,10.48,0.0
2017,4,25,5,45,145.5,26.0,1.15,8.5,44.0,124.8,79.1
2017,4,25,6,0,291.0,41.0,1.2,9.0,77.0,229.17,185.36
2017,4,25,6,15,382.5,52.0,1.2,9.5,123.0,308.13,255.79
2017,4,25,6,30,474.0,63.0,1.2,10.0,169.0,394.1,329.11
2017,4,25,6,45,539.5,69.5,1.3,10.5,220.5,464.45,387.44
2017,4,25,7,0,605.0,76.0,1.4,11.0,272.0,538.57,446.42
2017,4,25,7,15,646.0,81.5,1.4,11.0,324.0,596.83,490.56
2017,4,25,7,30,687.0,87.0,1.4,11.0,376.0,656.22,533.46
2017,4,25,7,45,509.5,144.5,1.4,11.5,374.5,597.22,484.34
2017,4,25,8,0,332.0,202.0,1.4,12.0,373.0,516.43,417.43
2017,4,25,8,15,309.5,230.0,1.4,12.5,401.5,535.68,429.69
2017,4,25,8,30,287.0,258.0,1.4,13.0,430.0,552.2,438.85
2017,4,25,8,45,156.0,257.0,1.45,13.5,352.0,421.15,335.25
2017,4,25,9,0,25.0,256.0,1.5,14.0,274.0,273.36,216.21
2017,4,25,9,15,289.5,253.5,1.5,14.0,469.0,553.05,438.15
2017,4,25,9,30,554.0,251.0,1.5,14.0,664.0,812.36,625.64
2017,4,25,9,45,713.0,182.5,1.55,14.5,739.5,894.17,679.3
2017,4,25,10,0,872.0,114.0,1.6,15.0,815.0,957.34,718.89
2017,4,25,10,15,878.5,115.5,1.6,15.0,842.5,962.47,720.47
2017,4,25,10,30,885.0,117.0,1.6,15.0,870.0,964.43,720.82
2017,4,25,10,45,888.5,118.5,1.6,15.5,890.0,960.37,716.04
2017,4,25,11,0,892.0,120.0,1.6,16.0,910.0,953.12,709.39
2017,4,25,11,15,894.5,120.5,1.6,16.0,922.5,940.81,700.9
2017,4,25,11,30,897.0,121.0,1.6,16.0,935.0,925.45,690.54
2017,4,25,11,45,896.0,122.5,1.6,16.0,939.5,905.0,676.91
2017,4,25,12,0,895.0,124.0,1.6,16.0,944.0,881.76,661.52
2017,4,25,12,15,685.0,252.5,1.6,16.0,879.5,808.29,610.11
2017,4,25,12,30,475.0,381.0,1.6,16.0,815.0,733.59,553.08
2017,4,25,12,45,440.5,384.0,1.65,16.0,783.0,687.72,521.26
2017,4,25,13,0,406.0,387.0,1.7,16.0,751.0,644.37,490.41
2017,4,25,13,15,355.0,400.0,1.7,16.0,713.0,599.66,457.46
2017,4,25,13,30,304.0,413.0,1.7,16.0,675.0,557.74,426.26
2017,4,25,13,45,399.0,363.5,1.75,16.0,697.5,554.65,425.49
2017,4,25,14,0,494.0,314.0,1.8,16.0,720.0,539.57,414.78
2017,4,25,14,15,405.5,331.5,1.8,15.5,656.0,485.55,373.78
2017,4,25,14,30,317.0,349.0,1.8,15.0,592.0,434.52,335.19
2017,4,25,14,45,258.5,340.0,1.8,15.0,532.0,382.85,295.55
2017,4,25,15,0,200.0,331.0,1.8,15.0,472.0,343.74,265.56
2017,4,25,15,15,298.0,289.5,1.75,14.5,484.0,320.66,245.05
2017,4,25,15,30,396.0,248.0,1.7,14.0,496.0,294.81,220.46
2017,4,25,15,45,393.0,226.5,1.65,14.0,457.0,253.49,185.95
2017,4,25,16,0,390.0,205.0,1.6,14.0,418.0,212.74,152.8
2017,4,25,16,15,207.5,187.0,1.55,13.5,299.0,158.39,118.23
2017,4,25,16,30,25.0,169.0,1.5,13.0,180.0,146.8,117.36
2017,4,25,16,45,20.5,149.0,1.5,13.0,157.5,128.45,108.1
2017,4,25,17,0,16.0,129.0,1.5,13.0,135.0,111.89,93.97
2017,4,25,17,15,9.5,108.5,1.4,12.5,112.0,94.8,79.25
2017,4,25,17,30,3.0,88.0,1.3,12.0,89.0,77.55,64.05
2017,4,25,17,45,177.5,69.0,1.25,12.0,97.0,54.46,43.2
2017,4,25,18,0,352.0,50.0,1.2,12.0,105.0,38.12,28.19
2017,4,25,18,15,234.5,36.0,1.15,11.5,66.5,27.95,18.33
2017,4,25,18,30,117.0,22.0,1.1,11.0,28.0,17.37,1.61
2017,4,25,18,45,58.5,11.0,1.05,10.5,14.0,10.48,0.0
2017,4,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,0.65,10.5,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,0.7,11.0,5.0,4.77,0.0
2017,4,26,5,45,0.0,19.0,0.75,11.5,19.0,17.64,6.9
2017,4,26,6,0,0.0,33.0,0.8,12.0,33.0,31.38,20.61
2017,4,26,6,15,0.0,53.0,0.85,12.0,53.0,52.82,39.44
2017,4,26,6,30,0.0,73.0,0.9,12.0,73.0,73.51,57.48
2017,4,26,6,45,3.5,93.0,0.95,12.5,94.5,96.02,76.73
2017,4,26,7,0,7.0,113.0,1.0,13.0,116.0,118.51,95.54
2017,4,26,7,15,12.0,132.5,0.95,13.0,138.0,141.58,114.65
2017,4,26,7,30,17.0,152.0,0.9,13.0,160.0,164.87,133.57
2017,4,26,7,45,92.5,189.0,0.9,13.5,236.5,277.05,225.75
2017,4,26,8,0,168.0,226.0,0.9,14.0,313.0,396.04,318.53
2017,4,26,8,15,101.5,232.5,0.9,14.0,287.0,333.37,266.51
2017,4,26,8,30,35.0,239.0,0.9,14.0,261.0,280.8,222.88
2017,4,26,8,45,29.5,247.0,0.95,14.5,266.0,282.4,223.27
2017,4,26,9,0,24.0,255.0,1.0,15.0,271.0,271.33,213.57
2017,4,26,9,15,18.5,248.5,1.0,15.0,262.0,258.16,202.7
2017,4,26,9,30,13.0,242.0,1.0,15.0,253.0,245.32,192.14
2017,4,26,9,45,54.0,314.0,1.05,15.0,358.0,369.2,288.11
2017,4,26,10,0,95.0,386.0,1.1,15.0,463.0,482.41,371.76
2017,4,26,10,15,139.5,406.5,1.1,15.0,524.0,554.19,423.32
2017,4,26,10,30,184.0,427.0,1.1,15.0,585.0,612.41,464.57
2017,4,26,10,45,98.0,335.0,1.15,15.5,419.5,431.27,331.23
2017,4,26,11,0,12.0,243.0,1.2,16.0,254.0,240.89,185.89
2017,4,26,11,15,21.5,307.5,1.2,16.0,327.5,310.65,240.13
2017,4,26,11,30,31.0,372.0,1.2,16.0,401.0,386.13,296.18
2017,4,26,11,45,25.0,347.0,1.2,16.0,371.0,353.27,271.02
2017,4,26,12,0,19.0,322.0,1.2,16.0,341.0,317.84,244.47
2017,4,26,12,15,18.0,310.5,1.2,16.0,327.5,304.68,234.71
2017,4,26,12,30,17.0,299.0,1.2,16.0,314.0,291.68,224.94
2017,4,26,12,45,64.0,373.5,1.2,16.5,430.5,393.54,302.02
2017,4,26,13,0,111.0,448.0,1.2,17.0,547.0,488.23,370.44
2017,4,26,13,15,59.5,322.5,1.2,16.5,375.5,334.66,257.09
2017,4,26,13,30,8.0,197.0,1.2,16.0,204.0,187.38,144.73
2017,4,26,13,45,20.5,266.0,1.25,16.0,283.5,255.95,198.89
2017,4,26,14,0,33.0,335.0,1.3,16.0,363.0,315.18,244.14
2017,4,26,14,15,16.5,232.5,1.35,15.5,246.5,220.66,171.76
2017,4,26,14,30,0.0,130.0,1.4,15.0,130.0,120.5,93.08
2017,4,26,14,45,0.0,129.5,1.45,15.0,129.5,119.89,93.01
2017,4,26,15,0,0.0,129.0,1.5,15.0,129.0,119.25,92.72
2017,4,26,15,15,9.0,176.5,1.5,14.5,182.0,163.18,128.5
2017,4,26,15,30,18.0,224.0,1.5,14.0,235.0,203.36,160.89
2017,4,26,15,45,9.0,162.0,1.55,14.0,167.5,148.09,116.89
2017,4,26,16,0,0.0,100.0,1.6,14.0,100.0,92.62,72.14
2017,4,26,16,15,141.0,140.5,1.55,13.5,205.0,128.09,96.24
2017,4,26,16,30,282.0,181.0,1.5,13.0,310.0,142.81,107.54
2017,4,26,16,45,150.5,155.5,1.5,13.0,223.5,119.61,100.39
2017,4,26,17,0,19.0,130.0,1.5,13.0,137.0,112.73,94.72
2017,4,26,17,15,12.0,110.0,1.45,12.5,114.5,96.02,80.33
2017,4,26,17,30,5.0,90.0,1.4,12.0,92.0,79.16,65.49
2017,4,26,17,45,2.5,69.5,1.4,12.0,70.5,61.78,49.74
2017,4,26,18,0,0.0,49.0,1.4,12.0,49.0,44.23,33.6
2017,4,26,18,15,0.0,31.5,1.3,11.5,31.5,28.88,19.21
2017,4,26,18,30,0.0,14.0,1.2,11.0,14.0,12.98,0.84
2017,4,26,18,45,0.0,7.0,1.2,11.0,7.0,6.67,0.0
2017,4,26,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,23.0,6.5,1.2,9.0,7.0,0.0,0.0
2017,4,27,5,30,46.0,13.0,1.2,9.0,14.0,32.47,0.0
2017,4,27,5,45,174.5,28.5,1.3,9.5,49.0,145.64,101.92
2017,4,27,6,0,303.0,44.0,1.4,10.0,84.0,240.68,195.39
2017,4,27,6,15,392.0,55.5,1.4,10.0,131.0,319.57,265.68
2017,4,27,6,30,481.0,67.0,1.4,10.0,178.0,405.53,339.3
2017,4,27,6,45,491.0,78.0,1.4,10.5,216.5,445.06,371.98
2017,4,27,7,0,501.0,89.0,1.4,11.0,255.0,484.08,402.68
2017,4,27,7,15,563.0,92.5,1.3,11.5,309.5,552.06,454.53
2017,4,27,7,30,625.0,96.0,1.2,12.0,364.0,622.59,504.92
2017,4,27,7,45,692.5,97.0,1.15,13.0,428.5,696.62,554.66
2017,4,27,8,0,760.0,98.0,1.1,14.0,493.0,768.74,600.81
2017,4,27,8,15,782.5,102.0,1.1,14.0,543.0,811.25,627.64
2017,4,27,8,30,805.0,106.0,1.1,14.0,593.0,852.23,653.36
2017,4,27,8,45,682.5,161.0,1.1,14.5,596.0,823.37,630.05
2017,4,27,9,0,560.0,216.0,1.1,15.0,599.0,774.83,592.86
2017,4,27,9,15,470.5,268.5,1.15,15.5,603.0,753.34,573.87
2017,4,27,9,30,381.0,321.0,1.2,16.0,607.0,714.44,542.76
2017,4,27,9,45,473.0,302.5,1.25,16.5,674.0,792.31,597.39
2017,4,27,10,0,565.0,284.0,1.3,17.0,741.0,857.76,641.32
2017,4,27,10,15,735.5,201.0,1.3,17.0,817.0,932.67,692.24
2017,4,27,10,30,906.0,118.0,1.3,17.0,893.0,988.42,726.64
2017,4,27,10,45,913.5,117.5,1.35,17.0,914.5,985.86,724.33
2017,4,27,11,0,921.0,117.0,1.4,17.0,936.0,980.03,720.81
2017,4,27,11,15,923.5,117.5,1.4,17.0,949.0,967.33,712.2
2017,4,27,11,30,926.0,118.0,1.4,17.0,962.0,951.48,701.73
2017,4,27,11,45,928.5,117.0,1.45,17.5,967.5,931.13,687.86
2017,4,27,12,0,931.0,116.0,1.5,18.0,973.0,907.82,672.11
2017,4,27,12,15,930.5,115.5,1.5,18.0,970.5,879.64,653.77
2017,4,27,12,30,930.0,115.0,1.5,18.0,968.0,848.86,633.69
2017,4,27,12,45,927.5,115.0,1.55,18.0,957.0,814.53,611.69
2017,4,27,13,0,925.0,115.0,1.6,18.0,946.0,777.98,587.96
2017,4,27,13,15,921.0,114.0,1.6,17.5,927.5,737.47,561.24
2017,4,27,13,30,917.0,113.0,1.6,17.0,909.0,695.18,531.38
2017,4,27,13,45,906.0,115.0,1.65,17.0,882.0,649.64,497.65
2017,4,27,14,0,895.0,117.0,1.7,17.0,855.0,603.22,462.34
2017,4,27,14,15,697.5,199.5,1.7,17.0,761.5,521.71,399.26
2017,4,27,14,30,500.0,282.0,1.7,17.0,668.0,462.12,352.71
2017,4,27,14,45,674.5,196.5,1.7,17.0,689.5,435.07,329.34
2017,4,27,15,0,849.0,111.0,1.7,17.0,711.0,395.83,293.36
2017,4,27,15,15,834.5,108.5,1.7,16.5,667.0,343.53,248.46
2017,4,27,15,30,820.0,106.0,1.7,16.0,623.0,292.19,203.71
2017,4,27,15,45,801.5,102.5,1.7,15.5,575.5,240.4,158.94
2017,4,27,16,0,783.0,99.0,1.7,15.0,528.0,190.43,117.36
2017,4,27,16,15,684.0,108.0,1.75,14.5,456.5,138.45,81.7
2017,4,27,16,30,585.0,117.0,1.8,14.0,385.0,102.61,65.42
2017,4,27,16,45,623.5,93.0,1.85,13.5,347.5,59.91,47.85
2017,4,27,17,0,662.0,69.0,1.9,13.0,310.0,44.9,34.73
2017,4,27,17,15,588.5,70.5,1.85,12.5,259.0,48.26,37.9
2017,4,27,17,30,515.0,72.0,1.8,12.0,208.0,52.35,41.62
2017,4,27,17,45,461.0,60.5,1.8,11.5,162.0,45.42,35.26
2017,4,27,18,0,407.0,49.0,1.8,11.0,116.0,38.04,28.29
2017,4,27,18,15,289.0,36.0,1.75,10.5,75.0,28.68,19.21
2017,4,27,18,30,171.0,23.0,1.7,10.0,34.0,18.13,4.65
2017,4,27,18,45,85.5,11.5,1.7,9.5,17.0,10.96,0.0
2017,4,27,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,15,33.5,7.0,1.15,7.5,8.5,0.0,0.0
2017,4,28,5,30,67.0,14.0,1.2,8.0,17.0,42.78,0.0
2017,4,28,5,45,209.5,29.0,1.25,8.5,54.0,164.9,119.8
2017,4,28,6,0,352.0,44.0,1.3,9.0,91.0,267.88,218.71
2017,4,28,6,15,444.5,54.0,1.35,9.5,141.0,349.53,290.86
2017,4,28,6,30,537.0,64.0,1.4,10.0,191.0,438.33,366.02
2017,4,28,6,45,605.5,70.0,1.45,10.5,246.5,513.01,426.89
2017,4,28,7,0,674.0,76.0,1.5,11.0,302.0,591.56,488.17
2017,4,28,7,15,714.5,81.5,1.5,11.5,357.0,652.16,531.55
2017,4,28,7,30,755.0,87.0,1.5,12.0,412.0,713.68,574.03
2017,4,28,7,45,788.0,90.0,1.5,12.5,467.0,762.77,606.08
2017,4,28,8,0,821.0,93.0,1.5,13.0,522.0,815.57,640.01
2017,4,28,8,15,842.0,96.5,1.5,13.5,573.5,857.76,665.66
2017,4,28,8,30,863.0,100.0,1.5,14.0,625.0,898.21,689.72
2017,4,28,8,45,879.5,102.5,1.5,14.5,672.0,931.37,708.48
2017,4,28,9,0,896.0,105.0,1.5,15.0,719.0,954.29,720.27
2017,4,28,9,15,907.5,107.5,1.45,15.0,760.5,977.71,733.06
2017,4,28,9,30,919.0,110.0,1.4,15.0,802.0,998.21,743.88
2017,4,28,9,45,916.5,117.5,1.4,15.5,834.5,1007.74,747.05
2017,4,28,10,0,914.0,125.0,1.4,16.0,867.0,1013.76,748.22
2017,4,28,10,15,920.5,126.5,1.4,16.0,895.5,1018.62,750.23
2017,4,28,10,30,927.0,128.0,1.4,16.0,924.0,1020.18,750.26
2017,4,28,10,45,934.5,127.5,1.45,16.5,945.5,1017.3,747.08
2017,4,28,11,0,942.0,127.0,1.5,17.0,967.0,1011.07,741.92
2017,4,28,11,15,944.5,127.5,1.5,17.0,980.0,997.89,733.04
2017,4,28,11,30,947.0,128.0,1.5,17.0,993.0,981.51,722.28
2017,4,28,11,45,950.5,126.5,1.5,17.0,999.0,960.96,708.92
2017,4,28,12,0,954.0,125.0,1.5,17.0,1005.0,937.38,693.67
2017,4,28,12,15,953.0,124.5,1.5,17.0,1002.0,908.04,674.66
2017,4,28,12,30,952.0,124.0,1.5,17.0,999.0,876.07,653.91
2017,4,28,12,45,957.5,119.0,1.55,17.0,990.0,842.53,632.6
2017,4,28,13,0,963.0,114.0,1.6,17.0,981.0,806.25,609.21
2017,4,28,13,15,959.0,113.0,1.65,17.0,962.0,764.32,581.31
2017,4,28,13,30,955.0,112.0,1.7,17.0,943.0,720.53,549.91
2017,4,28,13,45,951.0,110.0,1.75,17.0,917.0,674.21,515.84
2017,4,28,14,0,947.0,108.0,1.8,17.0,891.0,626.4,479.67
2017,4,28,14,15,939.0,106.5,1.8,17.0,857.5,575.68,439.94
2017,4,28,14,30,931.0,105.0,1.8,17.0,824.0,524.23,398.48
2017,4,28,14,45,921.5,102.5,1.8,17.0,784.5,470.83,354.33
2017,4,28,15,0,912.0,100.0,1.8,17.0,745.0,417.3,308.81
2017,4,28,15,15,897.5,97.5,1.75,16.5,699.5,362.28,261.59
2017,4,28,15,30,883.0,95.0,1.7,16.0,654.0,308.08,214.27
2017,4,28,15,45,866.5,91.0,1.7,16.0,604.5,246.53,161.12
2017,4,28,16,0,850.0,87.0,1.7,16.0,555.0,193.05,116.16
2017,4,28,16,15,825.0,83.5,1.65,15.5,502.0,140.88,77.28
2017,4,28,16,30,800.0,80.0,1.6,15.0,449.0,91.56,49.35
2017,4,28,16,45,769.0,75.0,1.55,15.0,394.5,52.23,40.78
2017,4,28,17,0,738.0,70.0,1.5,15.0,340.0,50.47,39.39
2017,4,28,17,15,689.0,64.5,1.4,14.0,285.0,48.12,37.54
2017,4,28,17,30,640.0,59.0,1.3,13.0,230.0,41.59,31.83
2017,4,28,17,45,568.5,51.5,1.25,12.5,178.5,37.61,28.17
2017,4,28,18,0,497.0,44.0,1.2,12.0,127.0,33.44,24.15
2017,4,28,18,15,372.0,33.5,1.2,11.5,83.0,26.24,17.11
2017,4,28,18,30,247.0,23.0,1.2,11.0,39.0,18.65,5.91
2017,4,28,18,45,123.5,11.5,1.2,11.0,19.5,10.96,0.0
2017,4,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,69.5,7.5,1.05,6.5,10.5,7.15,0.0
2017,4,29,5,30,139.0,15.0,1.0,7.0,21.0,75.74,0.0
2017,4,29,5,45,283.5,28.0,0.95,8.0,60.5,201.76,150.53
2017,4,29,6,0,428.0,41.0,0.9,9.0,100.0,306.7,249.83
2017,4,29,6,15,515.0,49.0,0.8,9.5,150.5,385.95,318.74
2017,4,29,6,30,602.0,57.0,0.7,10.0,201.0,471.86,389.3
2017,4,29,6,45,656.0,63.5,0.65,10.5,255.5,539.96,442.54
2017,4,29,7,0,710.0,70.0,0.6,11.0,310.0,610.9,494.61
2017,4,29,7,15,747.5,74.5,0.55,12.0,365.0,665.62,530.26
2017,4,29,7,30,785.0,79.0,0.5,13.0,420.0,725.06,567.66
2017,4,29,7,45,812.0,82.5,0.5,14.0,474.0,774.94,597.54
2017,4,29,8,0,839.0,86.0,0.5,15.0,528.0,823.97,625.95
2017,4,29,8,15,859.0,89.0,0.55,15.5,578.5,865.16,650.48
2017,4,29,8,30,879.0,92.0,0.6,16.0,629.0,897.04,668.64
2017,4,29,8,45,895.0,94.0,0.65,16.5,676.0,929.46,687.14
2017,4,29,9,0,911.0,96.0,0.7,17.0,723.0,959.49,703.95
2017,4,29,9,15,922.0,98.0,0.7,17.5,764.0,982.2,714.98
2017,4,29,9,30,933.0,100.0,0.7,18.0,805.0,1001.95,724.23
2017,4,29,9,45,939.0,102.5,0.75,18.5,840.0,1014.38,730.11
2017,4,29,10,0,945.0,105.0,0.8,19.0,875.0,1023.5,734.15
2017,4,29,10,15,951.0,106.5,0.8,19.0,903.0,1028.18,735.89
2017,4,29,10,30,957.0,108.0,0.8,19.0,931.0,1029.45,735.73
2017,4,29,10,45,963.0,107.5,0.85,19.5,952.5,1025.22,732.08
2017,4,29,11,0,969.0,107.0,0.9,20.0,974.0,1017.59,726.51
2017,4,29,11,15,971.0,107.5,0.9,20.0,986.5,1003.89,717.66
2017,4,29,11,30,973.0,108.0,0.9,20.0,999.0,986.92,706.95
2017,4,29,11,45,974.5,107.5,0.9,20.5,1004.0,965.33,692.15
2017,4,29,12,0,976.0,107.0,0.9,21.0,1009.0,940.69,675.57
2017,4,29,12,15,975.0,106.5,0.9,21.0,1006.0,911.02,657.15
2017,4,29,12,30,974.0,106.0,0.9,21.0,1003.0,878.65,636.99
2017,4,29,12,45,973.0,105.0,0.9,21.0,992.0,843.27,614.79
2017,4,29,13,0,972.0,104.0,0.9,21.0,981.0,805.47,590.86
2017,4,29,13,15,968.0,103.0,0.9,21.0,961.5,763.34,563.85
2017,4,29,13,30,964.0,102.0,0.9,21.0,942.0,719.33,533.24
2017,4,29,13,45,957.0,101.5,0.95,21.0,915.5,672.24,500.16
2017,4,29,14,0,950.0,101.0,1.0,21.0,889.0,623.9,465.13
2017,4,29,14,15,941.5,99.5,1.0,20.5,855.0,572.89,427.45
2017,4,29,14,30,933.0,98.0,1.0,20.0,821.0,521.2,387.9
2017,4,29,14,45,921.0,97.0,1.05,20.0,781.0,468.01,345.44
2017,4,29,15,0,909.0,96.0,1.1,20.0,741.0,414.9,301.65
2017,4,29,15,15,894.5,93.5,1.1,19.5,695.5,360.13,255.81
2017,4,29,15,30,880.0,91.0,1.1,19.0,650.0,306.16,209.73
2017,4,29,15,45,860.5,88.5,1.15,19.0,600.5,252.17,163.56
2017,4,29,16,0,841.0,86.0,1.2,19.0,551.0,192.94,114.86
2017,4,29,16,15,816.5,82.5,1.15,18.5,498.5,141.31,76.67
2017,4,29,16,30,792.0,79.0,1.1,18.0,446.0,92.47,48.82
2017,4,29,16,45,757.5,75.0,1.1,17.5,391.5,52.07,40.2
2017,4,29,17,0,723.0,71.0,1.1,17.0,337.0,51.12,39.64
2017,4,29,17,15,675.5,65.5,1.05,16.0,283.0,44.35,33.9
2017,4,29,17,30,628.0,60.0,1.0,15.0,229.0,42.24,32.16
2017,4,29,17,45,554.5,52.5,0.95,14.5,177.5,38.3,28.57
2017,4,29,18,0,481.0,45.0,0.9,14.0,126.0,34.17,24.62
2017,4,29,18,15,360.5,34.0,0.85,13.0,83.0,26.56,17.34
2017,4,29,18,30,240.0,23.0,0.8,12.0,40.0,18.51,6.6
2017,4,29,18,45,120.0,11.5,0.8,11.5,20.0,10.96,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,63.0,8.0,0.8,8.5,11.0,32.81,0.0
2017,4,30,5,30,126.0,16.0,0.7,9.0,22.0,88.61,0.0
2017,4,30,5,45,266.5,29.0,0.6,9.5,60.5,195.11,146.85
2017,4,30,6,0,407.0,42.0,0.5,10.0,99.0,297.6,241.15
2017,4,30,6,15,491.5,50.5,0.45,10.5,148.5,375.28,307.74
2017,4,30,6,30,576.0,59.0,0.4,11.0,198.0,459.45,376.16
2017,4,30,6,45,632.0,65.0,0.4,11.5,251.5,527.3,428.96
2017,4,30,7,0,688.0,71.0,0.4,12.0,305.0,598.15,481.09
2017,4,30,7,15,725.0,75.5,0.35,12.5,359.5,651.68,516.52
2017,4,30,7,30,762.0,80.0,0.3,13.0,414.0,709.99,554.0
2017,4,30,7,45,789.5,83.5,0.3,14.0,466.5,759.55,583.64
2017,4,30,8,0,817.0,87.0,0.3,15.0,519.0,808.35,611.87
2017,4,30,8,15,837.0,90.0,0.25,16.0,569.0,848.96,632.91
2017,4,30,8,30,857.0,93.0,0.2,17.0,619.0,887.82,652.32
2017,4,30,8,45,873.5,95.0,0.15,18.0,665.0,912.7,662.41
2017,4,30,9,0,890.0,97.0,0.1,19.0,711.0,942.81,675.91
2017,4,30,9,15,901.0,98.5,0.1,19.5,751.5,964.64,686.08
2017,4,30,9,30,912.0,100.0,0.1,20.0,792.0,983.61,694.61
2017,4,30,9,45,925.5,99.0,0.1,20.5,828.0,999.18,701.14
2017,4,30,10,0,939.0,98.0,0.1,21.0,864.0,1011.69,705.94
2017,4,30,10,15,944.5,99.0,0.15,21.5,892.0,1015.46,706.51
2017,4,30,10,30,950.0,100.0,0.2,22.0,920.0,1015.88,705.48
2017,4,30,10,45,954.0,100.5,0.25,22.5,940.5,1010.97,701.54
2017,4,30,11,0,958.0,101.0,0.3,23.0,961.0,1002.71,695.86
2017,4,30,11,15,960.0,101.5,0.35,23.0,973.5,989.27,688.6
2017,4,30,11,30,962.0,102.0,0.4,23.0,986.0,972.59,679.54
2017,4,30,11,45,961.5,102.5,0.5,23.0,990.0,950.55,668.36
2017,4,30,12,0,961.0,103.0,0.6,23.0,994.0,925.55,655.29
2017,4,30,12,15,960.0,103.0,0.65,23.0,990.5,896.83,638.76
2017,4,30,12,30,959.0,103.0,0.7,23.0,987.0,865.45,620.41
2017,4,30,12,45,954.5,103.5,0.8,23.0,975.5,829.32,599.63
2017,4,30,13,0,950.0,104.0,0.9,23.0,964.0,791.03,577.03
2017,4,30,13,15,946.0,103.5,0.95,23.0,945.0,750.22,551.62
2017,4,30,13,30,942.0,103.0,1.0,23.0,926.0,707.57,522.56
2017,4,30,13,45,935.5,102.0,1.05,23.0,899.5,661.32,490.09
2017,4,30,14,0,929.0,101.0,1.1,23.0,873.0,613.82,455.71
2017,4,30,14,15,921.0,99.5,1.1,22.5,840.0,564.09,419.06
2017,4,30,14,30,913.0,98.0,1.1,22.0,807.0,513.67,380.59
2017,4,30,14,45,901.0,97.0,1.15,22.0,768.0,461.5,339.09
2017,4,30,15,0,889.0,96.0,1.2,22.0,729.0,409.45,296.34
2017,4,30,15,15,875.5,94.0,1.2,21.5,685.0,356.46,252.13
2017,4,30,15,30,862.0,92.0,1.2,21.0,641.0,304.19,207.64
2017,4,30,15,45,843.5,89.5,1.25,20.5,592.5,244.55,157.67
2017,4,30,16,0,825.0,87.0,1.3,20.0,544.0,193.24,115.47
2017,4,30,16,15,801.5,83.5,1.25,19.5,493.0,142.57,77.78
2017,4,30,16,30,778.0,80.0,1.2,19.0,442.0,94.59,49.97
2017,4,30,16,45,745.5,76.0,1.2,18.5,389.0,52.7,40.57
2017,4,30,17,0,713.0,72.0,1.2,18.0,336.0,51.8,40.05
2017,4,30,17,15,666.5,66.5,1.15,17.0,282.5,44.98,34.3
2017,4,30,17,30,620.0,61.0,1.1,16.0,229.0,42.91,32.61
2017,4,30,17,45,550.0,53.5,1.05,15.5,178.5,39.01,29.08
2017,4,30,18,0,480.0,46.0,1.0,15.0,128.0,34.93,25.19
2017,4,30,18,15,361.5,35.0,0.95,14.0,85.0,27.35,17.99
2017,4,30,18,30,243.0,24.0,0.9,13.0,42.0,19.34,7.78
2017,4,30,18,45,121.5,12.0,0.9,12.5,21.0,11.44,0.0
2017,4,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.0,0.8,9.5,12.5,47.22,0.0
2017,5,1,5,30,197.0,16.0,0.8,10.0,25.0,123.37,0.0
2017,5,1,5,45,335.5,27.0,0.85,11.0,65.5,227.51,172.94
2017,5,1,6,0,474.0,38.0,0.9,12.0,106.0,330.2,266.83
2017,5,1,6,15,552.5,45.0,0.85,12.5,156.5,405.22,331.43
2017,5,1,6,30,631.0,52.0,0.8,13.0,207.0,482.17,394.41
2017,5,1,6,45,680.0,57.5,0.75,13.5,260.5,547.49,444.93
2017,5,1,7,0,729.0,63.0,0.7,14.0,314.0,615.03,493.2
2017,5,1,7,15,763.0,67.0,0.7,14.5,368.0,671.31,531.24
2017,5,1,7,30,797.0,71.0,0.7,15.0,422.0,727.9,568.17
2017,5,1,7,45,820.0,74.5,0.7,15.5,474.0,774.87,597.17
2017,5,1,8,0,843.0,78.0,0.7,16.0,526.0,813.67,619.93
2017,5,1,8,15,861.0,80.5,0.7,16.5,575.5,852.52,642.35
2017,5,1,8,30,879.0,83.0,0.7,17.0,625.0,889.57,663.15
2017,5,1,8,45,894.0,84.5,0.75,18.0,671.0,920.61,679.45
2017,5,1,9,0,909.0,86.0,0.8,19.0,717.0,949.25,694.1
2017,5,1,9,15,919.5,87.5,0.8,19.5,757.0,971.01,704.61
2017,5,1,9,30,930.0,89.0,0.8,20.0,797.0,989.85,713.35
2017,5,1,9,45,943.5,87.0,0.85,20.5,832.5,1004.56,720.66
2017,5,1,10,0,957.0,85.0,0.9,21.0,868.0,1016.18,726.18
2017,5,1,10,15,962.5,86.0,0.9,21.5,896.0,1020.15,726.07
2017,5,1,10,30,968.0,87.0,0.9,22.0,924.0,1020.71,724.12
2017,5,1,10,45,970.5,88.5,0.95,22.5,944.5,1015.51,719.84
2017,5,1,11,0,973.0,90.0,1.0,23.0,965.0,1006.89,713.64
2017,5,1,11,15,975.5,90.0,1.0,23.0,978.0,993.37,704.96
2017,5,1,11,30,978.0,90.0,1.0,23.0,991.0,976.57,694.41
2017,5,1,11,45,977.5,91.5,1.0,23.5,995.5,955.37,679.91
2017,5,1,12,0,977.0,93.0,1.0,24.0,1000.0,931.14,663.65
2017,5,1,12,15,977.0,93.0,1.0,24.0,997.5,902.99,646.26
2017,5,1,12,30,977.0,93.0,1.0,24.0,995.0,872.06,627.09
2017,5,1,12,45,965.0,98.5,1.05,24.0,981.5,834.33,604.18
2017,5,1,13,0,953.0,104.0,1.1,24.0,968.0,794.77,579.83
2017,5,1,13,15,949.5,103.5,1.15,24.0,949.5,754.22,554.46
2017,5,1,13,30,946.0,103.0,1.2,24.0,931.0,711.8,525.53
2017,5,1,13,45,938.5,102.5,1.25,24.0,904.5,665.24,492.72
2017,5,1,14,0,931.0,102.0,1.3,24.0,878.0,617.51,458.09
2017,5,1,14,15,923.0,100.5,1.3,23.5,845.0,567.71,421.39
2017,5,1,14,30,915.0,99.0,1.3,23.0,812.0,517.23,382.89
2017,5,1,14,45,903.5,97.5,1.35,23.0,772.5,464.79,341.17
2017,5,1,15,0,892.0,96.0,1.4,23.0,733.0,412.43,298.2
2017,5,1,15,15,878.0,94.0,1.3,22.5,688.5,359.17,253.6
2017,5,1,15,30,864.0,92.0,1.2,22.0,644.0,306.67,208.88
2017,5,1,15,45,846.5,88.5,1.2,22.0,595.5,253.22,163.44
2017,5,1,16,0,829.0,85.0,1.2,22.0,547.0,194.31,115.21
2017,5,1,16,15,804.5,82.0,1.15,21.5,495.0,143.74,77.71
2017,5,1,16,30,780.0,79.0,1.1,21.0,443.0,95.94,49.82
2017,5,1,16,45,748.5,74.0,1.05,20.5,390.0,51.02,38.76
2017,5,1,17,0,717.0,69.0,1.0,20.0,337.0,49.21,37.46
2017,5,1,17,15,670.0,64.0,0.95,19.0,283.5,47.26,36.0
2017,5,1,17,30,623.0,59.0,0.9,18.0,230.0,41.19,30.82
2017,5,1,17,45,553.5,52.0,0.85,17.0,179.5,37.63,27.69
2017,5,1,18,0,484.0,45.0,0.8,16.0,129.0,33.9,24.21
2017,5,1,18,15,366.5,35.0,0.75,15.0,86.0,27.22,17.86
2017,5,1,18,30,249.0,25.0,0.7,14.0,43.0,20.18,8.89
2017,5,1,18,45,124.5,12.5,0.7,13.5,21.5,11.91,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,11.5,12.5,11.91,0.0
2017,5,2,5,30,0.0,25.0,0.5,12.0,25.0,29.81,0.0
2017,5,2,5,45,207.5,33.0,0.55,13.0,63.5,170.32,129.52
2017,5,2,6,0,415.0,41.0,0.6,14.0,102.0,302.82,243.29
2017,5,2,6,15,494.5,48.5,0.6,14.5,150.5,376.8,305.91
2017,5,2,6,30,574.0,56.0,0.6,15.0,199.0,456.9,370.73
2017,5,2,6,45,627.0,62.0,0.6,15.5,251.5,522.73,421.5
2017,5,2,7,0,680.0,68.0,0.6,16.0,304.0,591.39,471.35
2017,5,2,7,15,716.0,72.5,0.6,16.5,357.0,644.38,506.93
2017,5,2,7,30,752.0,77.0,0.6,17.0,410.0,701.6,544.33
2017,5,2,7,45,779.0,80.0,0.6,18.0,462.0,749.81,573.1
2017,5,2,8,0,806.0,83.0,0.6,19.0,514.0,797.28,600.54
2017,5,2,8,15,825.5,86.0,0.6,19.5,563.5,837.16,623.33
2017,5,2,8,30,845.0,89.0,0.6,20.0,613.0,867.87,639.8
2017,5,2,8,45,860.0,91.5,0.65,20.5,658.0,899.32,657.64
2017,5,2,9,0,875.0,94.0,0.7,21.0,703.0,928.43,673.84
2017,5,2,9,15,886.0,96.0,0.7,21.5,743.0,950.64,684.62
2017,5,2,9,30,897.0,98.0,0.7,22.0,783.0,970.04,693.71
2017,5,2,9,45,911.0,96.5,0.75,22.5,818.5,985.46,701.45
2017,5,2,10,0,925.0,95.0,0.8,23.0,854.0,997.89,707.48
2017,5,2,10,15,930.5,96.5,0.8,23.0,881.5,1002.23,708.99
2017,5,2,10,30,936.0,98.0,0.8,23.0,909.0,1003.27,708.73
2017,5,2,10,45,939.0,99.0,0.85,23.5,929.0,998.06,704.51
2017,5,2,11,0,942.0,100.0,0.9,24.0,949.0,989.55,698.45
2017,5,2,11,15,944.5,100.5,0.85,24.0,962.0,976.82,689.31
2017,5,2,11,30,947.0,101.0,0.8,24.0,975.0,960.89,678.38
2017,5,2,11,45,947.0,102.0,0.8,24.5,979.5,940.12,664.27
2017,5,2,12,0,947.0,103.0,0.8,25.0,984.0,916.41,648.48
2017,5,2,12,15,946.0,102.5,0.8,25.0,980.5,887.64,630.84
2017,5,2,12,30,945.0,102.0,0.8,25.0,977.0,856.27,611.56
2017,5,2,12,45,934.0,107.0,0.85,25.0,963.5,819.76,589.67
2017,5,2,13,0,923.0,112.0,0.9,25.0,950.0,781.47,566.37
2017,5,2,13,15,918.5,111.5,0.9,25.0,931.5,741.31,540.77
2017,5,2,13,30,914.0,111.0,0.9,25.0,913.0,699.44,511.88
2017,5,2,13,45,907.0,110.0,0.95,25.0,886.5,654.07,480.4
2017,5,2,14,0,900.0,109.0,1.0,25.0,860.0,607.56,447.16
2017,5,2,14,15,891.5,107.5,1.0,24.5,827.5,558.92,411.74
2017,5,2,14,30,883.0,106.0,1.0,24.0,795.0,509.69,374.66
2017,5,2,14,45,871.0,104.5,1.05,24.0,756.0,458.59,334.53
2017,5,2,15,0,859.0,103.0,1.1,24.0,717.0,407.65,293.25
2017,5,2,15,15,844.5,100.5,1.1,23.5,673.5,355.49,250.34
2017,5,2,15,30,830.0,98.0,1.1,23.0,630.0,297.72,202.41
2017,5,2,15,45,811.0,95.0,1.1,23.0,582.0,245.85,158.56
2017,5,2,16,0,792.0,92.0,1.1,23.0,534.0,195.81,117.48
2017,5,2,16,15,767.5,88.5,1.05,22.5,483.5,146.8,81.12
2017,5,2,16,30,743.0,85.0,1.0,22.0,433.0,100.58,53.78
2017,5,2,16,45,710.0,80.0,1.0,21.5,381.0,56.08,42.94
2017,5,2,17,0,677.0,75.0,1.0,21.0,329.0,48.78,36.92
2017,5,2,17,15,630.0,69.5,0.95,20.0,277.0,46.95,35.57
2017,5,2,17,30,583.0,64.0,0.9,19.0,225.0,45.0,34.03
2017,5,2,17,45,514.0,56.0,0.85,18.5,176.0,40.8,30.29
2017,5,2,18,0,445.0,48.0,0.8,18.0,127.0,36.38,26.17
2017,5,2,18,15,331.5,37.0,0.75,17.0,85.0,28.89,19.17
2017,5,2,18,30,218.0,26.0,0.7,16.0,43.0,20.98,9.85
2017,5,2,18,45,109.0,13.0,0.7,15.5,21.5,12.39,0.0
2017,5,2,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,15,75.5,9.5,0.5,13.5,13.0,39.73,0.0
2017,5,3,5,30,151.0,19.0,0.4,14.0,26.0,107.41,13.66
2017,5,3,5,45,280.0,30.5,0.35,15.0,65.0,205.26,156.03
2017,5,3,6,0,409.0,42.0,0.3,16.0,104.0,301.65,239.66
2017,5,3,6,15,488.0,50.0,0.3,16.5,152.5,375.91,301.53
2017,5,3,6,30,567.0,58.0,0.3,17.0,201.0,456.23,365.26
2017,5,3,6,45,620.0,63.5,0.3,17.5,253.0,521.23,414.39
2017,5,3,7,0,673.0,69.0,0.3,18.0,305.0,589.04,462.67
2017,5,3,7,15,709.0,73.5,0.25,18.5,358.0,641.76,496.68
2017,5,3,7,30,745.0,78.0,0.2,19.0,411.0,698.77,532.43
2017,5,3,7,45,771.5,81.5,0.15,20.0,462.5,746.96,559.79
2017,5,3,8,0,798.0,85.0,0.1,21.0,514.0,794.41,585.81
2017,5,3,8,15,817.0,88.0,0.15,21.5,562.5,833.63,608.2
2017,5,3,8,30,836.0,91.0,0.2,22.0,611.0,863.61,624.58
2017,5,3,8,45,850.5,93.5,0.25,22.5,655.5,894.38,641.51
2017,5,3,9,0,865.0,96.0,0.3,23.0,700.0,922.82,656.91
2017,5,3,9,15,876.0,98.0,0.3,23.5,739.5,944.86,667.3
2017,5,3,9,30,887.0,100.0,0.3,24.0,779.0,964.11,676.05
2017,5,3,9,45,905.0,96.5,0.35,25.0,815.5,981.08,683.24
2017,5,3,10,0,923.0,93.0,0.4,26.0,852.0,995.15,688.78
2017,5,3,10,15,928.5,94.0,0.45,26.0,879.0,998.98,691.04
2017,5,3,10,30,934.0,95.0,0.5,26.0,906.0,999.53,691.64
2017,5,3,10,45,937.0,96.0,0.55,26.5,926.0,994.39,687.66
2017,5,3,11,0,940.0,97.0,0.6,27.0,946.0,985.96,681.9
2017,5,3,11,15,942.0,97.5,0.6,27.0,958.5,972.84,673.72
2017,5,3,11,30,944.0,98.0,0.6,27.0,971.0,956.56,663.79
2017,5,3,11,45,943.5,99.0,0.65,27.5,975.0,935.47,650.77
2017,5,3,12,0,943.0,100.0,0.7,28.0,979.0,911.48,636.03
2017,5,3,12,15,942.5,99.5,0.7,28.0,976.0,883.3,619.03
2017,5,3,12,30,942.0,99.0,0.7,28.0,973.0,852.51,600.39
2017,5,3,12,45,935.5,101.0,0.75,28.0,961.0,816.9,579.42
2017,5,3,13,0,929.0,103.0,0.8,28.0,949.0,779.28,556.94
2017,5,3,13,15,925.0,102.5,0.8,27.5,930.5,739.39,533.03
2017,5,3,13,30,921.0,102.0,0.8,27.0,912.0,697.72,505.9
2017,5,3,13,45,914.5,101.0,0.85,27.0,886.0,652.49,474.89
2017,5,3,14,0,908.0,100.0,0.9,27.0,860.0,606.07,442.08
2017,5,3,14,15,900.0,99.0,0.9,26.5,827.5,557.87,407.33
2017,5,3,14,30,892.0,98.0,0.9,26.0,795.0,509.02,370.87
2017,5,3,14,45,880.0,96.5,0.9,26.0,756.5,457.6,330.65
2017,5,3,15,0,868.0,95.0,0.9,26.0,718.0,406.33,289.36
2017,5,3,15,15,854.5,92.5,0.9,25.5,674.5,354.15,246.87
2017,5,3,15,30,841.0,90.0,0.9,25.0,631.0,302.72,204.06
2017,5,3,15,45,821.0,88.0,0.9,25.0,583.5,244.35,155.72
2017,5,3,16,0,801.0,86.0,0.9,25.0,536.0,194.46,115.05
2017,5,3,16,15,777.0,82.5,0.85,24.0,485.5,145.05,78.6
2017,5,3,16,30,753.0,79.0,0.8,23.0,435.0,98.36,50.77
2017,5,3,16,45,718.5,75.5,0.8,22.5,382.5,54.47,41.36
2017,5,3,17,0,684.0,72.0,0.8,22.0,330.0,46.49,34.78
2017,5,3,17,15,638.0,66.5,0.75,21.0,278.0,44.55,33.34
2017,5,3,17,30,592.0,61.0,0.7,20.0,226.0,42.47,31.69
2017,5,3,17,45,520.5,54.0,0.65,19.5,176.5,38.99,28.6
2017,5,3,18,0,449.0,47.0,0.6,19.0,127.0,35.35,25.19
2017,5,3,18,15,341.0,36.5,0.55,18.0,85.5,28.3,18.63
2017,5,3,18,30,233.0,26.0,0.5,17.0,44.0,20.85,10.11
2017,5,3,18,45,116.5,13.0,0.5,16.5,22.0,12.39,0.0
2017,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,5,15,70.5,10.0,0.6,12.5,14.0,38.33,0.0
2017,5,4,5,30,141.0,20.0,0.6,13.0,28.0,105.44,28.1
2017,5,4,5,45,262.5,32.5,0.65,13.5,66.5,199.25,153.78
2017,5,4,6,0,384.0,45.0,0.7,14.0,105.0,292.27,235.75
2017,5,4,6,15,462.0,54.0,0.7,14.5,153.0,366.4,298.59
2017,5,4,6,30,540.0,63.0,0.7,15.0,201.0,446.46,363.37
2017,5,4,6,45,593.5,69.0,0.7,15.5,252.5,511.55,413.69
2017,5,4,7,0,647.0,75.0,0.7,16.0,304.0,579.45,463.59
2017,5,4,7,15,683.0,80.0,0.7,16.5,356.0,635.24,501.5
2017,5,4,7,30,719.0,85.0,0.7,17.0,408.0,688.05,536.01
2017,5,4,7,45,745.0,89.5,0.75,18.0,459.0,736.26,565.9
2017,5,4,8,0,771.0,94.0,0.8,19.0,510.0,783.73,594.5
2017,5,4,8,15,790.5,97.5,0.8,19.5,558.0,823.27,617.46
2017,5,4,8,30,810.0,101.0,0.8,20.0,606.0,861.14,638.98
2017,5,4,8,45,823.5,104.5,0.85,20.5,650.0,891.61,656.24
2017,5,4,9,0,837.0,108.0,0.9,21.0,694.0,919.7,671.95
2017,5,4,9,15,848.5,110.0,0.9,21.0,733.5,933.67,678.99
2017,5,4,9,30,860.0,112.0,0.9,21.0,773.0,952.93,689.67
2017,5,4,9,45,877.5,109.0,0.95,21.5,809.0,969.68,698.36
2017,5,4,10,0,895.0,106.0,1.0,22.0,845.0,983.62,705.38
2017,5,4,10,15,901.5,107.5,1.0,22.0,872.5,988.74,707.42
2017,5,4,10,30,908.0,109.0,1.0,22.0,900.0,990.65,707.72
2017,5,4,10,45,912.5,110.0,1.0,22.5,920.5,986.88,703.31
2017,5,4,11,0,917.0,111.0,1.0,23.0,941.0,979.89,697.11
2017,5,4,11,15,920.0,112.0,1.0,23.0,954.0,968.29,689.56
2017,5,4,11,30,923.0,113.0,1.0,23.0,967.0,953.56,680.21
2017,5,4,11,45,923.5,113.5,1.0,23.0,972.0,933.07,667.36
2017,5,4,12,0,924.0,114.0,1.0,23.0,977.0,909.73,652.81
2017,5,4,12,15,924.0,114.0,1.0,23.0,975.0,882.77,635.98
2017,5,4,12,30,924.0,114.0,1.0,23.0,973.0,853.23,617.49
2017,5,4,12,45,886.0,136.5,1.0,23.0,952.5,811.94,591.29
2017,5,4,13,0,848.0,159.0,1.0,23.0,932.0,771.73,565.59
2017,5,4,13,15,844.0,158.0,1.0,23.0,914.5,732.96,539.21
2017,5,4,13,30,840.0,157.0,1.0,23.0,897.0,692.69,511.2
2017,5,4,13,45,830.0,157.0,1.0,23.0,871.0,648.27,479.64
2017,5,4,14,0,820.0,157.0,1.0,23.0,845.0,603.19,446.87
2017,5,4,14,15,811.0,155.0,0.95,23.0,813.5,556.51,411.71
2017,5,4,14,30,802.0,153.0,0.9,23.0,782.0,509.52,375.45
2017,5,4,14,45,792.5,148.5,0.9,23.0,745.0,460.13,336.8
2017,5,4,15,0,783.0,144.0,0.9,23.0,708.0,410.91,297.18
2017,5,4,15,15,767.5,140.5,0.9,22.5,665.0,355.68,252.78
2017,5,4,15,30,752.0,137.0,0.9,22.0,622.0,306.37,211.88
2017,5,4,15,45,735.5,131.0,0.9,21.5,576.0,256.25,170.21
2017,5,4,16,0,719.0,125.0,0.9,21.0,530.0,207.8,130.76
2017,5,4,16,15,679.5,115.5,0.9,20.5,470.0,155.87,92.27
2017,5,4,16,30,640.0,106.0,0.9,20.0,410.0,108.39,62.61
2017,5,4,16,45,618.5,102.5,0.9,19.5,368.0,70.19,55.46
2017,5,4,17,0,597.0,99.0,0.9,19.0,326.0,66.8,52.88
2017,5,4,17,15,545.0,91.0,0.85,18.0,274.0,63.83,50.64
2017,5,4,17,30,493.0,83.0,0.8,17.0,222.0,60.68,48.11
2017,5,4,17,45,425.5,71.5,0.8,16.5,173.5,52.84,41.17
2017,5,4,18,0,358.0,60.0,0.8,16.0,125.0,45.36,34.31
2017,5,4,18,15,253.5,45.5,0.75,15.0,84.0,35.07,24.77
2017,5,4,18,30,149.0,31.0,0.7,14.0,43.0,24.34,13.33
2017,5,4,18,45,74.5,15.5,0.7,13.5,21.5,14.77,0.0
2017,5,4,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
