Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,5,5,15,1.0,10.0,1.15,9.0,10.0,9.94,0.0
2017,5,5,5,30,2.0,20.0,1.2,9.0,20.0,20.74,3.39
2017,5,5,5,45,47.5,38.5,1.3,9.5,46.0,78.19,59.09
2017,5,5,6,0,93.0,57.0,1.4,10.0,72.0,126.17,102.45
2017,5,5,6,15,115.5,79.0,1.4,10.0,104.5,168.97,140.53
2017,5,5,6,30,138.0,101.0,1.4,10.0,137.0,212.64,178.56
2017,5,5,6,45,157.5,121.0,1.45,10.5,171.0,252.62,212.18
2017,5,5,7,0,177.0,141.0,1.5,11.0,205.0,293.64,245.65
2017,5,5,7,15,138.0,165.0,1.5,11.0,219.5,296.4,246.09
2017,5,5,7,30,99.0,189.0,1.5,11.0,234.0,283.2,233.56
2017,5,5,7,45,173.0,210.5,1.5,11.5,300.0,381.53,312.8
2017,5,5,8,0,247.0,232.0,1.5,12.0,366.0,484.88,392.28
2017,5,5,8,15,526.5,171.0,1.5,12.5,490.5,676.31,540.03
2017,5,5,8,30,806.0,110.0,1.5,13.0,615.0,869.37,673.73
2017,5,5,8,45,826.5,110.5,1.5,13.5,660.5,902.64,691.07
2017,5,5,9,0,847.0,111.0,1.5,14.0,706.0,933.79,708.72
2017,5,5,9,15,858.5,113.0,1.5,14.5,745.5,947.73,714.74
2017,5,5,9,30,870.0,115.0,1.5,15.0,785.0,967.03,724.61
2017,5,5,9,45,889.5,111.0,1.55,15.5,821.5,984.65,734.07
2017,5,5,10,0,909.0,107.0,1.6,16.0,858.0,999.45,741.75
2017,5,5,10,15,915.0,108.0,1.6,16.0,885.5,1003.53,743.21
2017,5,5,10,30,921.0,109.0,1.6,16.0,913.0,1004.36,742.85
2017,5,5,10,45,925.0,110.5,1.6,16.0,933.5,1000.53,739.63
2017,5,5,11,0,929.0,112.0,1.6,16.0,954.0,993.42,734.47
2017,5,5,11,15,931.5,112.5,1.6,16.0,967.0,980.68,725.81
2017,5,5,11,30,934.0,113.0,1.6,16.0,980.0,964.81,715.27
2017,5,5,11,45,933.0,114.5,1.6,16.5,984.5,943.73,700.1
2017,5,5,12,0,932.0,116.0,1.6,17.0,989.0,919.81,683.21
2017,5,5,12,15,932.0,116.0,1.6,16.5,986.0,892.62,666.73
2017,5,5,12,30,932.0,116.0,1.6,16.0,983.0,862.84,648.43
2017,5,5,12,45,922.5,120.0,1.6,16.0,970.5,826.82,624.59
2017,5,5,13,0,913.0,124.0,1.6,16.0,958.0,789.0,599.4
2017,5,5,13,15,909.5,123.0,1.6,16.0,940.0,749.47,572.57
2017,5,5,13,30,906.0,122.0,1.6,16.0,922.0,708.19,542.52
2017,5,5,13,45,899.0,121.5,1.65,16.0,896.5,663.59,509.73
2017,5,5,14,0,892.0,121.0,1.7,16.0,871.0,617.87,475.19
2017,5,5,14,15,885.0,119.5,1.7,15.5,839.5,570.4,438.89
2017,5,5,14,30,878.0,118.0,1.7,15.0,808.0,522.22,400.83
2017,5,5,14,45,862.0,118.5,1.75,15.0,769.0,471.25,358.95
2017,5,5,15,0,846.0,119.0,1.8,15.0,730.0,415.56,312.38
2017,5,5,15,15,833.0,116.5,1.8,14.5,687.5,364.12,268.26
2017,5,5,15,30,820.0,114.0,1.8,14.0,645.0,313.51,223.93
2017,5,5,15,45,785.0,117.0,1.85,14.0,594.5,263.54,180.47
2017,5,5,16,0,750.0,120.0,1.9,14.0,544.0,210.97,136.37
2017,5,5,16,15,724.5,115.5,1.95,13.5,493.5,162.87,98.87
2017,5,5,16,30,699.0,111.0,2.0,13.0,443.0,117.7,69.77
2017,5,5,16,45,643.0,110.0,2.05,12.5,388.0,78.0,63.99
2017,5,5,17,0,587.0,109.0,2.1,12.0,333.0,74.82,61.54
2017,5,5,17,15,535.0,100.5,2.05,11.5,281.0,71.8,59.12
2017,5,5,17,30,483.0,92.0,2.0,11.0,229.0,66.59,54.59
2017,5,5,17,45,390.0,82.0,2.0,10.5,178.0,60.76,49.31
2017,5,5,18,0,297.0,72.0,2.0,10.0,127.0,54.7,43.53
2017,5,5,18,15,199.0,54.0,1.95,9.5,86.0,43.18,32.54
2017,5,5,18,30,101.0,36.0,1.9,9.0,45.0,29.23,17.91
2017,5,5,18,45,50.5,18.0,1.9,9.0,22.5,17.16,0.0
2017,5,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.0,2.3,7.0,5.0,4.77,0.0
2017,5,6,5,30,0.0,10.0,2.3,7.0,10.0,9.26,0.0
2017,5,6,5,45,0.0,23.0,2.3,7.5,23.0,21.34,12.2
2017,5,6,6,0,0.0,36.0,2.3,8.0,36.0,33.44,23.19
2017,5,6,6,15,0.0,53.0,2.3,8.0,53.0,50.54,38.41
2017,5,6,6,30,0.0,70.0,2.3,8.0,70.0,67.68,53.52
2017,5,6,6,45,0.0,88.0,2.35,8.5,88.0,85.73,69.06
2017,5,6,7,0,0.0,106.0,2.4,9.0,106.0,103.6,84.12
2017,5,6,7,15,0.0,101.0,2.35,9.0,101.0,96.52,77.8
2017,5,6,7,30,0.0,96.0,2.3,9.0,96.0,90.49,72.4
2017,5,6,7,45,0.0,114.5,2.25,9.5,114.5,108.73,87.44
2017,5,6,8,0,0.0,133.0,2.2,10.0,133.0,126.93,102.19
2017,5,6,8,15,6.5,171.5,2.15,10.0,176.0,171.39,138.96
2017,5,6,8,30,13.0,210.0,2.1,10.0,219.0,216.24,175.33
2017,5,6,8,45,11.5,214.5,2.1,10.5,223.0,218.39,176.05
2017,5,6,9,0,10.0,219.0,2.1,11.0,227.0,220.64,177.01
2017,5,6,9,15,38.5,284.5,2.05,11.0,314.5,326.91,261.98
2017,5,6,9,30,67.0,350.0,2.0,11.0,402.0,423.17,336.09
2017,5,6,9,45,126.0,380.5,2.0,11.5,483.0,523.05,411.47
2017,5,6,10,0,185.0,411.0,2.0,12.0,564.0,608.83,474.14
2017,5,6,10,15,166.5,425.5,1.95,12.0,567.0,601.47,466.41
2017,5,6,10,30,148.0,440.0,1.9,12.0,570.0,593.25,458.88
2017,5,6,10,45,93.5,414.0,1.9,12.0,497.0,498.63,387.59
2017,5,6,11,0,39.0,388.0,1.9,12.0,424.0,416.58,324.68
2017,5,6,11,15,35.5,385.0,1.85,12.0,418.0,406.74,317.27
2017,5,6,11,30,32.0,382.0,1.8,12.0,412.0,396.99,309.55
2017,5,6,11,45,18.0,266.5,1.8,12.0,283.5,266.31,209.15
2017,5,6,12,0,4.0,151.0,1.8,12.0,155.0,144.81,113.0
2017,5,6,12,15,2.5,143.5,1.75,12.0,146.0,136.27,106.32
2017,5,6,12,30,1.0,136.0,1.7,12.0,137.0,127.85,99.49
2017,5,6,12,45,6.0,178.5,1.7,12.0,184.0,170.96,134.39
2017,5,6,13,0,11.0,221.0,1.7,12.0,231.0,213.24,168.1
2017,5,6,13,15,5.5,164.5,1.7,12.0,169.5,156.75,122.89
2017,5,6,13,30,0.0,108.0,1.7,12.0,108.0,100.71,77.61
2017,5,6,13,45,0.0,106.5,1.7,12.0,106.5,99.28,76.62
2017,5,6,14,0,0.0,105.0,1.7,12.0,105.0,97.86,75.57
2017,5,6,14,15,0.0,120.0,1.7,11.5,120.0,111.56,87.06
2017,5,6,14,30,0.0,135.0,1.7,11.0,135.0,125.07,98.44
2017,5,6,14,45,29.0,226.5,1.75,11.0,247.5,212.86,169.67
2017,5,6,15,0,58.0,318.0,1.8,11.0,360.0,293.1,232.85
2017,5,6,15,15,52.0,294.0,1.8,11.0,330.5,266.15,211.41
2017,5,6,15,30,46.0,270.0,1.8,11.0,301.0,240.12,191.07
2017,5,6,15,45,41.0,251.0,1.8,11.0,277.0,218.85,174.44
2017,5,6,16,0,36.0,232.0,1.8,11.0,253.0,198.25,158.32
2017,5,6,16,15,18.0,180.0,1.8,11.0,190.5,160.54,128.76
2017,5,6,16,30,0.0,128.0,1.8,11.0,128.0,115.28,92.42
2017,5,6,16,45,86.5,142.0,1.8,11.0,175.0,112.58,89.73
2017,5,6,17,0,173.0,156.0,1.8,11.0,222.0,119.47,101.31
2017,5,6,17,15,139.0,138.5,1.75,10.5,186.5,107.12,90.78
2017,5,6,17,30,105.0,121.0,1.7,10.0,151.0,94.39,79.68
2017,5,6,17,45,181.0,98.5,1.65,10.0,137.5,75.37,62.49
2017,5,6,18,0,257.0,76.0,1.6,10.0,124.0,59.55,47.88
2017,5,6,18,15,170.0,56.0,1.55,9.5,83.5,44.62,33.88
2017,5,6,18,30,83.0,36.0,1.5,9.0,43.0,29.25,18.27
2017,5,6,18,45,41.5,18.0,1.5,8.5,21.5,17.16,0.0
2017,5,6,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,12.5,0.75,8.0,15.5,31.0,0.0
2017,5,7,5,30,92.0,25.0,0.7,8.0,31.0,85.34,43.9
2017,5,7,5,45,189.0,42.0,0.7,8.5,68.5,174.57,139.07
2017,5,7,6,0,286.0,59.0,0.7,9.0,106.0,256.09,211.3
2017,5,7,6,15,362.0,72.0,0.65,9.5,153.0,328.36,273.29
2017,5,7,6,30,438.0,85.0,0.6,10.0,200.0,406.93,337.73
2017,5,7,6,45,491.0,94.5,0.55,10.5,250.5,470.87,387.69
2017,5,7,7,0,544.0,104.0,0.5,11.0,301.0,542.86,441.34
2017,5,7,7,15,584.0,111.5,0.45,11.5,352.5,601.54,482.64
2017,5,7,7,30,624.0,119.0,0.4,12.0,404.0,661.16,522.62
2017,5,7,7,45,654.0,125.0,0.4,12.5,454.5,711.41,554.74
2017,5,7,8,0,684.0,131.0,0.4,13.0,505.0,761.29,585.83
2017,5,7,8,15,706.5,136.0,0.35,13.5,553.0,802.73,609.52
2017,5,7,8,30,729.0,141.0,0.3,14.0,601.0,842.83,631.83
2017,5,7,8,45,745.5,145.0,0.3,14.5,645.0,874.62,649.18
2017,5,7,9,0,762.0,149.0,0.3,15.0,689.0,904.35,665.12
2017,5,7,9,15,776.0,152.5,0.25,15.5,728.0,923.66,673.26
2017,5,7,9,30,790.0,156.0,0.2,16.0,767.0,945.82,683.37
2017,5,7,9,45,626.5,242.0,0.15,16.5,739.5,887.12,641.79
2017,5,7,10,0,463.0,328.0,0.1,17.0,712.0,813.28,587.72
2017,5,7,10,15,390.0,371.5,0.05,17.5,702.5,772.44,557.9
2017,5,7,10,30,317.0,415.0,0.0,18.0,693.0,740.77,533.46
2017,5,7,10,45,594.5,280.5,0.0,18.5,816.5,872.04,624.74
2017,5,7,11,0,872.0,146.0,0.0,19.0,940.0,975.72,687.17
2017,5,7,11,15,876.0,146.5,0.0,19.0,953.0,964.65,678.17
2017,5,7,11,30,880.0,147.0,0.0,19.0,966.0,950.6,669.46
2017,5,7,11,45,886.0,144.5,0.05,19.5,973.0,932.63,657.58
2017,5,7,12,0,892.0,142.0,0.1,20.0,980.0,911.79,644.34
2017,5,7,12,15,892.0,142.0,0.15,20.0,978.0,885.36,629.04
2017,5,7,12,30,892.0,142.0,0.2,20.0,976.0,856.49,612.28
2017,5,7,12,45,890.5,141.0,0.25,20.0,965.5,823.24,592.68
2017,5,7,13,0,889.0,140.0,0.3,20.0,955.0,787.9,571.6
2017,5,7,13,15,885.0,139.0,0.4,20.0,937.0,748.84,548.0
2017,5,7,13,30,881.0,138.0,0.5,20.0,919.0,708.14,521.65
2017,5,7,13,45,872.5,138.0,0.6,20.0,892.5,664.0,491.95
2017,5,7,14,0,864.0,138.0,0.7,20.0,866.0,618.93,460.48
2017,5,7,14,15,854.5,136.0,0.75,19.5,833.5,567.79,423.95
2017,5,7,14,30,845.0,134.0,0.8,19.0,801.0,518.74,387.46
2017,5,7,14,45,828.0,134.0,0.9,19.0,761.0,467.99,347.95
2017,5,7,15,0,811.0,134.0,1.0,19.0,721.0,418.05,307.67
2017,5,7,15,15,794.5,130.5,1.05,18.5,677.0,366.43,265.29
2017,5,7,15,30,778.0,127.0,1.1,18.0,633.0,316.06,222.9
2017,5,7,15,45,745.5,127.0,1.15,18.0,583.0,260.53,176.4
2017,5,7,16,0,713.0,127.0,1.2,18.0,533.0,213.49,137.57
2017,5,7,16,15,684.0,122.0,1.2,17.5,482.5,166.52,101.53
2017,5,7,16,30,655.0,117.0,1.2,17.0,432.0,122.87,73.3
2017,5,7,16,45,603.5,114.0,1.25,16.5,378.0,83.88,58.24
2017,5,7,17,0,552.0,111.0,1.3,16.0,324.0,75.95,61.52
2017,5,7,17,15,500.5,101.5,1.25,15.0,273.0,71.36,57.89
2017,5,7,17,30,449.0,92.0,1.2,14.0,222.0,66.3,53.69
2017,5,7,17,45,372.5,80.5,1.15,13.5,173.5,59.37,47.51
2017,5,7,18,0,296.0,69.0,1.1,13.0,125.0,52.11,40.78
2017,5,7,18,15,206.0,51.5,1.0,12.5,85.0,39.63,29.17
2017,5,7,18,30,116.0,34.0,0.9,12.0,45.0,27.8,17.14
2017,5,7,18,45,58.0,17.0,0.85,11.5,22.5,14.25,0.0
2017,5,7,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,15,35.5,13.5,0.75,7.5,16.0,27.67,0.0
2017,5,8,5,30,71.0,27.0,0.7,8.0,32.0,79.64,44.51
2017,5,8,5,45,170.5,45.0,0.7,8.5,70.0,159.66,127.5
2017,5,8,6,0,270.0,63.0,0.7,9.0,108.0,252.84,208.85
2017,5,8,6,15,347.5,76.0,0.65,9.5,155.5,325.36,270.86
2017,5,8,6,30,425.0,89.0,0.6,10.0,203.0,404.33,335.57
2017,5,8,6,45,488.0,97.5,0.55,11.0,255.0,473.39,388.87
2017,5,8,7,0,551.0,106.0,0.5,12.0,307.0,551.11,445.9
2017,5,8,7,15,591.5,113.0,0.45,12.5,359.0,609.93,486.91
2017,5,8,7,30,632.0,120.0,0.4,13.0,411.0,669.68,526.6
2017,5,8,7,45,667.5,124.0,0.4,13.5,462.5,722.43,560.21
2017,5,8,8,0,703.0,128.0,0.4,14.0,514.0,775.07,592.87
2017,5,8,8,15,725.5,133.0,0.4,14.5,562.5,816.99,617.46
2017,5,8,8,30,748.0,138.0,0.4,15.0,611.0,857.52,640.78
2017,5,8,8,45,766.5,141.0,0.4,16.0,656.0,890.37,657.48
2017,5,8,9,0,785.0,144.0,0.4,17.0,701.0,916.16,669.46
2017,5,8,9,15,798.5,147.0,0.4,17.5,740.5,940.17,681.55
2017,5,8,9,30,812.0,150.0,0.4,18.0,780.0,961.55,691.95
2017,5,8,9,45,825.5,150.5,0.4,18.5,815.0,977.46,698.99
2017,5,8,10,0,839.0,151.0,0.4,19.0,850.0,990.48,704.36
2017,5,8,10,15,846.5,152.5,0.45,19.0,877.5,995.72,707.58
2017,5,8,10,30,854.0,154.0,0.5,19.0,905.0,997.84,709.15
2017,5,8,10,45,858.5,156.0,0.55,19.5,925.0,994.44,706.17
2017,5,8,11,0,863.0,158.0,0.6,20.0,945.0,987.9,701.45
2017,5,8,11,15,866.0,158.5,0.65,20.0,957.5,975.32,694.46
2017,5,8,11,30,869.0,159.0,0.7,20.0,970.0,959.75,685.74
2017,5,8,11,45,869.0,160.0,0.75,20.5,974.5,939.07,672.57
2017,5,8,12,0,869.0,161.0,0.8,21.0,979.0,915.68,657.76
2017,5,8,12,15,868.5,161.0,0.8,21.0,976.0,888.37,640.77
2017,5,8,12,30,868.0,161.0,0.8,21.0,973.0,858.68,622.26
2017,5,8,12,45,879.0,151.5,0.85,21.0,966.0,824.7,601.69
2017,5,8,13,0,890.0,142.0,0.9,21.0,959.0,791.66,581.52
2017,5,8,13,15,886.0,140.5,0.95,21.0,941.0,752.16,556.15
2017,5,8,13,30,882.0,139.0,1.0,21.0,923.0,711.03,528.12
2017,5,8,13,45,881.0,135.0,1.05,21.0,898.5,668.21,498.17
2017,5,8,14,0,880.0,131.0,1.1,21.0,874.0,623.87,466.2
2017,5,8,14,15,872.0,129.0,1.1,20.5,842.0,576.06,431.13
2017,5,8,14,30,864.0,127.0,1.1,20.0,810.0,527.67,394.45
2017,5,8,14,45,850.5,125.5,1.15,20.0,771.5,472.27,351.08
2017,5,8,15,0,837.0,124.0,1.2,20.0,733.0,421.38,309.65
2017,5,8,15,15,822.5,121.0,1.15,19.5,689.5,369.58,266.62
2017,5,8,15,30,808.0,118.0,1.1,19.0,646.0,318.78,223.51
2017,5,8,15,45,781.0,117.5,1.1,19.0,597.0,268.36,180.64
2017,5,8,16,0,754.0,117.0,1.1,19.0,548.0,214.75,136.32
2017,5,8,16,15,728.0,112.5,1.05,18.5,497.5,166.39,98.97
2017,5,8,16,30,702.0,108.0,1.0,18.0,447.0,121.0,69.31
2017,5,8,16,45,665.5,102.5,1.0,17.5,394.5,77.75,51.02
2017,5,8,17,0,629.0,97.0,1.0,17.0,342.0,64.61,51.37
2017,5,8,17,15,580.5,89.5,0.9,16.0,289.5,61.97,49.41
2017,5,8,17,30,532.0,82.0,0.8,15.0,237.0,59.15,47.16
2017,5,8,17,45,469.0,71.0,0.75,14.5,187.5,52.96,41.67
2017,5,8,18,0,406.0,60.0,0.7,14.0,138.0,46.39,35.61
2017,5,8,18,15,303.0,47.0,0.7,13.0,95.5,36.07,26.06
2017,5,8,18,30,200.0,34.0,0.7,12.0,53.0,26.61,16.39
2017,5,8,18,45,100.0,17.0,0.7,11.5,26.5,13.43,0.0
2017,5,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.5,0.55,8.5,18.5,40.51,0.0
2017,5,9,5,30,132.0,27.0,0.5,9.0,37.0,117.34,72.05
2017,5,9,5,45,244.5,42.0,0.5,9.5,77.0,202.96,162.25
2017,5,9,6,0,357.0,57.0,0.5,10.0,117.0,293.64,241.1
2017,5,9,6,15,433.5,67.0,0.45,10.5,166.0,368.4,303.96
2017,5,9,6,30,510.0,77.0,0.4,11.0,215.0,448.54,368.19
2017,5,9,6,45,568.5,84.0,0.4,11.5,268.0,517.9,421.43
2017,5,9,7,0,627.0,91.0,0.4,12.0,321.0,590.27,474.59
2017,5,9,7,15,615.0,101.5,0.4,12.5,355.5,615.58,490.24
2017,5,9,7,30,603.0,112.0,0.4,13.0,390.0,638.26,503.83
2017,5,9,7,45,685.0,110.0,0.4,14.0,460.5,721.33,558.79
2017,5,9,8,0,767.0,108.0,0.4,15.0,531.0,802.66,609.36
2017,5,9,8,15,787.5,112.0,0.4,15.5,580.0,843.53,632.34
2017,5,9,8,30,808.0,116.0,0.4,16.0,629.0,882.74,654.41
2017,5,9,8,45,826.5,117.5,0.4,17.0,674.5,915.35,670.62
2017,5,9,9,0,845.0,119.0,0.4,18.0,720.0,945.75,685.23
2017,5,9,9,15,856.5,121.5,0.4,18.5,760.0,968.2,696.0
2017,5,9,9,30,868.0,124.0,0.4,19.0,800.0,979.45,699.93
2017,5,9,9,45,878.0,125.5,0.45,19.5,834.0,993.72,707.16
2017,5,9,10,0,888.0,127.0,0.5,20.0,868.0,1005.0,712.58
2017,5,9,10,15,894.0,128.5,0.55,20.5,895.0,1009.28,713.89
2017,5,9,10,30,900.0,130.0,0.6,21.0,922.0,1010.38,713.49
2017,5,9,10,45,906.5,129.5,0.65,21.5,942.5,1006.75,710.35
2017,5,9,11,0,913.0,129.0,0.7,22.0,963.0,999.93,705.45
2017,5,9,11,15,915.0,130.0,0.7,22.0,975.5,987.19,697.32
2017,5,9,11,30,917.0,131.0,0.7,22.0,988.0,971.4,687.5
2017,5,9,11,45,919.5,130.0,0.75,22.5,993.0,951.2,674.77
2017,5,9,12,0,922.0,129.0,0.8,23.0,998.0,928.15,660.33
2017,5,9,12,15,921.5,128.5,0.85,23.0,995.0,900.28,644.08
2017,5,9,12,30,921.0,128.0,0.9,23.0,992.0,869.93,626.15
2017,5,9,12,45,912.5,131.5,0.95,23.0,979.5,834.51,604.78
2017,5,9,13,0,904.0,135.0,1.0,23.0,967.0,797.29,582.0
2017,5,9,13,15,900.0,134.0,1.0,23.0,949.0,757.8,556.49
2017,5,9,13,30,896.0,133.0,1.0,23.0,931.0,716.65,528.05
2017,5,9,13,45,888.0,133.0,1.05,23.0,905.0,672.33,497.24
2017,5,9,14,0,880.0,133.0,1.1,23.0,879.0,627.01,464.8
2017,5,9,14,15,872.0,131.0,1.1,22.5,846.5,579.23,430.1
2017,5,9,14,30,864.0,129.0,1.1,22.0,814.0,526.89,391.04
2017,5,9,14,45,850.5,128.0,1.1,22.0,775.5,475.99,350.97
2017,5,9,15,0,837.0,127.0,1.1,22.0,737.0,425.54,310.07
2017,5,9,15,15,822.0,124.0,1.1,21.5,693.5,373.59,267.59
2017,5,9,15,30,807.0,121.0,1.1,21.0,650.0,322.7,224.98
2017,5,9,15,45,787.0,117.5,1.1,20.5,602.0,271.5,181.98
2017,5,9,16,0,767.0,114.0,1.1,20.0,554.0,216.57,136.78
2017,5,9,16,15,741.5,109.5,1.05,19.0,503.0,167.61,99.09
2017,5,9,16,30,716.0,105.0,1.0,18.0,452.0,121.55,68.8
2017,5,9,16,45,681.5,99.5,0.95,17.5,399.5,77.58,49.47
2017,5,9,17,0,647.0,94.0,0.9,17.0,347.0,62.16,49.22
2017,5,9,17,15,599.0,87.0,0.85,16.0,294.5,59.8,47.5
2017,5,9,17,30,551.0,80.0,0.8,15.0,242.0,57.29,45.52
2017,5,9,17,45,481.5,70.5,0.75,14.5,192.0,52.36,41.15
2017,5,9,18,0,412.0,61.0,0.7,14.0,142.0,47.15,36.32
2017,5,9,18,15,309.0,48.0,0.65,13.0,98.5,36.81,26.75
2017,5,9,18,30,206.0,35.0,0.6,12.0,55.0,27.37,17.22
2017,5,9,18,45,103.0,17.5,0.6,11.5,27.5,13.8,0.0
2017,5,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,5,15,69.5,14.0,0.8,9.0,19.5,42.59,0.0
2017,5,10,5,30,139.0,28.0,0.8,9.0,39.0,123.15,79.59
2017,5,10,5,45,249.5,42.5,0.8,9.5,79.5,206.35,165.82
2017,5,10,6,0,360.0,57.0,0.8,10.0,120.0,295.73,243.93
2017,5,10,6,15,434.5,67.5,0.8,10.0,168.5,370.39,307.93
2017,5,10,6,30,509.0,78.0,0.8,10.0,217.0,449.9,373.42
2017,5,10,6,45,561.5,85.5,0.8,10.5,269.0,515.74,424.79
2017,5,10,7,0,614.0,93.0,0.8,11.0,321.0,584.14,475.94
2017,5,10,7,15,602.5,104.0,0.75,11.5,355.5,609.9,492.01
2017,5,10,7,30,591.0,115.0,0.7,12.0,390.0,633.06,505.69
2017,5,10,7,45,397.5,178.5,0.7,12.5,373.0,557.52,443.55
2017,5,10,8,0,204.0,242.0,0.7,13.0,356.0,447.11,355.02
2017,5,10,8,15,407.5,209.0,0.7,13.5,460.5,618.43,485.68
2017,5,10,8,30,611.0,176.0,0.7,14.0,565.0,778.21,597.71
2017,5,10,8,45,507.5,233.0,0.7,14.5,571.5,749.94,570.66
2017,5,10,9,0,404.0,290.0,0.7,15.0,578.0,707.07,536.16
2017,5,10,9,15,631.5,207.5,0.7,15.5,686.5,854.57,640.1
2017,5,10,9,30,859.0,125.0,0.7,16.0,795.0,981.34,717.61
2017,5,10,9,45,877.0,121.5,0.75,16.5,831.0,989.5,719.26
2017,5,10,10,0,895.0,118.0,0.8,17.0,867.0,1003.31,726.48
2017,5,10,10,15,733.5,220.0,0.8,17.0,847.0,964.23,700.62
2017,5,10,10,30,572.0,322.0,0.8,17.0,827.0,902.41,657.14
2017,5,10,10,45,539.5,347.5,0.85,17.5,832.5,887.37,646.16
2017,5,10,11,0,507.0,373.0,0.9,18.0,838.0,870.05,633.06
2017,5,10,11,15,714.0,248.5,0.9,18.0,912.0,929.09,677.15
2017,5,10,11,30,921.0,124.0,0.9,18.0,986.0,969.44,701.69
2017,5,10,11,45,692.5,265.5,0.95,18.0,915.5,887.92,648.72
2017,5,10,12,0,464.0,407.0,1.0,18.0,845.0,799.1,585.12
2017,5,10,12,15,455.0,404.5,1.0,18.0,833.5,769.58,566.21
2017,5,10,12,30,446.0,402.0,1.0,18.0,822.0,739.37,545.94
2017,5,10,12,45,480.5,388.5,1.05,18.0,836.0,733.03,543.06
2017,5,10,13,0,515.0,375.0,1.1,18.0,850.0,723.58,537.57
2017,5,10,13,15,703.0,254.0,1.1,18.0,888.5,724.64,542.34
2017,5,10,13,30,891.0,133.0,1.1,18.0,927.0,714.7,538.36
2017,5,10,13,45,711.5,225.5,1.1,18.0,848.5,639.19,481.61
2017,5,10,14,0,532.0,318.0,1.1,18.0,770.0,578.74,435.7
2017,5,10,14,15,535.0,300.0,1.1,18.0,740.0,536.54,404.87
2017,5,10,14,30,538.0,282.0,1.1,18.0,710.0,493.72,372.58
2017,5,10,14,45,686.5,203.0,1.1,18.0,722.0,463.31,348.02
2017,5,10,15,0,835.0,124.0,1.1,18.0,734.0,423.94,313.99
2017,5,10,15,15,647.5,181.0,1.1,17.5,637.0,357.48,263.02
2017,5,10,15,30,460.0,238.0,1.1,17.0,540.0,313.41,230.83
2017,5,10,15,45,508.0,202.5,1.1,17.0,513.5,270.32,193.38
2017,5,10,16,0,556.0,167.0,1.1,17.0,487.0,222.81,152.06
2017,5,10,16,15,535.0,156.5,1.05,16.5,441.5,180.38,119.14
2017,5,10,16,30,514.0,146.0,1.0,16.0,396.0,140.36,91.76
2017,5,10,16,45,578.5,119.5,1.0,15.5,371.0,92.39,62.76
2017,5,10,17,0,643.0,93.0,1.0,15.0,346.0,61.21,48.76
2017,5,10,17,15,595.5,86.0,0.95,14.5,293.5,58.82,46.92
2017,5,10,17,30,548.0,79.0,0.9,14.0,241.0,56.26,44.8
2017,5,10,17,45,481.0,70.0,0.85,13.5,191.5,51.73,40.77
2017,5,10,18,0,414.0,61.0,0.8,13.0,142.0,46.97,36.33
2017,5,10,18,15,314.0,48.0,0.75,12.5,99.0,36.75,26.79
2017,5,10,18,30,214.0,35.0,0.7,12.0,56.0,27.32,17.33
2017,5,10,18,45,107.0,17.5,0.65,11.5,28.0,13.77,0.0
2017,5,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,15,62.0,14.5,0.45,10.0,19.5,40.02,0.0
2017,5,11,5,30,124.0,29.0,0.4,10.0,39.0,118.63,78.98
2017,5,11,5,45,227.0,44.5,0.4,10.5,78.5,197.75,158.13
2017,5,11,6,0,330.0,60.0,0.4,11.0,118.0,283.35,232.02
2017,5,11,6,15,403.0,71.5,0.4,11.0,166.0,354.48,292.28
2017,5,11,6,30,476.0,83.0,0.4,11.0,214.0,431.54,354.97
2017,5,11,6,45,252.5,110.5,0.45,11.5,181.5,315.77,260.61
2017,5,11,7,0,29.0,138.0,0.5,12.0,149.0,170.38,138.2
2017,5,11,7,15,171.0,159.0,0.5,12.0,237.5,313.9,258.45
2017,5,11,7,30,313.0,180.0,0.5,12.0,326.0,468.55,379.08
2017,5,11,7,45,191.5,208.0,0.5,12.5,300.5,394.15,316.13
2017,5,11,8,0,70.0,236.0,0.5,13.0,275.0,311.26,247.75
2017,5,11,8,15,52.0,244.5,0.5,13.0,275.0,303.05,240.63
2017,5,11,8,30,34.0,253.0,0.5,13.0,275.0,294.18,232.43
2017,5,11,8,45,87.0,295.5,0.55,13.5,356.5,388.91,305.45
2017,5,11,9,0,140.0,338.0,0.6,14.0,438.0,498.59,385.68
2017,5,11,9,15,479.0,241.0,0.6,14.5,611.0,740.86,563.94
2017,5,11,9,30,818.0,144.0,0.6,15.0,784.0,963.76,708.7
2017,5,11,9,45,851.5,132.5,0.65,15.5,823.5,986.06,717.75
2017,5,11,10,0,885.0,121.0,0.7,16.0,863.0,997.77,723.47
2017,5,11,10,15,891.5,122.0,0.7,16.5,890.0,1002.12,723.72
2017,5,11,10,30,898.0,123.0,0.7,17.0,917.0,1003.33,722.24
2017,5,11,10,45,693.0,251.0,0.75,17.5,872.0,940.31,681.62
2017,5,11,11,0,488.0,379.0,0.8,18.0,827.0,858.47,622.63
2017,5,11,11,15,506.5,367.5,0.8,18.0,838.0,851.4,619.36
2017,5,11,11,30,525.0,356.0,0.8,18.0,849.0,842.11,613.63
2017,5,11,11,45,728.0,235.5,0.85,18.5,922.5,892.04,651.06
2017,5,11,12,0,931.0,115.0,0.9,19.0,996.0,925.22,671.21
2017,5,11,12,15,930.5,115.0,0.95,19.0,993.0,897.83,654.09
2017,5,11,12,30,930.0,115.0,1.0,19.0,990.0,867.91,636.02
2017,5,11,12,45,925.0,116.5,1.05,19.0,978.5,833.41,614.76
2017,5,11,13,0,920.0,118.0,1.1,19.0,967.0,796.91,591.95
2017,5,11,13,15,916.0,117.0,1.15,19.0,948.5,757.09,566.59
2017,5,11,13,30,912.0,116.0,1.2,19.0,930.0,715.57,538.2
2017,5,11,13,45,910.0,112.5,1.25,19.0,905.5,671.63,506.97
2017,5,11,14,0,908.0,109.0,1.3,19.0,881.0,626.19,473.72
2017,5,11,14,15,900.5,107.5,1.35,18.5,849.0,578.13,438.3
2017,5,11,14,30,893.0,106.0,1.4,18.0,817.0,529.4,401.05
2017,5,11,14,45,883.5,103.5,1.45,17.5,779.0,478.48,360.79
2017,5,11,15,0,874.0,101.0,1.5,17.0,741.0,427.49,319.04
2017,5,11,15,15,861.0,99.0,1.55,16.5,698.0,375.85,275.48
2017,5,11,15,30,848.0,97.0,1.6,16.0,655.0,324.89,231.41
2017,5,11,15,45,557.0,171.5,1.65,16.0,527.5,258.15,183.75
2017,5,11,16,0,266.0,246.0,1.7,16.0,400.0,236.08,175.67
2017,5,11,16,15,226.0,227.0,1.7,15.5,349.5,207.12,154.79
2017,5,11,16,30,186.0,208.0,1.7,15.0,299.0,174.61,132.3
2017,5,11,16,45,445.5,142.0,1.7,14.5,327.0,107.48,77.07
2017,5,11,17,0,705.0,76.0,1.7,14.0,355.0,53.74,42.33
2017,5,11,17,15,662.0,70.5,1.65,13.5,302.5,46.76,36.36
2017,5,11,17,30,619.0,65.0,1.6,13.0,250.0,44.8,34.73
2017,5,11,17,45,554.0,58.5,1.6,12.5,199.5,41.84,32.08
2017,5,11,18,0,489.0,52.0,1.6,12.0,149.0,38.76,29.15
2017,5,11,18,15,391.0,42.0,1.5,11.5,105.0,32.32,23.02
2017,5,11,18,30,293.0,32.0,1.4,11.0,61.0,25.54,16.02
2017,5,11,18,45,146.5,16.0,1.35,11.0,30.5,12.51,0.0
2017,5,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,5,15,109.0,14.0,1.3,8.0,22.5,59.61,0.0
2017,5,12,5,30,218.0,28.0,1.4,8.0,45.0,162.19,113.71
2017,5,12,5,45,333.5,39.5,1.5,8.5,87.5,247.78,201.73
2017,5,12,6,0,449.0,51.0,1.6,9.0,130.0,341.82,284.79
2017,5,12,6,15,522.0,58.5,1.7,9.5,180.5,415.15,348.36
2017,5,12,6,30,595.0,66.0,1.8,10.0,231.0,493.63,413.62
2017,5,12,6,45,369.5,108.5,1.9,10.5,218.0,407.71,341.79
2017,5,12,7,0,144.0,151.0,2.0,11.0,205.0,282.56,235.55
2017,5,12,7,15,164.5,174.0,2.05,11.0,244.5,327.91,272.94
2017,5,12,7,30,185.0,197.0,2.1,11.0,284.0,373.96,309.42
2017,5,12,7,45,198.5,220.0,2.15,11.5,323.0,414.69,340.2
2017,5,12,8,0,212.0,243.0,2.2,12.0,362.0,455.36,370.33
2017,5,12,8,15,138.0,260.0,2.2,12.0,340.0,411.11,332.26
2017,5,12,8,30,64.0,277.0,2.2,12.0,318.0,348.9,280.34
2017,5,12,8,45,477.0,191.0,2.25,12.5,530.5,675.34,541.0
2017,5,12,9,0,890.0,105.0,2.3,13.0,743.0,967.13,745.68
2017,5,12,9,15,473.0,225.5,2.25,13.0,566.5,718.5,562.94
2017,5,12,9,30,56.0,346.0,2.2,13.0,390.0,407.98,319.81
2017,5,12,9,45,499.0,226.0,2.2,13.5,643.5,745.19,584.38
2017,5,12,10,0,942.0,106.0,2.2,14.0,897.0,1038.25,783.38
2017,5,12,10,15,948.0,107.0,2.2,14.0,925.0,1042.31,781.62
2017,5,12,10,30,954.0,108.0,2.2,14.0,953.0,1043.05,781.18
2017,5,12,10,45,958.5,109.0,2.2,14.5,973.5,1038.98,776.31
2017,5,12,11,0,963.0,110.0,2.2,15.0,994.0,1031.57,769.44
2017,5,12,11,15,965.5,110.5,2.2,15.0,1007.0,1018.45,760.43
2017,5,12,11,30,968.0,111.0,2.2,15.0,1020.0,1002.13,749.46
2017,5,12,11,45,967.5,112.0,2.25,15.0,1024.5,980.46,735.6
2017,5,12,12,0,967.0,113.0,2.3,15.0,1029.0,955.88,719.83
2017,5,12,12,15,966.0,113.0,2.3,15.0,1026.0,927.16,700.74
2017,5,12,12,30,965.0,113.0,2.3,15.0,1023.0,895.84,679.86
2017,5,12,12,45,960.0,114.5,2.35,15.0,1011.0,860.27,656.42
2017,5,12,13,0,955.0,116.0,2.4,15.0,999.0,822.6,631.34
2017,5,12,13,15,951.0,115.0,2.45,15.0,980.0,781.53,603.6
2017,5,12,13,30,947.0,114.0,2.5,15.0,961.0,738.68,572.95
2017,5,12,13,45,940.5,113.5,2.55,15.0,934.5,693.08,538.81
2017,5,12,14,0,934.0,113.0,2.6,15.0,908.0,646.25,502.87
2017,5,12,14,15,926.0,111.5,2.6,14.5,875.5,596.75,464.62
2017,5,12,14,30,918.0,110.0,2.6,14.0,843.0,546.57,424.64
2017,5,12,14,45,906.5,108.5,2.65,14.0,803.5,494.38,381.25
2017,5,12,15,0,895.0,107.0,2.7,14.0,764.0,442.27,336.69
2017,5,12,15,15,881.5,104.5,2.7,13.5,720.0,388.98,290.61
2017,5,12,15,30,868.0,102.0,2.7,13.0,676.0,330.08,239.18
2017,5,12,15,45,847.5,100.5,2.7,13.0,627.0,277.31,192.02
2017,5,12,16,0,827.0,99.0,2.7,13.0,578.0,226.52,147.41
2017,5,12,16,15,803.5,95.0,2.65,12.5,526.0,175.49,105.69
2017,5,12,16,30,780.0,91.0,2.6,12.0,474.0,127.13,71.6
2017,5,12,16,45,744.5,87.5,2.6,12.0,420.0,81.67,49.81
2017,5,12,17,0,709.0,84.0,2.6,12.0,366.0,54.35,43.23
2017,5,12,17,15,664.0,78.5,2.55,11.5,312.5,52.79,42.07
2017,5,12,17,30,619.0,73.0,2.5,11.0,259.0,51.13,40.71
2017,5,12,17,45,548.0,66.0,2.45,10.5,207.0,48.06,37.96
2017,5,12,18,0,477.0,59.0,2.4,10.0,155.0,44.88,34.91
2017,5,12,18,15,372.5,48.0,2.3,9.5,110.0,37.77,28.08
2017,5,12,18,30,268.0,37.0,2.2,9.0,65.0,28.89,19.15
2017,5,12,18,45,134.0,18.5,2.15,9.0,32.5,14.54,0.0
2017,5,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,109.0,15.0,1.75,6.5,24.0,60.75,0.0
2017,5,13,5,30,218.0,30.0,1.8,7.0,48.0,166.52,120.0
2017,5,13,5,45,340.0,41.0,1.85,7.5,92.0,253.3,207.7
2017,5,13,6,0,462.0,52.0,1.9,8.0,136.0,351.05,294.18
2017,5,13,6,15,534.0,60.0,1.9,8.0,186.5,425.08,358.99
2017,5,13,6,30,606.0,68.0,1.9,8.0,237.0,504.16,425.44
2017,5,13,6,45,660.5,72.5,1.95,8.5,291.5,571.34,479.23
2017,5,13,7,0,715.0,77.0,2.0,9.0,346.0,641.17,531.75
2017,5,13,7,15,748.5,81.5,1.95,9.5,400.0,693.34,568.01
2017,5,13,7,30,782.0,86.0,1.9,10.0,454.0,749.89,606.38
2017,5,13,7,45,808.0,89.0,1.9,10.5,506.5,798.26,637.99
2017,5,13,8,0,834.0,92.0,1.9,11.0,559.0,845.71,668.26
2017,5,13,8,15,852.5,95.0,1.85,11.5,608.5,885.29,691.81
2017,5,13,8,30,871.0,98.0,1.8,12.0,658.0,915.22,708.28
2017,5,13,8,45,885.5,100.0,1.75,12.5,703.5,945.89,725.1
2017,5,13,9,0,900.0,102.0,1.7,13.0,749.0,974.15,740.04
2017,5,13,9,15,910.5,104.0,1.65,13.0,789.0,995.98,751.91
2017,5,13,9,30,921.0,106.0,1.6,13.0,829.0,1014.91,761.93
2017,5,13,9,45,931.0,106.5,1.55,13.5,863.5,1028.69,767.19
2017,5,13,10,0,941.0,107.0,1.5,14.0,898.0,1039.34,770.52
2017,5,13,10,15,946.0,108.0,1.5,14.0,925.5,1042.42,771.36
2017,5,13,10,30,951.0,109.0,1.5,14.0,953.0,1042.19,770.31
2017,5,13,10,45,954.5,110.0,1.5,14.5,972.5,1037.18,764.94
2017,5,13,11,0,958.0,111.0,1.5,15.0,992.0,1028.86,757.65
2017,5,13,11,15,960.0,111.5,1.55,15.0,1004.5,1015.35,749.4
2017,5,13,11,30,962.0,112.0,1.6,15.0,1017.0,998.67,739.21
2017,5,13,11,45,960.0,113.5,1.65,15.5,1020.5,976.27,723.96
2017,5,13,12,0,958.0,115.0,1.7,16.0,1024.0,951.03,706.92
2017,5,13,12,15,957.0,115.0,1.75,16.0,1021.0,922.56,689.03
2017,5,13,12,30,956.0,115.0,1.8,16.0,1018.0,891.53,669.32
2017,5,13,12,45,948.0,118.5,1.9,16.0,1005.0,855.7,646.71
2017,5,13,13,0,940.0,122.0,2.0,16.0,992.0,817.95,622.47
2017,5,13,13,15,936.0,121.0,2.05,15.5,973.5,777.44,596.64
2017,5,13,13,30,932.0,120.0,2.1,15.0,955.0,735.18,567.7
2017,5,13,13,45,927.0,118.5,2.15,15.0,929.0,690.3,534.47
2017,5,13,14,0,922.0,117.0,2.2,15.0,903.0,644.1,499.38
2017,5,13,14,15,914.5,115.0,2.2,14.5,870.5,595.02,461.76
2017,5,13,14,30,907.0,113.0,2.2,14.0,838.0,545.25,422.4
2017,5,13,14,45,897.5,111.0,2.25,14.0,799.5,494.1,380.15
2017,5,13,15,0,888.0,109.0,2.3,14.0,761.0,442.85,336.56
2017,5,13,15,15,874.5,106.5,2.3,13.5,717.5,389.93,291.06
2017,5,13,15,30,861.0,104.0,2.3,13.0,674.0,331.47,240.25
2017,5,13,15,45,843.5,101.0,2.3,13.0,625.5,278.6,193.12
2017,5,13,16,0,826.0,98.0,2.3,13.0,577.0,227.4,148.13
2017,5,13,16,15,803.0,94.0,2.3,12.5,526.0,176.5,106.42
2017,5,13,16,30,780.0,90.0,2.3,12.0,475.0,128.22,72.07
2017,5,13,16,45,747.5,86.0,2.3,12.0,421.5,82.41,49.32
2017,5,13,17,0,715.0,82.0,2.3,12.0,368.0,52.77,41.82
2017,5,13,17,15,671.0,76.5,2.25,11.5,314.5,51.14,40.58
2017,5,13,17,30,627.0,71.0,2.2,11.0,261.0,49.39,39.15
2017,5,13,17,45,558.0,64.5,2.15,10.5,209.5,46.65,36.7
2017,5,13,18,0,489.0,58.0,2.1,10.0,158.0,43.84,33.99
2017,5,13,18,15,387.5,47.5,2.0,9.5,112.5,37.15,27.57
2017,5,13,18,30,286.0,37.0,1.9,9.0,67.0,30.12,20.32
2017,5,13,18,45,143.0,18.5,1.8,8.5,33.5,14.51,0.52
2017,5,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,97.5,16.0,1.3,7.0,24.5,56.97,0.0
2017,5,14,5,30,195.0,32.0,1.3,7.0,49.0,159.85,116.99
2017,5,14,5,45,314.0,44.0,1.35,7.5,92.0,242.6,198.83
2017,5,14,6,0,433.0,56.0,1.4,8.0,135.0,339.58,283.96
2017,5,14,6,15,505.0,64.5,1.4,8.5,185.5,413.31,347.26
2017,5,14,6,30,577.0,73.0,1.4,9.0,236.0,492.0,411.9
2017,5,14,6,45,632.0,78.0,1.4,9.5,289.5,559.21,464.74
2017,5,14,7,0,687.0,83.0,1.4,10.0,343.0,629.09,516.64
2017,5,14,7,15,721.5,88.0,1.35,10.0,396.5,685.44,556.29
2017,5,14,7,30,756.0,93.0,1.3,10.0,450.0,738.15,592.1
2017,5,14,7,45,785.0,95.5,1.3,10.5,502.5,787.71,624.13
2017,5,14,8,0,814.0,98.0,1.3,11.0,555.0,836.54,654.85
2017,5,14,8,15,832.5,101.0,1.25,11.5,604.0,875.61,677.41
2017,5,14,8,30,851.0,104.0,1.2,12.0,653.0,912.85,698.33
2017,5,14,8,45,867.5,105.5,1.2,12.5,698.0,936.39,710.52
2017,5,14,9,0,884.0,107.0,1.2,13.0,743.0,965.61,726.59
2017,5,14,9,15,894.0,109.0,1.15,13.5,783.0,986.67,736.19
2017,5,14,9,30,904.0,111.0,1.1,14.0,823.0,1004.89,743.98
2017,5,14,9,45,900.5,119.5,1.1,14.5,853.5,1013.99,746.92
2017,5,14,10,0,897.0,128.0,1.1,15.0,884.0,1019.64,747.89
2017,5,14,10,15,490.5,278.0,1.1,15.0,693.5,786.88,590.06
2017,5,14,10,30,84.0,428.0,1.1,15.0,503.0,508.66,384.75
2017,5,14,10,45,500.0,281.0,1.1,15.0,740.0,784.43,593.6
2017,5,14,11,0,916.0,134.0,1.1,15.0,977.0,1012.75,743.82
2017,5,14,11,15,653.0,275.5,1.15,15.0,881.0,901.29,667.48
2017,5,14,11,30,390.0,417.0,1.2,15.0,785.0,773.2,575.73
2017,5,14,11,45,274.0,452.0,1.25,15.5,711.5,688.15,514.99
2017,5,14,12,0,158.0,487.0,1.3,16.0,638.0,603.11,452.46
2017,5,14,12,15,82.0,328.0,1.3,16.0,406.5,381.04,292.23
2017,5,14,12,30,6.0,169.0,1.3,16.0,175.0,162.69,124.85
2017,5,14,12,45,34.0,301.0,1.35,16.0,333.0,305.9,237.02
2017,5,14,13,0,62.0,433.0,1.4,16.0,491.0,441.87,338.0
2017,5,14,13,15,475.5,288.0,1.4,16.0,715.5,597.98,459.91
2017,5,14,13,30,889.0,143.0,1.4,16.0,940.0,727.11,555.33
2017,5,14,13,45,450.5,191.0,1.45,16.0,594.5,449.45,349.43
2017,5,14,14,0,12.0,239.0,1.5,16.0,249.0,226.23,174.91
2017,5,14,14,15,6.0,138.5,1.55,15.5,143.5,131.68,101.61
2017,5,14,14,30,0.0,38.0,1.6,15.0,38.0,35.43,23.72
2017,5,14,14,45,0.0,40.0,1.65,15.0,40.0,37.28,25.36
2017,5,14,15,0,0.0,42.0,1.7,15.0,42.0,39.13,26.96
2017,5,14,15,15,11.0,142.5,1.75,14.5,150.0,134.98,105.7
2017,5,14,15,30,22.0,243.0,1.8,14.0,258.0,222.16,175.75
2017,5,14,15,45,11.0,157.5,1.85,14.0,165.0,145.86,114.79
2017,5,14,16,0,0.0,72.0,1.9,14.0,72.0,67.05,50.71
2017,5,14,16,15,0.0,50.0,1.9,13.5,50.0,46.5,33.79
2017,5,14,16,30,0.0,28.0,1.9,13.0,28.0,26.01,16.58
2017,5,14,16,45,118.0,93.0,1.95,12.5,140.5,74.11,55.08
2017,5,14,17,0,236.0,158.0,2.0,12.0,253.0,114.04,96.15
2017,5,14,17,15,210.5,140.0,1.95,11.5,216.0,102.91,86.68
2017,5,14,17,30,185.0,122.0,1.9,11.0,179.0,95.88,80.73
2017,5,14,17,45,303.5,93.5,1.85,10.5,165.5,68.51,56.34
2017,5,14,18,0,422.0,65.0,1.8,10.0,152.0,48.63,38.31
2017,5,14,18,15,324.5,52.5,1.7,9.5,108.5,40.08,30.22
2017,5,14,18,30,227.0,40.0,1.6,9.0,65.0,31.18,21.35
2017,5,14,18,45,113.5,20.0,1.5,8.5,32.5,15.68,2.19
2017,5,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
