Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,15,74.0,17.5,1.2,8.0,24.0,48.46,0.0
2017,5,15,5,30,148.0,35.0,1.2,8.0,48.0,142.01,104.59
2017,5,15,5,45,256.5,49.5,1.25,8.0,89.5,220.6,180.49
2017,5,15,6,0,365.0,64.0,1.3,8.0,131.0,309.96,259.39
2017,5,15,6,15,438.0,74.0,1.3,8.5,180.0,381.12,320.62
2017,5,15,6,30,511.0,84.0,1.3,9.0,229.0,461.78,386.94
2017,5,15,6,45,425.5,109.0,1.35,9.5,246.0,448.62,374.88
2017,5,15,7,0,340.0,134.0,1.4,10.0,263.0,417.2,348.03
2017,5,15,7,15,514.5,123.0,1.4,10.0,351.0,562.26,464.12
2017,5,15,7,30,689.0,112.0,1.4,10.0,439.0,712.28,575.46
2017,5,15,7,45,716.5,117.0,1.4,10.5,490.0,761.25,606.45
2017,5,15,8,0,744.0,122.0,1.4,11.0,541.0,809.59,637.33
2017,5,15,8,15,765.0,126.0,1.35,11.5,589.5,850.03,661.35
2017,5,15,8,30,786.0,130.0,1.3,12.0,638.0,884.13,680.54
2017,5,15,8,45,806.5,131.0,1.3,12.5,683.5,917.64,699.82
2017,5,15,9,0,827.0,132.0,1.3,13.0,729.0,949.04,717.45
2017,5,15,9,15,839.0,135.0,1.25,13.5,768.5,972.18,728.64
2017,5,15,9,30,851.0,138.0,1.2,14.0,808.0,992.59,738.02
2017,5,15,9,45,859.5,140.0,1.15,14.5,841.5,1005.6,742.6
2017,5,15,10,0,868.0,142.0,1.1,15.0,875.0,1015.59,745.37
2017,5,15,10,15,874.5,143.5,1.1,15.0,902.0,1011.34,741.54
2017,5,15,10,30,881.0,145.0,1.1,15.0,929.0,1012.83,741.73
2017,5,15,10,45,888.5,144.5,1.15,15.5,949.5,1010.17,738.91
2017,5,15,11,0,896.0,144.0,1.2,16.0,970.0,1004.39,734.25
2017,5,15,11,15,898.5,144.5,1.2,16.0,982.5,991.74,725.81
2017,5,15,11,30,901.0,145.0,1.2,16.0,995.0,976.12,715.65
2017,5,15,11,45,903.0,144.5,1.25,16.0,1000.0,956.23,703.67
2017,5,15,12,0,905.0,144.0,1.3,16.0,1005.0,933.58,689.91
2017,5,15,12,15,904.5,143.5,1.35,16.0,1002.0,906.18,672.98
2017,5,15,12,30,904.0,143.0,1.4,16.0,999.0,876.37,654.37
2017,5,15,12,45,906.0,139.5,1.45,16.0,989.0,843.64,633.64
2017,5,15,13,0,908.0,136.0,1.5,16.0,979.0,808.62,611.15
2017,5,15,13,15,488.0,279.0,1.55,16.0,731.5,599.77,459.25
2017,5,15,13,30,68.0,422.0,1.6,16.0,484.0,424.12,324.02
2017,5,15,13,45,138.0,423.0,1.65,16.0,543.0,458.09,351.67
2017,5,15,14,0,208.0,424.0,1.7,16.0,602.0,489.06,375.06
2017,5,15,14,15,143.5,399.0,1.75,15.5,519.5,419.54,323.53
2017,5,15,14,30,79.0,374.0,1.8,15.0,437.0,362.67,281.43
2017,5,15,14,45,66.5,347.0,1.85,15.0,398.5,328.12,255.57
2017,5,15,15,0,54.0,320.0,1.9,15.0,360.0,295.18,230.62
2017,5,15,15,15,37.5,281.5,1.9,14.5,308.5,253.66,199.19
2017,5,15,15,30,21.0,243.0,1.9,14.0,257.0,221.98,175.29
2017,5,15,15,45,82.0,252.5,1.95,14.0,301.5,232.14,181.76
2017,5,15,16,0,143.0,262.0,2.0,14.0,346.0,234.39,181.07
2017,5,15,16,15,449.5,179.0,2.0,13.5,409.0,191.58,133.64
2017,5,15,16,30,756.0,96.0,2.0,13.0,472.0,134.68,77.34
2017,5,15,16,45,726.5,91.0,2.0,12.5,419.5,83.45,48.61
2017,5,15,17,0,697.0,86.0,2.0,12.0,367.0,55.42,44.17
2017,5,15,17,15,653.0,80.0,1.95,11.5,314.5,53.54,42.73
2017,5,15,17,30,609.0,74.0,1.9,11.0,262.0,51.52,41.07
2017,5,15,17,45,545.5,66.5,1.85,10.5,211.0,48.05,37.98
2017,5,15,18,0,482.0,59.0,1.8,10.0,160.0,44.42,34.56
2017,5,15,18,15,383.5,48.5,1.7,9.5,115.0,37.77,28.19
2017,5,15,18,30,285.0,38.0,1.6,9.0,70.0,29.55,20.04
2017,5,15,18,45,142.5,19.0,1.55,9.0,35.0,14.86,2.67
2017,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,98.0,16.5,1.1,9.0,25.0,75.02,0.0
2017,5,16,5,30,196.0,33.0,1.1,9.0,50.0,161.57,120.44
2017,5,16,5,45,311.0,44.0,1.15,9.0,92.5,241.37,197.19
2017,5,16,6,0,426.0,55.0,1.2,9.0,135.0,335.88,279.93
2017,5,16,6,15,493.0,63.5,1.2,9.0,183.5,406.18,340.46
2017,5,16,6,30,560.0,72.0,1.2,9.0,232.0,481.13,402.42
2017,5,16,6,45,600.0,79.5,1.25,9.5,282.0,540.24,448.89
2017,5,16,7,0,640.0,87.0,1.3,10.0,332.0,601.01,494.54
2017,5,16,7,15,673.5,92.0,1.3,10.0,383.0,654.95,533.21
2017,5,16,7,30,707.0,97.0,1.3,10.0,434.0,709.36,571.19
2017,5,16,7,45,727.0,103.0,1.3,10.5,483.0,753.79,599.92
2017,5,16,8,0,747.0,109.0,1.3,11.0,532.0,793.03,624.38
2017,5,16,8,15,766.0,112.5,1.3,11.0,578.5,831.44,649.02
2017,5,16,8,30,785.0,116.0,1.3,11.0,625.0,868.22,672.22
2017,5,16,8,45,799.0,119.5,1.35,11.5,668.0,898.46,690.21
2017,5,16,9,0,813.0,123.0,1.4,12.0,711.0,926.43,706.62
2017,5,16,9,15,658.5,205.5,1.4,12.0,698.5,882.38,674.84
2017,5,16,9,30,504.0,288.0,1.4,12.0,686.0,819.49,626.87
2017,5,16,9,45,312.0,351.0,1.45,12.5,601.0,686.26,527.51
2017,5,16,10,0,120.0,414.0,1.5,13.0,516.0,549.71,422.91
2017,5,16,10,15,166.5,429.0,1.5,13.0,575.0,606.36,465.79
2017,5,16,10,30,213.0,444.0,1.5,13.0,634.0,661.78,505.45
2017,5,16,10,45,129.0,425.0,1.55,13.5,540.5,554.77,425.07
2017,5,16,11,0,45.0,406.0,1.6,14.0,447.0,440.56,338.76
2017,5,16,11,15,70.0,436.5,1.55,14.0,502.0,490.42,376.51
2017,5,16,11,30,95.0,467.0,1.5,14.0,557.0,538.42,411.17
2017,5,16,11,45,68.0,440.5,1.5,14.0,505.5,482.44,369.29
2017,5,16,12,0,41.0,414.0,1.5,14.0,454.0,428.24,328.97
2017,5,16,12,15,34.5,393.5,1.5,14.0,426.5,399.06,307.5
2017,5,16,12,30,28.0,373.0,1.5,14.0,399.0,370.68,286.33
2017,5,16,12,45,44.0,402.0,1.5,14.0,443.5,405.82,313.21
2017,5,16,13,0,60.0,431.0,1.5,14.0,488.0,438.84,337.86
2017,5,16,13,15,46.0,398.5,1.5,14.0,442.0,394.38,304.48
2017,5,16,13,30,32.0,366.0,1.5,14.0,396.0,351.66,272.55
2017,5,16,13,45,34.0,360.5,1.5,14.0,391.5,343.96,267.18
2017,5,16,14,0,36.0,355.0,1.5,14.0,387.0,336.07,261.44
2017,5,16,14,15,44.5,354.5,1.5,13.5,392.0,335.58,261.88
2017,5,16,14,30,53.0,354.0,1.5,13.0,397.0,333.99,261.37
2017,5,16,14,45,37.0,311.5,1.55,13.0,341.0,286.99,225.42
2017,5,16,15,0,21.0,269.0,1.6,13.0,285.0,249.3,196.6
2017,5,16,15,15,48.5,282.5,1.6,12.5,316.0,258.46,204.15
2017,5,16,15,30,76.0,296.0,1.6,12.0,347.0,270.69,213.55
2017,5,16,15,45,129.0,278.5,1.6,12.0,358.0,255.19,199.41
2017,5,16,16,0,182.0,261.0,1.6,12.0,369.0,241.81,186.4
2017,5,16,16,15,196.0,236.0,1.6,11.5,342.0,212.46,162.56
2017,5,16,16,30,210.0,211.0,1.6,11.0,315.0,182.06,138.86
2017,5,16,16,45,188.0,188.5,1.6,11.0,274.0,150.81,117.58
2017,5,16,17,0,166.0,166.0,1.6,11.0,233.0,126.11,106.9
2017,5,16,17,15,154.5,144.0,1.55,11.0,199.5,111.25,94.14
2017,5,16,17,30,143.0,122.0,1.5,11.0,166.0,95.89,80.69
2017,5,16,17,45,310.0,88.5,1.45,11.0,161.0,64.49,52.63
2017,5,16,18,0,477.0,55.0,1.4,11.0,156.0,40.71,31.09
2017,5,16,18,15,385.0,45.5,1.3,10.5,112.5,34.84,25.51
2017,5,16,18,30,293.0,36.0,1.2,10.0,69.0,28.66,19.27
2017,5,16,18,45,146.5,18.0,1.2,10.0,34.5,14.02,2.89
2017,5,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,5,15,76.0,18.5,1.6,8.0,25.5,62.99,0.0
2017,5,17,5,30,152.0,37.0,1.6,8.0,51.0,137.21,103.27
2017,5,17,5,45,264.5,50.5,1.6,8.5,93.5,226.42,185.82
2017,5,17,6,0,377.0,64.0,1.6,9.0,136.0,317.47,265.56
2017,5,17,6,15,449.0,74.0,1.55,9.0,185.5,388.78,327.25
2017,5,17,6,30,521.0,84.0,1.5,9.0,235.0,469.76,394.29
2017,5,17,6,45,584.0,89.0,1.45,9.5,289.0,540.99,450.29
2017,5,17,7,0,647.0,94.0,1.4,10.0,343.0,615.34,506.18
2017,5,17,7,15,683.0,99.5,1.35,10.5,396.0,672.2,545.36
2017,5,17,7,30,719.0,105.0,1.3,11.0,449.0,729.6,583.65
2017,5,17,7,45,753.0,107.0,1.3,11.5,502.0,781.26,617.11
2017,5,17,8,0,787.0,109.0,1.3,12.0,555.0,828.46,646.65
2017,5,17,8,15,806.5,112.5,1.2,12.5,604.0,868.32,669.07
2017,5,17,8,30,826.0,116.0,1.1,13.0,653.0,906.45,689.71
2017,5,17,8,45,842.5,118.0,1.05,13.5,698.0,938.09,706.34
2017,5,17,9,0,859.0,120.0,1.0,14.0,743.0,967.43,721.24
2017,5,17,9,15,870.0,122.0,1.0,14.5,782.0,988.98,731.9
2017,5,17,9,30,881.0,124.0,1.0,15.0,821.0,999.25,735.43
2017,5,17,9,45,897.5,121.0,1.05,15.5,857.0,1015.17,743.83
2017,5,17,10,0,914.0,118.0,1.1,16.0,893.0,1028.23,750.39
2017,5,17,10,15,920.0,119.5,1.15,16.0,919.5,1032.7,753.04
2017,5,17,10,30,926.0,121.0,1.2,16.0,946.0,1033.94,753.89
2017,5,17,10,45,934.5,119.0,1.25,16.5,967.5,1030.78,750.71
2017,5,17,11,0,943.0,117.0,1.3,17.0,989.0,1024.39,745.65
2017,5,17,11,15,945.5,117.5,1.3,17.0,1001.5,1011.56,737.14
2017,5,17,11,30,948.0,118.0,1.3,17.0,1014.0,995.61,726.82
2017,5,17,11,45,951.0,116.5,1.35,17.5,1019.5,975.17,713.21
2017,5,17,12,0,954.0,115.0,1.4,18.0,1025.0,951.82,697.78
2017,5,17,12,15,954.0,115.0,1.4,18.0,1022.5,924.47,680.33
2017,5,17,12,30,954.0,115.0,1.4,18.0,1020.0,894.52,661.17
2017,5,17,12,45,945.5,119.5,1.45,18.0,1008.0,859.41,639.16
2017,5,17,13,0,937.0,124.0,1.5,18.0,996.0,822.41,615.67
2017,5,17,13,15,933.5,123.0,1.5,18.0,978.0,782.56,589.44
2017,5,17,13,30,930.0,122.0,1.5,18.0,960.0,740.94,560.56
2017,5,17,13,45,926.5,120.0,1.5,18.0,935.5,696.88,528.63
2017,5,17,14,0,923.0,118.0,1.5,18.0,911.0,651.39,494.87
2017,5,17,14,15,915.5,116.0,1.5,17.5,878.5,602.48,458.58
2017,5,17,14,30,908.0,114.0,1.5,17.0,846.0,552.87,420.56
2017,5,17,14,45,902.5,110.0,1.5,17.0,808.5,502.04,379.62
2017,5,17,15,0,897.0,106.0,1.5,17.0,771.0,450.77,337.07
2017,5,17,15,15,884.0,103.5,1.5,16.5,727.5,397.78,292.7
2017,5,17,15,30,871.0,101.0,1.5,16.0,684.0,345.47,247.76
2017,5,17,15,45,854.5,98.0,1.55,16.0,636.0,286.14,196.57
2017,5,17,16,0,838.0,95.0,1.6,16.0,588.0,234.69,151.93
2017,5,17,16,15,815.5,91.5,1.6,15.5,536.5,183.69,110.18
2017,5,17,16,30,793.0,88.0,1.6,15.0,485.0,135.24,75.01
2017,5,17,16,45,766.0,83.0,1.6,15.0,432.5,88.1,49.32
2017,5,17,17,0,739.0,78.0,1.6,15.0,380.0,54.82,43.09
2017,5,17,17,15,697.5,73.0,1.6,14.0,326.5,48.12,37.47
2017,5,17,17,30,656.0,68.0,1.6,13.0,273.0,46.6,36.33
2017,5,17,17,45,596.0,61.5,1.6,12.5,221.0,43.72,33.8
2017,5,17,18,0,536.0,55.0,1.6,12.0,169.0,40.7,30.98
2017,5,17,18,15,441.0,45.5,1.55,11.0,122.5,34.79,25.43
2017,5,17,18,30,346.0,36.0,1.5,10.0,76.0,28.58,19.25
2017,5,17,18,45,201.0,23.0,1.45,9.5,43.5,18.53,6.41
2017,5,17,19,0,56.0,10.0,1.4,9.0,11.0,9.53,0.0
2017,5,17,19,15,28.0,5.0,1.35,8.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,141.5,15.5,0.8,7.5,28.5,95.59,0.0
2017,5,18,5,30,283.0,31.0,0.8,8.0,57.0,201.13,153.69
2017,5,18,5,45,387.0,40.5,0.85,8.5,101.0,280.15,229.12
2017,5,18,6,0,491.0,50.0,0.9,9.0,145.0,368.6,305.93
2017,5,18,6,15,557.5,57.5,0.85,9.5,195.0,440.01,365.68
2017,5,18,6,30,624.0,65.0,0.8,10.0,245.0,516.07,426.15
2017,5,18,6,45,668.0,70.5,0.75,11.0,298.0,577.96,471.79
2017,5,18,7,0,712.0,76.0,0.7,12.0,351.0,641.76,515.18
2017,5,18,7,15,744.5,80.0,0.65,12.5,404.0,692.78,548.22
2017,5,18,7,30,777.0,84.0,0.6,13.0,457.0,747.79,582.94
2017,5,18,7,45,799.0,88.0,0.6,14.0,508.0,793.82,609.9
2017,5,18,8,0,821.0,92.0,0.6,15.0,559.0,838.75,635.44
2017,5,18,8,15,839.0,95.0,0.65,15.5,608.0,877.54,658.4
2017,5,18,8,30,857.0,98.0,0.7,16.0,657.0,906.68,674.84
2017,5,18,8,45,869.5,101.5,0.75,17.0,701.0,936.93,690.74
2017,5,18,9,0,882.0,105.0,0.8,18.0,745.0,964.72,704.87
2017,5,18,9,15,892.5,107.0,0.8,18.5,785.0,986.28,715.28
2017,5,18,9,30,903.0,109.0,0.8,19.0,825.0,1005.02,723.99
2017,5,18,9,45,914.0,109.0,0.85,19.5,859.5,1019.13,730.97
2017,5,18,10,0,925.0,109.0,0.9,20.0,894.0,1030.21,736.22
2017,5,18,10,15,931.0,110.5,0.95,20.0,921.0,1034.83,739.02
2017,5,18,10,30,937.0,112.0,1.0,20.0,948.0,1036.2,740.03
2017,5,18,10,45,942.0,112.0,1.05,20.5,968.5,1031.76,736.19
2017,5,18,11,0,947.0,112.0,1.1,21.0,989.0,1024.09,730.53
2017,5,18,11,15,949.5,112.5,1.1,21.0,1001.5,1011.32,722.28
2017,5,18,11,30,952.0,113.0,1.1,21.0,1014.0,995.41,712.23
2017,5,18,11,45,953.5,112.5,1.15,21.5,1019.5,974.6,698.77
2017,5,18,12,0,955.0,112.0,1.2,22.0,1025.0,950.9,683.54
2017,5,18,12,15,954.5,112.0,1.2,22.0,1021.5,923.19,666.26
2017,5,18,12,30,954.0,112.0,1.2,22.0,1018.0,892.91,647.33
2017,5,18,12,45,948.5,114.0,1.3,22.0,1006.5,858.02,626.7
2017,5,18,13,0,943.0,116.0,1.4,22.0,995.0,821.11,604.37
2017,5,18,13,15,939.0,115.0,1.4,22.0,976.5,780.81,578.31
2017,5,18,13,30,935.0,114.0,1.4,22.0,958.0,738.77,549.98
2017,5,18,13,45,928.0,113.5,1.45,22.0,931.5,693.68,518.29
2017,5,18,14,0,921.0,113.0,1.5,22.0,905.0,647.43,484.87
2017,5,18,14,15,913.5,111.5,1.5,21.5,873.0,599.12,449.54
2017,5,18,14,30,906.0,110.0,1.5,21.0,841.0,550.11,412.5
2017,5,18,14,45,896.0,108.0,1.55,21.0,803.0,499.07,372.23
2017,5,18,15,0,886.0,106.0,1.6,21.0,765.0,447.98,330.65
2017,5,18,15,15,873.0,103.5,1.6,20.5,721.5,395.6,287.38
2017,5,18,15,30,860.0,101.0,1.6,20.0,678.0,343.89,243.55
2017,5,18,15,45,845.5,97.5,1.6,20.0,631.0,285.27,193.51
2017,5,18,16,0,831.0,94.0,1.6,20.0,584.0,234.31,149.76
2017,5,18,16,15,809.0,90.5,1.55,19.5,533.5,183.77,108.81
2017,5,18,16,30,787.0,87.0,1.5,19.0,483.0,135.71,74.14
2017,5,18,16,45,759.0,82.5,1.45,18.5,430.5,89.22,48.89
2017,5,18,17,0,731.0,78.0,1.4,18.0,378.0,54.68,42.42
2017,5,18,17,15,690.0,73.0,1.3,17.0,325.0,47.99,36.88
2017,5,18,17,30,649.0,68.0,1.2,16.0,272.0,46.47,35.77
2017,5,18,17,45,591.0,61.0,1.1,15.5,221.0,43.18,32.91
2017,5,18,18,0,533.0,54.0,1.0,15.0,170.0,39.7,29.73
2017,5,18,18,15,441.0,45.0,0.9,14.0,123.5,34.21,24.63
2017,5,18,18,30,349.0,36.0,0.8,13.0,77.0,28.44,18.96
2017,5,18,18,45,209.0,23.5,0.75,12.0,44.5,18.9,7.2
2017,5,18,19,0,69.0,11.0,0.7,11.0,12.0,10.48,0.0
2017,5,18,19,15,34.5,5.5,0.65,10.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,142.0,15.5,0.7,10.5,29.0,96.51,0.0
2017,5,19,5,30,284.0,31.0,0.6,11.0,58.0,201.99,153.51
2017,5,19,5,45,388.0,41.0,0.5,12.0,102.0,281.71,226.81
2017,5,19,6,0,492.0,51.0,0.4,13.0,146.0,370.93,301.17
2017,5,19,6,15,557.0,58.0,0.35,13.5,196.0,440.91,357.82
2017,5,19,6,30,622.0,65.0,0.3,14.0,246.0,515.39,415.02
2017,5,19,6,45,669.0,69.5,0.3,14.5,299.0,578.03,460.92
2017,5,19,7,0,716.0,74.0,0.3,15.0,352.0,639.26,502.56
2017,5,19,7,15,747.0,78.5,0.25,16.0,405.0,693.64,536.02
2017,5,19,7,30,778.0,83.0,0.2,17.0,458.0,748.11,568.17
2017,5,19,7,45,803.0,86.0,0.2,18.0,509.5,795.48,595.09
2017,5,19,8,0,828.0,89.0,0.2,19.0,561.0,841.93,620.66
2017,5,19,8,15,845.5,91.5,0.2,20.0,609.0,879.85,640.05
2017,5,19,8,30,863.0,94.0,0.2,21.0,657.0,908.22,653.12
2017,5,19,8,45,877.0,96.0,0.25,22.0,701.5,938.32,668.15
2017,5,19,9,0,891.0,98.0,0.3,23.0,746.0,966.05,681.58
2017,5,19,9,15,901.0,100.0,0.3,23.5,785.0,987.35,691.3
2017,5,19,9,30,911.0,102.0,0.3,24.0,824.0,1005.81,699.4
2017,5,19,9,45,922.5,101.0,0.3,24.5,858.5,1019.48,704.7
2017,5,19,10,0,934.0,100.0,0.3,25.0,893.0,1030.13,708.36
2017,5,19,10,15,939.0,101.0,0.35,25.0,920.0,1033.4,710.36
2017,5,19,10,30,944.0,102.0,0.4,25.0,947.0,1033.42,710.71
2017,5,19,10,45,947.5,103.0,0.45,25.5,966.5,1028.7,707.08
2017,5,19,11,0,951.0,104.0,0.5,26.0,986.0,1020.72,701.7
2017,5,19,11,15,953.5,104.5,0.5,26.0,998.5,1008.06,693.9
2017,5,19,11,30,956.0,105.0,0.5,26.0,1011.0,992.25,684.39
2017,5,19,11,45,955.5,106.0,0.55,26.5,1015.5,971.15,671.59
2017,5,19,12,0,955.0,107.0,0.6,27.0,1020.0,947.2,657.13
2017,5,19,12,15,954.5,107.0,0.65,27.0,1017.0,919.6,641.7
2017,5,19,12,30,954.0,107.0,0.7,27.0,1014.0,889.44,624.58
2017,5,19,12,45,950.0,107.5,0.75,27.0,1002.5,854.51,604.3
2017,5,19,13,0,946.0,108.0,0.8,27.0,991.0,817.49,582.47
2017,5,19,13,15,942.5,107.0,0.85,26.5,972.5,777.57,559.54
2017,5,19,13,30,939.0,106.0,0.9,26.0,954.0,735.87,534.44
2017,5,19,13,45,931.0,106.0,0.95,26.0,928.0,690.53,503.72
2017,5,19,14,0,923.0,106.0,1.0,26.0,902.0,644.11,471.32
2017,5,19,14,15,915.5,104.5,1.05,26.0,869.5,595.82,436.61
2017,5,19,14,30,908.0,103.0,1.1,26.0,837.0,546.84,400.23
2017,5,19,14,45,895.5,102.5,1.15,26.0,798.5,495.91,361.22
2017,5,19,15,0,883.0,102.0,1.2,26.0,760.0,445.15,321.07
2017,5,19,15,15,870.5,100.0,1.2,25.5,717.0,393.58,279.54
2017,5,19,15,30,858.0,98.0,1.2,25.0,674.0,342.62,237.38
2017,5,19,15,45,839.0,96.0,1.25,24.5,626.5,284.18,189.26
2017,5,19,16,0,820.0,94.0,1.3,24.0,579.0,233.88,147.42
2017,5,19,16,15,798.5,90.5,1.25,23.0,529.0,184.0,107.8
2017,5,19,16,30,777.0,87.0,1.2,22.0,479.0,136.54,73.97
2017,5,19,16,45,747.0,83.0,1.2,21.5,426.5,90.86,49.14
2017,5,19,17,0,717.0,79.0,1.2,21.0,374.0,55.33,42.44
2017,5,19,17,15,677.0,73.5,1.1,20.0,322.0,48.21,36.6
2017,5,19,17,30,637.0,68.0,1.0,19.0,270.0,46.32,35.19
2017,5,19,17,45,581.0,61.5,0.95,18.5,219.5,43.45,32.73
2017,5,19,18,0,525.0,55.0,0.9,18.0,169.0,40.43,29.99
2017,5,19,18,15,437.0,45.5,0.8,17.0,123.5,34.53,24.6
2017,5,19,18,30,349.0,36.0,0.7,16.0,78.0,28.31,18.64
2017,5,19,18,45,215.5,23.5,0.65,15.0,45.5,18.79,7.51
2017,5,19,19,0,82.0,11.0,0.6,14.0,13.0,10.48,0.0
2017,5,19,19,15,41.0,5.5,0.55,13.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,15,159.0,15.0,0.6,11.5,30.5,103.91,3.93
2017,5,20,5,30,318.0,30.0,0.5,12.0,61.0,217.74,165.75
2017,5,20,5,45,418.0,39.5,0.45,12.5,105.5,296.29,237.95
2017,5,20,6,0,518.0,49.0,0.4,13.0,150.0,384.01,311.53
2017,5,20,6,15,581.0,55.5,0.35,13.5,200.5,453.19,367.39
2017,5,20,6,30,644.0,62.0,0.3,14.0,251.0,526.7,423.64
2017,5,20,6,45,686.0,67.5,0.25,15.0,304.0,584.3,463.91
2017,5,20,7,0,728.0,73.0,0.2,16.0,357.0,647.64,505.26
2017,5,20,7,15,758.5,77.0,0.15,17.0,409.5,701.44,537.92
2017,5,20,7,30,789.0,81.0,0.1,18.0,462.0,755.28,569.38
2017,5,20,7,45,810.0,85.0,0.1,19.0,513.0,800.83,594.79
2017,5,20,8,0,831.0,89.0,0.1,20.0,564.0,845.22,618.78
2017,5,20,8,15,848.0,91.5,0.1,20.5,612.0,882.76,638.99
2017,5,20,8,30,865.0,94.0,0.1,21.0,660.0,910.73,652.95
2017,5,20,8,45,877.0,97.0,0.15,22.0,704.0,940.16,667.32
2017,5,20,9,0,889.0,100.0,0.2,23.0,748.0,967.11,680.1
2017,5,20,9,15,899.0,102.0,0.2,23.5,787.0,988.37,689.75
2017,5,20,9,30,909.0,104.0,0.2,24.0,826.0,1006.79,697.77
2017,5,20,9,45,916.0,105.5,0.25,25.0,859.0,1018.75,701.72
2017,5,20,10,0,923.0,107.0,0.3,26.0,892.0,1027.61,704.08
2017,5,20,10,15,928.5,108.0,0.35,26.5,918.5,1031.28,704.95
2017,5,20,10,30,934.0,109.0,0.4,27.0,945.0,1031.74,704.18
2017,5,20,10,45,937.0,110.5,0.45,27.5,964.5,1027.02,700.55
2017,5,20,11,0,940.0,112.0,0.5,28.0,984.0,1019.07,695.22
2017,5,20,11,15,942.0,112.5,0.55,28.0,996.0,1005.99,688.37
2017,5,20,11,30,944.0,113.0,0.6,28.0,1008.0,989.83,679.8
2017,5,20,11,45,944.0,113.0,0.65,28.0,1012.0,968.37,668.1
2017,5,20,12,0,944.0,113.0,0.7,28.0,1016.0,944.12,654.71
2017,5,20,12,15,943.0,113.0,0.7,28.0,1013.0,916.35,638.16
2017,5,20,12,30,942.0,113.0,0.7,28.0,1010.0,886.08,620.07
2017,5,20,12,45,930.0,119.0,0.75,28.0,996.5,850.07,599.17
2017,5,20,13,0,918.0,125.0,0.8,28.0,983.0,812.42,576.99
2017,5,20,13,15,914.0,124.0,0.85,28.0,964.5,773.07,553.38
2017,5,20,13,30,910.0,123.0,0.9,28.0,946.0,732.04,527.3
2017,5,20,13,45,904.0,121.5,0.95,28.0,920.5,687.8,497.61
2017,5,20,14,0,898.0,120.0,1.0,28.0,895.0,642.39,466.24
2017,5,20,14,15,890.0,118.5,1.0,27.5,863.0,594.89,432.86
2017,5,20,14,30,882.0,117.0,1.0,27.0,831.0,546.78,397.92
2017,5,20,14,45,871.5,115.0,1.05,27.0,793.0,496.7,359.96
2017,5,20,15,0,861.0,113.0,1.1,27.0,755.0,446.65,320.76
2017,5,20,15,15,847.5,110.5,1.1,26.5,712.0,389.59,275.78
2017,5,20,15,30,834.0,108.0,1.1,26.0,669.0,338.69,234.1
2017,5,20,15,45,816.0,105.0,1.1,25.5,622.0,287.28,191.51
2017,5,20,16,0,798.0,102.0,1.1,25.0,575.0,237.57,150.41
2017,5,20,16,15,775.0,98.0,1.1,24.0,525.0,188.2,111.54
2017,5,20,16,30,752.0,94.0,1.1,23.0,475.0,141.42,78.28
2017,5,20,16,45,724.5,89.0,1.1,22.5,423.5,90.75,48.71
2017,5,20,17,0,697.0,84.0,1.1,22.0,372.0,53.37,40.56
2017,5,20,17,15,656.5,78.0,1.05,21.0,320.5,51.42,39.22
2017,5,20,17,30,616.0,72.0,1.0,20.0,269.0,49.3,37.63
2017,5,20,17,45,563.0,64.5,0.95,19.5,219.0,45.77,34.61
2017,5,20,18,0,510.0,57.0,0.9,19.0,169.0,42.01,31.25
2017,5,20,18,15,422.0,47.5,0.8,18.0,124.0,36.19,25.95
2017,5,20,18,30,334.0,38.0,0.7,17.0,79.0,30.06,20.09
2017,5,20,18,45,205.0,24.5,0.65,16.0,46.5,19.63,8.5
2017,5,20,19,0,76.0,11.0,0.6,15.0,14.0,10.48,0.0
2017,5,20,19,15,38.0,5.5,0.65,14.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,5,15,167.0,15.0,0.8,13.5,32.0,108.03,14.67
2017,5,21,5,30,334.0,30.0,0.7,14.0,64.0,225.81,171.76
2017,5,21,5,45,433.0,39.0,0.6,15.0,108.5,304.07,242.54
2017,5,21,6,0,532.0,48.0,0.5,16.0,153.0,391.33,314.46
2017,5,21,6,15,595.0,54.5,0.45,16.5,204.0,461.13,370.24
2017,5,21,6,30,658.0,61.0,0.4,17.0,255.0,535.26,426.35
2017,5,21,6,45,700.5,66.0,0.35,17.5,308.5,593.36,467.2
2017,5,21,7,0,743.0,71.0,0.3,18.0,362.0,657.01,509.23
2017,5,21,7,15,773.5,75.0,0.3,18.5,415.0,711.32,543.6
2017,5,21,7,30,804.0,79.0,0.3,19.0,468.0,765.65,576.93
2017,5,21,7,45,826.5,82.0,0.3,19.5,519.5,811.7,603.73
2017,5,21,8,0,849.0,85.0,0.3,20.0,571.0,856.64,629.26
2017,5,21,8,15,866.0,87.5,0.35,20.5,620.0,887.16,645.99
2017,5,21,8,30,883.0,90.0,0.4,21.0,669.0,923.2,666.32
2017,5,21,8,45,895.5,92.5,0.45,22.0,713.0,952.93,681.12
2017,5,21,9,0,908.0,95.0,0.5,23.0,757.0,980.17,694.34
2017,5,21,9,15,918.0,96.5,0.5,23.5,796.5,1001.18,703.91
2017,5,21,9,30,928.0,98.0,0.5,24.0,836.0,1019.32,711.83
2017,5,21,9,45,917.0,110.0,0.5,25.0,865.0,1025.3,711.17
2017,5,21,10,0,906.0,122.0,0.5,26.0,894.0,1027.56,708.6
2017,5,21,10,15,912.5,123.5,0.5,26.0,921.0,1032.53,710.6
2017,5,21,10,30,919.0,125.0,0.5,26.0,948.0,1034.31,710.79
2017,5,21,10,45,923.5,125.5,0.55,26.5,968.0,1029.91,707.3
2017,5,21,11,0,928.0,126.0,0.6,27.0,988.0,1022.32,702.13
2017,5,21,11,15,930.5,126.5,0.6,27.0,1000.5,1009.67,694.33
2017,5,21,11,30,933.0,127.0,0.6,27.0,1013.0,993.97,684.87
2017,5,21,11,45,935.0,127.0,0.65,27.5,1018.5,974.37,672.93
2017,5,21,12,0,937.0,127.0,0.7,28.0,1024.0,951.93,659.32
2017,5,21,12,15,936.0,126.5,0.75,28.0,1021.0,923.73,643.48
2017,5,21,12,30,935.0,126.0,0.8,28.0,1018.0,893.08,626.04
2017,5,21,12,45,937.0,123.0,0.85,28.0,1008.5,860.28,607.08
2017,5,21,13,0,939.0,120.0,0.9,28.0,999.0,825.12,586.39
2017,5,21,13,15,935.5,119.0,0.9,27.5,980.5,785.45,562.97
2017,5,21,13,30,932.0,118.0,0.9,27.0,962.0,744.03,537.33
2017,5,21,13,45,927.0,116.5,0.9,27.0,937.0,699.61,506.95
2017,5,21,14,0,922.0,115.0,0.9,27.0,912.0,653.9,474.92
2017,5,21,14,15,914.5,113.5,0.9,27.0,879.5,605.69,440.26
2017,5,21,14,30,907.0,112.0,0.9,27.0,847.0,556.78,404.09
2017,5,21,14,45,897.0,110.0,0.9,27.0,809.0,505.82,365.37
2017,5,21,15,0,887.0,108.0,0.9,27.0,771.0,454.82,325.43
2017,5,21,15,15,874.0,105.5,0.9,26.5,728.0,402.5,283.99
2017,5,21,15,30,861.0,103.0,0.9,26.0,685.0,350.84,241.93
2017,5,21,15,45,844.5,100.0,0.9,25.5,637.5,292.22,194.08
2017,5,21,16,0,828.0,97.0,0.9,25.0,590.0,241.39,152.07
2017,5,21,16,15,806.0,93.5,0.85,24.5,539.5,191.03,112.05
2017,5,21,16,30,784.0,90.0,0.8,24.0,489.0,143.15,77.7
2017,5,21,16,45,753.5,86.0,0.8,23.5,436.0,97.08,52.1
2017,5,21,17,0,723.0,82.0,0.8,23.0,383.0,51.92,39.13
2017,5,21,17,15,682.0,77.0,0.75,22.0,330.0,50.64,38.38
2017,5,21,17,30,641.0,72.0,0.7,21.0,277.0,49.27,37.44
2017,5,21,17,45,580.0,65.5,0.65,20.0,226.0,46.52,35.21
2017,5,21,18,0,519.0,59.0,0.6,19.0,175.0,43.65,32.7
2017,5,21,18,15,428.5,49.5,0.55,18.0,128.5,37.89,27.46
2017,5,21,18,30,338.0,40.0,0.5,17.0,82.0,31.84,21.67
2017,5,21,18,45,202.0,26.5,0.45,16.0,48.5,20.79,9.75
2017,5,21,19,0,66.0,13.0,0.4,15.0,15.0,12.39,0.0
2017,5,21,19,15,33.0,6.5,0.35,14.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,138.5,16.5,0.25,10.5,31.0,98.25,21.26
2017,5,22,5,30,277.0,33.0,0.2,11.0,62.0,201.54,154.97
2017,5,22,5,45,378.0,43.0,0.15,11.5,105.5,279.87,225.25
2017,5,22,6,0,479.0,53.0,0.1,12.0,149.0,367.27,298.15
2017,5,22,6,15,543.0,60.5,0.1,12.5,198.5,436.88,354.37
2017,5,22,6,30,607.0,68.0,0.1,13.0,248.0,510.9,411.35
2017,5,22,6,45,652.5,73.5,0.1,14.0,300.5,573.28,456.13
2017,5,22,7,0,698.0,79.0,0.1,15.0,353.0,637.69,498.98
2017,5,22,7,15,729.5,83.0,0.1,16.0,405.0,687.28,529.52
2017,5,22,7,30,761.0,87.0,0.1,17.0,457.0,741.01,561.93
2017,5,22,7,45,784.5,90.5,0.15,18.0,507.5,787.21,588.75
2017,5,22,8,0,808.0,94.0,0.2,19.0,558.0,832.44,614.42
2017,5,22,8,15,826.0,97.0,0.2,19.5,606.0,870.89,635.5
2017,5,22,8,30,844.0,100.0,0.2,20.0,654.0,907.57,655.18
2017,5,22,8,45,857.5,102.5,0.25,21.0,698.0,929.44,665.03
2017,5,22,9,0,871.0,105.0,0.3,22.0,742.0,956.88,678.56
2017,5,22,9,15,881.5,107.0,0.35,22.5,780.5,978.33,689.59
2017,5,22,9,30,892.0,109.0,0.4,23.0,819.0,997.02,699.09
2017,5,22,9,45,891.5,115.0,0.45,24.0,850.0,1006.34,701.69
2017,5,22,10,0,891.0,121.0,0.5,25.0,881.0,1012.41,702.58
2017,5,22,10,15,897.0,122.5,0.55,25.5,907.5,1016.94,704.09
2017,5,22,10,30,903.0,124.0,0.6,26.0,934.0,1018.34,703.86
2017,5,22,10,45,907.5,125.0,0.65,26.5,954.0,1014.6,700.72
2017,5,22,11,0,912.0,126.0,0.7,27.0,974.0,1007.73,695.88
2017,5,22,11,15,914.5,126.5,0.75,27.0,986.0,995.34,689.22
2017,5,22,11,30,917.0,127.0,0.8,27.0,998.0,979.96,680.85
2017,5,22,11,45,918.0,127.0,0.85,27.0,1003.0,959.82,669.63
2017,5,22,12,0,919.0,127.0,0.9,27.0,1008.0,936.94,656.74
2017,5,22,12,15,918.5,126.5,0.9,27.0,1005.0,909.69,640.23
2017,5,22,12,30,918.0,126.0,0.9,27.0,1002.0,880.02,622.22
2017,5,22,12,45,908.0,130.5,0.95,27.0,989.0,844.91,601.46
2017,5,22,13,0,898.0,135.0,1.0,27.0,976.0,808.14,579.41
2017,5,22,13,15,894.0,134.0,1.0,27.0,958.0,769.54,555.24
2017,5,22,13,30,890.0,133.0,1.0,27.0,940.0,729.32,528.56
2017,5,22,13,45,883.0,132.0,1.05,27.0,914.5,685.7,499.04
2017,5,22,14,0,876.0,131.0,1.1,27.0,889.0,641.03,467.95
2017,5,22,14,15,867.5,129.5,1.1,26.5,857.5,594.26,434.92
2017,5,22,14,30,859.0,128.0,1.1,26.0,826.0,546.95,400.41
2017,5,22,14,45,847.0,126.0,1.1,26.0,788.0,492.8,359.27
2017,5,22,15,0,835.0,124.0,1.1,26.0,750.0,442.83,319.9
2017,5,22,15,15,821.0,121.5,1.1,25.5,707.5,392.23,279.56
2017,5,22,15,30,807.0,119.0,1.1,25.0,665.0,342.55,238.86
2017,5,22,15,45,787.5,115.5,1.1,24.5,618.0,291.74,196.86
2017,5,22,16,0,768.0,112.0,1.1,24.0,571.0,242.83,156.43
2017,5,22,16,15,744.0,108.0,1.05,23.5,521.0,189.24,113.88
2017,5,22,16,30,720.0,104.0,1.0,23.0,471.0,143.58,80.83
2017,5,22,16,45,688.0,99.0,0.95,22.5,419.5,99.57,55.6
2017,5,22,17,0,656.0,94.0,0.9,22.0,368.0,60.36,46.53
2017,5,22,17,15,613.0,88.0,0.85,21.0,316.5,58.75,45.55
2017,5,22,17,30,570.0,82.0,0.8,20.0,265.0,57.03,44.34
2017,5,22,17,45,509.5,73.5,0.8,19.5,215.5,52.99,40.92
2017,5,22,18,0,449.0,65.0,0.8,19.0,166.0,48.72,37.12
2017,5,22,18,15,361.0,54.0,0.75,18.0,122.0,40.82,30.01
2017,5,22,18,30,273.0,43.0,0.7,17.0,78.0,33.19,22.86
2017,5,22,18,45,158.5,28.0,0.65,16.0,46.0,21.94,10.95
2017,5,22,19,0,44.0,13.0,0.6,15.0,14.0,12.39,0.0
2017,5,22,19,15,22.0,6.5,0.55,14.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,119.0,17.5,0.5,11.5,30.0,88.66,24.49
2017,5,23,5,30,238.0,35.0,0.5,12.0,60.0,184.24,141.99
2017,5,23,5,45,335.5,46.5,0.5,12.5,102.5,261.29,211.01
2017,5,23,6,0,433.0,58.0,0.5,13.0,145.0,346.7,283.06
2017,5,23,6,15,498.0,66.0,0.45,13.5,193.5,415.86,339.24
2017,5,23,6,30,563.0,74.0,0.4,14.0,242.0,489.43,396.14
2017,5,23,6,45,609.5,80.0,0.4,14.5,293.5,551.53,442.12
2017,5,23,7,0,656.0,86.0,0.4,15.0,345.0,615.75,487.06
2017,5,23,7,15,689.0,91.0,0.4,15.5,396.5,669.92,522.55
2017,5,23,7,30,722.0,96.0,0.4,16.0,448.0,724.5,557.26
2017,5,23,7,45,747.5,100.0,0.45,17.0,498.5,767.71,582.91
2017,5,23,8,0,773.0,104.0,0.5,18.0,549.0,814.26,610.34
2017,5,23,8,15,791.5,107.5,0.5,18.5,596.5,852.87,632.11
2017,5,23,8,30,810.0,111.0,0.5,19.0,644.0,889.78,652.5
2017,5,23,8,45,825.0,113.5,0.55,20.0,687.5,920.33,668.32
2017,5,23,9,0,840.0,116.0,0.6,21.0,731.0,948.62,682.63
2017,5,23,9,15,851.0,118.5,0.65,21.5,769.5,962.15,688.97
2017,5,23,9,30,862.0,121.0,0.7,22.0,808.0,981.43,699.18
2017,5,23,9,45,854.0,132.0,0.75,22.5,836.5,988.27,701.67
2017,5,23,10,0,846.0,143.0,0.8,23.0,865.0,1000.69,707.88
2017,5,23,10,15,852.5,145.0,0.85,23.0,891.5,1005.77,710.95
2017,5,23,10,30,859.0,147.0,0.9,23.0,918.0,999.19,707.08
2017,5,23,10,45,864.0,147.5,0.95,23.5,937.5,995.43,703.85
2017,5,23,11,0,869.0,148.0,1.0,24.0,957.0,988.68,698.82
2017,5,23,11,15,871.5,149.0,1.0,24.0,969.5,977.06,691.33
2017,5,23,11,30,874.0,150.0,1.0,24.0,982.0,962.55,682.21
2017,5,23,11,45,874.5,150.5,1.05,24.5,986.5,942.98,669.6
2017,5,23,12,0,875.0,151.0,1.1,25.0,991.0,920.82,655.44
2017,5,23,12,15,874.5,151.0,1.1,25.0,988.0,894.9,639.39
2017,5,23,12,30,874.0,151.0,1.1,25.0,985.0,866.7,621.9
2017,5,23,12,45,876.5,147.0,1.1,25.0,976.0,835.26,602.28
2017,5,23,13,0,879.0,143.0,1.1,25.0,967.0,801.62,581.14
2017,5,23,13,15,875.0,142.0,1.1,25.0,949.5,763.7,557.03
2017,5,23,13,30,871.0,141.0,1.1,25.0,932.0,724.21,530.25
2017,5,23,13,45,864.5,140.0,1.1,25.0,907.0,681.68,500.6
2017,5,23,14,0,858.0,139.0,1.1,25.0,882.0,638.1,469.52
2017,5,23,14,15,850.0,137.0,1.1,24.5,851.0,589.04,434.75
2017,5,23,14,30,842.0,135.0,1.1,24.0,820.0,541.69,400.01
2017,5,23,14,45,831.5,132.5,1.1,24.0,783.0,492.51,362.07
2017,5,23,15,0,821.0,130.0,1.1,24.0,746.0,443.51,323.15
2017,5,23,15,15,807.0,127.0,1.05,23.5,704.0,393.21,282.66
2017,5,23,15,30,793.0,124.0,1.0,23.0,662.0,343.84,241.92
2017,5,23,15,45,776.5,119.5,0.95,23.0,616.0,293.72,199.73
2017,5,23,16,0,760.0,115.0,0.9,23.0,570.0,245.19,159.03
2017,5,23,16,15,736.5,111.0,0.85,22.5,521.0,191.93,116.62
2017,5,23,16,30,713.0,107.0,0.8,22.0,472.0,146.7,83.65
2017,5,23,16,45,684.5,101.0,0.8,21.5,421.0,102.46,57.68
2017,5,23,17,0,656.0,95.0,0.8,21.0,370.0,61.62,47.79
2017,5,23,17,15,614.0,88.5,0.75,20.0,319.0,59.02,45.97
2017,5,23,17,30,572.0,82.0,0.7,19.0,268.0,56.89,44.41
2017,5,23,17,45,515.5,73.5,0.7,18.5,219.0,52.87,40.99
2017,5,23,18,0,459.0,65.0,0.7,18.0,170.0,48.59,37.18
2017,5,23,18,15,372.5,54.0,0.65,17.0,125.5,41.69,30.93
2017,5,23,18,30,286.0,43.0,0.6,16.0,81.0,33.15,22.98
2017,5,23,18,45,171.0,28.5,0.55,15.5,48.0,22.32,11.59
2017,5,23,19,0,56.0,14.0,0.5,15.0,15.0,13.34,0.0
2017,5,23,19,15,28.0,7.0,0.45,14.5,7.5,6.67,0.0
2017,5,23,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,15,42.0,18.0,0.7,9.5,22.5,47.87,13.58
2017,5,24,5,30,84.0,36.0,0.7,10.0,45.0,99.68,76.05
2017,5,24,5,45,122.0,55.5,0.7,10.5,76.0,147.28,119.35
2017,5,24,6,0,160.0,75.0,0.7,11.0,107.0,197.18,163.06
2017,5,24,6,15,182.0,95.5,0.7,11.5,142.5,241.14,200.48
2017,5,24,6,30,204.0,116.0,0.7,12.0,178.0,286.23,237.54
2017,5,24,6,45,227.0,134.5,0.7,12.5,215.0,330.52,272.71
2017,5,24,7,0,250.0,153.0,0.7,13.0,252.0,375.96,307.63
2017,5,24,7,15,255.0,176.0,0.7,13.5,289.0,413.86,335.16
2017,5,24,7,30,260.0,199.0,0.7,14.0,326.0,451.08,361.43
2017,5,24,7,45,328.0,208.0,0.7,14.5,386.0,523.95,415.26
2017,5,24,8,0,396.0,217.0,0.7,15.0,446.0,614.07,479.01
2017,5,24,8,15,369.0,246.0,0.7,15.5,473.5,616.54,476.68
2017,5,24,8,30,342.0,275.0,0.7,16.0,501.0,630.04,482.9
2017,5,24,8,45,611.0,190.0,0.7,17.0,626.0,811.04,610.7
2017,5,24,9,0,880.0,105.0,0.7,18.0,751.0,966.57,705.64
2017,5,24,9,15,891.0,107.0,0.7,18.0,790.5,988.64,715.64
2017,5,24,9,30,902.0,109.0,0.7,18.0,830.0,1007.94,726.03
2017,5,24,9,45,912.0,109.5,0.7,18.5,864.0,1021.72,731.69
2017,5,24,10,0,922.0,110.0,0.7,19.0,898.0,1032.47,735.65
2017,5,24,10,15,928.5,111.5,0.7,19.5,925.5,1037.7,736.36
2017,5,24,10,30,935.0,113.0,0.7,20.0,953.0,1039.7,735.3
2017,5,24,10,45,941.0,112.5,0.75,20.5,973.5,1035.9,732.04
2017,5,24,11,0,947.0,112.0,0.8,21.0,994.0,1028.88,727.0
2017,5,24,11,15,949.5,112.5,0.8,21.0,1007.0,1016.31,718.99
2017,5,24,11,30,952.0,113.0,0.8,21.0,1020.0,1000.63,709.24
2017,5,24,11,45,955.5,112.0,0.8,21.5,1026.0,981.4,696.09
2017,5,24,12,0,959.0,111.0,0.8,22.0,1032.0,959.23,681.24
2017,5,24,12,15,959.0,111.0,0.8,22.0,1030.0,932.13,664.69
2017,5,24,12,30,959.0,111.0,0.8,22.0,1028.0,902.45,646.53
2017,5,24,12,45,940.5,122.0,0.85,22.0,1013.0,865.36,624.44
2017,5,24,13,0,922.0,133.0,0.9,22.0,998.0,826.85,601.19
2017,5,24,13,15,918.5,132.0,0.9,22.0,980.0,787.86,576.58
2017,5,24,13,30,915.0,131.0,0.9,22.0,962.0,747.15,549.58
2017,5,24,13,45,910.5,129.0,0.9,22.0,937.5,703.4,519.18
2017,5,24,14,0,906.0,127.0,0.9,22.0,913.0,658.35,487.12
2017,5,24,14,15,898.5,125.0,0.9,21.5,881.0,610.51,453.08
2017,5,24,14,30,891.0,123.0,0.9,21.0,849.0,562.0,417.41
2017,5,24,14,45,881.5,120.5,0.9,21.0,811.5,511.69,378.48
2017,5,24,15,0,872.0,118.0,0.9,21.0,774.0,461.3,338.3
2017,5,24,15,15,858.5,115.5,0.9,20.5,730.5,403.97,292.55
2017,5,24,15,30,845.0,113.0,0.9,20.0,687.0,352.63,249.97
2017,5,24,15,45,734.5,133.5,0.9,19.5,607.5,290.04,200.95
2017,5,24,16,0,624.0,154.0,0.9,19.0,528.0,243.13,165.16
2017,5,24,16,15,653.0,129.5,0.9,18.5,491.5,194.4,124.05
2017,5,24,16,30,682.0,105.0,0.9,18.0,455.0,143.42,83.52
2017,5,24,16,45,716.5,84.5,0.9,17.5,417.5,98.86,54.17
2017,5,24,17,0,751.0,64.0,0.9,17.0,380.0,45.83,34.8
2017,5,24,17,15,675.0,72.5,0.9,16.0,328.0,46.98,36.14
2017,5,24,17,30,599.0,81.0,0.9,15.0,276.0,56.02,44.4
2017,5,24,17,45,543.0,72.5,0.95,14.5,226.0,51.95,40.86
2017,5,24,18,0,487.0,64.0,1.0,14.0,176.0,47.61,36.95
2017,5,24,18,15,409.5,53.5,1.0,13.5,131.5,41.14,30.93
2017,5,24,18,30,332.0,43.0,1.0,13.0,87.0,34.3,24.32
2017,5,24,18,45,204.0,29.0,1.0,12.5,52.5,22.71,12.34
2017,5,24,19,0,76.0,15.0,1.0,12.0,18.0,14.3,0.0
2017,5,24,19,15,38.0,7.5,1.0,11.5,9.0,7.15,0.0
2017,5,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
