Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,5,15,5.5,17.5,1.2,10.0,18.0,20.28,3.44
2017,5,25,5,30,11.0,35.0,1.2,10.0,36.0,45.57,31.91
2017,5,25,5,45,29.5,55.5,1.25,10.5,60.5,80.04,62.66
2017,5,25,6,0,48.0,76.0,1.3,11.0,85.0,114.69,93.21
2017,5,25,6,15,61.0,98.0,1.25,11.0,113.5,148.84,122.96
2017,5,25,6,30,74.0,120.0,1.2,11.0,142.0,183.4,152.42
2017,5,25,6,45,88.5,140.5,1.2,11.5,172.0,217.56,180.62
2017,5,25,7,0,103.0,161.0,1.2,12.0,202.0,264.17,218.11
2017,5,25,7,15,231.0,171.5,1.15,12.0,280.0,389.56,320.51
2017,5,25,7,30,359.0,182.0,1.1,12.0,358.0,511.11,415.12
2017,5,25,7,45,560.5,150.5,1.1,12.5,458.5,673.45,536.7
2017,5,25,8,0,762.0,119.0,1.1,13.0,559.0,827.56,641.89
2017,5,25,8,15,588.5,187.5,1.05,13.5,544.5,761.45,589.69
2017,5,25,8,30,415.0,256.0,1.0,14.0,530.0,689.37,531.87
2017,5,25,8,45,628.0,192.0,1.0,14.5,637.5,829.53,632.7
2017,5,25,9,0,841.0,128.0,1.0,15.0,745.0,964.21,717.68
2017,5,25,9,15,531.5,256.5,1.0,15.5,653.5,814.01,610.91
2017,5,25,9,30,222.0,385.0,1.0,16.0,562.0,626.11,472.21
2017,5,25,9,45,563.5,253.5,1.0,16.5,729.0,847.5,634.1
2017,5,25,10,0,905.0,122.0,1.0,17.0,896.0,1029.04,748.29
2017,5,25,10,15,911.5,123.5,1.0,17.0,923.0,1034.11,747.78
2017,5,25,10,30,918.0,125.0,1.0,17.0,950.0,1036.01,748.07
2017,5,25,10,45,927.0,122.5,1.05,17.5,971.5,1033.09,745.17
2017,5,25,11,0,936.0,120.0,1.1,18.0,993.0,1027.0,740.44
2017,5,25,11,15,536.5,302.5,1.15,18.0,804.5,823.35,606.13
2017,5,25,11,30,137.0,485.0,1.2,18.0,616.0,602.33,446.12
2017,5,25,11,45,142.0,483.0,1.25,18.5,619.5,596.46,443.61
2017,5,25,12,0,147.0,481.0,1.3,19.0,623.0,589.93,438.66
2017,5,25,12,15,272.0,451.0,1.3,19.0,712.0,661.82,491.96
2017,5,25,12,30,397.0,421.0,1.3,19.0,801.0,723.95,536.55
2017,5,25,12,45,645.5,285.0,1.35,19.0,895.0,780.31,580.9
2017,5,25,13,0,894.0,149.0,1.4,19.0,989.0,820.28,611.42
2017,5,25,13,15,890.0,148.0,1.4,18.5,971.0,781.86,586.55
2017,5,25,13,30,886.0,147.0,1.4,18.0,953.0,741.83,559.65
2017,5,25,13,45,879.0,146.0,1.45,18.0,927.5,698.41,528.88
2017,5,25,14,0,872.0,145.0,1.5,18.0,902.0,653.94,496.53
2017,5,25,14,15,863.5,143.0,1.5,18.0,870.5,604.28,459.27
2017,5,25,14,30,855.0,141.0,1.5,18.0,839.0,556.11,422.03
2017,5,25,14,45,843.0,139.0,1.5,18.0,801.0,506.07,382.36
2017,5,25,15,0,831.0,137.0,1.5,18.0,763.0,456.35,341.82
2017,5,25,15,15,816.5,134.0,1.5,17.5,720.5,405.4,299.91
2017,5,25,15,30,802.0,131.0,1.5,17.0,678.0,355.44,257.72
2017,5,25,15,45,782.0,128.0,1.5,17.0,630.5,305.22,214.42
2017,5,25,16,0,762.0,125.0,1.5,17.0,583.0,250.99,168.23
2017,5,25,16,15,737.0,120.5,1.45,16.5,533.0,202.38,128.24
2017,5,25,16,30,712.0,116.0,1.4,16.0,483.0,156.56,93.63
2017,5,25,16,45,678.0,111.0,1.4,15.5,431.0,112.77,66.87
2017,5,25,17,0,644.0,106.0,1.4,15.0,379.0,72.98,58.97
2017,5,25,17,15,599.5,99.0,1.35,14.5,327.0,67.1,54.14
2017,5,25,17,30,555.0,92.0,1.3,14.0,275.0,64.95,52.48
2017,5,25,17,45,492.0,83.5,1.3,13.5,224.5,61.29,49.34
2017,5,25,18,0,429.0,75.0,1.3,13.0,174.0,55.56,44.18
2017,5,25,18,15,340.0,62.5,1.25,12.5,129.0,47.28,36.52
2017,5,25,18,30,251.0,50.0,1.2,12.0,84.0,38.65,28.25
2017,5,25,18,45,144.0,33.0,1.15,11.5,50.5,25.89,15.19
2017,5,25,19,0,37.0,16.0,1.1,11.0,17.0,15.25,0.0
2017,5,25,19,15,18.5,8.0,1.1,10.5,8.5,7.63,0.0
2017,5,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,26,5,15,127.0,19.0,0.7,9.5,33.0,95.77,40.81
2017,5,26,5,30,254.0,38.0,0.7,10.0,66.0,196.56,154.24
2017,5,26,5,45,346.0,50.0,0.7,10.5,108.5,270.09,220.55
2017,5,26,6,0,438.0,62.0,0.7,11.0,151.0,354.96,292.77
2017,5,26,6,15,502.5,70.0,0.7,11.0,200.5,424.37,350.63
2017,5,26,6,30,567.0,78.0,0.7,11.0,250.0,498.01,409.51
2017,5,26,6,45,396.0,117.0,0.7,11.5,248.0,441.05,361.81
2017,5,26,7,0,225.0,156.0,0.7,12.0,246.0,361.18,295.58
2017,5,26,7,15,112.5,145.0,0.65,12.0,190.0,251.39,205.93
2017,5,26,7,30,0.0,134.0,0.6,12.0,134.0,129.13,102.78
2017,5,26,7,45,15.0,177.5,0.6,12.5,186.0,186.56,150.07
2017,5,26,8,0,30.0,221.0,0.6,13.0,238.0,257.65,206.01
2017,5,26,8,15,32.0,240.5,0.6,13.0,260.5,279.48,221.98
2017,5,26,8,30,34.0,260.0,0.6,13.0,283.0,301.14,237.96
2017,5,26,8,45,24.0,250.0,0.65,13.5,266.5,266.24,209.66
2017,5,26,9,0,14.0,240.0,0.7,14.0,250.0,245.4,192.56
2017,5,26,9,15,14.0,248.5,0.65,14.0,259.5,253.15,198.15
2017,5,26,9,30,14.0,257.0,0.6,14.0,269.0,260.88,203.54
2017,5,26,9,45,23.0,301.5,0.6,14.5,321.5,313.52,243.09
2017,5,26,10,0,32.0,346.0,0.6,15.0,374.0,378.83,290.69
2017,5,26,10,15,51.5,385.0,0.6,15.0,431.0,436.04,332.14
2017,5,26,10,30,71.0,424.0,0.6,15.0,488.0,492.25,372.05
2017,5,26,10,45,83.5,441.5,0.65,15.5,518.5,518.29,389.59
2017,5,26,11,0,96.0,459.0,0.7,16.0,549.0,543.39,406.62
2017,5,26,11,15,57.5,393.5,0.7,16.5,448.0,436.66,328.87
2017,5,26,11,30,19.0,328.0,0.7,17.0,347.0,327.31,248.21
2017,5,26,11,45,17.5,314.0,0.7,17.5,331.5,311.28,236.54
2017,5,26,12,0,16.0,300.0,0.7,18.0,316.0,295.44,224.37
2017,5,26,12,15,19.5,326.5,0.75,18.0,345.5,321.87,244.27
2017,5,26,12,30,23.0,353.0,0.8,18.0,375.0,347.63,263.3
2017,5,26,12,45,24.5,357.0,0.85,18.5,380.5,350.17,264.74
2017,5,26,13,0,26.0,361.0,0.9,19.0,386.0,351.45,265.43
2017,5,26,13,15,61.0,403.5,0.9,19.0,460.0,410.8,309.51
2017,5,26,13,30,96.0,446.0,0.9,19.0,534.0,465.77,349.11
2017,5,26,13,45,99.0,431.5,0.95,19.5,520.0,447.45,335.37
2017,5,26,14,0,102.0,417.0,1.0,20.0,506.0,428.97,322.0
2017,5,26,14,15,485.0,271.5,1.05,19.5,670.5,499.98,378.53
2017,5,26,14,30,868.0,126.0,1.1,19.0,835.0,555.39,418.66
2017,5,26,14,45,857.5,124.0,1.15,19.0,798.0,506.19,379.41
2017,5,26,15,0,847.0,122.0,1.2,19.0,761.0,451.99,336.27
2017,5,26,15,15,833.5,119.0,1.2,18.5,718.5,400.71,294.38
2017,5,26,15,30,820.0,116.0,1.2,18.0,676.0,350.28,252.0
2017,5,26,15,45,801.0,113.5,1.25,18.0,629.0,299.84,208.73
2017,5,26,16,0,782.0,111.0,1.3,18.0,582.0,251.21,166.99
2017,5,26,16,15,758.5,107.0,1.3,17.5,532.5,202.62,127.0
2017,5,26,16,30,735.0,103.0,1.3,17.0,483.0,150.81,87.46
2017,5,26,16,45,701.5,99.0,1.35,17.0,431.0,106.6,60.14
2017,5,26,17,0,668.0,95.0,1.4,17.0,379.0,66.28,52.66
2017,5,26,17,15,626.5,89.0,1.4,16.0,327.5,59.08,46.77
2017,5,26,17,30,585.0,83.0,1.4,15.0,276.0,57.36,45.56
2017,5,26,17,45,523.5,75.5,1.4,14.5,226.0,54.2,42.86
2017,5,26,18,0,462.0,68.0,1.4,14.0,176.0,50.87,39.85
2017,5,26,18,15,377.0,57.5,1.3,13.5,131.0,43.36,32.92
2017,5,26,18,30,292.0,47.0,1.2,13.0,86.0,36.21,26.06
2017,5,26,18,45,175.5,31.5,1.2,12.5,52.5,24.64,14.33
2017,5,26,19,0,59.0,16.0,1.2,12.0,19.0,13.46,0.0
2017,5,26,19,15,29.5,8.0,1.15,11.5,9.5,7.63,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,27,5,15,120.5,19.5,0.65,9.5,32.5,94.05,43.1
2017,5,27,5,30,241.0,39.0,0.6,10.0,65.0,191.65,150.58
2017,5,27,5,45,336.0,50.5,0.55,10.5,108.0,265.52,216.64
2017,5,27,6,0,431.0,62.0,0.5,11.0,151.0,351.19,288.99
2017,5,27,6,15,215.5,77.0,0.45,11.5,121.5,236.55,196.08
2017,5,27,6,30,0.0,92.0,0.4,12.0,92.0,90.58,71.59
2017,5,27,6,45,1.0,111.0,0.4,12.5,111.5,110.26,88.37
2017,5,27,7,0,2.0,130.0,0.4,13.0,131.0,129.84,104.17
2017,5,27,7,15,11.0,153.5,0.35,13.5,159.0,160.64,129.01
2017,5,27,7,30,20.0,177.0,0.3,14.0,187.0,191.83,153.52
2017,5,27,7,45,80.5,217.5,0.3,14.5,263.5,299.05,238.69
2017,5,27,8,0,141.0,258.0,0.3,15.0,340.0,411.92,323.46
2017,5,27,8,15,230.5,269.5,0.3,15.5,416.5,505.48,391.74
2017,5,27,8,30,320.0,281.0,0.3,16.0,493.0,617.04,469.76
2017,5,27,8,45,579.0,201.0,0.35,16.5,615.0,793.73,593.99
2017,5,27,9,0,838.0,121.0,0.4,17.0,737.0,954.29,694.21
2017,5,27,9,15,849.5,123.0,0.4,17.5,776.0,976.17,702.46
2017,5,27,9,30,861.0,125.0,0.4,18.0,815.0,986.76,706.03
2017,5,27,9,45,869.5,127.0,0.45,18.5,848.0,1000.25,712.84
2017,5,27,10,0,878.0,129.0,0.5,19.0,881.0,1010.81,717.89
2017,5,27,10,15,884.5,130.0,0.55,19.0,907.5,1015.33,720.76
2017,5,27,10,30,891.0,131.0,0.6,19.0,934.0,1016.79,721.97
2017,5,27,10,45,895.5,132.0,0.7,19.5,954.0,1013.19,720.02
2017,5,27,11,0,900.0,133.0,0.8,20.0,974.0,1006.5,716.26
2017,5,27,11,15,902.5,133.5,0.85,20.0,986.0,994.35,709.48
2017,5,27,11,30,905.0,134.0,0.9,20.0,998.0,979.25,700.96
2017,5,27,11,45,906.5,134.0,0.95,20.5,1003.0,959.91,688.52
2017,5,27,12,0,908.0,134.0,1.0,21.0,1008.0,937.85,674.41
2017,5,27,12,15,907.0,134.0,1.05,21.0,1005.5,911.06,658.55
2017,5,27,12,30,906.0,134.0,1.1,21.0,1003.0,881.91,641.09
2017,5,27,12,45,901.5,135.0,1.15,21.0,992.0,848.62,620.77
2017,5,27,13,0,897.0,136.0,1.2,21.0,981.0,813.42,598.98
2017,5,27,13,15,893.0,135.0,1.2,21.0,963.0,775.12,574.27
2017,5,27,13,30,889.0,134.0,1.2,21.0,945.0,735.21,547.27
2017,5,27,13,45,883.5,132.5,1.25,21.0,920.5,692.44,517.51
2017,5,27,14,0,878.0,131.0,1.3,21.0,896.0,648.51,486.09
2017,5,27,14,15,870.5,129.0,1.3,20.5,864.5,602.04,452.44
2017,5,27,14,30,863.0,127.0,1.3,20.0,833.0,554.95,417.24
2017,5,27,14,45,853.0,124.5,1.3,20.0,796.0,505.85,378.7
2017,5,27,15,0,843.0,122.0,1.3,20.0,759.0,451.74,335.44
2017,5,27,15,15,829.5,119.5,1.3,19.5,717.0,401.1,294.14
2017,5,27,15,30,816.0,117.0,1.3,19.0,675.0,351.31,252.36
2017,5,27,15,45,798.5,113.5,1.35,19.0,628.5,300.67,209.02
2017,5,27,16,0,781.0,110.0,1.4,19.0,582.0,251.69,167.03
2017,5,27,16,15,758.5,106.0,1.4,18.5,533.0,203.32,127.19
2017,5,27,16,30,736.0,102.0,1.4,18.0,484.0,151.72,87.71
2017,5,27,16,45,706.5,97.0,1.45,17.5,432.5,106.95,59.67
2017,5,27,17,0,677.0,92.0,1.5,17.0,381.0,65.64,44.26
2017,5,27,17,15,636.5,86.5,1.5,16.5,329.5,57.05,44.89
2017,5,27,17,30,596.0,81.0,1.5,16.0,278.0,55.64,43.85
2017,5,27,17,45,539.0,73.0,1.55,15.5,228.5,51.97,40.71
2017,5,27,18,0,482.0,65.0,1.6,15.0,179.0,48.08,37.23
2017,5,27,18,15,398.5,55.0,1.55,14.0,134.0,42.09,31.75
2017,5,27,18,30,315.0,45.0,1.5,13.0,89.0,34.59,24.67
2017,5,27,18,45,197.0,31.0,1.5,12.5,54.5,24.21,14.15
2017,5,27,19,0,79.0,17.0,1.5,12.0,20.0,13.43,0.0
2017,5,27,19,15,39.5,8.5,1.45,11.5,10.0,8.1,0.0
2017,5,27,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,5,15,121.0,19.5,1.0,9.0,33.0,94.54,46.11
2017,5,28,5,30,242.0,39.0,1.0,9.0,66.0,192.09,152.13
2017,5,28,5,45,338.5,50.5,1.05,9.5,109.0,266.94,219.77
2017,5,28,6,0,435.0,62.0,1.1,10.0,152.0,353.8,294.5
2017,5,28,6,15,217.5,79.5,1.1,10.5,124.5,241.23,202.14
2017,5,28,6,30,0.0,97.0,1.1,11.0,97.0,96.3,76.98
2017,5,28,6,45,3.5,115.5,1.1,11.5,117.0,117.1,94.72
2017,5,28,7,0,7.0,134.0,1.1,12.0,137.0,138.02,111.84
2017,5,28,7,15,20.5,161.0,1.1,12.5,171.0,176.43,143.38
2017,5,28,7,30,34.0,188.0,1.1,13.0,205.0,227.2,184.1
2017,5,28,7,45,76.0,222.5,1.15,13.5,265.0,301.17,243.16
2017,5,28,8,0,118.0,257.0,1.2,14.0,325.0,390.57,312.05
2017,5,28,8,15,462.5,187.0,1.2,14.5,488.5,648.21,511.69
2017,5,28,8,30,807.0,117.0,1.2,15.0,652.0,896.06,681.66
2017,5,28,8,45,822.5,119.5,1.2,15.5,695.5,927.05,695.98
2017,5,28,9,0,838.0,122.0,1.2,16.0,739.0,955.81,711.57
2017,5,28,9,15,849.0,124.5,1.15,16.5,777.5,977.78,721.76
2017,5,28,9,30,860.0,127.0,1.1,17.0,816.0,988.36,724.65
2017,5,28,9,45,861.5,132.5,1.1,17.5,847.0,998.66,728.5
2017,5,28,10,0,863.0,138.0,1.1,18.0,878.0,1005.86,730.49
2017,5,28,10,15,869.5,139.5,1.1,18.0,904.5,1010.8,732.58
2017,5,28,10,30,876.0,141.0,1.1,18.0,931.0,1012.7,732.92
2017,5,28,10,45,881.0,141.5,1.1,18.5,950.5,1009.08,728.57
2017,5,28,11,0,886.0,142.0,1.1,19.0,970.0,1002.41,722.52
2017,5,28,11,15,888.5,142.5,1.1,19.0,982.5,990.35,714.6
2017,5,28,11,30,891.0,143.0,1.1,19.0,995.0,975.39,705.01
2017,5,28,11,45,891.0,144.0,1.15,19.5,999.5,955.78,692.13
2017,5,28,12,0,891.0,145.0,1.2,20.0,1004.0,933.56,677.64
2017,5,28,12,15,890.5,144.5,1.2,20.0,1001.0,907.08,660.91
2017,5,28,12,30,890.0,144.0,1.2,20.0,998.0,878.31,642.7
2017,5,28,12,45,887.0,143.5,1.25,20.0,987.0,845.34,622.36
2017,5,28,13,0,884.0,143.0,1.3,20.0,976.0,810.46,600.54
2017,5,28,13,15,879.5,142.0,1.35,20.0,958.0,772.26,576.23
2017,5,28,13,30,875.0,141.0,1.4,20.0,940.0,732.51,549.37
2017,5,28,13,45,867.5,140.5,1.45,20.0,915.0,689.84,519.29
2017,5,28,14,0,860.0,140.0,1.5,20.0,890.0,646.18,487.71
2017,5,28,14,15,852.0,138.0,1.5,20.0,858.5,600.22,453.28
2017,5,28,14,30,844.0,136.0,1.5,20.0,827.0,550.17,415.05
2017,5,28,14,45,833.0,133.5,1.5,20.0,790.0,500.85,376.26
2017,5,28,15,0,822.0,131.0,1.5,20.0,753.0,451.76,336.53
2017,5,28,15,15,807.5,128.0,1.5,19.5,711.0,401.37,295.4
2017,5,28,15,30,793.0,125.0,1.5,19.0,669.0,351.96,253.98
2017,5,28,15,45,776.5,121.0,1.5,19.0,623.5,302.36,211.37
2017,5,28,16,0,760.0,117.0,1.5,19.0,578.0,254.32,170.1
2017,5,28,16,15,736.5,113.0,1.55,18.5,528.5,201.06,126.46
2017,5,28,16,30,713.0,109.0,1.6,18.0,479.0,155.81,91.94
2017,5,28,16,45,682.5,103.5,1.65,17.5,428.5,111.73,63.99
2017,5,28,17,0,652.0,98.0,1.7,17.0,378.0,71.22,48.11
2017,5,28,17,15,610.5,92.0,1.7,16.0,327.0,61.12,48.55
2017,5,28,17,30,569.0,86.0,1.7,15.0,276.0,59.52,47.46
2017,5,28,17,45,508.5,78.0,1.75,14.5,226.5,56.04,44.49
2017,5,28,18,0,448.0,70.0,1.8,14.0,177.0,52.36,41.19
2017,5,28,18,15,365.5,59.0,1.75,13.5,132.5,44.39,33.86
2017,5,28,18,30,283.0,48.0,1.7,13.0,88.0,36.89,26.71
2017,5,28,18,45,141.5,34.0,1.7,12.5,54.0,26.57,16.25
2017,5,28,19,0,0.0,20.0,1.7,12.0,20.0,17.96,0.0
2017,5,28,19,15,0.0,10.0,1.65,11.5,10.0,9.53,0.0
2017,5,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,15,113.0,20.0,1.4,9.0,32.5,92.1,46.98
2017,5,29,5,30,226.0,40.0,1.4,9.0,65.0,185.66,147.42
2017,5,29,5,45,324.5,51.5,1.45,9.5,108.0,260.87,215.45
2017,5,29,6,0,423.0,63.0,1.5,10.0,151.0,348.09,290.91
2017,5,29,6,15,211.5,62.5,1.55,10.5,106.5,227.38,191.42
2017,5,29,6,30,0.0,62.0,1.6,11.0,62.0,57.67,44.15
2017,5,29,6,45,0.0,74.5,1.65,11.5,74.5,69.85,54.61
2017,5,29,7,0,0.0,87.0,1.7,12.0,87.0,82.01,64.67
2017,5,29,7,15,0.0,97.5,1.7,12.5,97.5,92.1,72.81
2017,5,29,7,30,0.0,108.0,1.7,13.0,108.0,102.2,80.83
2017,5,29,7,45,21.0,170.5,1.7,13.5,182.5,184.07,148.56
2017,5,29,8,0,42.0,233.0,1.7,14.0,257.0,281.97,226.55
2017,5,29,8,15,131.0,267.0,1.65,14.0,352.0,413.0,330.2
2017,5,29,8,30,220.0,301.0,1.6,14.0,447.0,533.67,421.61
2017,5,29,8,45,156.0,320.5,1.55,14.5,427.5,495.96,388.46
2017,5,29,9,0,92.0,340.0,1.5,15.0,408.0,441.17,343.93
2017,5,29,9,15,285.0,320.5,1.45,15.0,546.5,632.21,489.34
2017,5,29,9,30,478.0,301.0,1.4,15.0,685.0,812.17,616.71
2017,5,29,9,45,654.0,225.5,1.4,15.5,773.5,908.99,682.56
2017,5,29,10,0,830.0,150.0,1.4,16.0,862.0,995.43,735.77
2017,5,29,10,15,643.5,260.5,1.45,16.0,822.5,928.54,690.03
2017,5,29,10,30,457.0,371.0,1.5,16.0,783.0,848.28,631.17
2017,5,29,10,45,482.5,377.5,1.55,16.0,821.0,870.84,647.54
2017,5,29,11,0,508.0,384.0,1.6,16.0,859.0,890.88,661.04
2017,5,29,11,15,495.5,396.5,1.6,16.0,865.5,877.79,651.11
2017,5,29,11,30,483.0,409.0,1.6,16.0,872.0,862.87,640.4
2017,5,29,11,45,469.0,415.5,1.65,16.0,867.0,839.38,624.64
2017,5,29,12,0,455.0,422.0,1.7,16.0,862.0,814.74,608.09
2017,5,29,12,15,411.0,428.5,1.7,16.0,825.0,762.44,571.5
2017,5,29,12,30,367.0,435.0,1.7,16.0,788.0,713.44,536.98
2017,5,29,12,45,397.0,419.0,1.75,16.0,797.5,705.4,532.84
2017,5,29,13,0,427.0,403.0,1.8,16.0,807.0,693.26,525.29
2017,5,29,13,15,635.0,278.5,1.8,16.0,865.5,714.08,544.86
2017,5,29,13,30,843.0,154.0,1.8,16.0,924.0,722.37,554.19
2017,5,29,13,45,838.0,151.5,1.85,16.5,900.0,679.98,522.05
2017,5,29,14,0,833.0,149.0,1.9,17.0,876.0,636.55,488.94
2017,5,29,14,15,529.0,272.5,1.9,16.5,728.5,527.94,406.06
2017,5,29,14,30,225.0,396.0,1.9,16.0,581.0,452.71,347.97
2017,5,29,14,45,511.0,267.5,1.9,16.0,662.0,458.13,352.36
2017,5,29,15,0,797.0,139.0,1.9,16.0,743.0,449.2,341.62
2017,5,29,15,15,783.0,135.5,1.9,15.5,701.5,399.82,300.27
2017,5,29,15,30,769.0,132.0,1.9,15.0,660.0,351.4,258.89
2017,5,29,15,45,752.5,127.5,1.95,15.0,615.0,302.61,216.31
2017,5,29,16,0,736.0,123.0,2.0,15.0,570.0,249.67,170.51
2017,5,29,16,15,713.0,119.0,2.0,14.5,522.0,203.11,131.38
2017,5,29,16,30,690.0,115.0,2.0,14.0,474.0,159.11,97.08
2017,5,29,16,45,663.0,108.0,2.05,14.0,424.5,115.25,68.12
2017,5,29,17,0,636.0,101.0,2.1,14.0,375.0,74.62,50.76
2017,5,29,17,15,595.5,94.5,2.05,13.5,325.0,62.92,50.63
2017,5,29,17,30,555.0,88.0,2.0,13.0,275.0,61.0,49.16
2017,5,29,17,45,501.0,79.5,2.0,12.5,226.5,57.18,45.88
2017,5,29,18,0,447.0,71.0,2.0,12.0,178.0,53.13,42.22
2017,5,29,18,15,366.5,60.0,1.9,11.5,134.0,45.12,34.81
2017,5,29,18,30,286.0,49.0,1.8,11.0,90.0,37.65,27.64
2017,5,29,18,45,177.5,34.0,1.75,11.0,56.0,26.55,16.5
2017,5,29,19,0,69.0,19.0,1.7,11.0,22.0,15.87,0.0
2017,5,29,19,15,34.5,9.5,1.65,10.5,11.0,9.05,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,4,45,11.5,4.5,1.6,9.0,5.0,0.0,0.0
2017,5,30,5,0,23.0,9.0,1.6,9.0,10.0,17.76,0.0
2017,5,30,5,15,135.0,25.0,1.55,9.0,39.5,110.53,59.57
2017,5,30,5,30,247.0,41.0,1.5,9.0,69.0,197.44,157.16
2017,5,30,5,45,346.0,52.0,1.5,9.0,112.5,273.22,226.14
2017,5,30,6,0,445.0,63.0,1.5,9.0,156.0,361.17,302.74
2017,5,30,6,15,232.0,86.5,1.5,9.5,136.0,259.91,219.06
2017,5,30,6,30,19.0,110.0,1.5,10.0,116.0,124.33,101.66
2017,5,30,6,45,26.0,130.0,1.55,10.5,139.5,159.05,131.15
2017,5,30,7,0,33.0,150.0,1.6,11.0,163.0,185.82,153.03
2017,5,30,7,15,124.0,178.5,1.6,11.5,238.0,301.49,249.4
2017,5,30,7,30,215.0,207.0,1.6,12.0,313.0,410.96,336.76
2017,5,30,7,45,498.5,156.5,1.65,12.5,437.0,623.05,503.71
2017,5,30,8,0,782.0,106.0,1.7,13.0,561.0,827.1,649.11
2017,5,30,8,15,800.5,109.5,1.7,13.5,608.5,865.97,670.83
2017,5,30,8,30,819.0,113.0,1.7,14.0,656.0,903.15,692.86
2017,5,30,8,45,834.0,115.0,1.7,14.5,699.5,933.37,709.89
2017,5,30,9,0,849.0,117.0,1.7,15.0,743.0,961.33,725.31
2017,5,30,9,15,860.0,119.0,1.65,15.0,781.5,974.47,731.49
2017,5,30,9,30,871.0,121.0,1.6,15.0,820.0,993.43,741.74
2017,5,30,9,45,862.0,132.5,1.55,15.5,848.5,999.97,742.4
2017,5,30,10,0,853.0,144.0,1.5,16.0,877.0,1012.14,746.97
2017,5,30,10,15,859.5,146.0,1.5,16.0,903.5,1008.47,743.49
2017,5,30,10,30,866.0,148.0,1.5,16.0,930.0,1010.88,744.28
2017,5,30,10,45,647.0,273.0,1.55,16.5,864.5,928.57,688.31
2017,5,30,11,0,428.0,398.0,1.6,17.0,799.0,827.62,613.86
2017,5,30,11,15,399.5,414.5,1.55,17.0,792.5,798.38,593.49
2017,5,30,11,30,371.0,431.0,1.5,17.0,786.0,775.19,576.29
2017,5,30,11,45,412.0,427.0,1.5,17.5,823.5,795.17,589.57
2017,5,30,12,0,453.0,423.0,1.5,18.0,861.0,814.32,601.62
2017,5,30,12,15,449.0,421.0,1.5,18.0,854.0,789.89,584.73
2017,5,30,12,30,445.0,419.0,1.5,18.0,847.0,764.55,567.6
2017,5,30,12,45,378.0,439.5,1.5,18.0,800.5,708.88,528.05
2017,5,30,13,0,311.0,460.0,1.5,18.0,754.0,656.12,490.33
2017,5,30,13,15,256.0,459.5,1.55,17.5,699.0,597.61,449.83
2017,5,30,13,30,201.0,459.0,1.6,17.0,644.0,546.84,414.05
2017,5,30,13,45,255.0,434.5,1.65,16.5,662.0,543.54,414.05
2017,5,30,14,0,309.0,410.0,1.7,16.0,680.0,539.96,412.97
2017,5,30,14,15,362.5,372.5,1.75,15.5,678.5,521.0,400.25
2017,5,30,14,30,416.0,335.0,1.8,15.0,677.0,492.1,379.52
2017,5,30,14,45,480.0,296.0,1.9,14.5,673.5,467.1,360.68
2017,5,30,15,0,544.0,257.0,2.0,14.0,670.0,436.13,335.86
2017,5,30,15,15,336.0,288.0,1.95,14.0,538.5,358.4,276.23
2017,5,30,15,30,128.0,319.0,1.9,14.0,407.0,300.82,234.3
2017,5,30,15,45,99.0,290.0,1.85,14.0,355.5,268.6,209.72
2017,5,30,16,0,70.0,261.0,1.8,14.0,304.0,232.08,181.84
2017,5,30,16,15,35.0,185.5,1.7,14.0,207.0,164.15,128.97
2017,5,30,16,30,0.0,110.0,1.6,14.0,110.0,101.09,79.26
2017,5,30,16,45,196.0,128.5,1.5,14.0,213.5,110.46,80.42
2017,5,30,17,0,392.0,147.0,1.4,14.0,317.0,106.22,79.29
2017,5,30,17,15,364.0,133.0,1.3,13.5,275.0,91.24,75.57
2017,5,30,17,30,336.0,119.0,1.2,13.0,233.0,83.71,69.27
2017,5,30,17,45,308.0,101.5,1.2,13.0,192.0,73.05,59.89
2017,5,30,18,0,280.0,84.0,1.2,13.0,151.0,61.8,49.77
2017,5,30,18,15,235.0,67.0,1.15,12.5,114.0,53.09,41.76
2017,5,30,18,30,190.0,50.0,1.1,12.0,77.0,40.31,29.9
2017,5,30,18,45,95.0,35.0,1.1,11.5,48.5,28.6,18.32
2017,5,30,19,0,0.0,20.0,1.1,11.0,20.0,18.09,0.0
2017,5,30,19,15,0.0,10.0,1.1,10.5,10.0,9.53,0.0
2017,5,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2017,5,31,5,0,0.0,5.0,0.5,10.0,5.0,4.77,0.0
2017,5,31,5,15,0.0,20.0,0.55,10.0,20.0,18.96,5.95
2017,5,31,5,30,0.0,35.0,0.6,10.0,35.0,35.17,23.65
2017,5,31,5,45,15.0,54.5,0.7,10.5,58.0,69.44,53.75
2017,5,31,6,0,30.0,74.0,0.8,11.0,81.0,100.23,80.77
2017,5,31,6,15,40.5,95.0,0.85,11.5,106.5,130.88,107.18
2017,5,31,6,30,51.0,116.0,0.9,12.0,132.0,161.85,133.26
2017,5,31,6,45,59.0,138.0,0.95,12.5,159.5,192.74,158.56
2017,5,31,7,0,67.0,160.0,1.0,13.0,187.0,223.81,183.41
2017,5,31,7,15,212.5,172.0,1.0,13.5,274.0,375.79,307.23
2017,5,31,7,30,358.0,184.0,1.0,14.0,361.0,513.28,413.05
2017,5,31,7,45,564.0,142.0,1.0,15.0,454.5,668.38,527.3
2017,5,31,8,0,770.0,100.0,1.0,16.0,548.0,809.8,621.06
2017,5,31,8,15,788.0,103.0,1.0,16.5,594.5,847.35,641.67
2017,5,31,8,30,806.0,106.0,1.0,17.0,641.0,883.25,662.17
2017,5,31,8,45,825.0,106.0,1.05,17.5,685.0,914.7,680.31
2017,5,31,9,0,844.0,106.0,1.1,18.0,729.0,936.05,691.81
2017,5,31,9,15,854.5,108.0,1.1,18.5,767.0,957.3,702.51
2017,5,31,9,30,865.0,110.0,1.1,19.0,805.0,975.92,711.5
2017,5,31,9,45,878.0,108.5,1.15,19.5,839.0,990.43,718.84
2017,5,31,10,0,891.0,107.0,1.2,20.0,873.0,1002.14,724.53
2017,5,31,10,15,897.0,108.5,1.2,20.0,899.0,1007.16,726.62
2017,5,31,10,30,903.0,110.0,1.2,20.0,925.0,1009.09,726.97
2017,5,31,10,45,910.5,108.5,1.2,20.5,945.5,1006.29,723.15
2017,5,31,11,0,918.0,107.0,1.2,21.0,966.0,1000.39,717.57
2017,5,31,11,15,920.5,107.5,1.2,21.0,978.5,988.59,709.83
2017,5,31,11,30,923.0,108.0,1.2,21.0,991.0,973.8,700.37
2017,5,31,11,45,924.0,108.0,1.25,21.0,996.5,954.23,688.81
2017,5,31,12,0,925.0,108.0,1.3,21.0,1002.0,931.91,675.51
2017,5,31,12,15,924.5,108.0,1.35,21.0,999.0,905.67,659.63
2017,5,31,12,30,924.0,108.0,1.4,21.0,996.0,876.99,642.09
2017,5,31,12,45,920.5,108.5,1.45,21.5,985.5,844.02,620.39
2017,5,31,13,0,917.0,109.0,1.5,22.0,975.0,809.03,597.24
2017,5,31,13,15,913.5,108.0,1.5,21.5,957.5,770.84,573.49
2017,5,31,13,30,910.0,107.0,1.5,21.0,940.0,730.95,548.26
2017,5,31,13,45,906.5,105.0,1.5,21.0,916.0,688.64,518.07
2017,5,31,14,0,903.0,103.0,1.5,21.0,892.0,644.95,486.12
2017,5,31,14,15,895.5,101.5,1.5,21.0,861.5,598.21,451.14
2017,5,31,14,30,888.0,100.0,1.5,21.0,831.0,550.8,414.7
2017,5,31,14,45,879.5,98.0,1.55,21.0,794.5,502.02,376.45
2017,5,31,15,0,871.0,96.0,1.6,21.0,758.0,453.06,336.84
2017,5,31,15,15,859.0,94.0,1.6,20.5,717.0,402.81,295.57
2017,5,31,15,30,847.0,92.0,1.6,20.0,676.0,353.11,253.6
2017,5,31,15,45,831.5,89.5,1.6,20.0,630.5,302.8,210.08
2017,5,31,16,0,816.0,87.0,1.6,20.0,585.0,253.79,167.61
2017,5,31,16,15,796.0,84.0,1.6,19.5,536.5,198.0,121.34
2017,5,31,16,30,776.0,81.0,1.6,19.0,488.0,151.32,85.0
2017,5,31,16,45,748.0,77.5,1.6,18.5,437.5,106.03,55.59
2017,5,31,17,0,720.0,74.0,1.6,18.0,387.0,64.03,38.18
2017,5,31,17,15,684.0,70.0,1.55,17.5,336.5,49.23,37.83
2017,5,31,17,30,648.0,66.0,1.5,17.0,286.0,43.72,33.16
2017,5,31,17,45,595.5,60.5,1.45,16.5,236.5,41.54,31.33
2017,5,31,18,0,543.0,55.0,1.4,16.0,187.0,39.23,29.28
2017,5,31,18,15,466.0,47.5,1.3,15.0,142.0,35.06,25.48
2017,5,31,18,30,389.0,40.0,1.2,14.0,97.0,30.7,21.3
2017,5,31,18,45,265.0,29.0,1.15,13.5,61.5,22.78,13.42
2017,5,31,19,0,141.0,18.0,1.1,13.0,26.0,14.17,0.0
2017,5,31,19,15,70.5,9.0,1.05,12.5,13.0,8.58,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,4,45,19.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,1,5,0,38.0,9.0,0.8,10.0,10.0,23.77,0.0
2017,6,1,5,15,166.5,22.5,0.8,10.5,40.0,120.95,68.99
2017,6,1,5,30,295.0,36.0,0.8,11.0,70.0,215.4,170.28
2017,6,1,5,45,376.5,47.0,0.8,11.5,112.5,285.92,233.39
2017,6,1,6,0,458.0,58.0,0.8,12.0,155.0,363.65,299.53
2017,6,1,6,15,229.5,80.0,0.85,12.5,128.5,249.45,207.08
2017,6,1,6,30,1.0,102.0,0.9,13.0,102.0,102.57,81.59
2017,6,1,6,45,5.5,120.0,0.95,13.5,122.0,123.47,99.31
2017,6,1,7,0,10.0,138.0,1.0,14.0,142.0,144.59,116.45
2017,6,1,7,15,49.5,173.0,1.05,14.5,197.0,223.87,181.62
2017,6,1,7,30,89.0,208.0,1.1,15.0,252.0,296.23,239.03
2017,6,1,7,45,424.5,158.5,1.15,15.5,402.0,562.84,450.2
2017,6,1,8,0,760.0,109.0,1.2,16.0,552.0,811.73,626.36
2017,6,1,8,15,779.0,112.5,1.2,16.5,599.5,850.53,646.71
2017,6,1,8,30,798.0,116.0,1.2,17.0,647.0,887.71,668.21
2017,6,1,8,45,814.5,118.0,1.25,17.5,690.5,918.98,686.27
2017,6,1,9,0,831.0,120.0,1.3,18.0,734.0,948.09,702.86
2017,6,1,9,15,842.5,122.5,1.3,18.0,773.0,970.56,715.62
2017,6,1,9,30,854.0,125.0,1.3,18.0,812.0,981.76,721.22
2017,6,1,9,45,861.0,128.0,1.3,18.5,844.5,994.93,726.96
2017,6,1,10,0,868.0,131.0,1.3,19.0,877.0,1005.16,730.88
2017,6,1,10,15,874.5,132.5,1.3,19.0,904.0,1010.34,733.1
2017,6,1,10,30,881.0,134.0,1.3,19.0,931.0,1012.48,733.59
2017,6,1,10,45,885.5,135.5,1.35,19.5,950.5,1009.59,730.53
2017,6,1,11,0,890.0,137.0,1.4,20.0,970.0,1003.63,725.7
2017,6,1,11,15,893.0,137.5,1.4,20.0,983.0,992.24,718.12
2017,6,1,11,30,896.0,138.0,1.4,20.0,996.0,977.91,708.85
2017,6,1,11,45,899.0,137.0,1.4,20.5,1002.0,959.35,695.65
2017,6,1,12,0,902.0,136.0,1.4,21.0,1008.0,938.09,680.86
2017,6,1,12,15,901.5,136.0,1.45,21.0,1005.5,912.09,665.07
2017,6,1,12,30,901.0,136.0,1.5,21.0,1003.0,883.75,647.69
2017,6,1,12,45,900.5,135.0,1.55,21.0,993.5,852.31,628.13
2017,6,1,13,0,900.0,134.0,1.6,21.0,984.0,818.77,607.0
2017,6,1,13,15,896.5,133.0,1.6,21.0,967.0,781.01,582.32
2017,6,1,13,30,893.0,132.0,1.6,21.0,950.0,741.59,555.68
2017,6,1,13,45,888.0,130.5,1.65,21.0,926.0,699.26,525.84
2017,6,1,14,0,883.0,129.0,1.7,21.0,902.0,655.71,494.35
2017,6,1,14,15,875.5,127.0,1.65,20.5,871.5,609.28,460.2
2017,6,1,14,30,868.0,125.0,1.6,20.0,841.0,562.21,424.6
2017,6,1,14,45,858.0,123.0,1.6,20.0,804.0,513.5,386.21
2017,6,1,15,0,848.0,121.0,1.6,20.0,767.0,459.77,343.12
2017,6,1,15,15,834.5,118.5,1.6,19.5,725.0,409.04,301.68
2017,6,1,15,30,821.0,116.0,1.6,19.0,683.0,359.13,259.74
2017,6,1,15,45,802.0,113.5,1.65,19.0,636.5,308.74,216.46
2017,6,1,16,0,783.0,111.0,1.7,19.0,590.0,260.12,174.57
2017,6,1,16,15,761.0,107.5,1.7,18.5,541.0,212.14,134.6
2017,6,1,16,30,739.0,104.0,1.7,18.0,492.0,160.85,94.54
2017,6,1,16,45,705.5,100.0,1.75,17.5,440.5,116.27,65.39
2017,6,1,17,0,672.0,96.0,1.8,17.0,389.0,75.55,47.76
2017,6,1,17,15,632.0,90.5,1.75,16.5,337.5,59.57,47.06
2017,6,1,17,30,592.0,85.0,1.7,16.0,286.0,58.28,46.17
2017,6,1,17,45,536.0,77.0,1.7,15.5,236.5,54.75,43.18
2017,6,1,18,0,480.0,69.0,1.7,15.0,187.0,51.0,39.84
2017,6,1,18,15,398.5,59.0,1.65,14.0,141.5,45.14,34.52
2017,6,1,18,30,317.0,49.0,1.6,13.0,96.0,37.54,27.4
2017,6,1,18,45,203.0,35.0,1.55,12.5,60.5,27.27,17.33
2017,6,1,19,0,89.0,21.0,1.5,12.0,25.0,17.48,0.0
2017,6,1,19,15,44.5,10.5,1.45,11.5,12.5,10.01,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,45,21.5,5.0,0.8,9.5,5.5,0.0,0.0
2017,6,2,5,0,43.0,10.0,0.8,10.0,11.0,26.74,0.0
2017,6,2,5,15,175.5,24.0,0.85,10.5,42.0,127.71,74.67
2017,6,2,5,30,308.0,38.0,0.9,11.0,73.0,223.87,177.25
2017,6,2,5,45,404.0,47.0,0.95,11.5,118.0,300.91,245.86
2017,6,2,6,0,500.0,56.0,1.0,12.0,163.0,386.06,318.27
2017,6,2,6,15,561.5,63.0,1.0,12.5,212.5,454.7,374.68
2017,6,2,6,30,623.0,70.0,1.0,13.0,262.0,527.45,431.77
2017,6,2,6,45,664.0,75.5,1.0,13.5,314.0,587.41,476.41
2017,6,2,7,0,705.0,81.0,1.0,14.0,366.0,649.02,519.37
2017,6,2,7,15,736.0,85.5,0.95,14.5,418.0,699.11,551.84
2017,6,2,7,30,767.0,90.0,0.9,15.0,470.0,753.31,586.15
2017,6,2,7,45,792.0,93.0,0.9,15.5,521.0,800.42,615.1
2017,6,2,8,0,817.0,96.0,0.9,16.0,572.0,846.66,642.82
2017,6,2,8,15,834.5,98.5,0.85,16.5,620.0,884.37,663.4
2017,6,2,8,30,852.0,101.0,0.8,17.0,668.0,920.3,682.43
2017,6,2,8,45,866.5,103.0,0.8,18.0,712.0,942.77,692.12
2017,6,2,9,0,881.0,105.0,0.8,19.0,756.0,970.92,705.51
2017,6,2,9,15,891.0,107.0,0.8,19.5,795.0,992.22,715.69
2017,6,2,9,30,901.0,109.0,0.8,20.0,834.0,1010.76,724.23
2017,6,2,9,45,915.0,107.0,0.85,20.5,869.0,1026.01,731.89
2017,6,2,10,0,929.0,105.0,0.9,21.0,904.0,1038.37,737.88
2017,6,2,10,15,934.5,106.0,0.9,21.5,930.5,1042.46,737.86
2017,6,2,10,30,940.0,107.0,0.9,22.0,957.0,1043.35,736.13
2017,6,2,10,45,943.0,108.0,0.95,22.5,976.5,1038.56,732.18
2017,6,2,11,0,946.0,109.0,1.0,23.0,996.0,1030.57,726.45
2017,6,2,11,15,948.5,109.5,1.05,23.0,1008.5,1018.44,719.7
2017,6,2,11,30,951.0,110.0,1.1,23.0,1021.0,1003.23,711.13
2017,6,2,11,45,950.5,110.5,1.15,23.5,1025.5,982.26,697.68
2017,6,2,12,0,950.0,111.0,1.2,24.0,1030.0,958.52,682.56
2017,6,2,12,15,949.5,111.0,1.2,24.0,1027.5,931.68,666.02
2017,6,2,12,30,949.0,111.0,1.2,24.0,1025.0,902.34,647.87
2017,6,2,12,45,937.5,117.0,1.3,24.0,1012.0,867.11,627.24
2017,6,2,13,0,926.0,123.0,1.4,24.0,999.0,830.19,605.17
2017,6,2,13,15,922.0,122.0,1.4,24.0,981.5,791.27,580.3
2017,6,2,13,30,918.0,121.0,1.4,24.0,964.0,750.67,553.89
2017,6,2,13,45,913.5,119.5,1.45,24.0,939.5,707.79,524.31
2017,6,2,14,0,909.0,118.0,1.5,24.0,915.0,663.6,493.0
2017,6,2,14,15,901.5,116.5,1.5,23.5,884.0,616.56,459.31
2017,6,2,14,30,894.0,115.0,1.5,23.0,853.0,568.83,424.05
2017,6,2,14,45,885.0,113.0,1.55,23.0,816.0,519.49,385.93
2017,6,2,15,0,876.0,111.0,1.6,23.0,779.0,470.0,346.5
2017,6,2,15,15,863.5,108.5,1.6,22.5,737.0,418.84,305.14
2017,6,2,15,30,851.0,106.0,1.6,22.0,695.0,362.18,258.58
2017,6,2,15,45,834.5,103.0,1.6,22.0,648.5,310.6,214.59
2017,6,2,16,0,818.0,100.0,1.6,22.0,602.0,260.51,171.68
2017,6,2,16,15,797.0,97.0,1.55,21.5,552.5,211.32,130.91
2017,6,2,16,30,776.0,94.0,1.5,21.0,503.0,164.46,94.61
2017,6,2,16,45,746.5,90.0,1.5,20.5,451.0,118.64,64.68
2017,6,2,17,0,717.0,86.0,1.5,20.0,399.0,70.61,41.61
2017,6,2,17,15,679.0,81.0,1.45,19.0,347.5,52.44,40.37
2017,6,2,17,30,641.0,76.0,1.4,18.0,296.0,51.17,39.55
2017,6,2,17,45,584.5,70.0,1.4,17.5,245.0,48.94,37.72
2017,6,2,18,0,528.0,64.0,1.4,17.0,194.0,46.61,35.66
2017,6,2,18,15,448.0,55.0,1.3,16.0,147.5,41.45,31.01
2017,6,2,18,30,368.0,46.0,1.2,15.0,101.0,36.04,25.9
2017,6,2,18,45,247.5,33.5,1.2,14.5,64.5,26.05,16.25
2017,6,2,19,0,127.0,21.0,1.2,14.0,28.0,16.58,0.07
2017,6,2,19,15,63.5,10.5,1.2,13.5,14.0,10.01,0.0
2017,6,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,0.95,9.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,1.0,10.0,8.0,7.63,0.0
2017,6,3,5,15,51.0,24.5,1.0,10.0,30.5,56.98,31.22
2017,6,3,5,30,102.0,41.0,1.0,10.0,53.0,115.05,90.08
2017,6,3,5,45,139.5,60.0,1.0,10.5,85.0,162.33,132.67
2017,6,3,6,0,177.0,79.0,1.0,11.0,117.0,212.11,176.24
2017,6,3,6,15,201.5,99.0,0.95,11.5,153.5,257.75,214.93
2017,6,3,6,30,226.0,119.0,0.9,12.0,190.0,304.76,253.34
2017,6,3,6,45,252.5,135.5,0.9,12.5,227.5,349.96,289.19
2017,6,3,7,0,279.0,152.0,0.9,13.0,265.0,396.63,325.06
2017,6,3,7,15,392.0,151.0,0.9,13.0,333.0,505.19,409.58
2017,6,3,7,30,505.0,150.0,0.9,13.0,401.0,607.72,486.08
2017,6,3,7,45,648.0,128.0,0.9,13.5,484.5,724.05,567.9
2017,6,3,8,0,791.0,106.0,0.9,14.0,568.0,835.78,641.24
2017,6,3,8,15,683.0,151.5,0.9,14.5,574.0,814.11,621.79
2017,6,3,8,30,575.0,197.0,0.9,15.0,580.0,772.38,590.13
2017,6,3,8,45,547.5,224.5,0.9,16.0,608.5,786.07,595.28
2017,6,3,9,0,520.0,252.0,0.9,17.0,637.0,796.21,597.27
2017,6,3,9,15,699.5,187.0,0.9,17.5,733.0,908.98,672.19
2017,6,3,9,30,879.0,122.0,0.9,18.0,829.0,1003.63,728.62
2017,6,3,9,45,542.0,272.5,0.95,18.5,714.5,845.3,621.19
2017,6,3,10,0,205.0,423.0,1.0,19.0,600.0,644.43,476.61
2017,6,3,10,15,556.5,275.5,1.0,19.5,774.5,859.11,631.91
2017,6,3,10,30,908.0,128.0,1.0,20.0,949.0,1033.85,740.73
2017,6,3,10,45,914.0,127.5,1.05,20.5,969.5,1030.41,734.95
2017,6,3,11,0,920.0,127.0,1.1,21.0,990.0,1023.86,729.98
2017,6,3,11,15,922.5,127.5,1.1,21.0,1002.5,1011.82,722.17
2017,6,3,11,30,925.0,128.0,1.1,21.0,1015.0,996.79,712.67
2017,6,3,11,45,928.5,126.0,1.15,21.5,1020.5,977.41,700.1
2017,6,3,12,0,932.0,124.0,1.2,22.0,1026.0,955.24,685.83
2017,6,3,12,15,931.5,124.0,1.2,22.0,1023.5,928.73,669.32
2017,6,3,12,30,931.0,124.0,1.2,22.0,1021.0,899.8,651.27
2017,6,3,12,45,930.0,122.5,1.3,22.0,1011.0,866.8,631.91
2017,6,3,13,0,929.0,121.0,1.4,22.0,1001.0,831.66,610.81
2017,6,3,13,15,925.5,120.0,1.4,22.0,983.5,793.08,585.96
2017,6,3,13,30,922.0,119.0,1.4,22.0,966.0,752.76,559.67
2017,6,3,13,45,919.0,116.5,1.45,22.0,942.0,709.93,529.94
2017,6,3,14,0,916.0,114.0,1.5,22.0,918.0,665.66,498.38
2017,6,3,14,15,908.5,112.5,1.5,21.5,886.5,618.38,464.28
2017,6,3,14,30,901.0,111.0,1.5,21.0,855.0,570.41,428.58
2017,6,3,14,45,893.5,108.0,1.5,21.0,818.5,520.71,389.69
2017,6,3,15,0,886.0,105.0,1.5,21.0,782.0,470.72,349.43
2017,6,3,15,15,874.0,103.0,1.45,20.5,740.0,419.74,307.76
2017,6,3,15,30,862.0,101.0,1.4,20.0,698.0,369.3,265.4
2017,6,3,15,45,847.5,97.5,1.4,19.5,652.0,317.7,221.54
2017,6,3,16,0,833.0,94.0,1.4,19.0,606.0,260.52,173.09
2017,6,3,16,15,812.5,91.0,1.4,18.5,556.5,210.67,131.29
2017,6,3,16,30,792.0,88.0,1.4,18.0,507.0,163.08,93.85
2017,6,3,16,45,766.0,84.0,1.4,17.5,455.5,116.68,62.81
2017,6,3,17,0,740.0,80.0,1.4,17.0,404.0,73.4,43.31
2017,6,3,17,15,703.0,75.5,1.35,16.5,352.0,53.54,41.76
2017,6,3,17,30,666.0,71.0,1.3,16.0,300.0,47.31,36.48
2017,6,3,17,45,612.0,65.5,1.3,15.5,249.0,45.29,34.81
2017,6,3,18,0,558.0,60.0,1.3,15.0,198.0,43.17,32.93
2017,6,3,18,15,479.5,52.0,1.25,14.0,151.5,38.74,28.89
2017,6,3,18,30,401.0,44.0,1.2,13.0,105.0,34.09,24.45
2017,6,3,18,45,270.0,33.0,1.15,12.5,67.5,26.3,16.7
2017,6,3,19,0,139.0,22.0,1.1,12.0,30.0,17.38,1.51
2017,6,3,19,15,69.5,11.0,1.1,11.5,15.0,10.48,0.0
2017,6,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
