Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,5.5,1.55,9.0,6.5,0.0,0.0
2017,6,4,5,0,45.0,11.0,1.6,9.0,13.0,28.52,0.0
2017,6,4,5,15,175.0,24.5,1.65,9.5,43.5,128.67,78.16
2017,6,4,5,30,305.0,38.0,1.7,10.0,74.0,222.56,177.84
2017,6,4,5,45,402.5,47.0,1.75,10.5,118.0,300.26,247.79
2017,6,4,6,0,500.0,56.0,1.8,11.0,162.0,386.23,322.02
2017,6,4,6,15,560.0,62.5,1.8,11.5,211.5,453.32,378.33
2017,6,4,6,30,620.0,69.0,1.8,12.0,261.0,524.36,435.42
2017,6,4,6,45,666.0,73.0,1.8,12.5,313.0,585.83,482.4
2017,6,4,7,0,712.0,77.0,1.8,13.0,365.0,645.79,525.34
2017,6,4,7,15,742.0,81.0,1.75,13.5,416.5,698.7,561.19
2017,6,4,7,30,772.0,85.0,1.7,14.0,468.0,751.66,595.95
2017,6,4,7,45,795.0,88.0,1.7,14.5,518.5,797.22,624.88
2017,6,4,8,0,818.0,91.0,1.7,15.0,569.0,841.81,652.54
2017,6,4,8,15,835.0,94.0,1.7,15.0,616.5,879.74,676.33
2017,6,4,8,30,852.0,97.0,1.7,15.0,664.0,908.05,693.37
2017,6,4,8,45,864.5,99.5,1.75,15.5,707.5,937.26,710.35
2017,6,4,9,0,877.0,102.0,1.8,16.0,751.0,964.13,725.65
2017,6,4,9,15,887.5,104.0,1.8,16.0,789.5,985.97,738.31
2017,6,4,9,30,898.0,106.0,1.8,16.0,828.0,1005.07,749.25
2017,6,4,9,45,908.0,106.0,1.8,16.5,862.0,1018.63,755.23
2017,6,4,10,0,918.0,106.0,1.8,17.0,896.0,1029.24,759.44
2017,6,4,10,15,925.0,107.5,1.75,17.0,924.0,1035.41,761.6
2017,6,4,10,30,932.0,109.0,1.7,17.0,952.0,1038.39,761.86
2017,6,4,10,45,934.0,111.5,1.7,17.5,972.5,1034.26,757.06
2017,6,4,11,0,936.0,114.0,1.7,18.0,993.0,1026.93,750.42
2017,6,4,11,15,940.5,114.5,1.65,18.0,1007.5,1016.85,742.88
2017,6,4,11,30,945.0,115.0,1.6,18.0,1022.0,1003.66,733.47
2017,6,4,11,45,947.0,116.0,1.6,18.5,1028.5,985.59,720.44
2017,6,4,12,0,949.0,117.0,1.6,19.0,1035.0,964.64,705.71
2017,6,4,12,15,949.5,117.0,1.6,19.0,1034.0,938.71,689.15
2017,6,4,12,30,950.0,117.0,1.6,19.0,1033.0,910.24,670.95
2017,6,4,12,45,948.5,117.5,1.6,19.0,1024.0,878.16,650.33
2017,6,4,13,0,947.0,118.0,1.6,19.0,1015.0,843.87,628.15
2017,6,4,13,15,944.0,117.5,1.6,19.0,998.5,805.52,603.09
2017,6,4,13,30,941.0,117.0,1.6,19.0,982.0,765.34,576.58
2017,6,4,13,45,939.0,114.5,1.65,19.0,958.5,722.46,546.46
2017,6,4,14,0,937.0,112.0,1.7,19.0,935.0,678.02,514.29
2017,6,4,14,15,930.5,111.0,1.7,19.0,904.0,630.87,478.87
2017,6,4,14,30,924.0,110.0,1.7,19.0,873.0,582.88,441.87
2017,6,4,14,45,917.5,107.0,1.75,19.0,836.5,532.62,402.37
2017,6,4,15,0,911.0,104.0,1.8,19.0,800.0,481.95,361.3
2017,6,4,15,15,899.5,101.5,1.8,18.5,758.0,429.56,318.2
2017,6,4,15,30,888.0,99.0,1.8,18.0,716.0,377.65,274.25
2017,6,4,15,45,874.5,96.0,1.85,17.5,669.5,325.45,229.31
2017,6,4,16,0,861.0,93.0,1.9,17.0,623.0,274.33,184.89
2017,6,4,16,15,841.5,90.0,1.9,16.5,573.0,216.45,136.07
2017,6,4,16,30,822.0,87.0,1.9,16.0,523.0,167.51,96.98
2017,6,4,16,45,797.0,83.0,1.9,16.0,471.0,119.67,64.23
2017,6,4,17,0,772.0,79.0,1.9,16.0,419.0,74.85,43.37
2017,6,4,17,15,737.0,74.5,1.85,15.0,366.0,52.76,41.33
2017,6,4,17,30,702.0,70.0,1.8,14.0,313.0,46.6,36.14
2017,6,4,17,45,650.5,64.5,1.75,13.5,261.0,44.52,34.41
2017,6,4,18,0,599.0,59.0,1.7,13.0,209.0,42.34,32.46
2017,6,4,18,15,521.0,51.5,1.6,12.5,160.5,38.28,28.68
2017,6,4,18,30,443.0,44.0,1.5,12.0,112.0,34.06,24.54
2017,6,4,18,45,311.0,33.5,1.4,11.5,72.5,26.72,17.2
2017,6,4,19,0,179.0,23.0,1.3,11.0,33.0,18.2,2.86
2017,6,4,19,15,89.5,11.5,1.3,10.5,16.5,10.96,0.0
2017,6,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,24.0,6.5,1.25,8.5,7.0,0.0,0.0
2017,6,5,5,0,48.0,13.0,1.3,9.0,14.0,31.64,0.0
2017,6,5,5,15,185.5,27.0,1.35,9.0,46.5,137.58,85.02
2017,6,5,5,30,323.0,41.0,1.4,9.0,79.0,234.18,187.68
2017,6,5,5,45,418.5,50.5,1.45,9.5,124.5,312.73,258.34
2017,6,5,6,0,514.0,60.0,1.5,10.0,170.0,399.11,332.7
2017,6,5,6,15,576.0,67.0,1.45,10.5,221.0,468.91,390.68
2017,6,5,6,30,638.0,74.0,1.4,11.0,272.0,542.72,449.14
2017,6,5,6,45,685.0,78.5,1.35,11.5,326.0,606.39,496.93
2017,6,5,7,0,732.0,83.0,1.3,12.0,380.0,672.07,542.91
2017,6,5,7,15,762.5,87.5,1.2,12.5,433.0,722.57,575.44
2017,6,5,7,30,793.0,92.0,1.1,13.0,486.0,777.28,609.76
2017,6,5,7,45,820.5,93.5,1.0,14.0,538.5,825.58,637.03
2017,6,5,8,0,848.0,95.0,0.9,15.0,591.0,873.05,662.64
2017,6,5,8,15,865.0,98.0,0.85,15.5,639.5,911.73,683.58
2017,6,5,8,30,882.0,101.0,0.8,16.0,688.0,940.56,697.73
2017,6,5,8,45,897.0,102.5,0.75,17.0,733.0,971.53,711.8
2017,6,5,9,0,912.0,104.0,0.7,18.0,778.0,1000.16,724.02
2017,6,5,9,15,921.5,106.0,0.7,18.5,817.5,1021.47,733.97
2017,6,5,9,30,931.0,108.0,0.7,19.0,857.0,1039.91,742.27
2017,6,5,9,45,936.0,110.5,0.7,20.0,890.5,1051.45,745.0
2017,6,5,10,0,941.0,113.0,0.7,21.0,924.0,1059.83,745.98
2017,6,5,10,15,946.5,114.5,0.7,21.5,951.0,1064.42,746.25
2017,6,5,10,30,952.0,116.0,0.7,22.0,978.0,1065.76,744.74
2017,6,5,10,45,956.5,116.0,0.7,22.5,998.0,1061.32,739.95
2017,6,5,11,0,961.0,116.0,0.7,23.0,1018.0,1053.64,733.46
2017,6,5,11,15,962.5,116.5,0.7,23.5,1030.5,1040.37,723.79
2017,6,5,11,30,964.0,117.0,0.7,24.0,1043.0,1024.01,712.48
2017,6,5,11,45,965.0,117.0,0.75,24.5,1047.5,1003.71,700.01
2017,6,5,12,0,966.0,117.0,0.8,25.0,1052.0,980.55,685.86
2017,6,5,12,15,965.0,117.0,0.85,25.0,1049.0,952.93,670.27
2017,6,5,12,30,964.0,117.0,0.9,25.0,1046.0,922.8,653.03
2017,6,5,12,45,951.5,123.0,1.0,25.5,1032.5,886.32,631.18
2017,6,5,13,0,939.0,129.0,1.1,26.0,1019.0,848.18,607.97
2017,6,5,13,15,934.5,128.0,1.1,26.0,1000.5,808.51,583.26
2017,6,5,13,30,930.0,127.0,1.1,26.0,982.0,767.18,557.04
2017,6,5,13,45,921.0,127.5,1.15,26.0,956.0,722.62,527.1
2017,6,5,14,0,912.0,128.0,1.2,26.0,930.0,677.07,495.63
2017,6,5,14,15,904.0,126.5,1.2,25.5,898.5,629.66,462.47
2017,6,5,14,30,896.0,125.0,1.2,25.0,867.0,581.6,427.76
2017,6,5,14,45,883.5,123.5,1.3,25.0,828.5,530.91,389.84
2017,6,5,15,0,871.0,122.0,1.4,25.0,790.0,480.4,350.71
2017,6,5,15,15,858.0,119.5,1.4,24.5,747.5,423.9,306.27
2017,6,5,15,30,845.0,117.0,1.4,24.0,705.0,373.07,264.71
2017,6,5,15,45,828.0,114.0,1.4,23.5,658.0,321.65,221.92
2017,6,5,16,0,811.0,111.0,1.4,23.0,611.0,271.8,180.04
2017,6,5,16,15,789.0,107.0,1.35,22.5,561.0,221.97,139.07
2017,6,5,16,30,767.0,103.0,1.3,22.0,511.0,174.59,102.37
2017,6,5,16,45,739.0,98.5,1.3,21.5,459.5,122.95,67.2
2017,6,5,17,0,711.0,94.0,1.3,21.0,408.0,80.22,47.24
2017,6,5,17,15,672.5,88.5,1.25,20.0,355.5,57.78,44.81
2017,6,5,17,30,634.0,83.0,1.2,19.0,303.0,56.39,43.93
2017,6,5,17,45,579.5,76.0,1.2,18.0,252.0,53.6,41.72
2017,6,5,18,0,525.0,69.0,1.2,17.0,201.0,50.64,39.23
2017,6,5,18,15,445.0,59.5,1.15,16.0,154.0,45.22,34.36
2017,6,5,18,30,365.0,50.0,1.1,15.0,107.0,39.51,29.0
2017,6,5,18,45,247.0,37.0,1.05,14.5,69.0,28.78,18.76
2017,6,5,19,0,129.0,24.0,1.0,14.0,31.0,18.97,3.96
2017,6,5,19,15,64.5,12.0,0.95,13.5,15.5,11.44,0.0
2017,6,5,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,6,4,45,21.0,6.0,0.7,8.5,6.5,0.0,0.0
2017,6,6,5,0,42.0,12.0,0.7,9.0,13.0,28.29,0.0
2017,6,6,5,15,172.0,26.5,0.75,9.5,44.5,130.85,81.24
2017,6,6,5,30,302.0,41.0,0.8,10.0,76.0,224.28,178.57
2017,6,6,5,45,397.5,50.5,0.85,10.5,121.0,301.39,247.04
2017,6,6,6,0,493.0,60.0,0.9,11.0,166.0,386.81,319.63
2017,6,6,6,15,555.5,67.5,0.9,11.5,216.5,456.6,376.85
2017,6,6,6,30,618.0,75.0,0.9,12.0,267.0,530.51,434.74
2017,6,6,6,45,664.5,80.0,0.9,12.5,320.0,593.67,481.92
2017,6,6,7,0,711.0,85.0,0.9,13.0,373.0,658.85,527.33
2017,6,6,7,15,742.0,89.0,0.9,13.5,425.5,712.23,562.52
2017,6,6,7,30,773.0,93.0,0.9,14.0,478.0,762.11,594.28
2017,6,6,7,45,798.0,96.0,0.95,15.0,529.0,809.47,623.04
2017,6,6,8,0,823.0,99.0,1.0,16.0,580.0,855.94,650.51
2017,6,6,8,15,840.5,102.0,1.0,16.5,628.5,894.45,672.5
2017,6,6,8,30,858.0,105.0,1.0,17.0,677.0,931.16,693.03
2017,6,6,8,45,871.5,107.5,1.0,17.5,721.0,953.29,703.84
2017,6,6,9,0,885.0,110.0,1.0,18.0,765.0,981.16,718.48
2017,6,6,9,15,895.5,112.5,1.0,18.5,804.5,1003.59,729.48
2017,6,6,9,30,906.0,115.0,1.0,19.0,844.0,1023.25,738.78
2017,6,6,9,45,902.5,123.0,1.0,19.5,874.5,1032.04,741.36
2017,6,6,10,0,899.0,131.0,1.0,20.0,905.0,1037.48,742.12
2017,6,6,10,15,905.0,132.5,1.0,20.5,932.0,1042.33,742.69
2017,6,6,10,30,911.0,134.0,1.0,21.0,959.0,1044.07,741.46
2017,6,6,10,45,914.0,136.0,1.05,21.5,979.0,1040.19,737.99
2017,6,6,11,0,917.0,138.0,1.1,22.0,999.0,1033.18,732.76
2017,6,6,11,15,919.5,138.5,1.1,22.0,1011.5,1021.14,725.01
2017,6,6,11,30,922.0,139.0,1.1,22.0,1024.0,1006.11,715.56
2017,6,6,11,45,922.5,139.5,1.15,22.0,1029.0,986.34,704.17
2017,6,6,12,0,923.0,140.0,1.2,22.0,1034.0,963.87,691.11
2017,6,6,12,15,922.5,140.0,1.2,22.0,1031.5,937.51,674.74
2017,6,6,12,30,922.0,140.0,1.2,22.0,1029.0,908.77,656.86
2017,6,6,12,45,919.5,139.5,1.25,22.0,1019.0,875.7,636.84
2017,6,6,13,0,917.0,139.0,1.3,22.0,1009.0,840.61,615.31
2017,6,6,13,15,913.0,138.0,1.3,22.0,991.5,802.06,590.65
2017,6,6,13,30,909.0,137.0,1.3,22.0,974.0,761.87,564.21
2017,6,6,13,45,903.5,136.0,1.35,22.0,949.0,719.17,534.81
2017,6,6,14,0,898.0,135.0,1.4,22.0,924.0,675.25,503.75
2017,6,6,14,15,890.0,133.0,1.4,21.5,893.0,628.03,470.02
2017,6,6,14,30,882.0,131.0,1.4,21.0,862.0,580.19,434.76
2017,6,6,14,45,872.5,128.5,1.4,21.0,825.0,530.79,396.46
2017,6,6,15,0,863.0,126.0,1.4,21.0,788.0,476.51,353.56
2017,6,6,15,15,849.5,123.5,1.4,20.5,745.5,425.14,312.21
2017,6,6,15,30,836.0,121.0,1.4,20.0,703.0,374.57,270.27
2017,6,6,15,45,820.0,117.5,1.4,19.5,657.0,323.49,227.14
2017,6,6,16,0,804.0,114.0,1.4,19.0,611.0,273.87,184.84
2017,6,6,16,15,782.0,110.0,1.35,18.5,561.0,224.4,143.54
2017,6,6,16,30,760.0,106.0,1.3,18.0,511.0,171.57,101.82
2017,6,6,16,45,731.0,101.5,1.3,17.5,459.5,125.79,70.65
2017,6,6,17,0,702.0,97.0,1.3,17.0,408.0,83.4,50.19
2017,6,6,17,15,662.5,91.5,1.3,16.0,355.5,59.95,47.46
2017,6,6,17,30,623.0,86.0,1.3,15.0,303.0,58.66,46.68
2017,6,6,17,45,567.5,78.5,1.3,14.5,252.0,55.56,44.08
2017,6,6,18,0,512.0,71.0,1.3,14.0,201.0,52.27,41.18
2017,6,6,18,15,431.5,61.5,1.25,13.0,154.0,46.92,36.33
2017,6,6,18,30,351.0,52.0,1.2,12.0,107.0,39.75,29.61
2017,6,6,18,45,234.0,38.0,1.15,11.5,69.5,29.54,19.74
2017,6,6,19,0,117.0,24.0,1.1,11.0,32.0,18.93,4.8
2017,6,6,19,15,58.5,12.0,1.1,10.5,16.0,11.44,0.0
2017,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,16.5,5.5,0.75,8.5,6.0,0.0,0.0
2017,6,7,5,0,33.0,11.0,0.8,9.0,12.0,23.73,0.0
2017,6,7,5,15,150.0,26.0,0.8,9.5,42.5,120.27,74.96
2017,6,7,5,30,267.0,41.0,0.8,10.0,73.0,206.87,164.76
2017,6,7,5,45,359.0,52.0,0.8,10.5,116.0,280.25,229.94
2017,6,7,6,0,451.0,63.0,0.8,11.0,159.0,365.45,302.15
2017,6,7,6,15,512.5,71.0,0.8,11.5,208.0,433.55,358.05
2017,6,7,6,30,574.0,79.0,0.8,12.0,257.0,505.69,414.73
2017,6,7,6,45,618.5,84.5,0.8,12.5,308.0,566.41,460.24
2017,6,7,7,0,663.0,90.0,0.8,13.0,359.0,629.03,504.62
2017,6,7,7,15,695.0,95.0,0.8,13.5,410.0,682.78,540.45
2017,6,7,7,30,727.0,100.0,0.8,14.0,461.0,736.87,575.47
2017,6,7,7,45,750.5,104.0,0.8,14.5,511.0,778.45,600.8
2017,6,7,8,0,774.0,108.0,0.8,15.0,561.0,823.49,628.07
2017,6,7,8,15,675.5,152.0,0.8,15.5,571.0,808.21,614.03
2017,6,7,8,30,577.0,196.0,0.8,16.0,581.0,778.91,590.89
2017,6,7,8,45,566.5,218.5,0.85,17.0,616.5,797.62,600.52
2017,6,7,9,0,556.0,241.0,0.9,18.0,652.0,819.05,611.07
2017,6,7,9,15,556.5,259.0,0.9,18.0,689.0,843.52,625.37
2017,6,7,9,30,557.0,277.0,0.9,18.0,726.0,865.61,638.0
2017,6,7,9,45,500.5,311.0,0.95,18.5,726.5,845.82,621.46
2017,6,7,10,0,444.0,345.0,1.0,19.0,727.0,822.58,603.26
2017,6,7,10,15,446.0,359.0,1.0,19.5,753.0,834.19,609.01
2017,6,7,10,30,448.0,373.0,1.0,20.0,779.0,843.69,612.97
2017,6,7,10,45,449.5,386.0,1.05,20.5,801.5,849.55,615.39
2017,6,7,11,0,451.0,399.0,1.1,21.0,824.0,853.25,616.5
2017,6,7,11,15,421.5,410.5,1.1,21.0,811.5,823.69,596.04
2017,6,7,11,30,392.0,422.0,1.1,21.0,799.0,788.55,572.34
2017,6,7,11,45,425.0,424.0,1.1,21.0,834.5,810.43,587.32
2017,6,7,12,0,458.0,426.0,1.1,21.0,870.0,824.89,596.79
2017,6,7,12,15,455.0,424.5,1.05,20.5,865.0,801.78,581.73
2017,6,7,12,30,452.0,423.0,1.0,20.0,860.0,777.69,566.35
2017,6,7,12,45,630.5,307.0,1.0,20.0,910.0,796.18,583.75
2017,6,7,13,0,809.0,191.0,1.0,20.0,960.0,805.37,593.67
2017,6,7,13,15,656.5,282.5,1.0,19.5,899.0,739.87,546.77
2017,6,7,13,30,504.0,374.0,1.0,19.0,838.0,683.23,505.91
2017,6,7,13,45,444.5,377.0,1.0,19.0,779.0,620.34,461.96
2017,6,7,14,0,385.0,380.0,1.0,19.0,720.0,566.15,423.36
2017,6,7,14,15,317.0,388.0,1.0,18.5,662.0,511.71,384.66
2017,6,7,14,30,249.0,396.0,1.0,18.0,604.0,462.61,349.36
2017,6,7,14,45,236.5,379.5,1.0,18.0,569.5,433.85,328.19
2017,6,7,15,0,224.0,363.0,1.0,18.0,535.0,399.76,302.75
2017,6,7,15,15,117.0,287.5,1.0,17.5,377.5,285.9,218.83
2017,6,7,15,30,10.0,212.0,1.0,17.0,220.0,194.54,150.89
2017,6,7,15,45,56.5,243.5,1.0,17.0,279.5,224.0,173.38
2017,6,7,16,0,103.0,275.0,1.0,17.0,339.0,251.74,193.28
2017,6,7,16,15,252.0,234.0,0.95,16.5,373.0,225.16,166.57
2017,6,7,16,30,401.0,193.0,0.9,16.0,407.0,192.06,134.3
2017,6,7,16,45,253.5,188.5,0.9,15.5,319.0,160.54,117.51
2017,6,7,17,0,106.0,184.0,0.9,15.0,231.0,143.48,111.94
2017,6,7,17,15,94.0,163.0,0.85,14.5,200.5,130.5,109.12
2017,6,7,17,30,82.0,142.0,0.8,14.0,170.0,114.97,96.16
2017,6,7,17,45,72.0,119.5,0.75,14.0,141.5,98.16,81.63
2017,6,7,18,0,62.0,97.0,0.7,14.0,113.0,81.0,66.51
2017,6,7,18,15,45.0,76.0,0.65,13.5,86.5,64.48,51.76
2017,6,7,18,30,28.0,55.0,0.6,13.0,60.0,47.66,36.45
2017,6,7,18,45,14.0,36.5,0.55,12.5,39.0,32.34,22.12
2017,6,7,19,0,0.0,18.0,0.5,12.0,18.0,16.71,4.1
2017,6,7,19,15,0.0,9.0,0.45,12.0,9.0,8.58,0.0
2017,6,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.0,0.8,9.5,3.0,0.0,0.0
2017,6,8,5,0,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2017,6,8,5,15,0.0,21.0,0.8,10.5,21.0,19.86,7.85
2017,6,8,5,30,0.0,36.0,0.8,11.0,36.0,35.95,24.33
2017,6,8,5,45,10.0,55.0,0.85,11.5,57.5,61.67,47.0
2017,6,8,6,0,20.0,74.0,0.9,12.0,79.0,93.69,74.85
2017,6,8,6,15,28.5,94.5,0.9,12.5,102.5,122.05,99.16
2017,6,8,6,30,37.0,115.0,0.9,13.0,126.0,150.61,123.08
2017,6,8,6,45,42.5,136.0,0.9,13.5,151.0,177.97,145.35
2017,6,8,7,0,48.0,157.0,0.9,14.0,176.0,205.4,167.13
2017,6,8,7,15,24.0,145.0,0.9,14.0,154.5,170.05,137.07
2017,6,8,7,30,0.0,133.0,0.9,14.0,133.0,127.89,101.38
2017,6,8,7,45,25.0,186.0,0.95,14.5,200.5,214.69,172.16
2017,6,8,8,0,50.0,239.0,1.0,15.0,268.0,295.73,235.48
2017,6,8,8,15,59.5,264.5,0.95,15.0,302.0,331.57,262.05
2017,6,8,8,30,69.0,290.0,0.9,15.0,336.0,367.37,288.38
2017,6,8,8,45,55.0,297.5,0.9,15.5,335.5,360.5,281.11
2017,6,8,9,0,41.0,305.0,0.9,16.0,335.0,353.19,273.91
2017,6,8,9,15,28.0,284.0,0.9,16.0,305.5,315.6,244.65
2017,6,8,9,30,15.0,263.0,0.9,16.0,276.0,267.89,207.67
2017,6,8,9,45,29.0,315.5,0.9,16.0,340.5,346.2,267.26
2017,6,8,10,0,43.0,368.0,0.9,16.0,405.0,413.06,316.12
2017,6,8,10,15,39.5,372.5,0.9,16.0,407.5,411.46,313.83
2017,6,8,10,30,36.0,377.0,0.9,16.0,410.0,409.75,312.07
2017,6,8,10,45,30.0,364.0,0.9,16.5,391.5,387.72,294.92
2017,6,8,11,0,24.0,351.0,0.9,17.0,373.0,366.1,278.24
2017,6,8,11,15,19.0,312.5,0.9,17.0,330.5,314.04,239.61
2017,6,8,11,30,14.0,274.0,0.9,17.0,288.0,271.47,207.75
2017,6,8,11,45,15.5,275.0,0.9,17.0,290.5,272.86,209.03
2017,6,8,12,0,17.0,276.0,0.9,17.0,293.0,274.11,209.97
2017,6,8,12,15,16.5,285.5,0.9,17.0,301.5,281.39,215.39
2017,6,8,12,30,16.0,295.0,0.9,17.0,310.0,288.52,220.67
2017,6,8,12,45,15.0,277.5,0.95,17.5,292.0,270.21,206.58
2017,6,8,13,0,14.0,260.0,1.0,18.0,274.0,252.12,192.76
2017,6,8,13,15,15.0,276.0,1.0,18.0,290.5,266.25,203.63
2017,6,8,13,30,16.0,292.0,1.0,18.0,307.0,280.0,214.05
2017,6,8,13,45,14.5,272.0,1.0,18.5,285.5,259.51,198.26
2017,6,8,14,0,13.0,252.0,1.0,19.0,264.0,239.3,182.82
2017,6,8,14,15,23.5,294.0,1.0,18.5,314.0,275.71,211.19
2017,6,8,14,30,34.0,336.0,1.0,18.0,364.0,312.93,239.66
2017,6,8,14,45,19.5,256.5,1.0,18.0,272.5,241.98,185.97
2017,6,8,15,0,5.0,177.0,1.0,18.0,181.0,164.54,126.55
2017,6,8,15,15,54.0,248.5,1.0,18.0,286.5,237.47,183.34
2017,6,8,15,30,103.0,320.0,1.0,18.0,392.0,303.61,232.59
2017,6,8,15,45,54.5,252.5,1.0,18.0,290.5,230.42,177.25
2017,6,8,16,0,6.0,185.0,1.0,18.0,189.0,167.65,130.16
2017,6,8,16,15,109.0,206.5,0.95,17.5,265.5,187.64,142.61
2017,6,8,16,30,212.0,228.0,0.9,17.0,342.0,207.06,153.96
2017,6,8,16,45,126.5,199.5,0.9,17.0,266.0,165.63,125.67
2017,6,8,17,0,41.0,171.0,0.9,17.0,190.0,140.56,110.0
2017,6,8,17,15,36.5,150.5,0.85,16.5,165.5,122.51,101.43
2017,6,8,17,30,32.0,130.0,0.8,16.0,141.0,107.18,88.7
2017,6,8,17,45,274.0,96.5,0.8,16.0,168.0,73.99,59.93
2017,6,8,18,0,516.0,63.0,0.8,16.0,195.0,45.17,34.56
2017,6,8,18,15,443.0,54.5,0.75,15.5,150.0,40.43,30.26
2017,6,8,18,30,370.0,46.0,0.7,15.0,105.0,35.43,25.51
2017,6,8,18,45,263.0,34.5,0.65,14.5,69.0,27.26,17.66
2017,6,8,19,0,156.0,23.0,0.6,14.0,33.0,18.08,5.33
2017,6,8,19,15,78.0,11.5,0.6,13.5,16.5,10.96,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.0,5.5,0.65,11.0,6.5,0.0,0.0
2017,6,9,5,0,76.0,11.0,0.7,11.0,13.0,40.97,0.0
2017,6,9,5,15,203.0,23.5,0.7,11.0,44.0,142.19,89.74
2017,6,9,5,30,330.0,36.0,0.7,11.0,75.0,232.95,184.86
2017,6,9,5,45,422.5,44.0,0.75,11.5,118.5,307.56,251.04
2017,6,9,6,0,515.0,52.0,0.8,12.0,162.0,390.1,320.97
2017,6,9,6,15,257.5,65.0,0.8,12.5,120.0,259.65,215.7
2017,6,9,6,30,0.0,78.0,0.8,13.0,78.0,74.53,57.94
2017,6,9,6,45,0.0,93.5,0.85,13.5,93.5,89.82,70.99
2017,6,9,7,0,0.0,109.0,0.9,14.0,109.0,105.02,83.32
2017,6,9,7,15,0.0,110.0,0.9,14.0,110.0,104.91,82.91
2017,6,9,7,30,0.0,111.0,0.9,14.0,111.0,105.18,82.84
2017,6,9,7,45,0.0,114.5,0.95,14.5,114.5,108.21,84.89
2017,6,9,8,0,0.0,118.0,1.0,15.0,118.0,111.33,86.99
2017,6,9,8,15,4.0,158.0,1.0,15.5,161.0,154.65,121.77
2017,6,9,8,30,8.0,198.0,1.0,16.0,204.0,198.41,155.99
2017,6,9,8,45,4.0,168.5,1.05,16.5,171.5,164.27,128.03
2017,6,9,9,0,0.0,139.0,1.1,17.0,139.0,131.15,101.1
2017,6,9,9,15,0.0,125.5,1.1,17.0,125.5,117.98,90.44
2017,6,9,9,30,0.0,112.0,1.1,17.0,112.0,105.01,79.91
2017,6,9,9,45,1.5,133.0,1.15,17.5,134.5,126.61,96.94
2017,6,9,10,0,3.0,154.0,1.2,18.0,157.0,148.21,113.7
2017,6,9,10,15,7.0,186.5,1.2,18.0,193.0,183.33,141.15
2017,6,9,10,30,11.0,219.0,1.2,18.0,229.0,218.36,168.13
2017,6,9,10,45,14.5,265.5,1.25,18.5,279.0,266.22,204.15
2017,6,9,11,0,18.0,312.0,1.3,19.0,329.0,313.74,239.19
2017,6,9,11,15,15.5,281.0,1.3,19.0,296.0,280.5,213.86
2017,6,9,11,30,13.0,250.0,1.3,19.0,263.0,247.74,189.11
2017,6,9,11,45,17.5,299.5,1.3,19.0,317.0,297.9,227.09
2017,6,9,12,0,22.0,349.0,1.3,19.0,371.0,347.28,263.52
2017,6,9,12,15,17.0,286.5,1.3,19.0,303.5,282.79,215.2
2017,6,9,12,30,12.0,224.0,1.3,19.0,236.0,219.23,167.27
2017,6,9,12,45,11.0,214.0,1.35,19.0,225.0,208.32,159.2
2017,6,9,13,0,10.0,204.0,1.4,19.0,214.0,197.53,151.0
2017,6,9,13,15,7.0,178.0,1.45,18.5,184.5,170.68,130.51
2017,6,9,13,30,4.0,152.0,1.5,18.0,155.0,144.16,110.08
2017,6,9,13,45,4.0,155.5,1.55,18.0,159.0,147.03,112.52
2017,6,9,14,0,4.0,159.0,1.6,18.0,163.0,149.86,114.87
2017,6,9,14,15,4.0,159.0,1.6,17.5,163.0,149.48,114.92
2017,6,9,14,30,4.0,159.0,1.6,17.0,163.0,149.07,114.98
2017,6,9,14,45,2.0,110.5,1.6,17.0,112.5,103.79,78.97
2017,6,9,15,0,0.0,62.0,1.6,17.0,62.0,57.83,41.91
2017,6,9,15,15,0.5,109.5,1.6,16.5,110.0,101.99,78.15
2017,6,9,15,30,1.0,157.0,1.6,16.0,158.0,144.22,112.55
2017,6,9,15,45,20.0,202.0,1.65,16.0,215.0,187.43,146.84
2017,6,9,16,0,39.0,247.0,1.7,16.0,272.0,216.85,169.71
2017,6,9,16,15,19.5,195.0,1.75,15.5,207.5,176.56,138.86
2017,6,9,16,30,0.0,143.0,1.8,15.0,143.0,129.13,101.93
2017,6,9,16,45,22.0,158.0,1.85,14.5,167.5,141.64,112.01
2017,6,9,17,0,44.0,173.0,1.9,14.0,192.0,142.16,112.88
2017,6,9,17,15,39.0,152.5,1.9,13.5,168.0,123.85,104.04
2017,6,9,17,30,34.0,132.0,1.9,13.0,144.0,108.55,91.13
2017,6,9,17,45,316.0,95.0,1.95,12.5,178.0,67.48,55.03
2017,6,9,18,0,598.0,58.0,2.0,12.0,212.0,41.14,31.51
2017,6,9,18,15,525.5,51.0,1.95,11.5,164.5,37.47,28.11
2017,6,9,18,30,453.0,44.0,1.9,11.0,117.0,33.64,24.36
2017,6,9,18,45,336.0,34.0,1.85,10.5,77.5,26.79,17.59
2017,6,9,19,0,219.0,24.0,1.8,10.0,38.0,19.56,6.87
2017,6,9,19,15,109.5,12.0,1.75,10.0,19.0,11.44,0.0
2017,6,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,45,40.0,6.0,1.15,9.0,7.0,0.0,0.0
2017,6,10,5,0,80.0,12.0,1.2,9.0,14.0,43.53,0.0
2017,6,10,5,15,214.5,24.0,1.2,9.5,46.0,147.92,94.49
2017,6,10,5,30,349.0,36.0,1.2,10.0,78.0,242.3,193.66
2017,6,10,5,45,436.5,45.0,1.25,10.5,122.5,316.27,260.14
2017,6,10,6,0,524.0,54.0,1.3,11.0,167.0,397.78,330.09
2017,6,10,6,15,582.0,60.0,1.35,11.5,216.0,463.89,385.18
2017,6,10,6,30,640.0,66.0,1.4,12.0,265.0,533.81,440.98
2017,6,10,6,45,682.0,70.5,1.45,12.5,317.0,593.83,486.33
2017,6,10,7,0,724.0,75.0,1.5,13.0,369.0,652.3,528.0
2017,6,10,7,15,752.5,79.0,1.5,13.5,420.5,704.46,563.28
2017,6,10,7,30,781.0,83.0,1.5,14.0,472.0,756.59,597.52
2017,6,10,7,45,804.0,85.5,1.55,14.5,522.0,801.88,626.54
2017,6,10,8,0,827.0,88.0,1.6,15.0,572.0,846.21,654.4
2017,6,10,8,15,843.5,91.0,1.6,15.0,619.5,876.42,672.77
2017,6,10,8,30,860.0,94.0,1.6,15.0,667.0,912.34,695.03
2017,6,10,8,45,873.0,96.0,1.65,15.5,710.5,941.8,712.02
2017,6,10,9,0,886.0,98.0,1.7,16.0,754.0,968.94,727.44
2017,6,10,9,15,896.0,100.0,1.7,16.0,793.0,990.65,739.93
2017,6,10,9,30,906.0,102.0,1.7,16.0,832.0,1009.61,750.71
2017,6,10,9,45,911.5,104.5,1.7,16.5,864.5,1021.78,755.74
2017,6,10,10,0,917.0,107.0,1.7,17.0,897.0,1030.88,758.95
2017,6,10,10,15,922.5,108.5,1.7,17.0,923.5,1035.79,761.03
2017,6,10,10,30,928.0,110.0,1.7,17.0,950.0,1037.54,761.27
2017,6,10,10,45,585.0,288.5,1.7,17.5,822.5,886.68,658.24
2017,6,10,11,0,242.0,467.0,1.7,18.0,695.0,703.57,523.17
2017,6,10,11,15,200.0,478.5,1.7,18.0,668.5,666.37,497.41
2017,6,10,11,30,158.0,490.0,1.7,18.0,642.0,629.32,470.25
2017,6,10,11,45,276.5,458.0,1.75,18.0,726.0,703.7,526.05
2017,6,10,12,0,395.0,426.0,1.8,18.0,810.0,767.15,572.34
2017,6,10,12,15,670.0,268.0,1.8,18.0,917.0,845.84,633.11
2017,6,10,12,30,945.0,110.0,1.8,18.0,1024.0,904.04,672.75
2017,6,10,12,45,940.5,111.5,1.85,18.0,1013.5,870.96,650.76
2017,6,10,13,0,936.0,113.0,1.9,18.0,1003.0,835.86,628.19
2017,6,10,13,15,671.0,253.5,1.9,18.0,886.0,727.43,550.63
2017,6,10,13,30,406.0,394.0,1.9,18.0,769.0,632.56,478.3
2017,6,10,13,45,665.0,251.0,1.95,18.0,846.0,660.19,503.63
2017,6,10,14,0,924.0,108.0,2.0,18.0,923.0,672.67,515.36
2017,6,10,14,15,918.0,106.5,2.0,17.5,893.0,626.25,480.57
2017,6,10,14,30,912.0,105.0,2.0,17.0,863.0,578.96,444.54
2017,6,10,14,45,581.0,232.5,2.0,17.0,708.0,471.15,361.27
2017,6,10,15,0,250.0,360.0,2.0,17.0,553.0,402.83,308.98
2017,6,10,15,15,563.0,228.0,2.0,16.5,631.0,399.67,303.41
2017,6,10,15,30,876.0,96.0,2.0,16.0,709.0,378.56,278.83
2017,6,10,15,45,542.0,187.0,2.0,16.0,558.5,299.61,220.56
2017,6,10,16,0,208.0,278.0,2.0,16.0,408.0,272.01,207.13
2017,6,10,16,15,510.5,180.5,1.95,15.5,464.0,228.42,160.2
2017,6,10,16,30,813.0,83.0,1.9,15.0,520.0,170.73,100.15
2017,6,10,16,45,790.0,79.0,1.9,15.0,469.5,123.44,66.29
2017,6,10,17,0,767.0,75.0,1.9,15.0,419.0,78.92,43.14
2017,6,10,17,15,733.0,71.0,1.85,14.5,366.5,49.53,38.52
2017,6,10,17,30,699.0,67.0,1.8,14.0,314.0,48.41,37.74
2017,6,10,17,45,652.0,61.5,1.8,13.5,263.5,41.78,31.95
2017,6,10,18,0,605.0,56.0,1.8,13.0,213.0,39.47,29.91
2017,6,10,18,15,533.0,49.5,1.75,12.5,165.5,36.14,26.81
2017,6,10,18,30,461.0,43.0,1.7,12.0,118.0,32.68,23.42
2017,6,10,18,45,342.0,33.5,1.65,11.5,78.5,26.25,17.09
2017,6,10,19,0,223.0,24.0,1.6,11.0,39.0,19.48,7.19
2017,6,10,19,15,111.5,12.0,1.6,10.5,19.5,11.44,0.0
2017,6,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,38.5,6.0,1.65,8.5,7.0,0.0,0.0
2017,6,11,5,0,77.0,12.0,1.7,9.0,14.0,42.31,0.0
2017,6,11,5,15,215.5,24.5,1.8,9.0,46.5,148.88,95.6
2017,6,11,5,30,354.0,37.0,1.9,9.0,79.0,245.75,197.76
2017,6,11,5,45,451.0,44.5,2.05,9.5,124.5,323.43,268.26
2017,6,11,6,0,548.0,52.0,2.2,10.0,170.0,409.27,343.01
2017,6,11,6,15,605.5,58.0,2.25,10.5,220.0,476.01,399.55
2017,6,11,6,30,663.0,64.0,2.3,11.0,270.0,546.55,456.79
2017,6,11,6,45,704.5,68.0,2.35,11.5,322.5,603.1,500.05
2017,6,11,7,0,746.0,72.0,2.4,12.0,375.0,665.04,545.19
2017,6,11,7,15,774.0,76.0,2.4,12.0,426.5,717.57,582.58
2017,6,11,7,30,802.0,80.0,2.4,12.0,478.0,770.01,619.06
2017,6,11,7,45,821.5,83.5,2.4,12.5,528.0,814.2,647.58
2017,6,11,8,0,841.0,87.0,2.4,13.0,578.0,857.2,674.72
2017,6,11,8,15,856.5,89.5,2.35,13.0,625.5,886.33,692.45
2017,6,11,8,30,872.0,92.0,2.3,13.0,673.0,921.08,714.03
2017,6,11,8,45,885.5,93.5,2.3,13.5,716.5,950.72,730.97
2017,6,11,9,0,899.0,95.0,2.3,14.0,760.0,978.04,746.23
2017,6,11,9,15,908.5,97.0,2.25,14.0,799.0,999.51,758.31
2017,6,11,9,30,918.0,99.0,2.2,14.0,838.0,1018.19,768.57
2017,6,11,9,45,927.0,99.5,2.2,14.5,871.5,1031.8,774.69
2017,6,11,10,0,936.0,100.0,2.2,15.0,905.0,1042.4,778.95
2017,6,11,10,15,682.5,238.0,2.2,15.0,835.5,947.86,714.95
2017,6,11,10,30,429.0,376.0,2.2,15.0,766.0,828.7,626.31
2017,6,11,10,45,690.5,239.5,2.2,15.5,882.0,941.84,710.42
2017,6,11,11,0,952.0,103.0,2.2,16.0,998.0,1034.39,768.71
2017,6,11,11,15,692.0,259.5,2.2,16.0,914.5,937.4,702.96
2017,6,11,11,30,432.0,416.0,2.2,16.0,831.0,826.25,619.71
2017,6,11,11,45,337.5,451.5,2.25,16.0,777.0,753.98,568.29
2017,6,11,12,0,243.0,487.0,2.3,16.0,723.0,684.99,517.81
2017,6,11,12,15,596.0,297.0,2.3,15.5,874.5,808.05,616.41
2017,6,11,12,30,949.0,107.0,2.3,15.0,1026.0,905.34,686.73
2017,6,11,12,45,554.0,295.0,2.3,15.0,830.0,725.47,556.41
2017,6,11,13,0,159.0,483.0,2.3,15.0,634.0,563.98,430.78
2017,6,11,13,15,204.0,469.0,2.3,15.0,659.5,574.16,440.35
2017,6,11,13,30,249.0,455.0,2.3,15.0,685.0,577.05,443.3
2017,6,11,13,45,576.0,287.0,2.3,15.0,801.0,632.14,489.91
2017,6,11,14,0,903.0,119.0,2.3,15.0,917.0,669.77,520.75
2017,6,11,14,15,687.0,219.0,2.3,15.0,814.5,582.07,451.71
2017,6,11,14,30,471.0,319.0,2.3,15.0,712.0,515.89,399.28
2017,6,11,14,45,669.5,216.0,2.35,15.0,747.5,501.37,388.07
2017,6,11,15,0,868.0,113.0,2.4,15.0,783.0,478.46,367.33
2017,6,11,15,15,471.5,212.5,2.4,14.5,573.5,352.46,271.16
2017,6,11,15,30,75.0,312.0,2.4,14.0,364.0,288.8,226.65
2017,6,11,15,45,154.0,293.5,2.45,14.0,392.5,282.73,220.04
2017,6,11,16,0,233.0,275.0,2.5,14.0,421.0,276.29,211.73
2017,6,11,16,15,497.5,187.5,2.5,13.5,465.5,231.92,165.1
2017,6,11,16,30,762.0,100.0,2.5,13.0,510.0,178.31,109.52
2017,6,11,16,45,381.0,83.0,2.5,13.0,288.0,86.75,52.4
2017,6,11,17,0,0.0,66.0,2.5,13.0,66.0,61.4,46.76
2017,6,11,17,15,0.0,58.0,2.45,12.5,58.0,53.93,42.77
2017,6,11,17,30,0.0,50.0,2.4,12.0,50.0,46.46,36.29
2017,6,11,17,45,0.0,41.5,2.35,12.0,41.5,38.54,29.22
2017,6,11,18,0,0.0,33.0,2.3,12.0,33.0,30.62,22.06
2017,6,11,18,15,0.0,25.5,2.15,11.5,25.5,23.65,15.7
2017,6,11,18,30,0.0,18.0,2.0,11.0,18.0,16.68,9.27
2017,6,11,18,45,0.0,11.5,1.95,10.5,11.5,10.65,3.63
2017,6,11,19,0,0.0,5.0,1.9,10.0,5.0,4.62,0.0
2017,6,11,19,15,0.0,2.5,1.8,10.0,2.5,2.38,0.0
2017,6,11,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,45,10.0,6.0,1.2,10.0,6.0,0.0,0.0
2017,6,12,5,0,20.0,12.0,1.2,10.0,12.0,19.45,0.0
2017,6,12,5,15,121.5,28.5,1.2,10.0,42.0,111.56,70.3
2017,6,12,5,30,223.0,45.0,1.2,10.0,72.0,190.54,151.97
2017,6,12,5,45,327.5,55.5,1.3,10.5,115.5,267.71,220.58
2017,6,12,6,0,432.0,66.0,1.4,11.0,159.0,357.09,297.23
2017,6,12,6,15,216.0,54.5,1.4,11.0,101.0,218.79,184.06
2017,6,12,6,30,0.0,43.0,1.4,11.0,43.0,39.93,28.92
2017,6,12,6,45,0.0,51.5,1.4,11.5,51.5,47.86,35.77
2017,6,12,7,0,0.0,60.0,1.4,12.0,60.0,55.79,42.36
2017,6,12,7,15,0.0,86.5,1.3,12.0,86.5,80.91,63.51
2017,6,12,7,30,0.0,113.0,1.2,12.0,113.0,107.22,85.3
2017,6,12,7,45,0.0,102.0,1.2,12.5,102.0,95.73,75.21
2017,6,12,8,0,0.0,91.0,1.2,13.0,91.0,84.81,65.76
2017,6,12,8,15,0.0,123.5,1.15,13.5,123.5,116.51,91.55
2017,6,12,8,30,0.0,156.0,1.1,14.0,156.0,148.48,116.98
2017,6,12,8,45,3.5,175.5,1.1,14.5,178.5,170.8,134.4
2017,6,12,9,0,7.0,195.0,1.1,15.0,201.0,193.17,151.66
2017,6,12,9,15,11.5,232.0,1.1,15.0,241.5,234.06,183.49
2017,6,12,9,30,16.0,269.0,1.1,15.0,282.0,274.94,214.73
2017,6,12,9,45,12.5,239.0,1.1,15.5,249.5,240.81,187.38
2017,6,12,10,0,9.0,209.0,1.1,16.0,217.0,207.43,160.92
2017,6,12,10,15,9.5,215.0,1.1,16.0,224.0,213.41,165.5
2017,6,12,10,30,10.0,221.0,1.1,16.0,231.0,219.33,169.89
2017,6,12,10,45,11.0,231.5,1.1,16.5,242.5,229.99,177.63
2017,6,12,11,0,12.0,242.0,1.1,17.0,254.0,240.52,185.2
2017,6,12,11,15,209.5,329.0,1.1,17.0,531.0,534.55,409.29
2017,6,12,11,30,407.0,416.0,1.1,17.0,808.0,802.97,594.54
2017,6,12,11,45,660.0,276.0,1.15,17.5,915.5,888.32,654.55
2017,6,12,12,0,913.0,136.0,1.2,18.0,1023.0,954.67,697.04
2017,6,12,12,15,913.0,136.0,1.2,18.0,1021.0,929.34,679.84
2017,6,12,12,30,913.0,136.0,1.2,18.0,1019.0,901.62,662.29
2017,6,12,12,45,905.0,139.0,1.3,18.0,1008.0,867.74,642.03
2017,6,12,13,0,897.0,142.0,1.4,18.0,997.0,832.13,620.31
2017,6,12,13,15,461.5,249.0,1.45,18.0,689.0,570.45,434.7
2017,6,12,13,30,26.0,356.0,1.5,18.0,381.0,341.01,259.26
2017,6,12,13,45,452.5,247.0,1.55,18.0,648.0,518.58,400.34
2017,6,12,14,0,879.0,138.0,1.6,18.0,915.0,671.44,512.4
2017,6,12,14,15,871.5,136.5,1.65,17.5,884.5,625.95,477.73
2017,6,12,14,30,864.0,135.0,1.7,17.0,854.0,579.79,443.29
2017,6,12,14,45,622.5,230.0,1.75,17.0,736.5,490.74,374.91
2017,6,12,15,0,381.0,325.0,1.8,17.0,619.0,434.32,331.47
2017,6,12,15,15,600.0,225.0,1.8,16.5,659.5,412.04,311.83
2017,6,12,15,30,819.0,125.0,1.8,16.0,700.0,378.63,279.69
2017,6,12,15,45,802.0,122.0,1.8,16.0,654.0,328.56,236.13
2017,6,12,16,0,785.0,119.0,1.8,16.0,608.0,280.04,193.7
2017,6,12,16,15,541.5,168.0,1.8,15.5,493.0,226.45,157.35
2017,6,12,16,30,298.0,217.0,1.8,15.0,378.0,205.27,150.46
2017,6,12,16,45,491.0,159.5,1.8,15.0,393.5,155.82,104.4
2017,6,12,17,0,684.0,102.0,1.8,15.0,409.0,92.8,55.73
2017,6,12,17,15,645.5,96.0,1.8,14.5,357.5,62.82,50.26
2017,6,12,17,30,607.0,90.0,1.8,14.0,306.0,61.3,49.19
2017,6,12,17,45,552.0,83.0,1.8,13.5,255.5,58.76,47.11
2017,6,12,18,0,497.0,76.0,1.8,13.0,205.0,56.09,44.77
2017,6,12,18,15,419.5,66.0,1.7,12.5,158.5,49.21,38.49
2017,6,12,18,30,342.0,56.0,1.6,12.0,112.0,42.68,32.29
2017,6,12,18,45,233.5,42.0,1.5,11.5,74.5,32.58,22.63
2017,6,12,19,0,125.0,28.0,1.4,11.0,37.0,22.08,9.66
2017,6,12,19,15,62.5,14.0,1.3,10.5,18.5,13.34,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.2,8.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.2,9.0,12.0,20.5,0.0
2017,6,13,5,15,135.0,26.5,1.2,9.5,42.0,114.35,72.29
2017,6,13,5,30,245.0,42.0,1.2,10.0,72.0,197.01,157.25
2017,6,13,5,45,342.5,52.5,1.2,10.5,115.0,271.54,223.65
2017,6,13,6,0,440.0,63.0,1.2,11.0,158.0,358.49,297.91
2017,6,13,6,15,502.5,71.0,1.15,11.5,206.5,426.69,354.32
2017,6,13,6,30,565.0,79.0,1.1,12.0,255.0,499.04,411.56
2017,6,13,6,45,617.0,83.0,1.1,12.5,306.5,562.89,460.15
2017,6,13,7,0,669.0,87.0,1.1,13.0,358.0,629.21,507.77
2017,6,13,7,15,700.5,91.5,1.05,13.5,409.0,682.17,542.9
2017,6,13,7,30,732.0,96.0,1.0,14.0,460.0,735.46,577.13
2017,6,13,7,45,761.0,98.0,1.0,14.5,511.0,779.97,604.77
2017,6,13,8,0,790.0,100.0,1.0,15.0,562.0,827.86,634.18
2017,6,13,8,15,808.0,103.0,1.0,15.5,609.0,866.14,656.41
2017,6,13,8,30,826.0,106.0,1.0,16.0,656.0,902.76,677.27
2017,6,13,8,45,842.5,107.5,1.0,17.0,700.0,934.3,693.21
2017,6,13,9,0,859.0,109.0,1.0,18.0,744.0,955.49,702.28
2017,6,13,9,15,869.5,111.0,1.0,18.5,782.5,977.28,713.14
2017,6,13,9,30,880.0,113.0,1.0,19.0,821.0,996.41,722.27
2017,6,13,9,45,892.5,112.0,1.05,19.5,855.5,1011.49,729.89
2017,6,13,10,0,905.0,111.0,1.1,20.0,890.0,1023.75,735.86
2017,6,13,10,15,910.5,112.0,1.15,20.0,917.0,1028.2,738.49
2017,6,13,10,30,916.0,113.0,1.2,20.0,944.0,1029.55,739.4
2017,6,13,10,45,921.5,113.0,1.25,20.5,964.5,1026.76,736.46
2017,6,13,11,0,927.0,113.0,1.3,21.0,985.0,1020.84,731.73
2017,6,13,11,15,929.5,113.5,1.3,21.0,998.0,1009.41,724.22
2017,6,13,11,30,932.0,114.0,1.3,21.0,1011.0,994.97,714.98
2017,6,13,11,45,935.0,113.0,1.35,21.5,1017.0,976.62,702.84
2017,6,13,12,0,938.0,112.0,1.4,22.0,1023.0,955.46,688.98
2017,6,13,12,15,938.0,112.0,1.4,22.0,1021.0,929.88,672.91
2017,6,13,12,30,938.0,112.0,1.4,22.0,1019.0,901.83,655.26
2017,6,13,12,45,936.5,111.0,1.45,22.5,1010.0,869.27,634.06
2017,6,13,13,0,935.0,110.0,1.5,23.0,1001.0,834.57,611.35
2017,6,13,13,15,932.0,109.5,1.5,22.5,984.0,797.16,588.43
2017,6,13,13,30,929.0,109.0,1.5,22.0,967.0,757.94,564.0
2017,6,13,13,45,924.5,107.5,1.55,22.0,943.5,715.2,534.98
2017,6,13,14,0,920.0,106.0,1.6,22.0,920.0,671.12,503.55
2017,6,13,14,15,913.0,105.0,1.6,22.0,890.0,624.82,469.3
2017,6,13,14,30,906.0,104.0,1.6,22.0,860.0,577.75,433.57
2017,6,13,14,45,897.0,102.5,1.65,22.0,823.5,528.7,395.63
2017,6,13,15,0,888.0,101.0,1.7,22.0,787.0,479.47,356.36
2017,6,13,15,15,876.5,99.0,1.7,21.5,746.0,428.85,315.38
2017,6,13,15,30,865.0,97.0,1.7,21.0,705.0,378.7,273.57
2017,6,13,15,45,849.0,95.0,1.75,21.0,659.0,327.88,230.06
2017,6,13,16,0,833.0,93.0,1.8,21.0,613.0,271.59,182.09
2017,6,13,16,15,813.5,90.0,1.8,20.5,564.5,221.92,140.14
2017,6,13,16,30,794.0,87.0,1.8,20.0,516.0,174.35,101.87
2017,6,13,16,45,766.5,84.0,1.85,19.5,465.0,128.33,69.45
2017,6,13,17,0,739.0,81.0,1.9,19.0,414.0,85.54,47.14
2017,6,13,17,15,705.0,76.5,1.85,18.0,363.0,53.66,41.55
2017,6,13,17,30,671.0,72.0,1.8,17.0,312.0,47.41,36.38
2017,6,13,17,45,619.5,67.0,1.8,16.5,261.5,45.8,35.09
2017,6,13,18,0,568.0,62.0,1.8,16.0,211.0,44.11,33.64
2017,6,13,18,15,496.0,54.5,1.75,15.0,164.0,40.17,30.11
2017,6,13,18,30,424.0,47.0,1.7,14.0,117.0,36.04,26.21
2017,6,13,18,45,310.0,36.5,1.65,13.5,78.5,28.84,19.24
2017,6,13,19,0,196.0,26.0,1.6,13.0,40.0,20.46,8.7
2017,6,13,19,15,98.0,13.0,1.55,12.5,20.0,12.39,0.0
2017,6,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
