Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,14,4,45,36.0,6.0,0.9,8.5,7.0,0.0,0.0
2017,6,14,5,0,72.0,12.0,0.9,9.0,14.0,40.25,0.0
2017,6,14,5,15,207.5,24.0,0.85,9.5,45.5,144.52,92.17
2017,6,14,5,30,343.0,36.0,0.8,10.0,77.0,238.91,190.41
2017,6,14,5,45,435.0,44.5,0.8,11.0,121.5,314.35,256.99
2017,6,14,6,0,527.0,53.0,0.8,12.0,166.0,397.72,326.86
2017,6,14,6,15,585.0,59.0,0.75,12.5,215.5,463.87,380.52
2017,6,14,6,30,643.0,65.0,0.7,13.0,265.0,533.87,434.51
2017,6,14,6,45,685.5,69.0,0.65,14.0,316.5,590.21,474.17
2017,6,14,7,0,728.0,73.0,0.6,15.0,368.0,652.22,515.15
2017,6,14,7,15,757.0,77.0,0.6,15.5,419.5,704.92,549.29
2017,6,14,7,30,786.0,81.0,0.6,16.0,471.0,757.65,582.45
2017,6,14,7,45,808.5,83.5,0.65,17.0,521.5,802.73,609.17
2017,6,14,8,0,831.0,86.0,0.7,18.0,572.0,846.83,634.69
2017,6,14,8,15,847.5,88.5,0.7,18.5,619.0,876.72,650.66
2017,6,14,8,30,864.0,91.0,0.7,19.0,666.0,912.29,670.29
2017,6,14,8,45,876.5,93.0,0.75,19.5,709.5,941.51,686.5
2017,6,14,9,0,889.0,95.0,0.8,20.0,753.0,968.41,701.24
2017,6,14,9,15,899.0,97.0,0.85,20.5,792.0,990.35,712.85
2017,6,14,9,30,909.0,99.0,0.9,21.0,831.0,1009.54,722.82
2017,6,14,9,45,911.5,103.0,0.95,21.5,862.5,1020.61,727.84
2017,6,14,10,0,914.0,107.0,1.0,22.0,894.0,1028.54,731.13
2017,6,14,10,15,919.5,108.5,1.05,22.5,921.0,1033.62,732.81
2017,6,14,10,30,925.0,110.0,1.1,23.0,948.0,1035.57,732.7
2017,6,14,10,45,929.5,110.0,1.15,23.5,968.0,1031.82,729.24
2017,6,14,11,0,934.0,110.0,1.2,24.0,988.0,1024.95,724.03
2017,6,14,11,15,936.5,110.5,1.2,24.0,1001.0,1013.53,716.66
2017,6,14,11,30,939.0,111.0,1.2,24.0,1014.0,999.07,707.56
2017,6,14,11,45,940.5,111.0,1.3,24.5,1020.0,980.25,696.16
2017,6,14,12,0,942.0,111.0,1.4,25.0,1026.0,958.63,682.97
2017,6,14,12,15,942.0,111.0,1.4,25.0,1024.0,933.0,667.08
2017,6,14,12,30,942.0,111.0,1.4,25.0,1022.0,904.89,649.62
2017,6,14,12,45,940.0,110.5,1.45,25.5,1013.0,872.31,628.65
2017,6,14,13,0,938.0,110.0,1.5,26.0,1004.0,837.6,606.19
2017,6,14,13,15,935.0,109.5,1.55,25.5,987.5,800.11,584.05
2017,6,14,13,30,932.0,109.0,1.6,25.0,971.0,760.82,560.32
2017,6,14,13,45,928.0,107.5,1.65,25.0,947.5,718.33,531.76
2017,6,14,14,0,924.0,106.0,1.7,25.0,924.0,674.45,500.75
2017,6,14,14,15,918.0,105.0,1.7,25.0,894.5,628.59,467.15
2017,6,14,14,30,912.0,104.0,1.7,25.0,865.0,581.85,432.01
2017,6,14,14,45,904.0,102.0,1.7,25.0,829.0,532.63,394.1
2017,6,14,15,0,896.0,100.0,1.7,25.0,793.0,483.11,354.88
2017,6,14,15,15,885.5,98.0,1.65,24.5,752.5,432.52,314.25
2017,6,14,15,30,875.0,96.0,1.6,24.0,712.0,382.29,272.75
2017,6,14,15,45,862.0,93.0,1.6,23.5,667.0,331.07,229.77
2017,6,14,16,0,849.0,90.0,1.6,23.0,622.0,280.86,187.1
2017,6,14,16,15,831.0,87.0,1.55,22.5,573.0,223.87,139.77
2017,6,14,16,30,813.0,84.0,1.5,22.0,524.0,175.64,101.15
2017,6,14,16,45,790.0,80.5,1.5,21.5,473.5,128.66,68.01
2017,6,14,17,0,767.0,77.0,1.5,21.0,423.0,84.46,44.74
2017,6,14,17,15,734.5,72.5,1.45,20.0,371.5,50.51,38.46
2017,6,14,17,30,702.0,68.0,1.4,19.0,320.0,49.03,37.49
2017,6,14,17,45,657.0,62.5,1.4,18.5,269.5,42.36,31.78
2017,6,14,18,0,612.0,57.0,1.4,18.0,219.0,40.07,29.81
2017,6,14,18,15,542.0,50.5,1.3,17.0,171.0,36.77,26.88
2017,6,14,18,30,472.0,44.0,1.2,16.0,123.0,33.34,23.64
2017,6,14,18,45,360.5,34.5,1.15,15.0,83.0,26.95,17.53
2017,6,14,19,0,249.0,25.0,1.1,14.0,43.0,20.22,8.74
2017,6,14,19,15,124.5,12.5,1.1,13.5,21.5,11.91,0.0
2017,6,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,39.0,6.0,0.9,9.5,7.0,0.0,0.0
2017,6,15,5,0,78.0,12.0,0.9,10.0,14.0,42.62,0.0
2017,6,15,5,15,214.0,24.0,0.9,10.5,46.0,147.25,93.3
2017,6,15,5,30,350.0,36.0,0.9,11.0,78.0,242.22,192.39
2017,6,15,5,45,437.5,44.5,0.9,11.5,122.0,315.53,257.68
2017,6,15,6,0,525.0,53.0,0.9,12.0,166.0,396.34,326.18
2017,6,15,6,15,582.5,59.5,0.9,12.5,215.0,462.72,380.53
2017,6,15,6,30,640.0,66.0,0.9,13.0,264.0,532.92,435.37
2017,6,15,6,45,678.5,71.0,0.9,13.5,315.0,591.09,478.2
2017,6,15,7,0,717.0,76.0,0.9,14.0,366.0,647.36,517.03
2017,6,15,7,15,746.5,80.0,0.9,14.5,417.5,700.11,551.94
2017,6,15,7,30,776.0,84.0,0.9,15.0,469.0,752.92,585.82
2017,6,15,7,45,796.5,88.0,0.95,15.5,519.0,797.84,614.02
2017,6,15,8,0,817.0,92.0,1.0,16.0,569.0,841.68,641.03
2017,6,15,8,15,833.5,94.5,1.05,16.5,616.0,878.76,663.07
2017,6,15,8,30,850.0,97.0,1.1,17.0,663.0,906.24,678.56
2017,6,15,8,45,861.5,100.5,1.15,18.0,706.0,935.91,694.22
2017,6,15,9,0,873.0,104.0,1.2,19.0,749.0,963.22,708.13
2017,6,15,9,15,883.0,106.0,1.2,19.0,787.5,984.85,720.18
2017,6,15,9,30,893.0,108.0,1.2,19.0,826.0,1003.78,730.6
2017,6,15,9,45,891.5,115.0,1.25,19.5,857.0,1013.9,735.04
2017,6,15,10,0,890.0,122.0,1.3,20.0,888.0,1020.77,737.65
2017,6,15,10,15,895.5,123.0,1.3,20.0,914.5,1025.14,739.36
2017,6,15,10,30,901.0,124.0,1.3,20.0,941.0,1026.45,739.32
2017,6,15,10,45,904.5,125.5,1.3,20.5,961.0,1023.21,735.18
2017,6,15,11,0,908.0,127.0,1.3,21.0,981.0,1016.89,729.31
2017,6,15,11,15,910.0,127.5,1.3,21.0,993.0,1005.09,721.56
2017,6,15,11,30,912.0,128.0,1.3,21.0,1005.0,990.34,712.12
2017,6,15,11,45,912.5,128.0,1.35,21.0,1010.0,970.89,700.6
2017,6,15,12,0,913.0,128.0,1.4,21.0,1015.0,948.77,687.41
2017,6,15,12,15,911.5,128.0,1.4,21.0,1012.0,922.37,670.72
2017,6,15,12,30,910.0,128.0,1.4,21.0,1009.0,893.66,652.55
2017,6,15,12,45,922.0,117.0,1.4,21.0,1002.5,864.02,633.72
2017,6,15,13,0,934.0,106.0,1.4,21.0,996.0,831.55,612.93
2017,6,15,13,15,929.0,105.5,1.4,21.0,977.5,792.79,587.83
2017,6,15,13,30,924.0,105.0,1.4,21.0,959.0,752.38,561.43
2017,6,15,13,45,917.0,104.0,1.45,21.0,934.0,708.7,531.88
2017,6,15,14,0,910.0,103.0,1.5,21.0,909.0,663.89,499.88
2017,6,15,14,15,902.0,101.5,1.5,21.0,878.0,617.11,465.25
2017,6,15,14,30,894.0,100.0,1.5,21.0,847.0,569.66,429.2
2017,6,15,14,45,884.5,98.0,1.55,21.0,810.5,520.59,391.19
2017,6,15,15,0,875.0,96.0,1.6,21.0,774.0,471.4,351.9
2017,6,15,15,15,862.5,94.0,1.6,20.5,732.5,421.1,311.07
2017,6,15,15,30,850.0,92.0,1.6,20.0,691.0,371.36,269.5
2017,6,15,15,45,836.5,89.0,1.6,20.0,646.0,321.3,226.34
2017,6,15,16,0,823.0,86.0,1.6,20.0,601.0,272.29,183.72
2017,6,15,16,15,804.0,83.0,1.55,20.0,553.5,216.42,136.47
2017,6,15,16,30,785.0,80.0,1.5,20.0,506.0,169.41,98.21
2017,6,15,16,45,761.5,76.5,1.5,20.0,456.5,123.79,65.48
2017,6,15,17,0,738.0,73.0,1.5,20.0,407.0,80.95,42.41
2017,6,15,17,15,705.0,69.0,1.45,19.5,357.0,47.59,36.01
2017,6,15,17,30,672.0,65.0,1.4,19.0,307.0,46.41,35.2
2017,6,15,17,45,628.0,59.5,1.35,18.5,258.0,39.95,29.66
2017,6,15,18,0,584.0,54.0,1.3,18.0,209.0,37.56,27.61
2017,6,15,18,15,517.5,47.5,1.2,17.0,163.0,34.17,24.6
2017,6,15,18,30,451.0,41.0,1.1,16.0,117.0,30.61,21.26
2017,6,15,18,45,348.5,32.0,1.05,15.5,79.0,24.59,15.49
2017,6,15,19,0,246.0,23.0,1.0,15.0,41.0,18.25,7.48
2017,6,15,19,15,123.0,11.5,0.95,14.5,20.5,10.96,0.0
2017,6,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,45,55.5,5.5,0.65,11.5,7.0,0.0,0.0
2017,6,16,5,0,111.0,11.0,0.7,12.0,14.0,54.81,0.0
2017,6,16,5,15,243.0,21.0,0.7,12.5,45.0,156.48,98.02
2017,6,16,5,30,375.0,31.0,0.7,13.0,76.0,248.45,195.5
2017,6,16,5,45,458.0,38.0,0.75,14.0,118.5,318.08,257.01
2017,6,16,6,0,541.0,45.0,0.8,15.0,161.0,395.03,321.39
2017,6,16,6,15,594.5,50.5,0.8,15.5,209.0,454.89,370.2
2017,6,16,6,30,648.0,56.0,0.8,16.0,257.0,521.88,422.09
2017,6,16,6,45,686.0,60.0,0.85,17.0,307.0,579.0,462.76
2017,6,16,7,0,724.0,64.0,0.9,18.0,357.0,637.53,502.44
2017,6,16,7,15,751.0,67.0,0.9,18.5,406.5,687.23,534.78
2017,6,16,7,30,778.0,70.0,0.9,19.0,456.0,736.89,566.2
2017,6,16,7,45,799.0,72.5,0.95,20.0,505.0,773.52,587.4
2017,6,16,8,0,820.0,75.0,1.0,21.0,554.0,816.05,612.26
2017,6,16,8,15,835.5,77.5,1.0,21.5,600.0,852.4,632.88
2017,6,16,8,30,851.0,80.0,1.0,22.0,646.0,887.01,652.09
2017,6,16,8,45,863.0,82.0,1.05,22.5,688.0,915.75,668.1
2017,6,16,9,0,875.0,84.0,1.1,23.0,730.0,942.19,682.62
2017,6,16,9,15,884.5,85.5,1.15,23.5,768.0,963.14,693.65
2017,6,16,9,30,894.0,87.0,1.2,24.0,806.0,981.41,703.06
2017,6,16,9,45,894.0,92.5,1.25,24.5,836.5,991.88,707.66
2017,6,16,10,0,894.0,98.0,1.3,25.0,867.0,999.18,710.49
2017,6,16,10,15,899.5,99.0,1.3,25.5,893.5,1003.98,711.07
2017,6,16,10,30,905.0,100.0,1.3,26.0,920.0,1005.72,709.92
2017,6,16,10,45,909.5,100.5,1.35,26.5,940.0,1002.88,706.91
2017,6,16,11,0,914.0,101.0,1.4,27.0,960.0,996.96,702.16
2017,6,16,11,15,917.0,101.0,1.4,27.0,973.0,986.03,695.06
2017,6,16,11,30,920.0,101.0,1.4,27.0,986.0,972.13,686.27
2017,6,16,11,45,921.5,101.0,1.45,27.5,992.0,953.94,674.29
2017,6,16,12,0,923.0,101.0,1.5,28.0,998.0,932.99,660.66
2017,6,16,12,15,923.0,101.0,1.5,28.0,996.5,908.08,645.21
2017,6,16,12,30,923.0,101.0,1.5,28.0,995.0,880.72,628.23
2017,6,16,12,45,922.0,100.0,1.55,28.5,986.5,849.3,607.95
2017,6,16,13,0,921.0,99.0,1.6,29.0,978.0,815.71,586.19
2017,6,16,13,15,918.5,98.5,1.6,28.5,962.0,779.39,564.3
2017,6,16,13,30,916.0,98.0,1.6,28.0,946.0,741.26,540.94
2017,6,16,13,45,911.0,97.5,1.65,28.0,923.0,699.77,513.5
2017,6,16,14,0,906.0,97.0,1.7,28.0,900.0,656.98,483.41
2017,6,16,14,15,900.0,96.0,1.7,28.0,871.0,612.04,450.72
2017,6,16,14,30,894.0,95.0,1.7,28.0,842.0,566.25,416.54
2017,6,16,14,45,885.5,93.5,1.75,28.0,807.0,518.15,379.98
2017,6,16,15,0,877.0,92.0,1.8,28.0,772.0,469.82,342.12
2017,6,16,15,15,866.5,90.0,1.75,27.5,732.0,420.25,302.6
2017,6,16,15,30,856.0,88.0,1.7,27.0,692.0,371.06,262.27
2017,6,16,15,45,843.0,85.5,1.7,26.5,648.0,321.28,220.77
2017,6,16,16,0,830.0,83.0,1.7,26.0,604.0,272.5,179.59
2017,6,16,16,15,812.0,80.5,1.65,25.5,556.5,223.91,139.13
2017,6,16,16,30,794.0,78.0,1.6,25.0,509.0,169.99,96.35
2017,6,16,16,45,771.5,74.5,1.6,24.5,460.0,124.0,63.94
2017,6,16,17,0,749.0,71.0,1.6,24.0,411.0,80.69,40.86
2017,6,16,17,15,717.0,67.5,1.5,23.0,361.0,46.43,34.47
2017,6,16,17,30,685.0,64.0,1.4,22.0,311.0,45.6,34.03
2017,6,16,17,45,642.0,58.5,1.35,21.5,261.5,43.01,31.92
2017,6,16,18,0,599.0,53.0,1.3,21.0,212.0,36.77,26.55
2017,6,16,18,15,532.5,47.0,1.2,20.0,166.0,33.75,23.89
2017,6,16,18,30,466.0,41.0,1.1,19.0,120.0,30.59,20.96
2017,6,16,18,45,361.5,32.0,1.05,18.0,81.5,24.56,15.29
2017,6,16,19,0,257.0,23.0,1.0,17.0,43.0,18.21,7.52
2017,6,16,19,15,128.5,11.5,0.95,16.5,21.5,10.96,0.0
2017,6,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,4,45,58.0,5.5,0.45,12.5,7.0,0.0,0.0
2017,6,17,5,0,116.0,11.0,0.5,13.0,14.0,56.75,0.0
2017,6,17,5,15,250.5,21.0,0.5,13.5,45.0,159.57,98.92
2017,6,17,5,30,385.0,31.0,0.5,14.0,76.0,253.2,197.93
2017,6,17,5,45,470.5,37.5,0.5,14.5,119.5,323.92,260.16
2017,6,17,6,0,556.0,44.0,0.5,15.0,163.0,398.62,322.68
2017,6,17,6,15,609.0,49.0,0.5,15.5,211.0,461.87,373.53
2017,6,17,6,30,662.0,54.0,0.5,16.0,259.0,528.46,424.49
2017,6,17,6,45,701.5,57.5,0.55,17.0,309.5,586.52,465.23
2017,6,17,7,0,741.0,61.0,0.6,18.0,360.0,646.11,505.14
2017,6,17,7,15,767.5,64.0,0.65,19.0,410.0,696.03,536.75
2017,6,17,7,30,794.0,67.0,0.7,20.0,460.0,739.1,562.76
2017,6,17,7,45,815.5,69.0,0.8,21.0,509.5,782.92,589.41
2017,6,17,8,0,837.0,71.0,0.9,22.0,559.0,825.82,614.87
2017,6,17,8,15,852.0,73.0,0.95,22.5,605.0,861.64,635.64
2017,6,17,8,30,867.0,75.0,1.0,23.0,651.0,895.66,655.09
2017,6,17,8,45,879.5,76.0,1.05,24.0,694.0,924.12,669.5
2017,6,17,9,0,892.0,77.0,1.1,25.0,737.0,950.28,682.37
2017,6,17,9,15,901.0,78.5,1.1,25.5,775.0,971.12,692.32
2017,6,17,9,30,910.0,80.0,1.1,26.0,813.0,989.22,700.62
2017,6,17,9,45,904.0,89.0,1.1,27.0,842.0,997.93,701.82
2017,6,17,10,0,898.0,98.0,1.1,28.0,871.0,1003.22,701.13
2017,6,17,10,15,903.5,99.5,1.1,28.5,897.5,1008.6,702.03
2017,6,17,10,30,909.0,101.0,1.1,29.0,924.0,1010.89,701.18
2017,6,17,10,45,912.5,101.5,1.15,29.5,944.0,1007.07,697.69
2017,6,17,11,0,916.0,102.0,1.2,30.0,964.0,1000.17,692.52
2017,6,17,11,15,918.5,102.5,1.2,30.0,976.5,989.27,685.59
2017,6,17,11,30,921.0,103.0,1.2,30.0,989.0,975.38,676.98
2017,6,17,11,45,921.5,103.5,1.3,30.5,994.5,956.73,665.79
2017,6,17,12,0,922.0,104.0,1.4,31.0,1000.0,935.35,652.88
2017,6,17,12,15,921.5,104.0,1.4,31.0,998.5,910.03,637.43
2017,6,17,12,30,921.0,104.0,1.4,31.0,997.0,882.29,620.49
2017,6,17,12,45,921.5,102.5,1.45,31.0,988.0,851.7,602.29
2017,6,17,13,0,922.0,101.0,1.5,31.0,979.0,818.87,582.5
2017,6,17,13,15,918.5,100.5,1.5,31.0,963.0,781.78,559.27
2017,6,17,13,30,915.0,100.0,1.5,31.0,947.0,742.95,534.72
2017,6,17,13,45,910.0,99.0,1.55,31.0,924.0,701.08,507.47
2017,6,17,14,0,905.0,98.0,1.6,31.0,901.0,657.91,477.63
2017,6,17,14,15,898.5,97.0,1.6,30.5,871.5,612.74,446.16
2017,6,17,14,30,892.0,96.0,1.6,30.0,842.0,566.77,413.13
2017,6,17,14,45,883.5,94.5,1.6,30.0,807.0,518.77,376.82
2017,6,17,15,0,875.0,93.0,1.6,30.0,772.0,470.54,339.31
2017,6,17,15,15,864.0,91.0,1.6,29.5,732.0,420.88,300.35
2017,6,17,15,30,853.0,89.0,1.6,29.0,692.0,371.63,260.53
2017,6,17,15,45,839.5,87.0,1.6,29.0,648.0,322.24,219.32
2017,6,17,16,0,826.0,85.0,1.6,29.0,604.0,273.89,178.59
2017,6,17,16,15,807.5,82.0,1.55,28.5,556.5,224.99,138.44
2017,6,17,16,30,789.0,79.0,1.5,28.0,509.0,170.82,95.99
2017,6,17,16,45,766.5,75.5,1.45,27.5,460.0,125.06,64.03
2017,6,17,17,0,744.0,72.0,1.4,27.0,411.0,81.98,41.16
2017,6,17,17,15,712.0,68.0,1.3,26.0,360.5,46.76,34.28
2017,6,17,17,30,680.0,64.0,1.2,25.0,310.0,45.54,33.53
2017,6,17,17,45,637.5,59.0,1.15,24.5,261.0,43.37,31.81
2017,6,17,18,0,595.0,54.0,1.1,24.0,212.0,37.51,26.82
2017,6,17,18,15,528.5,47.5,1.0,23.0,166.0,34.11,23.88
2017,6,17,18,30,462.0,41.0,0.9,22.0,120.0,30.54,20.63
2017,6,17,18,45,361.0,32.0,0.85,21.0,81.5,24.52,15.05
2017,6,17,19,0,260.0,23.0,0.8,20.0,43.0,18.17,7.48
2017,6,17,19,15,130.0,11.5,0.75,19.5,21.5,10.96,0.0
2017,6,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,63.5,5.0,0.35,16.5,7.0,0.0,0.0
2017,6,18,5,0,127.0,10.0,0.3,17.0,14.0,60.11,0.0
2017,6,18,5,15,260.5,20.0,0.3,17.5,45.5,162.39,98.18
2017,6,18,5,30,394.0,30.0,0.3,18.0,77.0,256.11,196.53
2017,6,18,5,45,473.0,37.0,0.3,19.0,119.5,324.33,255.16
2017,6,18,6,0,552.0,44.0,0.3,20.0,162.0,399.56,315.97
2017,6,18,6,15,604.5,49.0,0.3,20.5,210.0,458.74,362.58
2017,6,18,6,30,657.0,54.0,0.3,21.0,258.0,524.79,411.93
2017,6,18,6,45,692.0,58.5,0.3,22.0,307.0,580.75,449.62
2017,6,18,7,0,727.0,63.0,0.3,23.0,356.0,637.9,486.18
2017,6,18,7,15,753.5,66.5,0.3,23.5,406.0,687.98,517.33
2017,6,18,7,30,780.0,70.0,0.3,24.0,456.0,737.99,547.52
2017,6,18,7,45,798.0,73.5,0.35,25.0,504.0,773.41,567.0
2017,6,18,8,0,816.0,77.0,0.4,26.0,552.0,814.53,589.95
2017,6,18,8,15,832.0,79.0,0.4,26.5,598.0,850.65,609.43
2017,6,18,8,30,848.0,81.0,0.4,27.0,644.0,885.08,627.57
2017,6,18,8,45,857.5,84.5,0.45,28.0,685.5,913.22,641.34
2017,6,18,9,0,867.0,88.0,0.5,29.0,727.0,938.93,653.58
2017,6,18,9,15,876.5,89.5,0.5,29.5,765.0,959.79,663.1
2017,6,18,9,30,886.0,91.0,0.5,30.0,803.0,977.99,671.08
2017,6,18,9,45,896.5,90.0,0.55,31.0,836.0,991.63,676.16
2017,6,18,10,0,907.0,89.0,0.6,32.0,869.0,1002.43,679.67
2017,6,18,10,15,912.0,90.0,0.65,32.5,895.5,1006.97,681.01
2017,6,18,10,30,917.0,91.0,0.7,33.0,922.0,1008.43,680.74
2017,6,18,10,45,918.5,93.5,0.75,33.5,941.0,1004.88,677.68
2017,6,18,11,0,920.0,96.0,0.8,34.0,960.0,998.2,672.95
2017,6,18,11,15,922.0,96.5,0.85,34.0,973.0,986.92,666.99
2017,6,18,11,30,924.0,97.0,0.9,34.0,986.0,972.65,659.37
2017,6,18,11,45,922.5,99.0,1.0,34.0,991.0,953.68,649.86
2017,6,18,12,0,921.0,101.0,1.1,34.0,996.0,932.01,638.62
2017,6,18,12,15,921.0,101.0,1.1,34.0,994.5,907.24,623.87
2017,6,18,12,30,921.0,101.0,1.1,34.0,993.0,880.02,607.63
2017,6,18,12,45,909.5,107.0,1.15,34.0,981.0,846.45,588.1
2017,6,18,13,0,898.0,113.0,1.2,34.0,969.0,811.24,567.37
2017,6,18,13,15,895.0,112.5,1.2,34.0,953.5,775.3,545.36
2017,6,18,13,30,892.0,112.0,1.2,34.0,938.0,737.64,522.04
2017,6,18,13,45,885.5,112.0,1.25,34.0,915.0,696.46,495.48
2017,6,18,14,0,879.0,112.0,1.3,34.0,892.0,654.14,466.87
2017,6,18,14,15,872.5,110.5,1.3,33.5,863.0,609.59,436.52
2017,6,18,14,30,866.0,109.0,1.3,33.0,834.0,564.28,404.67
2017,6,18,14,45,856.0,108.5,1.3,33.0,799.0,517.49,369.97
2017,6,18,15,0,846.0,108.0,1.3,33.0,764.0,470.61,334.22
2017,6,18,15,15,835.0,105.5,1.25,32.5,724.5,421.84,296.6
2017,6,18,15,30,824.0,103.0,1.2,32.0,685.0,373.5,258.25
2017,6,18,15,45,808.0,101.0,1.2,32.0,641.0,318.31,213.91
2017,6,18,16,0,792.0,99.0,1.2,32.0,597.0,270.55,174.6
2017,6,18,16,15,773.0,96.0,1.15,31.0,550.0,222.97,136.53
2017,6,18,16,30,754.0,93.0,1.1,30.0,503.0,177.45,101.53
2017,6,18,16,45,727.0,89.5,1.05,29.5,454.0,132.98,70.98
2017,6,18,17,0,700.0,86.0,1.0,29.0,405.0,86.29,45.02
2017,6,18,17,15,666.0,81.0,0.95,28.0,355.0,51.34,37.81
2017,6,18,17,30,632.0,76.0,0.9,27.0,305.0,50.05,37.05
2017,6,18,17,45,583.5,70.0,0.85,26.5,256.0,47.81,35.3
2017,6,18,18,0,535.0,64.0,0.8,26.0,207.0,45.42,33.33
2017,6,18,18,15,466.0,56.0,0.7,24.5,161.5,41.14,29.73
2017,6,18,18,30,397.0,48.0,0.6,23.0,116.0,36.62,25.73
2017,6,18,18,45,295.0,37.0,0.55,22.0,78.0,29.01,18.75
2017,6,18,19,0,193.0,26.0,0.5,21.0,40.0,20.37,9.16
2017,6,18,19,15,96.5,13.0,0.45,20.5,20.0,12.39,0.0
2017,6,18,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,4,45,27.0,5.0,0.55,15.5,5.5,0.0,0.0
2017,6,19,5,0,54.0,10.0,0.6,16.0,11.0,31.01,0.0
2017,6,19,5,15,168.5,23.0,0.6,16.5,40.0,122.57,73.03
2017,6,19,5,30,283.0,36.0,0.6,17.0,69.0,208.48,161.23
2017,6,19,5,45,367.0,46.0,0.6,17.5,110.5,278.42,221.93
2017,6,19,6,0,451.0,56.0,0.6,18.0,152.0,355.75,286.01
2017,6,19,6,15,509.0,63.0,0.55,18.5,198.5,419.91,337.13
2017,6,19,6,30,567.0,70.0,0.5,19.0,245.0,488.0,388.82
2017,6,19,6,45,610.0,75.5,0.5,20.0,294.5,547.12,431.05
2017,6,19,7,0,653.0,81.0,0.5,21.0,344.0,608.21,471.85
2017,6,19,7,15,683.5,85.5,0.5,21.5,393.5,659.84,505.03
2017,6,19,7,30,714.0,90.0,0.5,22.0,443.0,708.39,535.15
2017,6,19,7,45,737.5,93.5,0.5,23.0,491.5,753.44,561.03
2017,6,19,8,0,761.0,97.0,0.5,24.0,540.0,797.72,585.66
2017,6,19,8,15,779.0,100.0,0.5,25.0,586.0,835.43,605.38
2017,6,19,8,30,797.0,103.0,0.5,26.0,632.0,871.58,623.74
2017,6,19,8,45,811.0,105.5,0.5,27.0,674.5,901.58,637.9
2017,6,19,9,0,825.0,108.0,0.5,28.0,717.0,921.27,645.58
2017,6,19,9,15,836.0,110.5,0.5,28.5,755.0,943.89,656.41
2017,6,19,9,30,847.0,113.0,0.5,29.0,793.0,963.97,665.63
2017,6,19,9,45,848.0,119.0,0.55,29.5,824.0,975.24,670.7
2017,6,19,10,0,849.0,125.0,0.6,30.0,855.0,983.48,674.18
2017,6,19,10,15,855.5,126.5,0.65,30.5,881.5,989.48,676.47
2017,6,19,10,30,862.0,128.0,0.7,31.0,908.0,992.54,677.15
2017,6,19,10,45,867.5,128.5,0.8,31.5,928.5,990.63,676.03
2017,6,19,11,0,873.0,129.0,0.9,32.0,949.0,985.76,673.22
2017,6,19,11,15,876.0,130.0,0.95,32.0,963.0,976.0,667.99
2017,6,19,11,30,879.0,131.0,1.0,32.0,977.0,963.35,661.14
2017,6,19,11,45,881.5,131.0,1.05,32.5,983.5,946.51,650.48
2017,6,19,12,0,884.0,131.0,1.1,33.0,990.0,927.0,638.27
2017,6,19,12,15,884.0,130.5,1.15,33.0,988.5,902.3,624.2
2017,6,19,12,30,884.0,130.0,1.2,33.0,987.0,875.3,608.65
2017,6,19,12,45,877.0,133.5,1.25,33.0,977.0,843.9,590.23
2017,6,19,13,0,870.0,137.0,1.3,33.0,967.0,810.75,570.55
2017,6,19,13,15,866.5,136.0,1.3,32.5,951.0,774.8,549.45
2017,6,19,13,30,863.0,135.0,1.3,32.0,935.0,737.24,526.89
2017,6,19,13,45,857.5,134.0,1.3,32.0,912.0,696.87,499.61
2017,6,19,14,0,852.0,133.0,1.3,32.0,889.0,655.34,470.95
2017,6,19,14,15,844.5,131.5,1.3,31.5,859.5,611.23,440.74
2017,6,19,14,30,837.0,130.0,1.3,31.0,830.0,566.5,409.15
2017,6,19,14,45,827.0,127.5,1.3,31.0,795.0,515.12,371.27
2017,6,19,15,0,817.0,125.0,1.3,31.0,760.0,467.29,334.77
2017,6,19,15,15,804.5,122.5,1.3,30.5,720.0,418.72,297.34
2017,6,19,15,30,792.0,120.0,1.3,30.0,680.0,370.86,259.33
2017,6,19,15,45,775.5,117.0,1.3,30.0,636.0,322.28,219.59
2017,6,19,16,0,759.0,114.0,1.3,30.0,592.0,275.18,180.68
2017,6,19,16,15,738.0,110.0,1.25,29.0,544.5,228.04,142.93
2017,6,19,16,30,717.0,106.0,1.2,28.0,497.0,177.6,104.05
2017,6,19,16,45,690.0,101.0,1.2,27.5,448.0,133.47,73.36
2017,6,19,17,0,663.0,96.0,1.2,27.0,399.0,92.47,51.11
2017,6,19,17,15,626.5,90.5,1.15,26.0,349.0,58.13,43.89
2017,6,19,17,30,590.0,85.0,1.1,25.0,299.0,56.8,43.13
2017,6,19,17,45,541.0,77.5,1.05,24.5,250.5,53.68,40.63
2017,6,19,18,0,492.0,70.0,1.0,24.0,202.0,50.33,37.84
2017,6,19,18,15,423.5,61.0,0.95,23.0,157.5,45.41,33.6
2017,6,19,18,30,355.0,52.0,0.9,22.0,113.0,39.35,28.18
2017,6,19,18,45,259.0,39.0,0.85,21.0,76.0,30.03,19.71
2017,6,19,19,0,163.0,26.0,0.8,20.0,39.0,20.34,9.3
2017,6,19,19,15,81.5,13.0,0.75,19.5,19.5,12.39,0.0
2017,6,19,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,45,21.5,5.0,0.4,13.5,5.5,0.0,0.0
2017,6,20,5,0,43.0,10.0,0.4,14.0,11.0,26.61,0.0
2017,6,20,5,15,152.0,24.0,0.4,14.5,40.0,116.72,69.12
2017,6,20,5,30,261.0,38.0,0.4,15.0,69.0,198.3,154.09
2017,6,20,5,45,351.5,48.5,0.45,15.5,111.0,272.62,218.52
2017,6,20,6,0,442.0,59.0,0.5,16.0,153.0,353.69,285.98
2017,6,20,6,15,501.5,67.0,0.55,16.5,200.5,419.74,339.36
2017,6,20,6,30,561.0,75.0,0.6,17.0,248.0,489.83,393.71
2017,6,20,6,45,608.0,80.0,0.65,18.0,298.5,551.03,438.44
2017,6,20,7,0,655.0,85.0,0.7,19.0,349.0,614.44,482.17
2017,6,20,7,15,686.5,90.0,0.7,19.5,399.0,667.57,516.85
2017,6,20,7,30,718.0,95.0,0.7,20.0,449.0,721.11,550.8
2017,6,20,7,45,744.0,97.5,0.7,21.0,498.5,763.39,575.02
2017,6,20,8,0,770.0,100.0,0.7,22.0,548.0,808.9,600.81
2017,6,20,8,15,788.0,103.5,0.7,22.5,595.0,847.44,622.51
2017,6,20,8,30,806.0,107.0,0.7,23.0,642.0,884.39,642.87
2017,6,20,8,45,822.0,109.0,0.75,23.5,685.0,915.88,660.43
2017,6,20,9,0,838.0,111.0,0.8,24.0,728.0,936.98,671.4
2017,6,20,9,15,848.5,113.0,0.8,24.5,766.5,958.72,681.94
2017,6,20,9,30,859.0,115.0,0.8,25.0,805.0,977.89,690.85
2017,6,20,9,45,879.5,110.0,0.8,26.0,841.5,996.68,698.19
2017,6,20,10,0,900.0,105.0,0.8,27.0,878.0,1012.87,703.93
2017,6,20,10,15,906.0,106.0,0.8,27.5,905.0,1018.23,704.61
2017,6,20,10,30,912.0,107.0,0.8,28.0,932.0,1020.51,703.72
2017,6,20,10,45,917.0,107.5,0.85,28.5,953.0,1018.17,701.29
2017,6,20,11,0,922.0,108.0,0.9,29.0,974.0,1012.73,697.17
2017,6,20,11,15,924.5,108.5,0.9,29.0,987.0,1001.77,690.26
2017,6,20,11,30,927.0,109.0,0.9,29.0,1000.0,987.81,681.73
2017,6,20,11,45,928.5,109.0,0.95,29.0,1006.5,969.52,671.61
2017,6,20,12,0,930.0,109.0,1.0,29.0,1013.0,948.45,659.83
2017,6,20,12,15,930.0,109.0,1.05,29.0,1011.5,923.41,645.57
2017,6,20,12,30,930.0,109.0,1.1,29.0,1010.0,895.9,629.71
2017,6,20,12,45,927.0,109.5,1.15,29.0,1001.0,864.02,610.97
2017,6,20,13,0,924.0,110.0,1.2,29.0,992.0,830.06,590.74
2017,6,20,13,15,921.0,109.5,1.2,29.0,976.0,793.28,567.87
2017,6,20,13,30,918.0,109.0,1.2,29.0,960.0,754.72,543.64
2017,6,20,13,45,914.5,107.5,1.25,29.0,937.5,713.31,516.82
2017,6,20,14,0,911.0,106.0,1.3,29.0,915.0,670.48,487.46
2017,6,20,14,15,905.0,104.5,1.3,28.5,885.5,624.91,455.89
2017,6,20,14,30,899.0,103.0,1.3,28.0,856.0,578.48,422.7
2017,6,20,14,45,891.5,101.0,1.35,27.5,821.0,530.22,387.37
2017,6,20,15,0,884.0,99.0,1.4,27.0,786.0,481.63,350.48
2017,6,20,15,15,873.0,97.0,1.4,26.5,745.5,431.49,310.99
2017,6,20,15,30,862.0,95.0,1.4,26.0,705.0,381.76,270.6
2017,6,20,15,45,849.5,92.0,1.4,25.5,661.0,331.36,228.78
2017,6,20,16,0,837.0,89.0,1.4,25.0,617.0,281.9,187.15
2017,6,20,16,15,819.0,86.0,1.4,24.0,569.0,225.49,140.94
2017,6,20,16,30,801.0,83.0,1.4,23.0,521.0,177.78,102.91
2017,6,20,16,45,778.0,79.5,1.45,22.5,471.0,131.29,69.62
2017,6,20,17,0,755.0,76.0,1.5,22.0,421.0,87.54,45.5
2017,6,20,17,15,723.5,72.0,1.45,21.0,370.0,49.82,37.69
2017,6,20,17,30,692.0,68.0,1.4,20.0,319.0,48.74,37.06
2017,6,20,17,45,648.5,62.5,1.4,19.0,269.5,42.1,31.48
2017,6,20,18,0,605.0,57.0,1.4,18.0,220.0,39.81,29.59
2017,6,20,18,15,540.0,50.0,1.3,17.0,172.5,36.1,26.31
2017,6,20,18,30,475.0,43.0,1.2,16.0,125.0,32.19,22.69
2017,6,20,18,45,373.0,34.0,1.15,15.5,85.5,26.24,16.98
2017,6,20,19,0,271.0,25.0,1.1,15.0,46.0,19.97,9.4
2017,6,20,19,15,135.5,12.5,1.05,14.5,23.0,11.91,0.0
2017,6,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,45,46.0,5.0,0.7,12.0,6.0,0.0,0.0
2017,6,21,5,0,92.0,10.0,0.7,12.0,12.0,46.01,0.0
2017,6,21,5,15,223.5,22.0,0.7,12.5,43.5,147.47,87.92
2017,6,21,5,30,355.0,34.0,0.7,13.0,75.0,241.24,189.19
2017,6,21,5,45,441.5,42.0,0.7,13.5,118.5,313.18,253.0
2017,6,21,6,0,528.0,50.0,0.7,14.0,162.0,392.64,319.79
2017,6,21,6,15,584.0,56.5,0.65,14.5,211.0,458.02,372.48
2017,6,21,6,30,640.0,63.0,0.6,15.0,260.0,527.17,425.4
2017,6,21,6,45,676.5,68.5,0.6,15.5,310.5,584.54,466.98
2017,6,21,7,0,713.0,74.0,0.6,16.0,361.0,640.07,504.67
2017,6,21,7,15,742.0,78.0,0.6,16.5,412.0,692.32,538.67
2017,6,21,7,30,771.0,82.0,0.6,17.0,463.0,744.65,571.65
2017,6,21,7,45,793.5,85.0,0.6,18.0,512.5,790.02,597.81
2017,6,21,8,0,816.0,88.0,0.6,19.0,562.0,834.47,622.67
2017,6,21,8,15,832.5,91.0,0.6,19.5,609.0,864.7,638.81
2017,6,21,8,30,849.0,94.0,0.6,20.0,656.0,900.68,658.64
2017,6,21,8,45,861.5,96.0,0.6,21.0,699.0,929.81,672.44
2017,6,21,9,0,874.0,98.0,0.6,22.0,742.0,956.66,684.69
2017,6,21,9,15,884.0,100.0,0.6,22.5,781.0,978.63,695.12
2017,6,21,9,30,894.0,102.0,0.6,23.0,820.0,997.91,703.95
2017,6,21,9,45,892.5,108.5,0.6,24.0,850.5,1007.88,705.81
2017,6,21,10,0,891.0,115.0,0.6,25.0,881.0,1014.63,705.95
2017,6,21,10,15,897.0,116.5,0.6,25.5,908.0,1020.39,707.0
2017,6,21,10,30,903.0,118.0,0.6,26.0,935.0,1023.09,706.35
2017,6,21,10,45,907.5,119.0,0.65,27.0,955.5,1020.69,702.6
2017,6,21,11,0,912.0,120.0,0.7,28.0,976.0,1015.19,697.18
2017,6,21,11,15,914.5,120.5,0.7,28.5,989.0,1004.2,688.93
2017,6,21,11,30,917.0,121.0,0.7,29.0,1002.0,990.24,679.11
2017,6,21,11,45,918.0,121.0,0.75,29.5,1008.0,971.52,667.61
2017,6,21,12,0,919.0,121.0,0.8,30.0,1014.0,950.08,654.55
2017,6,21,12,15,918.5,121.0,0.8,30.0,1012.5,924.73,639.5
2017,6,21,12,30,918.0,121.0,0.8,30.0,1011.0,896.99,623.0
2017,6,21,12,45,913.5,122.0,0.85,30.5,1001.0,864.56,603.18
2017,6,21,13,0,909.0,123.0,0.9,31.0,991.0,830.2,582.04
2017,6,21,13,15,905.5,122.5,0.95,31.0,974.5,793.48,560.35
2017,6,21,13,30,902.0,122.0,1.0,31.0,958.0,755.05,537.25
2017,6,21,13,45,896.5,121.0,1.05,31.5,934.5,713.27,509.26
2017,6,21,14,0,891.0,120.0,1.1,32.0,911.0,670.26,479.4
2017,6,21,14,15,884.0,118.5,1.1,31.5,881.0,624.88,448.61
2017,6,21,14,30,877.0,117.0,1.1,31.0,851.0,578.76,416.32
2017,6,21,14,45,867.0,115.0,1.1,31.0,815.5,530.18,380.49
2017,6,21,15,0,857.0,113.0,1.1,31.0,780.0,481.53,343.56
2017,6,21,15,15,844.5,111.0,1.1,30.5,739.0,431.99,305.58
2017,6,21,15,30,832.0,109.0,1.1,30.0,698.0,377.1,262.67
2017,6,21,15,45,815.5,106.5,1.15,30.0,653.0,326.95,221.87
2017,6,21,16,0,799.0,104.0,1.2,30.0,608.0,278.23,181.68
2017,6,21,16,15,779.0,100.5,1.2,29.5,560.0,229.65,142.35
2017,6,21,16,30,759.0,97.0,1.2,29.0,512.0,183.23,106.22
2017,6,21,16,45,732.0,93.0,1.2,28.5,462.0,138.03,74.82
2017,6,21,17,0,705.0,89.0,1.2,28.0,412.0,90.4,47.7
2017,6,21,17,15,670.0,84.0,1.15,27.0,361.0,53.41,39.72
2017,6,21,17,30,635.0,79.0,1.1,26.0,310.0,52.22,39.05
2017,6,21,17,45,585.0,73.0,1.05,25.0,260.5,50.08,37.47
2017,6,21,18,0,535.0,67.0,1.0,24.0,211.0,47.8,35.67
2017,6,21,18,15,466.5,58.5,0.9,23.0,165.0,43.19,31.71
2017,6,21,18,30,398.0,50.0,0.8,22.0,119.0,38.33,27.32
2017,6,21,18,45,295.5,38.5,0.75,21.0,80.5,30.3,19.97
2017,6,21,19,0,193.0,27.0,0.7,20.0,42.0,21.15,10.1
2017,6,21,19,15,96.5,13.5,0.6,19.5,21.0,12.87,0.0
2017,6,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,45,17.0,4.5,0.45,16.5,5.0,0.0,0.0
2017,6,22,5,0,34.0,9.0,0.5,17.0,10.0,22.03,0.0
2017,6,22,5,15,135.0,23.5,0.5,17.5,37.5,107.85,60.89
2017,6,22,5,30,236.0,38.0,0.5,18.0,65.0,185.87,142.57
2017,6,22,5,45,321.5,49.0,0.55,18.5,105.5,253.98,201.6
2017,6,22,6,0,407.0,60.0,0.6,19.0,146.0,333.85,267.67
2017,6,22,6,15,466.5,68.5,0.6,19.5,192.0,398.97,319.84
2017,6,22,6,30,526.0,77.0,0.6,20.0,238.0,468.19,372.95
2017,6,22,6,45,570.0,83.5,0.6,21.0,287.0,527.75,415.79
2017,6,22,7,0,614.0,90.0,0.6,22.0,336.0,589.36,458.0
2017,6,22,7,15,646.5,95.0,0.65,23.0,385.5,641.86,491.76
2017,6,22,7,30,679.0,100.0,0.7,24.0,435.0,694.89,524.89
2017,6,22,7,45,704.0,104.5,0.75,25.0,483.0,741.17,552.46
2017,6,22,8,0,729.0,109.0,0.8,26.0,531.0,782.93,576.41
2017,6,22,8,15,748.0,112.5,0.85,26.5,577.0,821.38,598.9
2017,6,22,8,30,767.0,116.0,0.9,27.0,623.0,858.38,620.18
2017,6,22,8,45,781.0,119.0,0.95,27.5,665.5,888.41,636.8
2017,6,22,9,0,795.0,122.0,1.0,28.0,708.0,916.35,652.07
2017,6,22,9,15,807.0,124.5,1.05,28.0,746.5,939.51,665.62
2017,6,22,9,30,819.0,127.0,1.1,28.0,785.0,960.2,677.73
2017,6,22,9,45,834.5,125.5,1.15,28.5,819.5,968.73,681.08
2017,6,22,10,0,850.0,124.0,1.2,29.0,854.0,983.44,688.46
2017,6,22,10,15,857.0,125.5,1.2,29.0,881.0,990.08,691.44
2017,6,22,10,30,864.0,127.0,1.2,29.0,908.0,993.77,692.84
2017,6,22,10,45,868.5,128.0,1.3,29.5,928.5,991.51,691.02
2017,6,22,11,0,873.0,129.0,1.4,30.0,949.0,986.28,687.49
2017,6,22,11,15,876.5,130.0,1.4,30.0,963.0,977.13,681.52
2017,6,22,11,30,880.0,131.0,1.4,30.0,977.0,965.07,673.92
2017,6,22,11,45,883.0,130.5,1.4,30.5,983.5,948.31,662.2
2017,6,22,12,0,886.0,130.0,1.4,31.0,990.0,928.88,648.98
2017,6,22,12,15,886.0,130.0,1.4,31.0,989.5,904.7,634.19
2017,6,22,12,30,886.0,130.0,1.4,31.0,989.0,878.2,617.97
2017,6,22,12,45,889.0,127.0,1.4,31.0,982.0,849.3,600.21
2017,6,22,13,0,892.0,124.0,1.4,31.0,975.0,818.12,580.94
2017,6,22,13,15,889.0,123.5,1.35,30.5,959.5,782.4,559.25
2017,6,22,13,30,886.0,123.0,1.3,30.0,944.0,744.96,536.25
2017,6,22,13,45,884.0,120.5,1.3,30.0,922.5,704.92,509.39
2017,6,22,14,0,882.0,118.0,1.3,30.0,901.0,663.41,480.58
2017,6,22,14,15,875.5,116.5,1.25,30.0,872.5,618.75,448.49
2017,6,22,14,30,869.0,115.0,1.2,30.0,844.0,573.31,415.12
2017,6,22,14,45,863.0,112.0,1.2,30.0,810.0,526.3,380.09
2017,6,22,15,0,857.0,109.0,1.2,30.0,776.0,478.85,343.71
2017,6,22,15,15,846.0,107.0,1.15,29.5,736.0,429.95,305.68
2017,6,22,15,30,835.0,105.0,1.1,29.0,696.0,381.46,266.88
2017,6,22,15,45,823.0,101.0,1.1,29.0,652.5,325.32,221.35
2017,6,22,16,0,811.0,97.0,1.1,29.0,609.0,276.16,180.44
2017,6,22,16,15,792.0,94.0,1.05,28.5,561.5,227.57,140.78
2017,6,22,16,30,773.0,91.0,1.0,28.0,514.0,181.03,104.28
2017,6,22,16,45,751.0,86.5,1.0,27.5,465.0,135.19,72.04
2017,6,22,17,0,729.0,82.0,1.0,27.0,416.0,92.0,48.35
2017,6,22,17,15,696.0,77.5,0.95,26.0,365.5,54.03,40.42
2017,6,22,17,30,663.0,73.0,0.9,25.0,315.0,47.76,35.42
2017,6,22,17,45,619.5,67.0,0.9,24.0,265.5,45.41,33.64
2017,6,22,18,0,576.0,61.0,0.9,23.0,216.0,42.9,31.61
2017,6,22,18,15,509.5,53.5,0.85,22.0,169.5,38.92,28.18
2017,6,22,18,30,443.0,46.0,0.8,21.0,123.0,34.73,24.37
2017,6,22,18,45,342.5,36.0,0.75,20.0,84.0,27.98,18.11
2017,6,22,19,0,242.0,26.0,0.7,19.0,45.0,20.85,10.01
2017,6,22,19,15,121.0,13.0,0.7,18.5,22.5,12.39,0.0
2017,6,22,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,4.5,0.6,13.5,5.0,0.0,0.0
2017,6,23,5,0,52.0,9.0,0.6,14.0,10.0,29.12,0.0
2017,6,23,5,15,167.5,22.5,0.6,14.5,39.5,120.29,68.0
2017,6,23,5,30,283.0,36.0,0.6,15.0,69.0,207.62,161.19
2017,6,23,5,45,369.0,46.0,0.6,15.5,110.5,278.47,223.33
2017,6,23,6,0,455.0,56.0,0.6,16.0,152.0,356.88,288.82
2017,6,23,6,15,513.5,64.0,0.6,16.5,199.0,422.67,341.94
2017,6,23,6,30,572.0,72.0,0.6,17.0,246.0,492.47,395.79
2017,6,23,6,45,616.0,77.0,0.65,18.0,296.0,551.9,439.21
2017,6,23,7,0,660.0,82.0,0.7,19.0,346.0,613.33,481.42
2017,6,23,7,15,690.5,86.5,0.7,19.5,396.0,665.24,515.3
2017,6,23,7,30,721.0,91.0,0.7,20.0,446.0,713.95,545.97
2017,6,23,7,45,745.5,94.5,0.7,20.5,495.0,760.15,574.09
2017,6,23,8,0,770.0,98.0,0.7,21.0,544.0,805.63,601.07
2017,6,23,8,15,788.0,101.0,0.7,21.5,590.5,843.67,622.56
2017,6,23,8,30,806.0,104.0,0.7,22.0,637.0,880.14,642.74
2017,6,23,8,45,821.0,106.0,0.75,23.0,680.0,910.8,658.61
2017,6,23,9,0,836.0,108.0,0.8,24.0,723.0,931.17,667.89
2017,6,23,9,15,847.0,110.0,0.8,24.5,761.5,953.53,678.86
2017,6,23,9,30,858.0,112.0,0.8,25.0,800.0,973.34,688.18
2017,6,23,9,45,863.0,116.0,0.85,25.5,832.5,986.67,694.58
2017,6,23,10,0,868.0,120.0,0.9,26.0,865.0,997.06,699.33
2017,6,23,10,15,874.5,121.5,0.9,26.5,892.0,1003.31,700.71
2017,6,23,10,30,881.0,123.0,0.9,27.0,919.0,1006.57,700.44
2017,6,23,10,45,887.0,123.0,0.95,27.5,940.0,1004.78,698.25
2017,6,23,11,0,893.0,123.0,1.0,28.0,961.0,999.96,694.41
2017,6,23,11,15,896.0,123.5,1.0,28.0,974.5,989.73,687.85
2017,6,23,11,30,899.0,124.0,1.0,28.0,988.0,976.56,679.67
2017,6,23,11,45,901.0,124.0,1.05,28.0,994.5,959.13,669.89
2017,6,23,12,0,903.0,124.0,1.1,28.0,1001.0,939.0,658.46
2017,6,23,12,15,903.0,124.0,1.15,28.0,1000.0,914.52,644.31
2017,6,23,12,30,903.0,124.0,1.2,28.0,999.0,887.65,628.61
2017,6,23,12,45,899.5,125.0,1.25,28.5,990.0,856.53,608.87
2017,6,23,13,0,896.0,126.0,1.3,29.0,981.0,823.43,587.8
2017,6,23,13,15,892.5,125.0,1.3,28.5,965.0,786.76,565.96
2017,6,23,13,30,889.0,124.0,1.3,28.0,949.0,748.41,542.76
2017,6,23,13,45,882.5,124.0,1.35,28.0,926.0,707.35,515.42
2017,6,23,14,0,876.0,124.0,1.4,28.0,903.0,665.13,486.22
2017,6,23,14,15,869.0,122.5,1.35,27.5,873.5,620.4,454.71
2017,6,23,14,30,862.0,121.0,1.3,27.0,844.0,574.95,421.79
2017,6,23,14,45,850.5,120.5,1.3,27.0,808.5,527.52,386.0
2017,6,23,15,0,839.0,120.0,1.3,27.0,773.0,480.15,349.25
2017,6,23,15,15,827.0,117.5,1.25,26.5,733.0,425.9,307.06
2017,6,23,15,30,815.0,115.0,1.2,26.0,693.0,377.1,267.64
2017,6,23,15,45,797.0,113.0,1.15,26.0,648.0,327.71,226.58
