Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,16,0,779.0,111.0,1.1,26.0,603.0,279.92,186.48
2017,6,23,16,15,759.0,107.0,1.05,25.5,555.5,231.9,147.07
2017,6,23,16,30,739.0,103.0,1.0,25.0,508.0,186.05,110.88
2017,6,23,16,45,710.5,99.5,1.0,24.5,458.0,136.34,75.4
2017,6,23,17,0,682.0,96.0,1.0,24.0,408.0,95.26,52.74
2017,6,23,17,15,647.0,90.0,0.95,23.5,358.0,57.67,43.96
2017,6,23,17,30,612.0,84.0,0.9,23.0,308.0,55.93,42.75
2017,6,23,17,45,561.5,77.5,0.9,22.5,258.5,53.57,40.9
2017,6,23,18,0,511.0,71.0,0.9,22.0,209.0,51.07,38.82
2017,6,23,18,15,444.5,61.5,0.85,21.0,163.5,45.73,34.2
2017,6,23,18,30,378.0,52.0,0.8,20.0,118.0,40.07,29.09
2017,6,23,18,45,281.5,39.5,0.75,19.0,80.0,30.4,20.27
2017,6,23,19,0,185.0,27.0,0.7,18.0,42.0,21.13,10.34
2017,6,23,19,15,92.5,13.5,0.7,17.5,21.0,12.87,0.0
2017,6,23,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2017,6,24,5,0,0.0,7.0,0.5,13.0,7.0,6.67,0.0
2017,6,24,5,15,86.0,23.5,0.5,13.5,33.5,77.01,41.08
2017,6,24,5,30,172.0,40.0,0.5,14.0,60.0,157.5,122.08
2017,6,24,5,45,245.5,55.5,0.55,14.5,98.5,222.14,178.79
2017,6,24,6,0,319.0,71.0,0.6,15.0,137.0,293.36,239.03
2017,6,24,6,15,374.5,83.0,0.6,15.5,181.5,354.95,289.55
2017,6,24,6,30,430.0,95.0,0.6,16.0,226.0,420.76,341.38
2017,6,24,6,45,487.0,98.5,0.65,16.5,273.0,480.71,387.34
2017,6,24,7,0,544.0,102.0,0.7,17.0,320.0,550.83,439.1
2017,6,24,7,15,566.5,115.5,0.7,17.5,369.5,603.08,474.93
2017,6,24,7,30,589.0,129.0,0.7,18.0,419.0,655.26,509.55
2017,6,24,7,45,611.5,137.0,0.75,18.5,465.5,700.87,538.94
2017,6,24,8,0,634.0,145.0,0.8,19.0,512.0,745.91,567.41
2017,6,24,8,15,655.0,150.5,0.8,19.0,557.0,785.91,592.33
2017,6,24,8,30,676.0,156.0,0.8,19.0,602.0,824.74,616.16
2017,6,24,8,45,686.5,163.5,0.85,19.5,642.5,854.54,633.4
2017,6,24,9,0,697.0,171.0,0.9,20.0,683.0,882.3,649.29
2017,6,24,9,15,710.0,175.0,0.9,20.0,720.5,906.39,663.14
2017,6,24,9,30,723.0,179.0,0.9,20.0,758.0,928.24,675.57
2017,6,24,9,45,572.0,264.0,0.9,20.5,734.5,867.56,631.98
2017,6,24,10,0,421.0,349.0,0.9,21.0,711.0,805.37,585.28
2017,6,24,10,15,377.5,384.5,0.9,21.0,716.5,784.29,570.04
2017,6,24,10,30,334.0,420.0,0.9,21.0,722.0,772.36,560.07
2017,6,24,10,45,562.0,299.0,0.9,21.5,821.0,875.7,632.88
2017,6,24,11,0,790.0,178.0,0.9,22.0,920.0,962.81,687.66
2017,6,24,11,15,597.0,297.5,0.9,22.0,862.5,886.1,635.35
2017,6,24,11,30,404.0,417.0,0.9,22.0,805.0,798.83,573.8
2017,6,24,11,45,377.5,432.0,0.9,22.0,796.5,775.14,558.33
2017,6,24,12,0,351.0,447.0,0.9,22.0,788.0,750.78,541.59
2017,6,24,12,15,328.0,460.5,0.9,22.0,779.0,727.76,525.81
2017,6,24,12,30,305.0,474.0,0.9,22.0,770.0,704.61,509.87
2017,6,24,12,45,560.0,319.5,0.9,22.0,856.5,759.69,553.78
2017,6,24,13,0,815.0,165.0,0.9,22.0,943.0,796.41,582.21
2017,6,24,13,15,476.0,315.0,0.9,22.0,768.0,643.46,473.22
2017,6,24,13,30,137.0,465.0,0.9,22.0,593.0,512.47,376.45
2017,6,24,13,45,137.0,452.5,0.9,22.0,577.5,491.3,362.9
2017,6,24,14,0,137.0,440.0,0.9,22.0,562.0,470.19,348.3
2017,6,24,14,15,163.0,425.0,0.9,22.0,565.0,462.47,343.35
2017,6,24,14,30,189.0,410.0,0.9,22.0,568.0,452.48,336.39
2017,6,24,14,45,186.5,391.5,0.95,22.0,542.0,423.2,315.48
2017,6,24,15,0,184.0,373.0,1.0,22.0,516.0,394.25,294.59
2017,6,24,15,15,144.5,349.5,1.0,21.5,458.5,347.05,260.62
2017,6,24,15,30,105.0,326.0,1.0,21.0,401.0,311.56,235.26
2017,6,24,15,45,403.5,229.5,1.0,21.0,489.0,297.91,218.0
2017,6,24,16,0,702.0,133.0,1.0,21.0,577.0,273.21,187.5
2017,6,24,16,15,680.0,128.0,1.0,20.5,530.5,227.46,149.58
2017,6,24,16,30,658.0,123.0,1.0,20.0,484.0,184.1,115.02
2017,6,24,16,45,630.0,115.0,1.0,20.0,434.0,140.36,83.26
2017,6,24,17,0,602.0,107.0,1.0,20.0,384.0,99.87,59.53
2017,6,24,17,15,405.0,124.0,0.95,19.5,301.0,83.38,66.89
2017,6,24,17,30,208.0,141.0,0.9,19.0,218.0,103.41,84.49
2017,6,24,17,45,183.5,122.5,0.9,18.5,182.5,96.59,78.88
2017,6,24,18,0,159.0,104.0,0.9,18.0,147.0,83.06,67.32
2017,6,24,18,15,226.5,81.5,0.85,17.5,128.5,63.55,50.26
2017,6,24,18,30,294.0,59.0,0.8,17.0,110.0,44.68,33.47
2017,6,24,18,45,213.5,43.5,0.8,17.0,74.5,33.52,23.13
2017,6,24,19,0,133.0,28.0,0.8,17.0,39.0,21.89,11.04
2017,6,24,19,15,66.5,14.0,0.75,16.5,19.5,13.34,0.0
2017,6,24,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,4,45,38.0,4.5,0.7,10.5,5.0,0.0,0.0
2017,6,25,5,0,76.0,9.0,0.7,11.0,10.0,38.48,0.0
2017,6,25,5,15,201.5,21.5,0.7,11.5,40.5,135.35,74.35
2017,6,25,5,30,327.0,34.0,0.7,12.0,71.0,226.49,177.52
2017,6,25,5,45,413.0,44.0,0.7,13.0,114.0,299.08,241.86
2017,6,25,6,0,499.0,54.0,0.7,14.0,157.0,379.3,308.93
2017,6,25,6,15,262.0,82.0,0.7,14.5,137.5,283.35,232.31
2017,6,25,6,30,25.0,110.0,0.7,15.0,118.0,136.54,109.51
2017,6,25,6,45,31.5,130.0,0.7,15.5,141.5,162.94,131.58
2017,6,25,7,0,38.0,150.0,0.7,16.0,165.0,189.55,152.69
2017,6,25,7,15,60.0,176.5,0.7,16.5,204.5,236.47,189.93
2017,6,25,7,30,82.0,203.0,0.7,17.0,244.0,284.38,226.88
2017,6,25,7,45,146.0,227.5,0.75,17.5,309.0,379.43,300.13
2017,6,25,8,0,210.0,252.0,0.8,18.0,374.0,464.8,363.36
2017,6,25,8,15,526.5,176.5,0.8,18.5,515.5,692.96,532.4
2017,6,25,8,30,843.0,101.0,0.8,19.0,657.0,910.12,673.79
2017,6,25,8,45,856.5,103.5,0.85,19.5,701.0,932.73,683.11
2017,6,25,9,0,870.0,106.0,0.9,20.0,745.0,961.06,698.93
2017,6,25,9,15,880.5,108.0,0.9,20.5,784.5,983.5,709.88
2017,6,25,9,30,891.0,110.0,0.9,21.0,824.0,1003.27,719.21
2017,6,25,9,45,899.0,112.0,0.95,21.5,858.0,1017.76,726.34
2017,6,25,10,0,907.0,114.0,1.0,22.0,892.0,1029.29,731.78
2017,6,25,10,15,913.0,115.5,1.0,22.0,919.5,1035.24,734.32
2017,6,25,10,30,919.0,117.0,1.0,22.0,947.0,1038.08,735.15
2017,6,25,10,45,922.5,118.5,1.05,22.5,967.5,1035.3,732.31
2017,6,25,11,0,926.0,120.0,1.1,23.0,988.0,1029.36,727.7
2017,6,25,11,15,928.5,120.5,1.1,23.0,1001.5,1018.36,720.57
2017,6,25,11,30,931.0,121.0,1.1,23.0,1015.0,1004.33,711.73
2017,6,25,11,45,932.0,121.5,1.15,23.5,1021.5,985.96,699.86
2017,6,25,12,0,933.0,122.0,1.2,24.0,1028.0,964.82,686.32
2017,6,25,12,15,932.5,122.0,1.2,24.0,1026.5,939.23,670.53
2017,6,25,12,30,932.0,122.0,1.2,24.0,1025.0,911.21,653.22
2017,6,25,12,45,939.5,115.5,1.25,24.0,1019.0,881.63,635.59
2017,6,25,13,0,947.0,109.0,1.3,24.0,1013.0,849.4,616.07
2017,6,25,13,15,944.0,108.5,1.3,23.5,997.0,811.94,593.48
2017,6,25,13,30,941.0,108.0,1.3,23.0,981.0,772.63,569.39
2017,6,25,13,45,941.0,104.5,1.3,23.0,959.0,731.05,541.67
2017,6,25,14,0,941.0,101.0,1.3,23.0,937.0,687.72,510.98
2017,6,25,14,15,935.0,99.5,1.3,23.0,907.5,640.95,477.04
2017,6,25,14,30,929.0,98.0,1.3,23.0,878.0,593.26,441.5
2017,6,25,14,45,925.5,94.5,1.3,23.0,843.5,544.42,404.11
2017,6,25,15,0,922.0,91.0,1.3,23.0,809.0,494.83,365.01
2017,6,25,15,15,912.5,89.0,1.3,22.5,768.5,443.51,324.09
2017,6,25,15,30,903.0,87.0,1.3,22.0,728.0,392.4,282.03
2017,6,25,15,45,893.5,83.5,1.3,21.5,683.5,340.5,238.28
2017,6,25,16,0,884.0,80.0,1.3,21.0,639.0,289.22,194.34
2017,6,25,16,15,867.5,77.5,1.3,20.5,590.5,238.12,150.99
2017,6,25,16,30,851.0,75.0,1.3,20.0,542.0,188.69,110.65
2017,6,25,16,45,832.0,71.0,1.3,20.0,491.5,139.71,74.58
2017,6,25,17,0,813.0,67.0,1.3,20.0,441.0,85.74,41.86
2017,6,25,17,15,783.5,63.5,1.25,19.0,389.0,43.4,32.41
2017,6,25,17,30,754.0,60.0,1.2,18.0,337.0,42.39,31.81
2017,6,25,17,45,714.0,55.5,1.2,17.5,285.5,40.47,30.26
2017,6,25,18,0,674.0,51.0,1.2,17.0,234.0,38.46,28.54
2017,6,25,18,15,612.0,45.0,1.15,16.0,185.0,34.99,25.47
2017,6,25,18,30,550.0,39.0,1.1,15.0,136.0,31.38,22.11
2017,6,25,18,45,449.5,31.0,1.1,14.5,94.0,25.65,16.6
2017,6,25,19,0,349.0,23.0,1.1,14.0,52.0,18.04,8.29
2017,6,25,19,15,174.5,11.5,1.1,13.5,26.0,10.96,0.0
2017,6,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,1.0,11.0,5.5,0.0,0.0
2017,6,26,5,0,88.0,10.0,1.0,11.0,11.0,44.08,0.0
2017,6,26,5,15,229.0,21.0,1.0,11.5,42.0,146.35,78.33
2017,6,26,5,30,370.0,32.0,1.0,12.0,73.0,244.87,192.01
2017,6,26,5,45,460.5,40.0,1.05,12.5,117.5,319.18,259.11
2017,6,26,6,0,551.0,48.0,1.1,13.0,162.0,401.49,329.32
2017,6,26,6,15,275.5,72.5,1.05,13.5,129.5,279.17,230.99
2017,6,26,6,30,0.0,97.0,1.0,14.0,97.0,96.34,76.01
2017,6,26,6,45,3.5,115.0,1.0,14.5,116.5,116.57,93.18
2017,6,26,7,0,7.0,133.0,1.0,15.0,136.0,136.94,109.66
2017,6,26,7,15,29.0,163.5,0.95,15.5,177.5,196.41,158.14
2017,6,26,7,30,51.0,194.0,0.9,16.0,219.0,248.26,199.01
2017,6,26,7,45,103.0,224.5,0.9,16.5,281.5,326.31,260.18
2017,6,26,8,0,155.0,255.0,0.9,17.0,344.0,420.36,330.97
2017,6,26,8,15,517.5,169.5,0.9,17.5,504.0,676.5,524.62
2017,6,26,8,30,880.0,84.0,0.9,18.0,664.0,916.0,682.24
2017,6,26,8,45,893.5,86.0,0.9,18.5,708.5,947.01,695.8
2017,6,26,9,0,907.0,88.0,0.9,19.0,753.0,975.7,710.72
2017,6,26,9,15,916.5,89.5,0.9,19.5,792.5,997.41,721.16
2017,6,26,9,30,926.0,91.0,0.9,20.0,832.0,1016.36,729.94
2017,6,26,9,45,931.0,93.5,0.95,20.5,865.0,1029.04,735.95
2017,6,26,10,0,936.0,96.0,1.0,21.0,898.0,1038.61,740.2
2017,6,26,10,15,941.5,97.5,1.0,21.5,925.5,1044.43,741.26
2017,6,26,10,30,947.0,99.0,1.0,22.0,953.0,1047.04,740.53
2017,6,26,10,45,951.5,99.0,1.05,22.5,974.0,1043.88,737.45
2017,6,26,11,0,956.0,99.0,1.1,23.0,995.0,1037.51,732.59
2017,6,26,11,15,958.5,99.5,1.15,23.0,1009.0,1026.53,726.44
2017,6,26,11,30,961.0,100.0,1.2,23.0,1023.0,1012.43,718.46
2017,6,26,11,45,962.0,100.0,1.25,23.5,1029.0,993.41,706.11
2017,6,26,12,0,963.0,100.0,1.3,24.0,1035.0,971.51,692.03
2017,6,26,12,15,963.0,100.0,1.35,24.0,1034.0,945.98,677.0
2017,6,26,12,30,963.0,100.0,1.4,24.0,1033.0,917.86,660.26
2017,6,26,12,45,958.0,102.0,1.45,24.0,1023.0,884.98,640.32
2017,6,26,13,0,953.0,104.0,1.5,24.0,1013.0,850.0,618.86
2017,6,26,13,15,950.0,103.5,1.5,23.5,997.0,812.4,596.03
2017,6,26,13,30,947.0,103.0,1.5,23.0,981.0,772.92,571.67
2017,6,26,13,45,943.5,101.5,1.55,23.0,958.5,730.52,543.75
2017,6,26,14,0,940.0,100.0,1.6,23.0,936.0,686.61,512.75
2017,6,26,14,15,934.0,99.0,1.6,22.5,906.5,640.33,479.76
2017,6,26,14,30,928.0,98.0,1.6,22.0,877.0,593.11,445.04
2017,6,26,14,45,921.0,96.0,1.65,22.0,841.5,543.82,407.13
2017,6,26,15,0,914.0,94.0,1.7,22.0,806.0,494.1,367.69
2017,6,26,15,15,903.5,92.0,1.7,21.5,765.5,442.74,326.29
2017,6,26,15,30,893.0,90.0,1.7,21.0,725.0,391.68,283.87
2017,6,26,15,45,881.5,87.0,1.7,21.0,680.0,340.03,239.52
2017,6,26,16,0,870.0,84.0,1.7,21.0,635.0,289.2,195.36
2017,6,26,16,15,852.5,81.5,1.7,20.5,586.5,238.55,152.28
2017,6,26,16,30,835.0,79.0,1.7,20.0,538.0,189.65,112.29
2017,6,26,16,45,813.5,75.5,1.7,19.5,487.0,134.33,71.16
2017,6,26,17,0,792.0,72.0,1.7,19.0,436.0,88.74,45.04
2017,6,26,17,15,761.5,68.0,1.7,18.0,384.0,46.72,35.46
2017,6,26,17,30,731.0,64.0,1.7,17.0,332.0,45.48,34.66
2017,6,26,17,45,687.5,59.5,1.7,16.5,281.0,43.7,33.24
2017,6,26,18,0,644.0,55.0,1.7,16.0,230.0,41.86,31.67
2017,6,26,18,15,578.5,49.0,1.65,15.5,181.5,35.22,25.71
2017,6,26,18,30,513.0,43.0,1.6,15.0,133.0,32.12,22.74
2017,6,26,18,45,405.5,34.0,1.55,14.5,91.5,26.15,17.02
2017,6,26,19,0,298.0,25.0,1.5,14.0,50.0,19.86,9.71
2017,6,26,19,15,149.0,12.5,1.45,13.5,25.0,11.91,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,45.0,5.0,0.95,12.0,5.5,0.0,0.0
2017,6,27,5,0,90.0,10.0,1.0,12.0,11.0,44.79,0.0
2017,6,27,5,15,234.0,20.5,1.05,12.0,42.0,147.4,75.96
2017,6,27,5,30,378.0,31.0,1.1,12.0,73.0,247.25,193.68
2017,6,27,5,45,471.5,38.5,1.15,12.5,117.5,322.72,262.05
2017,6,27,6,0,565.0,46.0,1.2,13.0,162.0,406.5,333.62
2017,6,27,6,15,294.0,77.0,1.2,13.5,138.5,296.44,245.33
2017,6,27,6,30,23.0,108.0,1.2,14.0,115.0,132.78,107.05
2017,6,27,6,45,28.0,127.5,1.2,14.5,138.0,157.44,127.78
2017,6,27,7,0,33.0,147.0,1.2,15.0,161.0,182.23,147.63
2017,6,27,7,15,77.0,177.0,1.15,15.5,213.5,250.44,203.11
2017,6,27,7,30,121.0,207.0,1.1,16.0,266.0,333.81,268.36
2017,6,27,7,45,139.0,230.5,1.1,16.5,305.5,377.17,300.26
2017,6,27,8,0,157.0,254.0,1.1,17.0,345.0,420.92,331.95
2017,6,27,8,15,204.5,272.5,1.1,17.5,401.0,485.48,379.26
2017,6,27,8,30,252.0,291.0,1.1,18.0,457.0,565.95,436.28
2017,6,27,8,45,581.0,187.0,1.1,18.5,603.5,780.74,593.17
2017,6,27,9,0,910.0,83.0,1.1,19.0,750.0,972.49,714.84
2017,6,27,9,15,919.0,84.5,1.1,19.5,788.5,993.89,722.91
2017,6,27,9,30,928.0,86.0,1.1,20.0,827.0,1012.49,731.59
2017,6,27,9,45,932.0,89.0,1.15,20.5,860.0,1024.88,737.41
2017,6,27,10,0,936.0,92.0,1.2,21.0,893.0,1034.14,741.43
2017,6,27,10,15,941.5,93.0,1.2,21.0,920.5,1039.53,743.69
2017,6,27,10,30,947.0,94.0,1.2,21.0,948.0,1041.74,744.15
2017,6,27,10,45,950.5,94.5,1.25,21.5,968.5,1038.24,740.74
2017,6,27,11,0,954.0,95.0,1.3,22.0,989.0,1031.53,735.53
2017,6,27,11,15,956.5,95.5,1.35,22.0,1003.0,1020.69,729.27
2017,6,27,11,30,959.0,96.0,1.4,22.0,1017.0,1006.73,721.16
2017,6,27,11,45,959.5,96.5,1.45,22.5,1023.0,987.86,708.66
2017,6,27,12,0,960.0,97.0,1.5,23.0,1029.0,966.13,694.42
2017,6,27,12,15,960.0,97.0,1.5,23.0,1028.0,940.75,678.52
2017,6,27,12,30,960.0,97.0,1.5,23.0,1027.0,912.78,660.97
2017,6,27,12,45,951.0,101.5,1.55,23.0,1016.5,879.03,640.24
2017,6,27,13,0,942.0,106.0,1.6,23.0,1006.0,843.39,618.1
2017,6,27,13,15,939.5,105.5,1.6,22.5,990.0,806.55,595.56
2017,6,27,13,30,937.0,105.0,1.6,22.0,974.0,767.82,571.45
2017,6,27,13,45,932.5,104.0,1.65,22.0,951.0,725.57,543.27
2017,6,27,14,0,928.0,103.0,1.7,22.0,928.0,681.9,512.17
2017,6,27,14,15,922.0,101.5,1.7,21.5,899.0,635.7,479.0
2017,6,27,14,30,916.0,100.0,1.7,21.0,870.0,588.58,444.13
2017,6,27,14,45,908.5,98.5,1.7,21.0,834.5,540.0,406.26
2017,6,27,15,0,901.0,97.0,1.7,21.0,799.0,491.04,366.99
2017,6,27,15,15,890.5,95.0,1.7,20.5,758.5,440.28,325.92
2017,6,27,15,30,880.0,93.0,1.7,20.0,718.0,389.83,283.85
2017,6,27,15,45,867.0,90.5,1.7,20.0,673.5,338.73,239.85
2017,6,27,16,0,854.0,88.0,1.7,20.0,629.0,288.59,196.2
2017,6,27,16,15,836.5,85.0,1.7,19.5,580.5,238.29,153.32
2017,6,27,16,30,819.0,82.0,1.7,19.0,532.0,182.66,107.82
2017,6,27,16,45,797.0,78.5,1.7,18.5,482.0,135.2,72.81
2017,6,27,17,0,775.0,75.0,1.7,18.0,432.0,90.37,47.0
2017,6,27,17,15,743.5,71.0,1.7,17.0,380.5,48.96,37.57
2017,6,27,17,30,712.0,67.0,1.7,16.0,329.0,47.83,36.89
2017,6,27,17,45,668.0,62.0,1.7,15.5,278.0,45.75,35.2
2017,6,27,18,0,624.0,57.0,1.7,15.0,227.0,39.71,29.89
2017,6,27,18,15,558.0,50.5,1.65,14.5,179.0,36.41,26.89
2017,6,27,18,30,492.0,44.0,1.6,14.0,131.0,32.95,23.58
2017,6,27,18,45,385.5,35.0,1.6,13.5,90.0,27.02,17.87
2017,6,27,19,0,279.0,26.0,1.6,13.0,49.0,20.79,10.51
2017,6,27,19,15,139.5,13.0,1.55,12.5,24.5,12.39,0.0
2017,6,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,5,15,186.5,16.0,1.15,11.0,36.5,119.91,58.72
2017,6,28,5,30,373.0,32.0,1.2,11.0,73.0,245.69,193.05
2017,6,28,5,45,465.0,40.0,1.25,11.5,117.5,320.8,261.51
2017,6,28,6,0,557.0,48.0,1.3,12.0,162.0,404.05,333.06
2017,6,28,6,15,614.5,53.5,1.3,12.5,211.5,470.09,388.09
2017,6,28,6,30,672.0,59.0,1.3,13.0,261.0,536.58,441.09
2017,6,28,6,45,400.5,109.5,1.3,13.5,236.0,432.41,355.59
2017,6,28,7,0,129.0,160.0,1.3,14.0,211.0,281.51,230.19
2017,6,28,7,15,472.0,116.5,1.25,14.5,340.5,522.77,426.33
2017,6,28,7,30,815.0,73.0,1.2,15.0,470.0,766.25,601.62
2017,6,28,7,45,839.0,74.5,1.2,16.0,521.5,805.51,621.85
2017,6,28,8,0,863.0,76.0,1.2,17.0,573.0,850.83,648.08
2017,6,28,8,15,879.0,78.5,1.2,17.5,621.0,889.07,670.07
2017,6,28,8,30,895.0,81.0,1.2,18.0,669.0,925.5,690.56
2017,6,28,8,45,908.5,82.5,1.2,18.5,714.0,956.34,707.14
2017,6,28,9,0,922.0,84.0,1.2,19.0,759.0,984.84,722.09
2017,6,28,9,15,931.5,85.5,1.2,19.5,798.5,1006.9,732.86
2017,6,28,9,30,941.0,87.0,1.2,20.0,838.0,1026.15,741.91
2017,6,28,9,45,942.0,92.0,1.2,20.5,871.0,1037.92,746.34
2017,6,28,10,0,943.0,97.0,1.2,21.0,904.0,1046.39,748.9
2017,6,28,10,15,949.0,98.0,1.2,21.0,932.0,1052.24,751.42
2017,6,28,10,30,955.0,99.0,1.2,21.0,960.0,1054.88,752.12
2017,6,28,10,45,959.5,99.5,1.25,21.5,981.5,1052.27,749.26
2017,6,28,11,0,964.0,100.0,1.3,22.0,1003.0,1046.41,744.57
2017,6,28,11,15,967.0,100.5,1.35,22.0,1017.5,1035.87,738.53
2017,6,28,11,30,970.0,101.0,1.4,22.0,1032.0,1022.17,730.63
2017,6,28,11,45,971.5,101.5,1.45,22.0,1038.5,1003.97,719.98
2017,6,28,12,0,973.0,102.0,1.5,22.0,1045.0,982.83,707.51
2017,6,28,12,15,973.0,101.5,1.55,22.0,1044.5,956.61,691.78
2017,6,28,12,30,973.0,101.0,1.6,22.0,1044.0,927.78,674.33
2017,6,28,12,45,961.0,108.0,1.65,22.5,1032.0,893.38,651.86
2017,6,28,13,0,949.0,115.0,1.7,23.0,1020.0,857.17,628.11
2017,6,28,13,15,946.0,114.0,1.7,22.5,1004.0,819.19,604.86
2017,6,28,13,30,943.0,113.0,1.7,22.0,988.0,779.36,580.05
2017,6,28,13,45,939.0,112.0,1.7,22.0,965.5,737.14,551.32
2017,6,28,14,0,935.0,111.0,1.7,22.0,943.0,693.46,519.9
2017,6,28,14,15,929.0,109.5,1.65,22.0,913.0,646.89,485.34
2017,6,28,14,30,923.0,108.0,1.6,22.0,883.0,599.39,449.27
2017,6,28,14,45,914.0,106.5,1.6,22.0,847.0,549.66,410.92
2017,6,28,15,0,905.0,105.0,1.6,22.0,811.0,499.68,371.26
2017,6,28,15,15,894.0,103.0,1.6,21.5,770.0,448.44,330.19
2017,6,28,15,30,883.0,101.0,1.6,21.0,729.0,397.56,288.14
2017,6,28,15,45,868.5,99.0,1.6,21.0,683.0,346.16,244.27
2017,6,28,16,0,854.0,97.0,1.6,21.0,637.0,289.21,195.77
2017,6,28,16,15,835.0,94.0,1.6,20.0,588.0,238.32,153.02
2017,6,28,16,30,816.0,91.0,1.6,19.0,539.0,189.47,113.34
2017,6,28,16,45,791.0,87.0,1.6,18.5,487.5,141.42,78.06
2017,6,28,17,0,766.0,83.0,1.6,18.0,436.0,96.33,52.12
2017,6,28,17,15,732.5,78.5,1.6,17.5,383.5,54.86,42.65
2017,6,28,17,30,699.0,74.0,1.6,17.0,331.0,48.51,37.33
2017,6,28,17,45,653.5,68.5,1.65,16.5,279.5,46.57,35.77
2017,6,28,18,0,608.0,63.0,1.7,16.0,228.0,44.51,34.01
2017,6,28,18,15,539.5,55.5,1.65,15.0,179.5,40.59,30.53
2017,6,28,18,30,471.0,48.0,1.6,14.0,131.0,36.47,26.68
2017,6,28,18,45,365.5,37.5,1.55,13.5,90.0,29.3,19.85
2017,6,28,19,0,260.0,27.0,1.5,13.0,49.0,21.74,11.25
2017,6,28,19,15,130.0,13.5,1.45,12.5,24.5,12.87,0.0
2017,6,28,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,5,15,177.0,16.5,1.1,11.0,36.0,116.08,53.77
2017,6,29,5,30,354.0,33.0,1.1,11.0,72.0,237.26,185.95
2017,6,29,5,45,449.0,41.0,1.15,11.5,116.0,313.15,255.01
2017,6,29,6,0,544.0,49.0,1.2,12.0,160.0,397.37,327.29
2017,6,29,6,15,603.0,55.5,1.2,12.5,210.0,465.09,383.55
2017,6,29,6,30,662.0,62.0,1.2,13.0,260.0,536.85,440.4
2017,6,29,6,45,488.5,102.0,1.2,13.5,263.0,484.59,396.98
2017,6,29,7,0,315.0,142.0,1.2,14.0,266.0,408.72,334.48
2017,6,29,7,15,353.5,156.5,1.15,14.5,314.0,464.92,377.61
2017,6,29,7,30,392.0,171.0,1.1,15.0,362.0,537.09,429.96
2017,6,29,7,45,375.0,197.0,1.05,16.0,395.5,549.31,434.73
2017,6,29,8,0,358.0,223.0,1.0,17.0,429.0,573.18,447.98
2017,6,29,8,15,622.5,154.5,1.0,17.5,549.0,759.85,582.96
2017,6,29,8,30,887.0,86.0,1.0,18.0,669.0,923.68,687.9
2017,6,29,8,45,900.5,88.0,1.05,18.5,713.5,954.9,703.67
2017,6,29,9,0,914.0,90.0,1.1,19.0,758.0,983.79,719.69
2017,6,29,9,15,923.5,91.5,1.1,19.5,798.0,1005.7,730.3
2017,6,29,9,30,933.0,93.0,1.1,20.0,838.0,1024.81,739.22
2017,6,29,9,45,934.0,98.0,1.15,20.5,870.5,1036.43,744.51
2017,6,29,10,0,935.0,103.0,1.2,21.0,903.0,1044.8,747.96
2017,6,29,10,15,940.5,104.5,1.2,21.0,930.5,1050.62,750.46
2017,6,29,10,30,946.0,106.0,1.2,21.0,958.0,1053.24,751.15
2017,6,29,10,45,950.0,106.5,1.25,21.5,979.5,1050.11,747.97
2017,6,29,11,0,954.0,107.0,1.3,22.0,1001.0,1043.77,742.98
2017,6,29,11,15,956.5,107.5,1.3,22.0,1015.0,1032.79,735.79
2017,6,29,11,30,959.0,108.0,1.3,22.0,1029.0,1018.69,726.83
2017,6,29,11,45,960.0,108.5,1.35,22.5,1035.5,1000.15,714.66
2017,6,29,12,0,961.0,109.0,1.4,23.0,1042.0,978.72,700.75
2017,6,29,12,15,961.0,109.0,1.4,23.0,1041.0,953.18,684.86
2017,6,29,12,30,961.0,109.0,1.4,23.0,1040.0,925.06,667.35
2017,6,29,12,45,958.5,109.0,1.45,23.0,1031.0,892.43,647.55
2017,6,29,13,0,956.0,109.0,1.5,23.0,1022.0,857.59,626.15
2017,6,29,13,15,953.5,108.5,1.55,22.5,1006.0,820.25,604.01
2017,6,29,13,30,951.0,108.0,1.6,22.0,990.0,780.99,580.21
2017,6,29,13,45,946.5,107.0,1.65,22.0,967.0,738.17,551.76
2017,6,29,14,0,942.0,106.0,1.7,22.0,944.0,693.9,520.35
2017,6,29,14,15,936.0,104.5,1.7,21.5,914.0,647.06,486.85
2017,6,29,14,30,930.0,103.0,1.7,21.0,884.0,599.29,451.61
2017,6,29,14,45,922.5,101.5,1.75,21.0,848.5,550.02,413.56
2017,6,29,15,0,915.0,100.0,1.8,21.0,813.0,500.35,373.98
2017,6,29,15,15,904.0,98.0,1.8,20.5,772.0,448.65,332.2
2017,6,29,15,30,893.0,96.0,1.8,20.0,731.0,397.3,289.43
2017,6,29,15,45,880.0,93.0,1.8,19.5,685.5,345.1,245.01
2017,6,29,16,0,867.0,90.0,1.8,19.0,640.0,293.85,200.73
2017,6,29,16,15,849.0,87.5,1.8,18.5,590.5,243.1,157.29
2017,6,29,16,30,831.0,85.0,1.8,18.0,541.0,187.13,111.35
2017,6,29,16,45,808.0,81.0,1.85,17.5,490.0,138.51,75.34
2017,6,29,17,0,785.0,77.0,1.9,17.0,439.0,92.64,48.71
2017,6,29,17,15,753.0,73.0,1.9,16.5,386.5,50.55,39.05
2017,6,29,17,30,721.0,69.0,1.9,16.0,334.0,49.49,38.35
2017,6,29,17,45,677.0,63.5,1.9,15.5,282.5,47.05,36.34
2017,6,29,18,0,633.0,58.0,1.9,15.0,231.0,40.52,30.61
2017,6,29,18,15,566.0,51.5,1.8,14.0,182.0,37.25,27.69
2017,6,29,18,30,499.0,45.0,1.7,13.0,133.0,33.83,24.47
2017,6,29,18,45,388.5,36.0,1.65,12.5,91.5,27.94,18.75
2017,6,29,19,0,278.0,27.0,1.6,12.0,50.0,21.75,11.32
2017,6,29,19,15,139.0,13.5,1.5,11.5,25.0,12.87,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,192.5,15.0,1.1,11.0,36.0,120.01,52.25
2017,6,30,5,30,385.0,30.0,1.1,11.0,72.0,248.44,194.28
2017,6,30,5,45,477.5,37.5,1.15,11.5,116.5,323.38,263.04
2017,6,30,6,0,570.0,45.0,1.2,12.0,161.0,406.61,334.62
2017,6,30,6,15,325.0,80.0,1.2,12.5,150.0,318.96,264.56
2017,6,30,6,30,80.0,115.0,1.2,13.0,139.0,180.15,148.11
2017,6,30,6,45,86.0,136.0,1.2,13.5,166.5,209.45,172.6
2017,6,30,7,0,92.0,157.0,1.2,14.0,194.0,238.79,195.85
2017,6,30,7,15,450.0,115.5,1.15,14.5,330.0,503.86,411.52
2017,6,30,7,30,808.0,74.0,1.1,15.0,466.0,760.79,596.94
2017,6,30,7,45,828.5,77.0,1.1,15.5,516.5,805.84,622.07
2017,6,30,8,0,849.0,80.0,1.1,16.0,567.0,842.57,643.53
2017,6,30,8,15,865.5,82.5,1.1,16.5,615.0,880.9,665.76
2017,6,30,8,30,882.0,85.0,1.1,17.0,663.0,917.48,686.43
2017,6,30,8,45,895.5,86.5,1.15,17.5,707.5,948.08,703.75
2017,6,30,9,0,909.0,88.0,1.2,18.0,752.0,976.37,719.54
2017,6,30,9,15,919.0,90.0,1.2,18.5,792.0,999.33,730.99
2017,6,30,9,30,929.0,92.0,1.2,19.0,832.0,1019.5,740.7
2017,6,30,9,45,924.5,100.0,1.25,19.5,863.0,1029.03,744.67
2017,6,30,10,0,920.0,108.0,1.3,20.0,894.0,1035.13,746.74
2017,6,30,10,15,926.0,109.0,1.3,20.0,922.0,1040.87,749.27
2017,6,30,10,30,932.0,110.0,1.3,20.0,950.0,1043.47,749.96
2017,6,30,10,45,937.0,110.5,1.35,20.5,971.5,1041.37,747.36
2017,6,30,11,0,942.0,111.0,1.4,21.0,993.0,1036.1,742.94
2017,6,30,11,15,945.0,112.0,1.4,21.0,1007.0,1026.2,736.35
2017,6,30,11,30,948.0,113.0,1.4,21.0,1021.0,1013.2,727.96
2017,6,30,11,45,949.0,113.0,1.4,21.5,1028.0,994.33,714.64
2017,6,30,12,0,950.0,113.0,1.4,22.0,1035.0,972.62,699.68
2017,6,30,12,15,950.0,113.0,1.45,22.0,1034.0,947.32,684.58
2017,6,30,12,30,950.0,113.0,1.5,22.0,1033.0,919.47,667.78
2017,6,30,12,45,945.5,114.5,1.55,22.5,1023.5,886.84,646.5
2017,6,30,13,0,941.0,116.0,1.6,23.0,1014.0,852.13,623.78
2017,6,30,13,15,938.0,115.5,1.6,22.5,998.0,814.88,601.02
2017,6,30,13,30,935.0,115.0,1.6,22.0,982.0,775.78,576.75
2017,6,30,13,45,930.5,114.0,1.65,22.0,959.0,733.54,548.41
2017,6,30,14,0,926.0,113.0,1.7,22.0,936.0,689.88,517.41
2017,6,30,14,15,919.5,111.5,1.7,21.5,906.5,643.38,484.15
2017,6,30,14,30,913.0,110.0,1.7,21.0,877.0,596.02,449.22
2017,6,30,14,45,904.5,108.0,1.75,21.0,841.0,546.57,411.07
2017,6,30,15,0,896.0,106.0,1.8,21.0,805.0,496.83,371.52
2017,6,30,15,15,885.0,104.0,1.8,20.5,764.0,445.99,330.45
2017,6,30,15,30,874.0,102.0,1.8,20.0,723.0,395.51,288.42
2017,6,30,15,45,859.5,99.5,1.8,19.5,677.5,344.12,244.77
2017,6,30,16,0,845.0,97.0,1.8,19.0,632.0,287.19,196.31
2017,6,30,16,15,826.5,93.5,1.75,18.5,583.5,236.42,152.89
2017,6,30,16,30,808.0,90.0,1.7,18.0,535.0,187.63,112.71
2017,6,30,16,45,783.5,86.5,1.7,17.5,484.0,140.37,77.84
2017,6,30,17,0,759.0,83.0,1.7,17.0,433.0,96.03,52.27
2017,6,30,17,15,726.0,78.5,1.7,16.5,381.0,54.82,42.79
2017,6,30,17,30,693.0,74.0,1.7,16.0,329.0,48.48,37.46
2017,6,30,17,45,647.5,68.0,1.7,15.5,277.5,46.16,35.56
2017,6,30,18,0,602.0,62.0,1.7,15.0,226.0,43.67,33.41
2017,6,30,18,15,534.5,54.5,1.65,14.5,178.0,39.72,29.83
2017,6,30,18,30,467.0,47.0,1.6,14.0,130.0,35.56,25.88
2017,6,30,18,45,360.0,37.0,1.55,13.5,89.0,28.83,19.44
2017,6,30,19,0,253.0,27.0,1.5,13.0,48.0,21.74,11.24
2017,6,30,19,15,126.5,13.5,1.45,12.5,24.0,12.87,0.0
2017,6,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,155.5,16.5,1.5,11.0,33.0,105.76,41.94
2017,7,1,5,30,311.0,33.0,1.5,11.0,66.0,215.82,168.63
2017,7,1,5,45,404.0,42.5,1.55,11.0,109.0,290.32,237.47
2017,7,1,6,0,497.0,52.0,1.6,11.0,152.0,373.13,309.89
2017,7,1,6,15,558.5,59.0,1.6,11.5,201.0,441.03,367.25
2017,7,1,6,30,620.0,66.0,1.6,12.0,250.0,513.2,425.54
2017,7,1,6,45,657.5,72.5,1.6,12.5,300.5,571.76,470.68
2017,7,1,7,0,695.0,79.0,1.6,13.0,351.0,631.83,514.01
2017,7,1,7,15,726.0,83.0,1.6,13.0,402.5,681.24,548.76
2017,7,1,7,30,757.0,87.0,1.6,13.0,454.0,734.86,585.77
2017,7,1,7,45,780.0,91.0,1.65,13.5,504.0,781.67,616.34
2017,7,1,8,0,803.0,95.0,1.7,14.0,554.0,827.62,645.74
2017,7,1,8,15,820.5,98.0,1.7,14.0,601.5,866.32,670.26
2017,7,1,8,30,838.0,101.0,1.7,14.0,649.0,903.34,693.4
2017,7,1,8,45,850.5,104.0,1.7,14.5,693.0,925.7,705.08
2017,7,1,9,0,863.0,107.0,1.7,15.0,737.0,953.75,720.68
2017,7,1,9,15,873.5,109.0,1.7,15.5,776.0,976.3,732.45
2017,7,1,9,30,884.0,111.0,1.7,16.0,815.0,996.22,742.51
2017,7,1,9,45,879.5,120.0,1.7,16.5,845.5,1006.1,746.06
2017,7,1,10,0,875.0,129.0,1.7,17.0,876.0,1012.65,747.66
2017,7,1,10,15,881.5,130.5,1.7,17.0,904.0,1019.08,750.75
2017,7,1,10,30,888.0,132.0,1.7,17.0,932.0,1022.48,752.01
2017,7,1,10,45,895.5,131.0,1.7,17.5,953.5,1021.28,749.06
2017,7,1,11,0,903.0,130.0,1.7,18.0,975.0,1017.03,744.34
2017,7,1,11,15,906.0,131.0,1.7,18.0,989.0,1007.32,737.67
2017,7,1,11,30,909.0,132.0,1.7,18.0,1003.0,994.62,729.24
2017,7,1,11,45,912.5,130.5,1.7,18.5,1010.5,977.11,716.46
2017,7,1,12,0,916.0,129.0,1.7,19.0,1018.0,956.82,702.04
2017,7,1,12,15,916.0,129.0,1.7,19.0,1017.0,932.14,686.16
2017,7,1,12,30,916.0,129.0,1.7,19.0,1016.0,905.03,668.71
2017,7,1,12,45,925.5,121.5,1.7,19.5,1011.0,876.76,649.23
2017,7,1,13,0,935.0,114.0,1.7,20.0,1006.0,845.75,627.94
2017,7,1,13,15,932.0,113.0,1.65,20.0,990.0,808.3,602.95
2017,7,1,13,30,929.0,112.0,1.6,20.0,974.0,769.02,576.64
2017,7,1,13,45,927.0,109.5,1.6,20.0,952.0,727.45,548.18
2017,7,1,14,0,925.0,107.0,1.6,20.0,930.0,684.29,516.95
2017,7,1,14,15,919.0,105.5,1.6,20.0,900.5,638.18,482.79
2017,7,1,14,30,913.0,104.0,1.6,20.0,871.0,591.15,447.07
2017,7,1,14,45,906.0,102.0,1.6,20.0,836.0,542.49,409.13
2017,7,1,15,0,899.0,100.0,1.6,20.0,801.0,493.39,369.76
2017,7,1,15,15,888.0,98.0,1.55,19.5,760.5,442.45,328.36
2017,7,1,15,30,877.0,96.0,1.5,19.0,720.0,391.86,286.05
2017,7,1,15,45,863.0,93.5,1.5,19.0,674.5,340.5,241.91
2017,7,1,16,0,849.0,91.0,1.5,19.0,629.0,290.2,198.15
2017,7,1,16,15,830.5,88.0,1.45,18.5,580.5,232.89,149.71
2017,7,1,16,30,812.0,85.0,1.4,18.0,532.0,184.28,109.72
2017,7,1,16,45,786.5,82.0,1.4,18.0,481.0,137.09,74.83
2017,7,1,17,0,761.0,79.0,1.4,18.0,430.0,92.89,49.41
2017,7,1,17,15,728.5,75.0,1.35,17.5,378.0,52.03,40.18
2017,7,1,17,30,696.0,71.0,1.3,17.0,326.0,51.05,39.57
2017,7,1,17,45,647.0,66.0,1.3,16.5,275.0,44.61,34.04
2017,7,1,18,0,598.0,61.0,1.3,16.0,224.0,42.85,32.55
2017,7,1,18,15,530.0,54.0,1.3,15.0,176.0,39.29,29.39
2017,7,1,18,30,462.0,47.0,1.3,14.0,128.0,35.56,25.89
2017,7,1,18,45,347.5,37.5,1.3,13.5,87.0,29.29,19.84
2017,7,1,19,0,233.0,28.0,1.3,13.0,46.0,22.71,11.98
2017,7,1,19,15,116.5,14.0,1.3,12.5,23.0,13.34,0.0
2017,7,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,159.5,16.0,0.9,11.0,32.5,106.27,38.04
2017,7,2,5,30,319.0,32.0,0.9,11.0,65.0,218.28,169.62
2017,7,2,5,45,416.0,40.5,0.9,11.5,108.5,293.87,238.6
2017,7,2,6,0,513.0,49.0,0.9,12.0,152.0,378.13,310.61
2017,7,2,6,15,573.0,55.5,0.85,12.5,200.5,445.01,365.82
2017,7,2,6,30,633.0,62.0,0.8,13.0,249.0,516.08,421.59
2017,7,2,6,45,671.5,67.5,0.8,13.5,299.5,574.54,465.32
2017,7,2,7,0,710.0,73.0,0.8,14.0,350.0,631.28,504.78
2017,7,2,7,15,740.0,77.0,0.8,14.5,401.5,684.36,540.13
2017,7,2,7,30,770.0,81.0,0.8,15.0,453.0,737.61,574.47
2017,7,2,7,45,794.0,83.5,0.8,16.0,503.5,783.85,601.82
2017,7,2,8,0,818.0,86.0,0.8,17.0,554.0,829.29,627.88
2017,7,2,8,15,835.5,89.0,0.8,17.5,601.5,860.89,645.27
2017,7,2,8,30,853.0,92.0,0.8,18.0,649.0,898.24,666.36
2017,7,2,8,45,867.5,93.5,0.85,18.5,693.5,929.16,683.83
2017,7,2,9,0,882.0,95.0,0.9,19.0,738.0,957.9,699.86
2017,7,2,9,15,892.5,96.5,0.95,19.5,777.0,980.37,711.86
2017,7,2,9,30,903.0,98.0,1.0,20.0,816.0,1000.17,722.27
2017,7,2,9,45,906.0,102.0,1.05,21.0,849.0,1012.48,726.67
2017,7,2,10,0,909.0,106.0,1.1,22.0,882.0,1021.68,729.29
2017,7,2,10,15,915.0,107.5,1.1,22.0,909.5,1028.05,732.14
2017,7,2,10,30,921.0,109.0,1.1,22.0,937.0,1031.29,733.21
2017,7,2,10,45,925.5,109.5,1.15,22.5,958.0,1028.86,730.5
2017,7,2,11,0,930.0,110.0,1.2,23.0,979.0,1023.28,726.03
2017,7,2,11,15,932.5,110.5,1.2,23.0,993.0,1012.65,719.06
2017,7,2,11,30,935.0,111.0,1.2,23.0,1007.0,998.96,710.36
2017,7,2,11,45,936.5,111.0,1.25,23.5,1013.5,980.88,698.54
2017,7,2,12,0,938.0,111.0,1.3,24.0,1020.0,959.98,685.02
2017,7,2,12,15,938.0,111.0,1.3,24.0,1019.0,935.05,669.54
2017,7,2,12,30,938.0,111.0,1.3,24.0,1018.0,907.59,652.47
2017,7,2,12,45,927.0,116.5,1.35,24.0,1007.0,873.61,631.85
2017,7,2,13,0,916.0,122.0,1.4,24.0,996.0,837.89,609.92
2017,7,2,13,15,913.0,121.0,1.4,24.0,980.0,801.04,586.43
2017,7,2,13,30,910.0,120.0,1.4,24.0,964.0,762.4,561.56
2017,7,2,13,45,905.0,119.0,1.4,24.0,941.5,720.77,533.29
2017,7,2,14,0,900.0,118.0,1.4,24.0,919.0,677.82,502.8
2017,7,2,14,15,893.5,116.5,1.35,23.5,889.5,632.4,470.39
2017,7,2,14,30,887.0,115.0,1.3,23.0,860.0,586.15,436.45
2017,7,2,14,45,877.5,113.5,1.3,23.0,824.5,537.76,399.47
2017,7,2,15,0,868.0,112.0,1.3,23.0,789.0,489.19,361.3
2017,7,2,15,15,856.5,109.5,1.25,22.5,748.5,439.03,321.32
2017,7,2,15,30,845.0,107.0,1.2,22.0,708.0,389.3,280.53
2017,7,2,15,45,830.0,104.5,1.2,22.0,663.0,332.86,233.56
2017,7,2,16,0,815.0,102.0,1.2,22.0,618.0,283.6,191.49
2017,7,2,16,15,795.5,98.5,1.15,21.5,570.0,234.08,149.96
2017,7,2,16,30,776.0,95.0,1.1,21.0,522.0,186.65,111.66
2017,7,2,16,45,750.5,91.0,1.1,21.0,471.5,140.46,78.04
2017,7,2,17,0,725.0,87.0,1.1,21.0,421.0,97.27,53.43
2017,7,2,17,15,690.5,82.5,1.05,20.0,370.0,52.23,39.92
2017,7,2,17,30,656.0,78.0,1.0,19.0,319.0,51.36,39.51
2017,7,2,17,45,609.0,71.5,1.0,18.5,268.5,48.8,37.43
2017,7,2,18,0,562.0,65.0,1.0,18.0,218.0,46.05,35.09
2017,7,2,18,15,494.0,57.0,0.95,17.0,171.0,41.79,31.35
2017,7,2,18,30,426.0,49.0,0.9,16.0,124.0,37.32,27.21
2017,7,2,18,45,324.0,38.0,0.85,15.5,84.5,29.74,20.06
2017,7,2,19,0,222.0,27.0,0.8,15.0,45.0,21.74,11.08
2017,7,2,19,15,111.0,13.5,0.8,14.5,22.5,12.87,0.0
2017,7,2,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,140.0,16.5,0.55,11.5,31.0,98.03,30.21
2017,7,3,5,30,280.0,33.0,0.5,12.0,62.0,200.26,154.09
2017,7,3,5,45,373.0,43.0,0.5,12.5,104.0,273.75,220.51
2017,7,3,6,0,466.0,53.0,0.5,13.0,146.0,355.62,289.77
2017,7,3,6,15,527.5,61.0,0.5,13.5,194.0,423.38,345.24
2017,7,3,6,30,589.0,69.0,0.5,14.0,242.0,495.46,401.56
2017,7,3,6,45,634.5,74.0,0.5,15.0,293.0,556.5,446.21
2017,7,3,7,0,680.0,79.0,0.5,16.0,344.0,619.68,489.42
2017,7,3,7,15,711.0,83.5,0.5,16.5,395.0,672.79,524.17
2017,7,3,7,30,742.0,88.0,0.5,17.0,446.0,722.85,555.76
2017,7,3,7,45,767.0,91.5,0.5,18.0,496.5,770.33,583.6
2017,7,3,8,0,792.0,95.0,0.5,19.0,547.0,817.09,610.13
2017,7,3,8,15,809.5,98.0,0.55,20.0,594.0,855.56,631.43
2017,7,3,8,30,827.0,101.0,0.6,21.0,641.0,892.39,651.41
2017,7,3,8,45,841.5,103.5,0.65,22.0,685.0,915.91,662.63
2017,7,3,9,0,856.0,106.0,0.7,23.0,729.0,945.23,677.61
2017,7,3,9,15,866.5,108.0,0.75,23.5,768.5,967.77,689.46
2017,7,3,9,30,877.0,110.0,0.8,24.0,808.0,987.7,699.8
2017,7,3,9,45,883.5,112.5,0.9,24.5,841.0,1001.46,707.43
2017,7,3,10,0,890.0,115.0,1.0,25.0,874.0,1012.28,713.39
2017,7,3,10,15,896.0,116.5,1.05,25.5,901.5,1018.52,715.67
2017,7,3,10,30,902.0,118.0,1.1,26.0,929.0,1021.69,716.24
2017,7,3,10,45,907.0,119.0,1.15,26.5,950.0,1020.25,714.15
2017,7,3,11,0,912.0,120.0,1.2,27.0,971.0,1015.7,710.31
2017,7,3,11,15,914.5,120.5,1.2,27.0,985.0,1005.15,703.48
2017,7,3,11,30,917.0,121.0,1.2,27.0,999.0,991.6,694.98
2017,7,3,11,45,918.0,121.0,1.25,27.0,1005.5,973.25,684.47
2017,7,3,12,0,919.0,121.0,1.3,27.0,1012.0,952.16,672.28
2017,7,3,12,15,919.0,121.0,1.3,27.0,1011.0,927.56,657.16
