Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,12,30,919.0,121.0,1.3,27.0,1010.0,900.5,640.5
2017,7,3,12,45,921.0,118.5,1.35,27.5,1003.0,870.51,621.37
2017,7,3,13,0,923.0,116.0,1.4,28.0,996.0,838.18,600.67
2017,7,3,13,15,920.0,115.0,1.4,27.5,980.5,801.14,578.54
2017,7,3,13,30,917.0,114.0,1.4,27.0,965.0,762.3,554.96
2017,7,3,13,45,913.5,112.5,1.45,27.0,942.5,721.03,527.91
2017,7,3,14,0,910.0,111.0,1.5,27.0,920.0,678.3,498.26
2017,7,3,14,15,903.5,109.5,1.45,26.5,891.0,632.49,465.87
2017,7,3,14,30,897.0,108.0,1.4,26.0,862.0,585.84,431.95
2017,7,3,14,45,890.0,106.0,1.4,26.0,827.0,537.86,395.54
2017,7,3,15,0,883.0,104.0,1.4,26.0,792.0,489.47,357.75
2017,7,3,15,15,872.0,102.0,1.4,25.5,752.0,439.23,318.18
2017,7,3,15,30,861.0,100.0,1.4,25.0,712.0,389.36,277.67
2017,7,3,15,45,848.0,97.0,1.4,25.0,667.5,338.63,235.11
2017,7,3,16,0,835.0,94.0,1.4,25.0,623.0,282.17,187.82
2017,7,3,16,15,817.0,91.0,1.3,24.5,575.0,232.34,146.2
2017,7,3,16,30,799.0,88.0,1.2,24.0,527.0,184.43,107.69
2017,7,3,16,45,776.0,84.0,1.2,23.5,476.5,137.3,73.76
2017,7,3,17,0,753.0,80.0,1.2,23.0,426.0,92.92,48.75
2017,7,3,17,15,721.0,75.5,1.15,22.0,375.0,52.41,39.73
2017,7,3,17,30,689.0,71.0,1.1,21.0,324.0,46.26,34.75
2017,7,3,17,45,645.5,65.0,1.1,20.5,273.5,43.85,32.8
2017,7,3,18,0,602.0,59.0,1.1,20.0,223.0,41.26,30.61
2017,7,3,18,15,536.5,52.0,1.0,19.0,175.5,37.63,27.44
2017,7,3,18,30,471.0,45.0,0.9,18.0,128.0,33.82,23.92
2017,7,3,18,45,370.5,35.0,0.85,17.0,87.5,27.03,17.59
2017,7,3,19,0,270.0,25.0,0.8,16.0,47.0,19.87,9.55
2017,7,3,19,15,135.0,12.5,0.75,15.5,23.5,11.91,0.0
2017,7,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,176.0,14.5,0.4,11.5,32.5,110.09,28.81
2017,7,4,5,30,352.0,29.0,0.3,12.0,65.0,230.0,176.02
2017,7,4,5,45,447.5,37.5,0.25,12.5,109.0,305.84,244.64
2017,7,4,6,0,543.0,46.0,0.2,13.0,153.0,390.42,315.14
2017,7,4,6,15,601.5,52.0,0.2,13.5,202.0,456.88,368.88
2017,7,4,6,30,660.0,58.0,0.2,14.0,251.0,523.91,420.63
2017,7,4,6,45,703.5,61.5,0.2,15.0,303.0,584.83,463.79
2017,7,4,7,0,747.0,65.0,0.2,16.0,355.0,647.53,505.22
2017,7,4,7,15,775.5,68.5,0.2,16.5,407.0,700.12,538.73
2017,7,4,7,30,804.0,72.0,0.2,17.0,459.0,752.76,571.27
2017,7,4,7,45,828.0,74.0,0.25,18.0,510.0,792.46,593.86
2017,7,4,8,0,852.0,76.0,0.3,19.0,561.0,838.22,620.11
2017,7,4,8,15,867.5,78.5,0.35,20.0,609.0,875.92,640.48
2017,7,4,8,30,883.0,81.0,0.4,21.0,657.0,911.83,659.48
2017,7,4,8,45,897.0,82.0,0.45,22.0,701.5,942.52,674.97
2017,7,4,9,0,911.0,83.0,0.5,23.0,746.0,970.95,688.96
2017,7,4,9,15,920.5,85.0,0.6,23.5,785.5,993.69,701.87
2017,7,4,9,30,930.0,87.0,0.7,24.0,825.0,1013.63,713.18
2017,7,4,9,45,937.5,87.5,0.8,25.0,859.0,1026.99,719.17
2017,7,4,10,0,945.0,88.0,0.9,26.0,893.0,1037.3,723.42
2017,7,4,10,15,950.0,89.0,0.95,26.0,920.5,1042.55,726.51
2017,7,4,10,30,955.0,90.0,1.0,26.0,948.0,1044.58,727.84
2017,7,4,10,45,959.0,90.5,1.1,26.5,969.0,1041.84,726.01
2017,7,4,11,0,963.0,91.0,1.2,27.0,990.0,1035.86,722.29
2017,7,4,11,15,965.0,91.5,1.2,27.0,1004.0,1024.73,715.15
2017,7,4,11,30,967.0,92.0,1.2,27.0,1018.0,1010.45,706.26
2017,7,4,11,45,968.5,92.0,1.3,27.5,1024.5,992.14,695.31
2017,7,4,12,0,970.0,92.0,1.4,28.0,1031.0,970.89,682.5
2017,7,4,12,15,969.5,92.0,1.4,27.5,1030.0,945.04,668.01
2017,7,4,12,30,969.0,92.0,1.4,27.0,1029.0,916.58,651.82
2017,7,4,12,45,959.5,97.0,1.45,27.0,1018.0,882.78,631.52
2017,7,4,13,0,950.0,102.0,1.5,27.0,1007.0,847.06,609.81
2017,7,4,13,15,946.5,101.0,1.5,27.0,991.0,808.83,585.68
2017,7,4,13,30,943.0,100.0,1.5,27.0,975.0,768.76,560.13
2017,7,4,13,45,940.5,98.0,1.5,27.0,952.5,726.81,532.63
2017,7,4,14,0,938.0,96.0,1.5,27.0,930.0,683.26,502.01
2017,7,4,14,15,932.0,95.0,1.45,26.5,900.5,637.07,469.32
2017,7,4,14,30,926.0,94.0,1.4,26.0,871.0,589.93,435.0
2017,7,4,14,45,920.0,91.5,1.4,26.0,836.0,540.78,397.69
2017,7,4,15,0,914.0,89.0,1.4,26.0,801.0,491.08,358.85
2017,7,4,15,15,903.5,87.0,1.35,25.5,760.5,439.64,318.06
2017,7,4,15,30,893.0,85.0,1.3,25.0,720.0,388.5,276.29
2017,7,4,15,45,881.0,82.5,1.3,24.5,675.0,336.99,233.39
2017,7,4,16,0,869.0,80.0,1.3,24.0,630.0,286.32,190.49
2017,7,4,16,15,851.0,77.5,1.25,23.5,581.0,235.47,147.83
2017,7,4,16,30,833.0,75.0,1.2,23.0,532.0,186.42,108.27
2017,7,4,16,45,810.0,71.5,1.2,22.5,481.5,138.07,73.35
2017,7,4,17,0,787.0,68.0,1.2,22.0,431.0,85.11,41.74
2017,7,4,17,15,755.5,64.5,1.15,21.0,379.0,44.02,32.67
2017,7,4,17,30,724.0,61.0,1.1,20.0,327.0,43.05,32.12
2017,7,4,17,45,677.5,57.0,1.1,19.5,275.5,41.59,30.97
2017,7,4,18,0,631.0,53.0,1.1,19.0,224.0,40.08,29.71
2017,7,4,18,15,566.5,47.0,1.05,18.0,176.5,33.58,23.99
2017,7,4,18,30,502.0,41.0,1.0,17.0,129.0,30.4,21.04
2017,7,4,18,45,395.0,32.5,0.95,16.5,88.0,24.82,15.73
2017,7,4,19,0,288.0,24.0,0.9,16.0,47.0,18.96,8.8
2017,7,4,19,15,144.0,12.0,0.85,15.5,23.5,11.44,0.0
2017,7,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,5,15,182.0,14.0,0.9,11.5,32.0,111.37,22.46
2017,7,5,5,30,364.0,28.0,0.9,12.0,64.0,234.16,179.47
2017,7,5,5,45,450.0,36.0,0.9,12.5,106.5,304.75,245.75
2017,7,5,6,0,536.0,44.0,0.9,13.0,149.0,383.26,313.21
2017,7,5,6,15,328.0,78.0,0.9,13.5,148.0,317.03,261.12
2017,7,5,6,30,120.0,112.0,0.9,14.0,147.0,213.02,174.93
2017,7,5,6,45,126.5,133.5,0.9,14.5,177.0,245.67,201.83
2017,7,5,7,0,133.0,155.0,0.9,15.0,207.0,278.25,227.18
2017,7,5,7,15,453.5,114.0,0.85,15.5,326.0,503.19,407.56
2017,7,5,7,30,774.0,73.0,0.8,16.0,445.0,729.22,569.03
2017,7,5,7,45,793.5,76.5,0.8,16.5,493.5,773.12,593.58
2017,7,5,8,0,813.0,80.0,0.8,17.0,542.0,808.74,614.28
2017,7,5,8,15,829.5,82.5,0.8,17.5,588.5,846.28,635.98
2017,7,5,8,30,846.0,85.0,0.8,18.0,635.0,882.19,656.18
2017,7,5,8,45,859.0,87.0,0.8,19.0,678.5,912.34,671.1
2017,7,5,9,0,872.0,89.0,0.8,20.0,722.0,940.28,684.42
2017,7,5,9,15,881.5,90.5,0.8,20.5,760.5,961.84,694.88
2017,7,5,9,30,891.0,92.0,0.8,21.0,799.0,980.74,703.73
2017,7,5,9,45,609.5,239.5,0.8,22.0,732.5,881.63,636.4
2017,7,5,10,0,328.0,387.0,0.8,23.0,666.0,742.27,535.61
2017,7,5,10,15,238.5,416.5,0.8,23.5,623.0,680.36,491.97
2017,7,5,10,30,149.0,446.0,0.8,24.0,580.0,605.77,438.48
2017,7,5,10,45,201.5,452.5,0.85,24.5,638.0,658.51,475.18
2017,7,5,11,0,254.0,459.0,0.9,25.0,696.0,718.59,514.53
2017,7,5,11,15,359.0,435.0,0.95,25.5,775.5,786.4,559.94
2017,7,5,11,30,464.0,411.0,1.0,26.0,855.0,855.92,605.11
2017,7,5,11,45,654.5,282.5,1.1,26.5,914.0,894.31,634.6
2017,7,5,12,0,845.0,154.0,1.2,27.0,973.0,915.42,648.84
2017,7,5,12,15,845.0,154.0,1.2,27.0,972.0,892.19,633.95
2017,7,5,12,30,845.0,154.0,1.2,27.0,971.0,866.74,618.17
2017,7,5,12,45,877.5,131.0,1.3,27.0,973.0,845.79,606.55
2017,7,5,13,0,910.0,108.0,1.4,27.0,975.0,820.77,592.06
2017,7,5,13,15,907.5,107.5,1.4,27.0,960.0,785.09,569.37
2017,7,5,13,30,905.0,107.0,1.4,27.0,945.0,747.57,545.38
2017,7,5,13,45,904.0,104.0,1.45,27.0,924.0,707.22,518.99
2017,7,5,14,0,903.0,101.0,1.5,27.0,903.0,665.24,489.76
2017,7,5,14,15,897.0,99.5,1.5,26.5,874.5,620.1,458.02
2017,7,5,14,30,891.0,98.0,1.5,26.0,846.0,574.07,424.66
2017,7,5,14,45,885.0,95.5,1.5,26.0,812.0,526.5,388.33
2017,7,5,15,0,879.0,93.0,1.5,26.0,778.0,478.43,350.56
2017,7,5,15,15,868.5,91.0,1.5,25.5,738.5,428.64,311.08
2017,7,5,15,30,858.0,89.0,1.5,25.0,699.0,379.17,270.64
2017,7,5,15,45,846.0,86.5,1.5,24.5,655.5,329.36,228.97
2017,7,5,16,0,834.0,84.0,1.5,24.0,612.0,280.4,187.39
2017,7,5,16,15,816.5,81.0,1.45,23.5,564.5,230.96,145.85
2017,7,5,16,30,799.0,78.0,1.4,23.0,517.0,176.12,101.7
2017,7,5,16,45,776.5,75.0,1.4,22.5,467.5,129.8,68.17
2017,7,5,17,0,754.0,72.0,1.4,22.0,418.0,86.14,43.67
2017,7,5,17,15,723.0,68.0,1.35,21.0,368.0,46.57,34.87
2017,7,5,17,30,692.0,64.0,1.3,20.0,318.0,45.35,34.11
2017,7,5,17,45,648.0,59.5,1.3,19.5,268.0,43.6,32.73
2017,7,5,18,0,604.0,55.0,1.3,19.0,218.0,38.12,27.98
2017,7,5,18,15,541.0,48.5,1.25,18.0,171.5,34.77,25.03
2017,7,5,18,30,478.0,42.0,1.2,17.0,125.0,31.24,21.77
2017,7,5,18,45,378.0,33.0,1.2,16.5,85.5,25.27,16.09
2017,7,5,19,0,278.0,24.0,1.2,16.0,46.0,18.97,8.74
2017,7,5,19,15,139.0,12.0,1.15,15.5,23.0,11.44,0.0
2017,7,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,142.0,15.0,0.75,12.5,29.0,95.18,11.55
2017,7,6,5,30,284.0,30.0,0.7,13.0,58.0,198.08,150.35
2017,7,6,5,45,378.0,39.0,0.7,14.0,99.0,270.49,216.73
2017,7,6,6,0,472.0,48.0,0.7,15.0,140.0,351.54,285.08
2017,7,6,6,15,531.5,55.0,0.7,15.5,186.5,416.78,338.83
2017,7,6,6,30,591.0,62.0,0.7,16.0,233.0,486.27,393.46
2017,7,6,6,45,635.0,66.5,0.75,17.0,283.0,545.51,437.54
2017,7,6,7,0,679.0,71.0,0.8,18.0,333.0,603.67,477.74
2017,7,6,7,15,709.5,75.5,0.8,18.5,383.0,656.64,512.93
2017,7,6,7,30,740.0,80.0,0.8,19.0,433.0,709.92,547.22
2017,7,6,7,45,763.0,83.0,0.85,20.0,482.5,755.08,574.5
2017,7,6,8,0,786.0,86.0,0.9,21.0,532.0,799.46,600.66
2017,7,6,8,15,803.5,89.0,0.95,21.5,578.5,837.89,623.46
2017,7,6,8,30,821.0,92.0,1.0,22.0,625.0,867.07,639.95
2017,7,6,8,45,834.5,94.0,1.05,22.5,668.0,897.12,656.99
2017,7,6,9,0,848.0,96.0,1.1,23.0,711.0,925.03,672.51
2017,7,6,9,15,858.0,98.0,1.1,23.5,749.5,947.23,683.52
2017,7,6,9,30,868.0,100.0,1.1,24.0,788.0,966.84,692.92
2017,7,6,9,45,880.0,99.5,1.15,25.0,822.5,982.94,699.67
2017,7,6,10,0,892.0,99.0,1.2,26.0,857.0,996.26,704.76
2017,7,6,10,15,897.5,100.0,1.2,26.5,884.0,1001.83,705.69
2017,7,6,10,30,903.0,101.0,1.2,27.0,911.0,1004.35,704.96
2017,7,6,10,45,908.0,101.5,1.3,27.5,932.0,1002.77,703.56
2017,7,6,11,0,913.0,102.0,1.4,28.0,953.0,998.09,700.34
2017,7,6,11,15,915.5,102.5,1.4,28.0,967.0,987.91,693.67
2017,7,6,11,30,918.0,103.0,1.4,28.0,981.0,974.72,685.32
2017,7,6,11,45,919.5,103.0,1.45,28.0,987.5,957.18,675.09
2017,7,6,12,0,921.0,103.0,1.5,28.0,994.0,936.85,663.16
2017,7,6,12,15,921.0,103.0,1.5,28.0,993.5,912.5,648.05
2017,7,6,12,30,921.0,103.0,1.5,28.0,993.0,885.66,631.38
2017,7,6,12,45,918.5,103.5,1.55,28.0,984.5,854.83,612.7
2017,7,6,13,0,916.0,104.0,1.6,28.0,976.0,821.86,592.49
2017,7,6,13,15,913.0,103.5,1.6,28.0,961.0,785.63,569.46
2017,7,6,13,30,910.0,103.0,1.6,28.0,946.0,747.58,545.06
2017,7,6,13,45,907.0,101.5,1.6,28.0,924.5,707.0,518.1
2017,7,6,14,0,904.0,100.0,1.6,28.0,903.0,664.91,488.36
2017,7,6,14,15,898.0,99.0,1.6,27.5,874.5,620.14,456.9
2017,7,6,14,30,892.0,98.0,1.6,27.0,846.0,574.47,423.82
2017,7,6,14,45,885.0,96.0,1.6,27.0,812.0,526.75,387.43
2017,7,6,15,0,878.0,94.0,1.6,27.0,778.0,478.62,349.68
2017,7,6,15,15,867.5,92.0,1.6,26.5,738.5,428.85,310.3
2017,7,6,15,30,857.0,90.0,1.6,26.0,699.0,379.39,269.96
2017,7,6,15,45,844.5,87.5,1.65,26.0,655.5,329.44,227.94
2017,7,6,16,0,832.0,85.0,1.7,26.0,612.0,280.39,186.16
2017,7,6,16,15,814.5,82.5,1.65,25.0,564.5,231.4,145.52
2017,7,6,16,30,797.0,80.0,1.6,24.0,517.0,177.02,102.16
2017,7,6,16,45,774.5,76.5,1.6,23.5,467.5,130.38,68.52
2017,7,6,17,0,752.0,73.0,1.6,23.0,418.0,86.41,43.92
2017,7,6,17,15,721.0,69.0,1.6,22.0,368.0,47.35,35.39
2017,7,6,17,30,690.0,65.0,1.6,21.0,318.0,46.17,34.67
2017,7,6,17,45,647.5,60.0,1.6,20.5,268.5,44.04,32.96
2017,7,6,18,0,605.0,55.0,1.6,20.0,219.0,38.14,27.86
2017,7,6,18,15,541.5,48.5,1.55,19.0,172.0,34.79,24.93
2017,7,6,18,30,478.0,42.0,1.5,18.0,125.0,31.27,21.67
2017,7,6,18,45,379.0,33.0,1.45,17.5,85.5,25.3,16.02
2017,7,6,19,0,280.0,24.0,1.4,17.0,46.0,19.0,8.63
2017,7,6,19,15,140.0,12.0,1.35,16.5,23.0,11.44,0.0
2017,7,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,5,15,166.0,14.0,0.8,13.5,30.0,103.43,4.32
2017,7,7,5,30,332.0,28.0,0.8,14.0,60.0,218.27,164.45
2017,7,7,5,45,427.0,36.0,0.8,15.0,102.0,291.86,232.72
2017,7,7,6,0,522.0,44.0,0.8,16.0,144.0,374.25,302.06
2017,7,7,6,15,581.0,50.0,0.85,16.5,192.5,439.92,356.34
2017,7,7,6,30,640.0,56.0,0.9,17.0,241.0,506.46,409.05
2017,7,7,6,45,683.5,60.0,0.95,18.0,292.0,567.11,453.61
2017,7,7,7,0,727.0,64.0,1.0,19.0,343.0,629.64,496.56
2017,7,7,7,15,756.0,67.5,1.0,19.5,394.0,681.92,530.96
2017,7,7,7,30,785.0,71.0,1.0,20.0,445.0,734.34,564.42
2017,7,7,7,45,808.5,73.0,1.05,21.0,495.5,773.12,587.07
2017,7,7,8,0,832.0,75.0,1.1,22.0,546.0,817.96,613.42
2017,7,7,8,15,848.5,77.5,1.1,22.5,593.5,856.14,635.18
2017,7,7,8,30,865.0,80.0,1.1,23.0,641.0,892.63,655.52
2017,7,7,8,45,879.0,81.5,1.15,24.0,685.5,923.66,671.56
2017,7,7,9,0,893.0,83.0,1.2,25.0,730.0,952.47,686.05
2017,7,7,9,15,903.0,84.5,1.2,25.5,769.5,974.97,696.99
2017,7,7,9,30,913.0,86.0,1.2,26.0,809.0,994.76,706.29
2017,7,7,9,45,913.5,92.0,1.25,26.5,841.5,1007.33,712.03
2017,7,7,10,0,914.0,98.0,1.3,27.0,874.0,1016.64,715.94
2017,7,7,10,15,920.0,99.0,1.35,27.5,902.0,1022.78,718.04
2017,7,7,10,30,926.0,100.0,1.4,28.0,930.0,1025.79,718.36
2017,7,7,10,45,931.0,100.5,1.45,29.0,951.5,1024.12,714.55
2017,7,7,11,0,936.0,101.0,1.5,30.0,973.0,1019.27,708.97
2017,7,7,11,15,938.5,101.5,1.5,30.0,987.5,1008.85,702.21
2017,7,7,11,30,941.0,102.0,1.5,30.0,1002.0,995.34,693.74
2017,7,7,11,45,942.5,102.5,1.55,30.5,1009.0,977.89,682.3
2017,7,7,12,0,944.0,103.0,1.6,31.0,1016.0,957.55,669.15
2017,7,7,12,15,943.5,103.0,1.6,31.0,1015.0,932.21,653.64
2017,7,7,12,30,943.0,103.0,1.6,31.0,1014.0,904.33,636.57
2017,7,7,12,45,938.0,104.5,1.65,31.5,1004.5,871.68,615.77
2017,7,7,13,0,933.0,106.0,1.7,32.0,995.0,836.98,593.58
2017,7,7,13,15,929.5,105.5,1.7,32.0,979.0,799.74,570.32
2017,7,7,13,30,926.0,105.0,1.7,32.0,963.0,760.68,545.7
2017,7,7,13,45,920.5,104.5,1.75,32.5,939.5,718.6,517.48
2017,7,7,14,0,915.0,104.0,1.8,33.0,916.0,675.17,486.65
2017,7,7,14,15,908.0,103.0,1.8,32.5,887.0,629.28,455.01
2017,7,7,14,30,901.0,102.0,1.8,32.0,858.0,582.56,421.81
2017,7,7,14,45,892.5,100.0,1.8,32.0,822.5,533.61,385.19
2017,7,7,15,0,884.0,98.0,1.8,32.0,787.0,484.38,347.32
2017,7,7,15,15,872.5,96.5,1.8,31.5,746.5,434.26,308.38
2017,7,7,15,30,861.0,95.0,1.8,31.0,706.0,384.54,268.57
2017,7,7,15,45,848.0,92.0,1.8,31.0,661.5,333.75,226.62
2017,7,7,16,0,835.0,89.0,1.8,31.0,617.0,283.93,185.01
2017,7,7,16,15,816.5,86.0,1.75,30.5,569.0,227.14,139.05
2017,7,7,16,30,798.0,83.0,1.7,30.0,521.0,179.08,101.26
2017,7,7,16,45,776.5,79.0,1.7,29.5,471.0,132.06,68.12
2017,7,7,17,0,755.0,75.0,1.7,29.0,421.0,87.62,43.85
2017,7,7,17,15,722.5,70.5,1.6,28.0,370.0,48.54,35.46
2017,7,7,17,30,690.0,66.0,1.5,27.0,319.0,47.0,34.46
2017,7,7,17,45,648.5,60.5,1.45,26.0,269.0,44.49,32.54
2017,7,7,18,0,607.0,55.0,1.4,25.0,219.0,38.17,27.26
2017,7,7,18,15,542.0,48.5,1.3,24.0,172.0,34.81,24.38
2017,7,7,18,30,477.0,42.0,1.2,23.0,125.0,31.3,21.19
2017,7,7,18,45,377.5,33.0,1.1,22.0,85.5,25.33,15.68
2017,7,7,19,0,278.0,24.0,1.0,21.0,46.0,19.04,8.35
2017,7,7,19,15,139.0,12.0,0.95,20.5,23.0,11.44,0.0
2017,7,7,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,5,15,151.5,14.5,0.4,15.5,28.5,97.41,0.0
2017,7,8,5,30,303.0,29.0,0.4,16.0,57.0,205.36,152.2
2017,7,8,5,45,398.0,38.0,0.45,16.5,99.0,278.86,220.09
2017,7,8,6,0,493.0,47.0,0.5,17.0,141.0,361.18,289.24
2017,7,8,6,15,554.0,53.5,0.5,17.5,189.0,427.51,343.16
2017,7,8,6,30,615.0,60.0,0.5,18.0,237.0,498.2,397.89
2017,7,8,6,45,658.5,64.5,0.55,19.0,287.5,558.02,441.67
2017,7,8,7,0,702.0,69.0,0.6,20.0,338.0,616.87,481.46
2017,7,8,7,15,732.0,73.0,0.65,21.0,389.0,669.68,515.44
2017,7,8,7,30,762.0,77.0,0.7,22.0,440.0,722.73,548.48
2017,7,8,7,45,784.5,80.5,0.8,23.5,489.5,768.83,575.41
2017,7,8,8,0,807.0,84.0,0.9,25.0,539.0,814.07,601.09
2017,7,8,8,15,824.0,86.5,0.95,25.5,586.0,844.59,618.2
2017,7,8,8,30,841.0,89.0,1.0,26.0,633.0,880.85,639.01
2017,7,8,8,45,853.0,92.0,1.1,27.0,676.5,911.17,655.23
2017,7,8,9,0,865.0,95.0,1.2,28.0,720.0,939.21,669.91
2017,7,8,9,15,875.0,96.5,1.2,28.5,759.0,961.17,680.46
2017,7,8,9,30,885.0,98.0,1.2,29.0,798.0,980.49,689.42
2017,7,8,9,45,886.5,103.0,1.3,29.5,830.0,992.51,695.6
2017,7,8,10,0,888.0,108.0,1.4,30.0,862.0,1001.41,700.0
2017,7,8,10,15,894.0,109.5,1.45,30.0,889.5,1007.92,703.69
2017,7,8,10,30,900.0,111.0,1.5,30.0,917.0,1011.36,705.64
2017,7,8,10,45,903.0,112.5,1.6,30.5,937.0,1008.74,703.35
2017,7,8,11,0,906.0,114.0,1.7,31.0,957.0,1003.02,699.27
2017,7,8,11,15,908.0,114.5,1.7,31.0,971.0,992.28,692.29
2017,7,8,11,30,910.0,115.0,1.7,31.0,985.0,978.56,683.63
2017,7,8,11,45,910.0,116.0,1.75,31.5,991.0,960.57,671.69
2017,7,8,12,0,910.0,117.0,1.8,32.0,997.0,939.83,658.13
2017,7,8,12,15,909.5,117.0,1.8,32.0,996.0,915.12,642.9
2017,7,8,12,30,909.0,117.0,1.8,32.0,995.0,887.98,626.15
2017,7,8,12,45,903.5,119.5,1.85,32.0,985.5,856.65,607.2
2017,7,8,13,0,898.0,122.0,1.9,32.0,976.0,823.37,586.86
2017,7,8,13,15,895.0,121.0,1.9,31.5,961.0,787.13,565.14
2017,7,8,13,30,892.0,120.0,1.9,31.0,946.0,749.14,542.0
2017,7,8,13,45,888.0,118.5,1.9,31.0,923.5,708.42,514.52
2017,7,8,14,0,884.0,117.0,1.9,31.0,901.0,666.32,484.95
2017,7,8,14,15,877.5,115.5,1.9,30.5,872.5,621.53,453.71
2017,7,8,14,30,871.0,114.0,1.9,30.0,844.0,575.91,420.94
2017,7,8,14,45,864.0,111.0,1.9,29.5,810.0,528.17,385.63
2017,7,8,15,0,857.0,108.0,1.9,29.0,776.0,480.06,348.87
2017,7,8,15,15,846.0,106.0,1.85,28.5,736.0,430.94,310.08
2017,7,8,15,30,835.0,104.0,1.8,28.0,696.0,382.19,270.49
2017,7,8,15,45,823.0,100.5,1.8,27.5,652.5,326.15,224.77
2017,7,8,16,0,811.0,97.0,1.8,27.0,609.0,277.06,183.59
2017,7,8,16,15,792.0,93.5,1.75,26.5,561.5,227.7,142.67
2017,7,8,16,30,773.0,90.0,1.7,26.0,514.0,180.37,104.98
2017,7,8,16,45,751.0,85.5,1.65,25.5,465.0,134.13,71.99
2017,7,8,17,0,729.0,81.0,1.6,25.0,416.0,90.53,47.87
2017,7,8,17,15,696.0,76.5,1.55,24.0,365.0,53.21,40.08
2017,7,8,17,30,663.0,72.0,1.5,23.0,314.0,47.01,35.08
2017,7,8,17,45,619.5,66.0,1.45,22.0,264.5,44.65,33.27
2017,7,8,18,0,576.0,60.0,1.4,21.0,215.0,42.11,31.2
2017,7,8,18,15,509.0,52.5,1.3,20.0,168.5,38.12,27.71
2017,7,8,18,30,442.0,45.0,1.2,19.0,122.0,33.91,23.86
2017,7,8,18,45,341.0,35.0,1.15,18.5,82.5,27.14,17.49
2017,7,8,19,0,240.0,25.0,1.1,18.0,43.0,19.99,9.11
2017,7,8,19,15,120.0,12.5,1.05,17.5,21.5,11.91,0.0
2017,7,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.0,0.75,12.5,29.0,100.18,0.0
2017,7,9,5,30,322.0,28.0,0.7,13.0,58.0,212.88,159.04
2017,7,9,5,45,424.5,36.0,0.65,14.0,101.0,289.69,231.0
2017,7,9,6,0,527.0,44.0,0.6,15.0,144.0,375.99,303.34
2017,7,9,6,15,587.5,50.0,0.6,15.5,192.5,442.72,358.09
2017,7,9,6,30,648.0,56.0,0.6,16.0,241.0,510.36,411.11
2017,7,9,6,45,691.5,60.0,0.65,17.0,292.5,571.33,455.73
2017,7,9,7,0,735.0,64.0,0.7,18.0,344.0,634.17,498.63
2017,7,9,7,15,764.0,67.5,0.7,18.5,395.5,686.76,532.9
2017,7,9,7,30,793.0,71.0,0.7,19.0,447.0,739.49,566.2
2017,7,9,7,45,815.5,73.5,0.75,20.0,497.5,778.36,588.74
2017,7,9,8,0,838.0,76.0,0.8,21.0,548.0,823.19,614.89
2017,7,9,8,15,854.0,78.5,0.8,21.5,595.5,861.12,636.19
2017,7,9,8,30,870.0,81.0,0.8,22.0,643.0,897.32,656.09
2017,7,9,8,45,882.5,83.0,0.85,23.0,687.0,927.69,671.62
2017,7,9,9,0,895.0,85.0,0.9,24.0,731.0,955.74,685.59
2017,7,9,9,15,904.5,86.5,0.95,24.5,770.5,977.83,697.08
2017,7,9,9,30,914.0,88.0,1.0,25.0,810.0,997.17,706.97
2017,7,9,9,45,907.0,97.5,1.05,25.5,840.0,1006.27,710.62
2017,7,9,10,0,900.0,107.0,1.1,26.0,870.0,1011.86,712.37
2017,7,9,10,15,906.0,108.0,1.1,26.5,897.5,1017.89,713.62
2017,7,9,10,30,912.0,109.0,1.1,27.0,925.0,1020.83,713.08
2017,7,9,10,45,914.5,111.0,1.15,27.5,945.5,1018.23,710.27
2017,7,9,11,0,917.0,113.0,1.2,28.0,966.0,1012.47,705.71
2017,7,9,11,15,919.5,113.5,1.2,28.0,980.0,1002.11,699.02
2017,7,9,11,30,922.0,114.0,1.2,28.0,994.0,988.72,690.64
2017,7,9,11,45,921.5,115.0,1.3,28.0,1000.0,970.07,680.74
2017,7,9,12,0,921.0,116.0,1.4,28.0,1006.0,948.66,669.06
2017,7,9,12,15,920.5,116.0,1.4,28.0,1005.0,923.7,653.68
2017,7,9,12,30,920.0,116.0,1.4,28.0,1004.0,896.27,636.77
2017,7,9,12,45,914.5,118.0,1.45,28.0,994.5,864.17,617.46
2017,7,9,13,0,909.0,120.0,1.5,28.0,985.0,830.1,596.72
2017,7,9,13,15,905.5,119.5,1.5,28.0,969.0,793.54,573.62
2017,7,9,13,30,902.0,119.0,1.5,28.0,953.0,755.22,549.19
2017,7,9,13,45,897.0,117.5,1.5,28.0,930.0,713.42,521.06
2017,7,9,14,0,892.0,116.0,1.5,28.0,907.0,670.3,490.79
2017,7,9,14,15,885.0,114.5,1.5,27.5,878.0,624.84,459.06
2017,7,9,14,30,878.0,113.0,1.5,27.0,849.0,578.6,425.77
2017,7,9,14,45,870.0,110.5,1.5,27.0,814.0,530.43,389.26
2017,7,9,15,0,862.0,108.0,1.5,27.0,779.0,481.96,351.48
2017,7,9,15,15,850.5,106.0,1.5,26.5,739.0,432.36,312.45
2017,7,9,15,30,839.0,104.0,1.5,26.0,699.0,383.19,272.55
2017,7,9,15,45,827.5,100.0,1.55,25.5,655.0,326.66,226.37
2017,7,9,16,0,816.0,96.0,1.6,25.0,611.0,277.04,184.6
2017,7,9,16,15,797.5,92.5,1.55,24.0,563.5,227.5,143.55
2017,7,9,16,30,779.0,89.0,1.5,23.0,516.0,179.94,105.58
2017,7,9,16,45,759.5,84.0,1.5,22.5,467.0,133.23,71.87
2017,7,9,17,0,740.0,79.0,1.5,22.0,418.0,88.9,47.08
2017,7,9,17,15,707.5,74.5,1.45,21.0,367.5,51.69,39.3
2017,7,9,17,30,675.0,70.0,1.4,20.0,317.0,45.6,34.33
2017,7,9,17,45,636.0,63.5,1.4,19.5,267.5,42.8,32.03
2017,7,9,18,0,597.0,57.0,1.4,19.0,218.0,39.79,29.44
2017,7,9,18,15,530.5,50.5,1.3,18.5,171.0,36.51,26.5
2017,7,9,18,30,464.0,44.0,1.2,18.0,124.0,33.1,23.25
2017,7,9,18,45,364.5,34.0,1.1,17.5,84.0,26.29,16.84
2017,7,9,19,0,265.0,24.0,1.0,17.0,44.0,19.1,8.38
2017,7,9,19,15,132.5,12.0,0.9,16.5,22.0,11.44,0.0
2017,7,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.0,0.6,12.5,29.0,103.43,0.0
2017,7,10,5,30,347.0,26.0,0.6,13.0,58.0,221.92,164.54
2017,7,10,5,45,450.0,33.5,0.6,14.0,101.5,299.14,237.97
2017,7,10,6,0,553.0,41.0,0.6,15.0,145.0,382.01,307.98
2017,7,10,6,15,613.0,46.5,0.6,15.5,194.0,449.5,363.44
2017,7,10,6,30,673.0,52.0,0.6,16.0,243.0,521.03,419.28
2017,7,10,6,45,715.5,55.5,0.65,16.5,295.0,581.56,464.04
2017,7,10,7,0,758.0,59.0,0.7,17.0,347.0,643.9,507.46
2017,7,10,7,15,786.0,62.5,0.7,17.5,398.5,696.56,541.77
2017,7,10,7,30,814.0,66.0,0.7,18.0,450.0,742.56,570.39
2017,7,10,7,45,835.0,68.0,0.75,19.0,500.5,787.09,596.93
2017,7,10,8,0,856.0,70.0,0.8,20.0,551.0,830.7,622.19
2017,7,10,8,15,871.5,72.5,0.8,20.5,599.0,868.79,643.62
2017,7,10,8,30,887.0,75.0,0.8,21.0,647.0,905.07,663.56
2017,7,10,8,45,899.0,76.5,0.85,22.0,691.0,934.86,678.72
2017,7,10,9,0,911.0,78.0,0.9,23.0,735.0,962.28,692.3
2017,7,10,9,15,920.0,79.5,0.95,23.5,774.5,984.25,703.75
2017,7,10,9,30,929.0,81.0,1.0,24.0,814.0,1003.43,713.55
2017,7,10,9,45,927.0,88.0,1.05,24.5,845.5,1015.0,718.73
2017,7,10,10,0,925.0,95.0,1.1,25.0,877.0,1023.18,722.03
2017,7,10,10,15,930.5,96.0,1.15,25.5,905.0,1028.97,724.0
2017,7,10,10,30,936.0,97.0,1.2,26.0,933.0,1031.58,724.17
2017,7,10,10,45,940.0,97.5,1.25,26.5,954.5,1029.0,721.31
2017,7,10,11,0,944.0,98.0,1.3,27.0,976.0,1023.21,716.67
2017,7,10,11,15,946.5,98.5,1.35,27.0,990.0,1012.8,710.73
2017,7,10,11,30,949.0,99.0,1.4,27.0,1004.0,999.26,702.99
2017,7,10,11,45,950.5,99.0,1.45,27.0,1011.0,981.27,692.54
2017,7,10,12,0,952.0,99.0,1.5,27.0,1018.0,960.36,680.32
2017,7,10,12,15,951.5,99.0,1.5,26.5,1017.0,934.9,665.86
2017,7,10,12,30,951.0,99.0,1.5,26.0,1016.0,906.85,649.73
2017,7,10,12,45,946.5,100.5,1.5,26.0,1007.0,874.42,629.44
2017,7,10,13,0,942.0,102.0,1.5,26.0,998.0,839.87,607.7
2017,7,10,13,15,939.5,101.5,1.5,25.5,982.5,803.07,585.49
2017,7,10,13,30,937.0,101.0,1.5,25.0,967.0,764.35,561.72
2017,7,10,13,45,933.5,99.5,1.5,25.0,945.0,722.3,533.75
2017,7,10,14,0,930.0,98.0,1.5,25.0,923.0,678.73,502.81
2017,7,10,14,15,923.5,97.0,1.45,24.5,893.5,632.47,469.76
2017,7,10,14,30,917.0,96.0,1.4,24.0,864.0,585.3,435.09
2017,7,10,14,45,910.5,93.5,1.4,24.0,829.0,536.15,397.45
2017,7,10,15,0,904.0,91.0,1.4,24.0,794.0,486.52,358.31
2017,7,10,15,15,893.0,89.5,1.4,23.5,753.5,435.6,317.71
2017,7,10,15,30,882.0,88.0,1.4,23.0,713.0,385.0,276.1
2017,7,10,15,45,870.0,85.0,1.4,22.5,668.5,333.43,232.75
2017,7,10,16,0,858.0,82.0,1.4,22.0,624.0,282.72,189.45
2017,7,10,16,15,840.0,79.5,1.35,21.5,575.5,232.22,146.77
2017,7,10,16,30,822.0,77.0,1.3,21.0,527.0,183.52,107.33
2017,7,10,16,45,800.0,73.5,1.3,20.5,476.5,128.39,66.95
2017,7,10,17,0,778.0,70.0,1.3,20.0,426.0,83.06,41.92
2017,7,10,17,15,747.0,66.0,1.3,19.5,374.5,45.24,33.96
2017,7,10,17,30,716.0,62.0,1.3,19.0,323.0,43.95,33.04
2017,7,10,17,45,672.0,57.5,1.3,18.5,272.0,42.12,31.57
2017,7,10,18,0,628.0,53.0,1.3,18.0,221.0,40.23,29.96
2017,7,10,18,15,562.5,47.0,1.25,17.0,173.5,33.72,24.21
2017,7,10,18,30,497.0,41.0,1.2,16.0,126.0,30.57,21.25
2017,7,10,18,45,389.0,32.0,1.15,15.5,85.0,24.55,15.49
2017,7,10,19,0,281.0,23.0,1.1,15.0,44.0,18.21,7.68
2017,7,10,19,15,140.5,11.5,1.1,14.5,22.0,10.96,0.0
2017,7,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,5,15,132.5,15.0,0.8,11.5,26.5,88.25,0.0
2017,7,11,5,30,265.0,30.0,0.8,12.0,53.0,187.43,138.42
2017,7,11,5,45,373.0,39.0,0.85,13.0,95.5,265.79,212.93
2017,7,11,6,0,481.0,48.0,0.9,14.0,138.0,354.04,288.07
2017,7,11,6,15,545.5,55.0,0.85,14.5,186.5,422.55,344.9
2017,7,11,6,30,610.0,62.0,0.8,15.0,235.0,495.7,402.63
2017,7,11,6,45,658.5,66.5,0.8,15.5,287.0,558.78,450.33
2017,7,11,7,0,707.0,71.0,0.8,16.0,339.0,620.94,494.06
2017,7,11,7,15,738.5,75.0,0.8,16.5,390.5,675.16,530.15
2017,7,11,7,30,770.0,79.0,0.8,17.0,442.0,729.69,565.3
2017,7,11,7,45,796.5,81.5,0.85,18.0,493.5,778.21,594.84
2017,7,11,8,0,823.0,84.0,0.9,19.0,545.0,826.09,623.22
2017,7,11,8,15,841.0,87.0,0.9,19.5,593.5,858.6,641.15
2017,7,11,8,30,859.0,90.0,0.9,20.0,642.0,896.83,662.72
2017,7,11,8,45,874.5,91.5,0.95,21.0,687.5,929.11,679.64
2017,7,11,9,0,890.0,93.0,1.0,22.0,733.0,959.23,695.04
2017,7,11,9,15,901.0,95.0,1.0,22.5,773.5,983.19,706.85
2017,7,11,9,30,912.0,97.0,1.0,23.0,814.0,1004.44,717.0
2017,7,11,9,45,922.0,97.5,1.0,23.5,849.5,1020.19,723.77
2017,7,11,10,0,932.0,98.0,1.0,24.0,885.0,1032.96,728.85
2017,7,11,10,15,938.0,99.0,1.05,24.5,914.0,1039.23,731.08
2017,7,11,10,30,944.0,100.0,1.1,25.0,943.0,1042.29,731.55
2017,7,11,10,45,949.5,100.5,1.15,25.5,965.5,1041.1,729.58
2017,7,11,11,0,955.0,101.0,1.2,26.0,988.0,1036.65,725.8
2017,7,11,11,15,958.5,101.5,1.2,26.0,1003.0,1027.03,719.52
2017,7,11,11,30,962.0,102.0,1.2,26.0,1018.0,1014.21,711.46
2017,7,11,11,45,964.5,101.5,1.25,26.0,1026.0,996.38,701.3
2017,7,11,12,0,967.0,101.0,1.3,26.0,1034.0,975.56,689.34
2017,7,11,12,15,967.0,101.0,1.3,26.0,1033.5,950.14,673.73
2017,7,11,12,30,967.0,101.0,1.3,26.0,1033.0,922.06,656.49
2017,7,11,12,45,967.5,99.5,1.35,26.0,1025.5,890.48,637.67
2017,7,11,13,0,968.0,98.0,1.4,26.0,1018.0,856.48,617.12
2017,7,11,13,15,965.5,97.5,1.4,26.0,1002.5,818.79,593.39
2017,7,11,13,30,963.0,97.0,1.4,26.0,987.0,779.11,568.16
2017,7,11,13,45,960.5,95.0,1.4,26.0,964.5,736.28,540.19
2017,7,11,14,0,958.0,93.0,1.4,26.0,942.0,691.79,508.94
2017,7,11,14,15,952.0,92.0,1.4,25.5,912.0,644.61,475.91
2017,7,11,14,30,946.0,91.0,1.4,25.0,882.0,596.43,441.08
2017,7,11,14,45,940.0,88.5,1.45,25.0,846.5,546.19,403.09
2017,7,11,15,0,934.0,86.0,1.5,25.0,811.0,495.37,363.38
2017,7,11,15,15,923.5,84.0,1.5,24.5,770.0,442.77,321.58
2017,7,11,15,30,913.0,82.0,1.5,24.0,729.0,390.45,278.66
2017,7,11,15,45,901.5,79.0,1.5,23.5,683.5,337.48,234.19
2017,7,11,16,0,890.0,76.0,1.5,23.0,638.0,285.31,189.7
2017,7,11,16,15,872.5,73.5,1.45,22.5,588.5,233.32,145.81
2017,7,11,16,30,855.0,71.0,1.4,22.0,539.0,183.08,105.21
2017,7,11,16,45,834.0,67.5,1.4,21.5,487.5,133.67,69.71
2017,7,11,17,0,813.0,64.0,1.4,21.0,436.0,86.7,44.12
2017,7,11,17,15,782.0,61.0,1.35,20.5,383.0,41.63,30.67
2017,7,11,17,30,751.0,58.0,1.3,20.0,330.0,40.93,30.27
2017,7,11,17,45,709.0,53.5,1.3,19.5,278.5,38.96,28.67
2017,7,11,18,0,667.0,49.0,1.3,19.0,227.0,36.89,26.9
2017,7,11,18,15,602.0,43.5,1.25,18.0,178.0,33.81,24.18
2017,7,11,18,30,537.0,38.0,1.2,17.0,129.0,30.65,21.21
2017,7,11,18,45,428.5,30.0,1.15,16.5,87.5,22.85,13.94
2017,7,11,19,0,320.0,22.0,1.1,16.0,46.0,17.35,6.84
2017,7,11,19,15,160.0,11.0,1.1,15.5,23.0,10.48,0.0
2017,7,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,5,15,166.5,12.5,0.5,11.5,27.5,98.58,0.0
2017,7,12,5,30,333.0,25.0,0.5,12.0,55.0,213.46,156.07
2017,7,12,5,45,435.0,33.0,0.5,13.0,97.5,289.8,230.68
2017,7,12,6,0,537.0,41.0,0.5,14.0,140.0,375.9,303.41
2017,7,12,6,15,597.5,47.0,0.5,14.5,188.5,439.33,356.01
2017,7,12,6,30,658.0,53.0,0.5,15.0,237.0,511.09,412.33
2017,7,12,6,45,700.5,56.5,0.5,16.0,288.5,571.04,455.7
2017,7,12,7,0,743.0,60.0,0.5,17.0,340.0,632.8,497.23
2017,7,12,7,15,772.0,63.5,0.5,17.5,391.5,685.7,531.61
2017,7,12,7,30,801.0,67.0,0.5,18.0,443.0,738.75,564.99
2017,7,12,7,45,823.0,69.5,0.55,19.0,494.0,777.63,587.48
2017,7,12,8,0,845.0,72.0,0.6,20.0,545.0,822.38,613.52
2017,7,12,8,15,861.5,74.5,0.6,20.5,593.0,861.08,635.2
2017,7,12,8,30,878.0,77.0,0.6,21.0,641.0,898.07,655.45
2017,7,12,8,45,890.5,79.0,0.65,22.0,685.5,928.75,671.14
2017,7,12,9,0,903.0,81.0,0.7,23.0,730.0,957.11,685.27
2017,7,12,9,15,913.0,82.5,0.75,23.5,769.5,979.94,697.23
2017,7,12,9,30,923.0,84.0,0.8,24.0,809.0,1000.02,707.56
2017,7,12,9,45,921.0,91.0,0.85,25.0,841.0,1011.54,711.36
2017,7,12,10,0,919.0,98.0,0.9,26.0,873.0,1019.69,713.28
2017,7,12,10,15,925.0,99.0,0.95,26.0,901.5,1025.96,717.0
2017,7,12,10,30,931.0,100.0,1.0,26.0,930.0,1029.08,718.95
2017,7,12,10,45,935.5,100.5,1.05,26.5,952.0,1026.99,716.5
2017,7,12,11,0,940.0,101.0,1.1,27.0,974.0,1021.72,712.28
2017,7,12,11,15,943.0,101.5,1.15,27.0,989.0,1011.81,706.77
2017,7,12,11,30,946.0,102.0,1.2,27.0,1004.0,998.77,699.47
2017,7,12,11,45,948.0,102.0,1.25,27.5,1011.5,981.26,688.12
2017,7,12,12,0,950.0,102.0,1.3,28.0,1019.0,960.81,675.04
2017,7,12,12,15,950.5,102.0,1.3,28.0,1018.5,936.23,660.01
2017,7,12,12,30,951.0,102.0,1.3,28.0,1018.0,909.01,643.35
2017,7,12,12,45,946.0,104.0,1.35,28.0,1009.0,876.56,624.02
2017,7,12,13,0,941.0,106.0,1.4,28.0,1000.0,842.01,603.18
2017,7,12,13,15,938.5,105.5,1.4,27.5,985.0,805.17,581.22
2017,7,12,13,30,936.0,105.0,1.4,27.0,970.0,766.4,557.72
2017,7,12,13,45,932.5,104.0,1.4,27.0,948.0,724.75,530.18
2017,7,12,14,0,929.0,103.0,1.4,27.0,926.0,681.56,499.83
2017,7,12,14,15,923.0,101.5,1.35,26.5,896.5,635.11,467.02
2017,7,12,14,30,917.0,100.0,1.3,26.0,867.0,587.71,432.58
2017,7,12,14,45,909.5,98.5,1.3,26.0,832.5,538.81,395.5
2017,7,12,15,0,902.0,97.0,1.3,26.0,798.0,489.49,356.99
2017,7,12,15,15,891.5,95.0,1.25,25.5,757.0,438.34,316.47
2017,7,12,15,30,881.0,93.0,1.2,25.0,716.0,387.47,274.98
2017,7,12,15,45,868.0,90.5,1.2,25.0,671.5,335.93,231.74
2017,7,12,16,0,855.0,88.0,1.2,25.0,627.0,285.33,188.8
2017,7,12,16,15,837.0,85.0,1.15,24.5,578.0,234.46,146.54
2017,7,12,16,30,819.0,82.0,1.1,24.0,529.0,178.27,101.93
2017,7,12,16,45,796.0,78.5,1.1,23.5,478.5,130.3,68.01
2017,7,12,17,0,773.0,75.0,1.1,23.0,428.0,85.07,43.79
2017,7,12,17,15,741.0,71.0,1.05,22.0,375.5,49.16,36.96
2017,7,12,17,30,709.0,67.0,1.0,21.0,323.0,48.05,36.32
2017,7,12,17,45,664.0,61.5,1.0,20.5,272.0,45.56,34.3
2017,7,12,18,0,619.0,56.0,1.0,20.0,221.0,39.16,28.76
2017,7,12,18,15,550.5,49.5,0.95,19.0,172.5,35.85,25.85
2017,7,12,18,30,482.0,43.0,0.9,18.0,124.0,32.38,22.62
2017,7,12,18,45,373.5,33.0,0.85,17.5,83.5,25.53,16.14
2017,7,12,19,0,265.0,23.0,0.8,17.0,43.0,18.3,7.28
2017,7,12,19,15,132.5,11.5,0.75,16.0,21.5,10.96,0.0
2017,7,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,145.5,13.0,0.55,11.5,25.5,73.36,0.0
2017,7,13,5,30,291.0,26.0,0.5,12.0,51.0,194.77,140.94
2017,7,13,5,45,393.0,35.5,0.5,13.0,93.0,271.01,215.69
2017,7,13,6,0,495.0,45.0,0.5,14.0,135.0,357.06,288.5
2017,7,13,6,15,558.5,51.5,0.5,14.5,183.5,424.7,344.42
2017,7,13,6,30,622.0,58.0,0.5,15.0,232.0,496.98,401.3
2017,7,13,6,45,664.5,63.5,0.5,15.5,283.0,554.16,444.21
2017,7,13,7,0,707.0,69.0,0.5,16.0,334.0,617.12,487.99
2017,7,13,7,15,737.5,73.0,0.5,17.0,385.5,670.56,522.17
2017,7,13,7,30,768.0,77.0,0.5,18.0,437.0,724.27,555.27
2017,7,13,7,45,789.0,81.0,0.55,19.0,486.5,770.03,582.6
2017,7,13,8,0,810.0,85.0,0.6,20.0,536.0,814.84,608.68
2017,7,13,8,15,827.5,88.0,0.6,20.5,584.0,854.09,630.81
2017,7,13,8,30,845.0,91.0,0.6,21.0,632.0,884.07,646.61
2017,7,13,8,45,856.0,94.0,0.65,22.0,675.5,913.65,661.83
2017,7,13,9,0,867.0,97.0,0.7,23.0,719.0,940.91,675.4
2017,7,13,9,15,877.0,99.0,0.75,23.5,758.5,963.57,687.35
2017,7,13,9,30,887.0,101.0,0.8,24.0,798.0,983.56,697.72
2017,7,13,9,45,896.0,102.0,0.85,24.5,832.5,998.67,705.14
2017,7,13,10,0,905.0,103.0,0.9,25.0,867.0,1010.86,710.92
2017,7,13,10,15,910.5,104.5,0.95,25.5,894.5,1017.09,713.18
2017,7,13,10,30,916.0,106.0,1.0,26.0,922.0,1020.2,713.73
2017,7,13,10,45,919.5,107.5,1.05,26.5,943.0,1018.16,711.3
2017,7,13,11,0,923.0,109.0,1.1,27.0,964.0,1012.96,707.12
2017,7,13,11,15,925.0,109.5,1.15,27.0,978.0,1002.17,701.05
