Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,11,30,927.0,110.0,1.2,27.0,992.0,988.34,693.23
2017,7,13,11,45,928.0,110.5,1.25,27.5,998.5,970.6,681.72
2017,7,13,12,0,929.0,111.0,1.3,28.0,1005.0,950.03,668.52
2017,7,13,12,15,928.5,111.0,1.3,28.0,1004.5,924.94,653.12
2017,7,13,12,30,928.0,111.0,1.3,28.0,1004.0,897.33,636.17
2017,7,13,12,45,926.5,110.5,1.35,28.0,995.5,866.06,617.49
2017,7,13,13,0,925.0,110.0,1.4,28.0,987.0,832.57,597.23
2017,7,13,13,15,922.0,109.0,1.4,27.5,971.5,795.42,574.98
2017,7,13,13,30,919.0,108.0,1.4,27.0,956.0,756.42,551.24
2017,7,13,13,45,914.5,107.0,1.45,27.0,933.5,714.72,523.86
2017,7,13,14,0,910.0,106.0,1.5,27.0,911.0,671.59,493.83
2017,7,13,14,15,903.5,104.5,1.45,26.5,882.0,625.63,461.21
2017,7,13,14,30,897.0,103.0,1.4,26.0,853.0,578.78,427.03
2017,7,13,14,45,889.0,101.5,1.4,26.0,818.0,530.51,390.27
2017,7,13,15,0,881.0,100.0,1.4,26.0,783.0,481.89,352.16
2017,7,13,15,15,869.5,98.0,1.4,25.5,743.0,431.31,312.18
2017,7,13,15,30,858.0,96.0,1.4,25.0,703.0,381.12,271.27
2017,7,13,15,45,844.0,93.5,1.4,25.0,658.0,330.38,228.58
2017,7,13,16,0,830.0,91.0,1.4,25.0,613.0,280.69,186.33
2017,7,13,16,15,811.5,88.0,1.4,24.0,565.0,223.97,139.92
2017,7,13,16,30,793.0,85.0,1.4,23.0,517.0,175.98,101.82
2017,7,13,16,45,768.0,81.5,1.4,22.5,466.5,129.12,68.65
2017,7,13,17,0,743.0,78.0,1.4,22.0,416.0,85.19,45.25
2017,7,13,17,15,710.5,73.5,1.35,21.0,365.0,51.06,38.77
2017,7,13,17,30,678.0,69.0,1.3,20.0,314.0,49.64,37.86
2017,7,13,17,45,631.5,63.5,1.3,19.5,263.5,42.95,32.15
2017,7,13,18,0,585.0,58.0,1.3,19.0,213.0,40.73,30.26
2017,7,13,18,15,517.5,51.0,1.25,18.0,166.0,37.09,27.04
2017,7,13,18,30,450.0,44.0,1.2,17.0,119.0,33.28,23.48
2017,7,13,18,45,344.5,33.5,1.15,16.5,79.5,26.02,16.6
2017,7,13,19,0,239.0,23.0,1.1,16.0,40.0,18.33,7.11
2017,7,13,19,15,119.5,11.5,1.05,15.5,20.0,10.96,0.0
2017,7,13,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,0.7,11.5,23.5,62.72,0.0
2017,7,14,5,30,241.0,26.0,0.7,12.0,47.0,170.95,122.13
2017,7,14,5,45,344.0,37.0,0.75,13.0,87.5,247.26,197.27
2017,7,14,6,0,447.0,48.0,0.8,14.0,128.0,333.36,270.87
2017,7,14,6,15,512.5,55.5,0.8,14.5,175.5,401.46,327.85
2017,7,14,6,30,578.0,63.0,0.8,15.0,223.0,474.36,386.09
2017,7,14,6,45,630.5,67.5,0.8,15.5,275.0,538.84,435.31
2017,7,14,7,0,683.0,72.0,0.8,16.0,327.0,606.13,483.54
2017,7,14,7,15,715.5,76.5,0.8,16.5,378.5,657.31,517.67
2017,7,14,7,30,748.0,81.0,0.8,17.0,430.0,712.5,553.63
2017,7,14,7,45,778.5,82.5,0.85,18.0,482.0,762.48,584.43
2017,7,14,8,0,809.0,84.0,0.9,19.0,534.0,812.09,614.18
2017,7,14,8,15,827.0,87.0,0.9,19.5,582.5,851.79,637.0
2017,7,14,8,30,845.0,90.0,0.9,20.0,631.0,882.28,653.48
2017,7,14,8,45,864.0,90.5,0.95,20.5,677.0,916.43,673.12
2017,7,14,9,0,883.0,91.0,1.0,21.0,723.0,948.62,691.27
2017,7,14,9,15,744.0,167.0,1.0,21.5,720.0,924.75,672.73
2017,7,14,9,30,605.0,243.0,1.0,22.0,717.0,876.72,638.48
2017,7,14,9,45,761.0,171.5,1.05,23.0,794.5,949.47,683.84
2017,7,14,10,0,917.0,100.0,1.1,24.0,872.0,1018.97,723.32
2017,7,14,10,15,923.5,101.0,1.1,24.0,901.0,1025.74,725.52
2017,7,14,10,30,930.0,102.0,1.1,24.0,930.0,1029.35,726.78
2017,7,14,10,45,936.5,101.5,1.15,24.5,952.5,1028.19,724.82
2017,7,14,11,0,943.0,101.0,1.2,25.0,975.0,1023.83,721.06
2017,7,14,11,15,946.0,102.0,1.2,25.0,990.0,1014.41,714.86
2017,7,14,11,30,949.0,103.0,1.2,25.0,1005.0,1001.82,706.87
2017,7,14,11,45,951.5,102.0,1.25,25.5,1012.5,983.73,695.09
2017,7,14,12,0,954.0,101.0,1.3,26.0,1020.0,962.71,681.58
2017,7,14,12,15,954.0,101.0,1.3,26.0,1019.5,937.59,666.1
2017,7,14,12,30,954.0,101.0,1.3,26.0,1019.0,909.84,648.99
2017,7,14,12,45,948.5,103.5,1.35,26.0,1009.5,877.34,629.48
2017,7,14,13,0,943.0,106.0,1.4,26.0,1000.0,842.73,608.44
2017,7,14,13,15,940.0,105.5,1.4,26.0,984.5,805.4,584.84
2017,7,14,13,30,937.0,105.0,1.4,26.0,969.0,766.17,559.79
2017,7,14,13,45,932.0,104.0,1.4,26.0,946.0,723.41,531.34
2017,7,14,14,0,927.0,103.0,1.4,26.0,923.0,679.23,500.19
2017,7,14,14,15,920.5,101.5,1.4,25.5,893.5,632.51,467.4
2017,7,14,14,30,914.0,100.0,1.4,25.0,864.0,584.89,432.9
2017,7,14,14,45,906.0,98.5,1.4,25.0,828.5,535.81,395.42
2017,7,14,15,0,898.0,97.0,1.4,25.0,793.0,486.36,356.53
2017,7,14,15,15,886.5,95.0,1.4,24.5,752.0,434.93,315.73
2017,7,14,15,30,875.0,93.0,1.4,24.0,711.0,383.88,273.96
2017,7,14,15,45,862.0,90.5,1.4,24.0,666.0,332.58,230.55
2017,7,14,16,0,849.0,88.0,1.4,24.0,621.0,282.2,187.49
2017,7,14,16,15,830.5,85.0,1.4,23.5,572.5,231.48,145.19
2017,7,14,16,30,812.0,82.0,1.4,23.0,524.0,175.49,100.6
2017,7,14,16,45,790.0,78.0,1.4,23.0,473.5,127.53,66.51
2017,7,14,17,0,768.0,74.0,1.4,23.0,423.0,82.21,42.42
2017,7,14,17,15,735.5,70.0,1.35,22.0,371.0,48.44,36.35
2017,7,14,17,30,703.0,66.0,1.3,21.0,319.0,47.3,35.67
2017,7,14,17,45,660.5,60.5,1.3,20.5,268.5,44.8,33.63
2017,7,14,18,0,618.0,55.0,1.3,20.0,218.0,38.46,28.14
2017,7,14,18,15,550.0,48.0,1.2,19.0,170.0,34.69,24.83
2017,7,14,18,30,482.0,41.0,1.1,18.0,122.0,30.74,21.16
2017,7,14,18,45,377.0,31.5,1.05,17.5,81.5,24.28,15.02
2017,7,14,19,0,272.0,22.0,1.0,17.0,41.0,17.47,6.2
2017,7,14,19,15,136.0,11.0,0.95,16.5,20.5,10.48,0.0
2017,7,14,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,5,15,159.0,12.0,0.65,11.5,25.0,77.63,0.0
2017,7,15,5,30,318.0,24.0,0.6,12.0,50.0,203.22,143.34
2017,7,15,5,45,420.5,32.0,0.6,13.0,91.5,279.65,222.07
2017,7,15,6,0,523.0,40.0,0.6,14.0,133.0,364.96,294.84
2017,7,15,6,15,585.0,45.5,0.6,14.5,181.0,427.87,347.58
2017,7,15,6,30,647.0,51.0,0.6,15.0,229.0,499.3,404.23
2017,7,15,6,45,689.5,55.0,0.65,16.0,280.0,559.35,448.78
2017,7,15,7,0,732.0,59.0,0.7,17.0,331.0,621.28,491.56
2017,7,15,7,15,761.5,62.5,0.7,18.0,382.5,674.19,525.49
2017,7,15,7,30,791.0,66.0,0.7,19.0,434.0,727.31,558.32
2017,7,15,7,45,812.5,69.0,0.75,20.0,484.0,766.17,580.99
2017,7,15,8,0,834.0,72.0,0.8,21.0,534.0,810.87,607.21
2017,7,15,8,15,850.5,74.0,0.85,21.5,582.0,848.74,629.44
2017,7,15,8,30,867.0,76.0,0.9,22.0,630.0,884.94,650.36
2017,7,15,8,45,879.5,78.0,0.95,23.0,674.0,915.5,666.14
2017,7,15,9,0,892.0,80.0,1.0,24.0,718.0,943.75,680.33
2017,7,15,9,15,902.0,82.0,1.0,24.5,757.5,967.1,691.78
2017,7,15,9,30,912.0,84.0,1.0,25.0,797.0,987.71,701.54
2017,7,15,9,45,915.5,87.5,1.05,25.5,830.5,1000.73,707.6
2017,7,15,10,0,919.0,91.0,1.1,26.0,864.0,1010.6,711.91
2017,7,15,10,15,925.0,92.0,1.15,26.5,892.0,1017.05,714.25
2017,7,15,10,30,931.0,93.0,1.2,27.0,920.0,1020.33,714.81
2017,7,15,10,45,935.0,93.5,1.25,27.5,942.0,1017.92,712.04
2017,7,15,11,0,939.0,94.0,1.3,28.0,964.0,1012.32,707.5
2017,7,15,11,15,941.5,94.5,1.35,28.0,978.5,1002.09,701.65
2017,7,15,11,30,944.0,95.0,1.4,28.0,993.0,988.74,694.0
2017,7,15,11,45,945.5,95.5,1.45,28.5,1000.0,971.41,682.6
2017,7,15,12,0,947.0,96.0,1.5,29.0,1007.0,951.15,669.46
2017,7,15,12,15,947.0,96.0,1.5,29.0,1006.5,926.28,654.13
2017,7,15,12,30,947.0,96.0,1.5,29.0,1006.0,898.77,637.18
2017,7,15,12,45,940.5,99.0,1.55,29.5,996.5,866.18,616.31
2017,7,15,13,0,934.0,102.0,1.6,30.0,987.0,831.54,594.05
2017,7,15,13,15,931.0,101.5,1.6,30.0,971.5,794.55,570.8
2017,7,15,13,30,928.0,101.0,1.6,30.0,956.0,755.67,546.12
2017,7,15,13,45,922.5,100.5,1.6,30.0,933.5,713.38,518.19
2017,7,15,14,0,917.0,100.0,1.6,30.0,911.0,669.71,487.58
2017,7,15,14,15,911.0,99.0,1.6,29.5,882.0,624.14,455.81
2017,7,15,14,30,905.0,98.0,1.6,29.0,853.0,577.63,422.36
2017,7,15,14,45,693.0,190.0,1.65,29.0,754.0,497.47,363.06
2017,7,15,15,0,481.0,282.0,1.7,29.0,655.0,442.4,321.97
2017,7,15,15,15,451.5,277.0,1.7,28.5,612.0,399.21,289.92
2017,7,15,15,30,422.0,272.0,1.7,28.0,569.0,358.75,259.32
2017,7,15,15,45,390.5,261.5,1.7,28.0,523.0,323.08,231.6
2017,7,15,16,0,359.0,251.0,1.7,28.0,477.0,283.9,201.48
2017,7,15,16,15,577.5,167.0,1.65,27.0,496.0,233.84,154.71
2017,7,15,16,30,796.0,83.0,1.6,26.0,515.0,172.98,98.18
2017,7,15,16,45,772.0,79.5,1.6,25.5,465.0,126.02,65.53
2017,7,15,17,0,748.0,76.0,1.6,25.0,415.0,81.89,42.75
2017,7,15,17,15,715.5,71.5,1.55,24.0,364.0,49.6,37.02
2017,7,15,17,30,683.0,67.0,1.5,23.0,313.0,48.11,36.05
2017,7,15,17,45,637.5,62.0,1.45,22.5,262.5,41.92,30.84
2017,7,15,18,0,592.0,57.0,1.4,22.0,212.0,40.05,29.26
2017,7,15,18,15,523.0,50.0,1.3,21.0,165.0,36.37,26.04
2017,7,15,18,30,454.0,43.0,1.2,20.0,118.0,32.52,22.48
2017,7,15,18,45,344.5,33.0,1.2,19.5,78.5,25.69,16.01
2017,7,15,19,0,235.0,23.0,1.2,19.0,39.0,18.46,6.45
2017,7,15,19,15,117.5,11.5,1.15,18.5,19.5,10.96,0.0
2017,7,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,5,15,130.5,12.5,0.35,14.5,23.0,66.05,0.0
2017,7,16,5,30,261.0,25.0,0.3,15.0,46.0,176.85,120.77
2017,7,16,5,45,371.5,34.0,0.3,15.5,87.0,256.84,201.22
2017,7,16,6,0,482.0,43.0,0.3,16.0,128.0,345.56,275.99
2017,7,16,6,15,548.0,49.5,0.3,16.5,176.0,413.9,331.98
2017,7,16,6,30,614.0,56.0,0.3,17.0,224.0,487.16,389.14
2017,7,16,6,45,665.0,59.5,0.35,18.0,276.0,547.46,433.76
2017,7,16,7,0,716.0,63.0,0.4,19.0,328.0,614.03,479.33
2017,7,16,7,15,747.5,67.0,0.45,20.0,380.0,668.53,514.42
2017,7,16,7,30,779.0,71.0,0.5,21.0,432.0,723.4,548.64
2017,7,16,7,45,806.0,72.5,0.55,22.5,483.5,771.41,576.03
2017,7,16,8,0,833.0,74.0,0.6,24.0,535.0,811.77,597.61
2017,7,16,8,15,850.5,76.5,0.65,25.0,583.5,851.1,619.21
2017,7,16,8,30,868.0,79.0,0.7,26.0,632.0,888.79,639.35
2017,7,16,8,45,883.0,80.0,0.8,27.0,677.0,920.48,656.33
2017,7,16,9,0,898.0,81.0,0.9,28.0,722.0,949.99,671.84
2017,7,16,9,15,908.5,82.5,0.95,28.5,762.5,973.33,683.89
2017,7,16,9,30,919.0,84.0,1.0,29.0,803.0,993.94,694.34
2017,7,16,9,45,923.5,87.5,1.1,30.0,837.0,1008.02,700.4
2017,7,16,10,0,928.0,91.0,1.2,31.0,871.0,1018.94,704.65
2017,7,16,10,15,934.0,92.5,1.2,31.5,899.5,1025.95,706.32
2017,7,16,10,30,940.0,94.0,1.2,32.0,928.0,1029.75,706.22
2017,7,16,10,45,944.5,94.5,1.3,32.5,950.5,1027.78,704.56
2017,7,16,11,0,949.0,95.0,1.4,33.0,973.0,1022.56,701.07
2017,7,16,11,15,952.0,95.5,1.4,33.0,987.5,1012.68,694.74
2017,7,16,11,30,955.0,96.0,1.4,33.0,1002.0,999.62,686.66
2017,7,16,11,45,956.5,96.0,1.45,33.5,1009.5,981.58,675.05
2017,7,16,12,0,958.0,96.0,1.5,34.0,1017.0,960.59,661.73
2017,7,16,12,15,958.5,96.0,1.55,34.0,1016.5,935.87,647.5
2017,7,16,12,30,959.0,96.0,1.6,34.0,1016.0,908.46,631.56
2017,7,16,12,45,957.0,96.0,1.65,34.0,1008.0,876.43,612.63
2017,7,16,13,0,955.0,96.0,1.7,34.0,1000.0,842.09,592.11
2017,7,16,13,15,952.5,95.5,1.7,33.5,984.5,804.77,570.18
2017,7,16,13,30,950.0,95.0,1.7,33.0,969.0,765.47,546.7
2017,7,16,13,45,946.0,94.0,1.75,33.0,947.0,722.89,519.5
2017,7,16,14,0,942.0,93.0,1.8,33.0,925.0,678.78,489.21
2017,7,16,14,15,936.0,92.0,1.8,32.5,895.5,632.14,456.98
2017,7,16,14,30,930.0,91.0,1.8,32.0,866.0,584.51,423.01
2017,7,16,14,45,923.5,88.5,1.85,32.0,831.0,534.58,385.73
2017,7,16,15,0,917.0,86.0,1.9,32.0,796.0,484.13,346.88
2017,7,16,15,15,907.0,84.5,1.85,31.5,755.5,432.79,306.56
2017,7,16,15,30,897.0,83.0,1.8,31.0,715.0,381.67,265.23
2017,7,16,15,45,886.5,80.0,1.8,31.0,670.5,329.61,221.92
2017,7,16,16,0,876.0,77.0,1.8,31.0,626.0,278.23,178.77
2017,7,16,16,15,859.0,74.5,1.75,30.0,577.5,226.87,136.98
2017,7,16,16,30,842.0,72.0,1.7,29.0,529.0,177.21,98.39
2017,7,16,16,45,822.5,68.0,1.7,28.5,478.5,128.05,64.57
2017,7,16,17,0,803.0,64.0,1.7,28.0,428.0,81.19,40.85
2017,7,16,17,15,772.5,61.0,1.6,27.0,375.5,41.77,29.91
2017,7,16,17,30,742.0,58.0,1.5,26.0,323.0,41.09,29.6
2017,7,16,17,45,702.0,53.0,1.45,25.5,272.0,38.73,27.69
2017,7,16,18,0,662.0,48.0,1.4,25.0,221.0,36.24,25.59
2017,7,16,18,15,596.0,42.5,1.3,23.5,172.5,33.14,22.96
2017,7,16,18,30,530.0,37.0,1.2,22.0,124.0,29.96,20.07
2017,7,16,18,45,422.0,28.5,1.1,21.0,83.0,23.7,14.21
2017,7,16,19,0,314.0,20.0,1.0,20.0,42.0,15.75,4.31
2017,7,16,19,15,157.0,10.0,0.95,19.5,21.0,9.53,0.0
2017,7,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,145.5,12.0,0.7,13.5,23.5,71.6,0.0
2017,7,17,5,30,291.0,24.0,0.7,14.0,47.0,188.41,127.05
2017,7,17,5,45,404.5,32.5,0.7,14.5,89.0,271.27,213.82
2017,7,17,6,0,518.0,41.0,0.7,15.0,131.0,362.34,291.69
2017,7,17,6,15,582.5,46.5,0.75,15.5,179.5,426.12,345.52
2017,7,17,6,30,647.0,52.0,0.8,16.0,228.0,499.03,403.89
2017,7,17,6,45,697.5,55.5,0.85,17.0,281.0,563.94,452.39
2017,7,17,7,0,748.0,59.0,0.9,18.0,334.0,631.32,499.16
2017,7,17,7,15,778.0,62.0,0.9,18.5,386.0,684.57,534.29
2017,7,17,7,30,808.0,65.0,0.9,19.0,438.0,731.36,563.82
2017,7,17,7,45,832.5,67.0,0.95,20.0,490.0,778.74,592.52
2017,7,17,8,0,857.0,69.0,1.0,21.0,542.0,825.42,619.96
2017,7,17,8,15,873.0,71.5,1.05,21.5,590.5,864.17,642.73
2017,7,17,8,30,889.0,74.0,1.1,22.0,639.0,901.15,664.1
2017,7,17,8,45,902.5,75.5,1.15,22.5,684.0,932.57,681.67
2017,7,17,9,0,916.0,77.0,1.2,23.0,729.0,961.68,697.68
2017,7,17,9,15,925.5,78.5,1.2,23.5,769.0,984.41,708.77
2017,7,17,9,30,935.0,80.0,1.2,24.0,809.0,1004.33,718.13
2017,7,17,9,45,931.5,87.5,1.25,24.5,841.5,1015.28,722.86
2017,7,17,10,0,928.0,95.0,1.3,25.0,874.0,1022.77,725.66
2017,7,17,10,15,934.0,96.5,1.35,25.5,902.5,1029.72,728.28
2017,7,17,10,30,940.0,98.0,1.4,26.0,931.0,1033.46,729.03
2017,7,17,10,45,943.0,99.5,1.45,26.5,952.5,1031.0,726.11
2017,7,17,11,0,946.0,101.0,1.5,27.0,974.0,1025.29,721.38
2017,7,17,11,15,949.0,101.5,1.5,27.0,989.0,1015.34,714.84
2017,7,17,11,30,952.0,102.0,1.5,27.0,1004.0,1002.22,706.5
2017,7,17,11,45,953.5,102.0,1.55,27.0,1011.5,984.13,695.91
2017,7,17,12,0,955.0,102.0,1.6,27.0,1019.0,963.1,683.53
2017,7,17,12,15,955.5,102.0,1.6,27.0,1019.0,938.34,668.16
2017,7,17,12,30,956.0,102.0,1.6,27.0,1019.0,910.91,651.12
2017,7,17,12,45,957.5,100.0,1.65,27.0,1012.5,879.91,632.33
2017,7,17,13,0,959.0,98.0,1.7,27.0,1006.0,846.43,611.8
2017,7,17,13,15,956.5,97.5,1.7,26.5,990.5,808.91,589.09
2017,7,17,13,30,954.0,97.0,1.7,26.0,975.0,769.4,564.8
2017,7,17,13,45,952.0,95.0,1.75,26.0,953.5,727.08,536.99
2017,7,17,14,0,950.0,93.0,1.8,26.0,932.0,683.07,505.96
2017,7,17,14,15,944.5,92.0,1.8,25.5,902.5,636.33,472.73
2017,7,17,14,30,939.0,91.0,1.8,25.0,873.0,588.54,437.68
2017,7,17,14,45,933.5,88.5,1.8,25.0,838.5,538.64,399.15
2017,7,17,15,0,928.0,86.0,1.8,25.0,804.0,488.11,359.0
2017,7,17,15,15,918.0,84.5,1.75,24.5,763.0,436.19,317.14
2017,7,17,15,30,908.0,83.0,1.7,24.0,722.0,384.47,274.22
2017,7,17,15,45,897.5,80.0,1.7,24.0,677.0,331.81,229.26
2017,7,17,16,0,887.0,77.0,1.7,24.0,632.0,279.82,184.47
2017,7,17,16,15,870.0,74.5,1.7,23.5,583.0,227.86,140.83
2017,7,17,16,30,853.0,72.0,1.7,23.0,534.0,177.6,100.68
2017,7,17,16,45,833.0,68.5,1.7,22.5,482.5,128.18,66.11
2017,7,17,17,0,813.0,65.0,1.7,22.0,431.0,81.09,42.19
2017,7,17,17,15,782.5,61.5,1.65,21.0,378.5,42.23,31.14
2017,7,17,17,30,752.0,58.0,1.6,20.0,326.0,41.18,30.49
2017,7,17,17,45,710.5,53.0,1.55,19.5,274.0,38.8,28.53
2017,7,17,18,0,669.0,48.0,1.5,19.0,222.0,36.31,26.37
2017,7,17,18,15,602.5,42.5,1.4,18.0,173.0,33.21,23.61
2017,7,17,18,30,536.0,37.0,1.3,17.0,124.0,30.04,20.61
2017,7,17,18,45,426.5,28.5,1.25,16.5,82.5,23.78,14.57
2017,7,17,19,0,317.0,20.0,1.2,16.0,41.0,17.22,4.99
2017,7,17,19,15,158.5,10.0,1.2,15.5,20.5,9.53,0.0
2017,7,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,163.0,11.5,1.1,11.5,23.5,78.13,0.0
2017,7,18,5,30,326.0,23.0,1.1,12.0,47.0,202.16,134.52
2017,7,18,5,45,433.5,31.0,1.1,12.5,89.5,283.53,225.36
2017,7,18,6,0,541.0,39.0,1.1,13.0,132.0,367.42,299.16
2017,7,18,6,15,605.5,45.0,1.05,13.5,182.0,437.35,358.32
2017,7,18,6,30,670.0,51.0,1.0,14.0,232.0,511.78,417.98
2017,7,18,6,45,714.5,55.0,1.0,14.5,284.5,574.13,465.43
2017,7,18,7,0,759.0,59.0,1.0,15.0,337.0,638.47,510.96
2017,7,18,7,15,789.5,62.5,1.0,15.5,390.0,693.16,547.62
2017,7,18,7,30,820.0,66.0,1.0,16.0,443.0,741.39,578.51
2017,7,18,7,45,842.0,68.5,1.0,16.5,494.5,787.71,607.23
2017,7,18,8,0,864.0,71.0,1.0,17.0,546.0,833.14,634.6
2017,7,18,8,15,881.0,73.5,1.0,17.5,595.5,872.95,657.59
2017,7,18,8,30,898.0,76.0,1.0,18.0,645.0,911.01,679.06
2017,7,18,8,45,911.0,78.0,1.05,18.5,690.5,942.74,696.98
2017,7,18,9,0,924.0,80.0,1.1,19.0,736.0,972.09,713.32
2017,7,18,9,15,933.5,81.5,1.1,19.5,777.0,994.91,724.52
2017,7,18,9,30,943.0,83.0,1.1,20.0,818.0,1014.89,733.97
2017,7,18,9,45,946.5,86.5,1.15,20.5,852.5,1028.24,740.29
2017,7,18,10,0,950.0,90.0,1.2,21.0,887.0,1038.34,744.75
2017,7,18,10,15,956.0,91.5,1.2,21.5,916.0,1045.42,746.55
2017,7,18,10,30,962.0,93.0,1.2,22.0,945.0,1049.21,746.46
2017,7,18,10,45,967.0,93.0,1.25,22.5,967.5,1047.11,743.85
2017,7,18,11,0,972.0,93.0,1.3,23.0,990.0,1041.7,739.39
2017,7,18,11,15,974.5,93.5,1.3,23.0,1005.0,1031.09,732.41
2017,7,18,11,30,977.0,94.0,1.3,23.0,1020.0,1017.25,723.59
2017,7,18,11,45,979.5,93.5,1.35,23.0,1027.5,999.26,713.14
2017,7,18,12,0,982.0,93.0,1.4,23.0,1035.0,978.21,700.8
2017,7,18,12,15,982.0,93.0,1.45,23.0,1034.5,952.47,685.48
2017,7,18,12,30,982.0,93.0,1.5,23.0,1034.0,923.99,668.36
2017,7,18,12,45,977.0,95.0,1.55,23.0,1025.0,890.64,647.96
2017,7,18,13,0,972.0,97.0,1.6,23.0,1016.0,855.06,625.93
2017,7,18,13,15,969.5,96.5,1.6,23.0,1000.5,817.06,601.54
2017,7,18,13,30,967.0,96.0,1.6,23.0,985.0,777.03,575.59
2017,7,18,13,45,964.0,94.5,1.65,23.0,962.5,733.92,547.11
2017,7,18,14,0,961.0,93.0,1.7,23.0,940.0,689.17,515.34
2017,7,18,14,15,955.5,92.0,1.7,22.5,911.0,641.91,481.46
2017,7,18,14,30,950.0,91.0,1.7,22.0,882.0,593.57,445.7
2017,7,18,14,45,944.5,88.5,1.7,22.0,846.5,543.11,406.4
2017,7,18,15,0,939.0,86.0,1.7,22.0,811.0,492.0,365.43
2017,7,18,15,15,929.5,84.5,1.7,21.5,770.0,439.69,322.97
2017,7,18,15,30,920.0,83.0,1.7,21.0,729.0,387.52,279.3
2017,7,18,15,45,909.5,80.0,1.7,20.5,683.5,334.2,233.73
2017,7,18,16,0,899.0,77.0,1.7,20.0,638.0,281.56,188.14
2017,7,18,16,15,882.0,74.5,1.65,19.5,588.5,228.93,143.28
2017,7,18,16,30,865.0,72.0,1.6,19.0,539.0,178.02,102.08
2017,7,18,16,45,845.0,68.5,1.6,19.0,487.5,127.95,66.62
2017,7,18,17,0,825.0,65.0,1.6,19.0,436.0,80.23,42.38
2017,7,18,17,15,794.5,61.5,1.55,18.0,382.5,42.32,31.64
2017,7,18,17,30,764.0,58.0,1.5,17.0,329.0,41.27,30.98
2017,7,18,17,45,722.5,53.0,1.5,16.5,276.5,38.89,28.99
2017,7,18,18,0,681.0,48.0,1.5,16.0,224.0,36.39,26.8
2017,7,18,18,15,614.0,42.5,1.45,15.5,174.5,33.3,23.95
2017,7,18,18,30,547.0,37.0,1.4,15.0,125.0,30.13,20.86
2017,7,18,18,45,432.5,28.5,1.35,14.5,83.0,23.86,14.74
2017,7,18,19,0,318.0,20.0,1.3,14.0,41.0,17.3,4.61
2017,7,18,19,15,159.0,10.0,1.25,13.5,20.5,9.53,0.0
2017,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,169.5,11.0,0.95,10.5,23.5,80.09,0.0
2017,7,19,5,30,339.0,22.0,1.0,11.0,47.0,205.7,133.48
2017,7,19,5,45,447.0,30.0,1.05,12.0,90.0,283.62,225.35
2017,7,19,6,0,555.0,38.0,1.1,13.0,133.0,373.28,303.55
2017,7,19,6,15,619.0,44.0,1.05,13.5,183.0,443.42,362.92
2017,7,19,6,30,683.0,50.0,1.0,14.0,233.0,518.04,422.73
2017,7,19,6,45,726.5,54.0,1.0,14.5,286.0,580.21,469.96
2017,7,19,7,0,770.0,58.0,1.0,15.0,339.0,644.28,515.22
2017,7,19,7,15,799.5,61.5,1.0,15.5,392.0,698.63,551.55
2017,7,19,7,30,829.0,65.0,1.0,16.0,445.0,746.43,582.08
2017,7,19,7,45,851.0,67.5,1.05,17.0,497.0,793.08,610.5
2017,7,19,8,0,873.0,70.0,1.1,18.0,549.0,838.81,637.55
2017,7,19,8,15,889.5,72.0,1.1,18.5,598.0,877.84,659.96
2017,7,19,8,30,906.0,74.0,1.1,19.0,647.0,915.09,680.86
2017,7,19,8,45,918.0,76.0,1.15,19.5,692.5,946.12,698.28
2017,7,19,9,0,930.0,78.0,1.2,20.0,738.0,974.7,714.06
2017,7,19,9,15,939.5,79.5,1.2,20.5,779.0,997.67,725.35
2017,7,19,9,30,949.0,81.0,1.2,21.0,820.0,1017.76,734.86
2017,7,19,9,45,943.5,90.0,1.25,21.5,851.5,1028.57,739.53
2017,7,19,10,0,938.0,99.0,1.3,22.0,883.0,1035.77,742.18
2017,7,19,10,15,944.0,100.0,1.3,22.0,912.5,1042.15,745.01
2017,7,19,10,30,950.0,101.0,1.3,22.0,942.0,1045.3,745.98
2017,7,19,10,45,955.0,101.5,1.35,22.5,964.5,1043.65,743.61
2017,7,19,11,0,960.0,102.0,1.4,23.0,987.0,1038.72,739.37
2017,7,19,11,15,962.5,102.5,1.4,23.0,1002.0,1028.1,732.34
2017,7,19,11,30,965.0,103.0,1.4,23.0,1017.0,1014.28,723.49
2017,7,19,11,45,967.5,103.0,1.45,23.5,1024.5,996.84,711.9
2017,7,19,12,0,970.0,103.0,1.5,24.0,1032.0,976.36,698.49
2017,7,19,12,15,970.0,103.0,1.5,24.0,1032.0,950.74,682.5
2017,7,19,12,30,970.0,103.0,1.5,24.0,1032.0,922.43,664.83
2017,7,19,12,45,969.0,102.0,1.55,24.0,1024.0,889.8,644.96
2017,7,19,13,0,968.0,101.0,1.6,24.0,1016.0,854.8,623.38
2017,7,19,13,15,965.5,100.5,1.6,23.5,1000.5,816.86,600.27
2017,7,19,13,30,963.0,100.0,1.6,23.0,985.0,776.9,575.53
2017,7,19,13,45,959.0,99.0,1.6,23.0,962.0,733.64,546.33
2017,7,19,14,0,955.0,98.0,1.6,23.0,939.0,688.82,514.18
2017,7,19,14,15,949.5,97.0,1.6,23.0,909.5,641.73,479.59
2017,7,19,14,30,944.0,96.0,1.6,23.0,880.0,593.58,443.27
2017,7,19,14,45,936.5,94.0,1.6,23.0,844.0,542.75,403.96
2017,7,19,15,0,929.0,92.0,1.6,23.0,808.0,491.45,363.13
2017,7,19,15,15,919.0,90.0,1.6,22.5,767.0,438.93,320.81
2017,7,19,15,30,909.0,88.0,1.6,22.0,726.0,386.61,277.34
2017,7,19,15,45,896.5,85.5,1.6,21.5,680.0,333.57,232.34
2017,7,19,16,0,884.0,83.0,1.6,21.0,634.0,281.4,187.52
2017,7,19,16,15,866.5,80.0,1.55,20.5,584.5,228.96,143.18
2017,7,19,16,30,849.0,77.0,1.5,20.0,535.0,178.27,102.55
2017,7,19,16,45,827.5,73.5,1.5,19.5,483.0,121.54,62.17
2017,7,19,17,0,806.0,70.0,1.5,19.0,431.0,74.62,38.84
2017,7,19,17,15,774.0,66.0,1.45,18.5,377.5,45.74,34.57
2017,7,19,17,30,742.0,62.0,1.4,18.0,324.0,44.45,33.65
2017,7,19,17,45,698.0,57.0,1.4,17.5,272.0,42.22,31.8
2017,7,19,18,0,654.0,52.0,1.4,17.0,220.0,39.9,29.78
2017,7,19,18,15,584.0,45.5,1.3,16.0,170.5,36.06,26.33
2017,7,19,18,30,514.0,39.0,1.2,15.0,121.0,29.37,20.18
2017,7,19,18,45,398.0,29.5,1.2,14.5,79.5,22.83,13.82
2017,7,19,19,0,282.0,20.0,1.2,14.0,38.0,15.92,3.23
2017,7,19,19,15,141.0,10.0,1.15,13.5,19.0,9.53,0.0
2017,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,171.5,10.5,1.05,11.5,22.5,80.19,0.0
2017,7,20,5,30,343.0,21.0,1.1,12.0,45.0,200.07,124.88
2017,7,20,5,45,451.0,28.5,1.15,12.5,87.5,283.42,224.47
2017,7,20,6,0,559.0,36.0,1.2,13.0,130.0,372.41,302.95
2017,7,20,6,15,622.0,41.0,1.2,13.5,179.0,440.69,361.41
2017,7,20,6,30,685.0,46.0,1.2,14.0,228.0,513.38,420.5
2017,7,20,6,45,724.5,50.5,1.25,15.0,280.0,573.45,465.96
2017,7,20,7,0,764.0,55.0,1.3,16.0,332.0,635.19,509.42
2017,7,20,7,15,793.0,58.0,1.3,16.5,384.5,681.86,540.63
2017,7,20,7,30,822.0,61.0,1.3,17.0,437.0,734.9,575.46
2017,7,20,7,45,843.0,64.0,1.35,17.5,488.0,781.22,605.03
2017,7,20,8,0,864.0,67.0,1.4,18.0,539.0,826.57,633.33
2017,7,20,8,15,880.5,69.0,1.4,18.5,588.0,865.43,656.07
2017,7,20,8,30,897.0,71.0,1.4,19.0,637.0,902.53,677.29
2017,7,20,8,45,909.5,73.0,1.45,19.5,682.0,933.91,695.16
2017,7,20,9,0,922.0,75.0,1.5,20.0,727.0,962.88,711.38
2017,7,20,9,15,931.5,76.5,1.5,20.0,767.5,985.8,724.25
2017,7,20,9,30,941.0,78.0,1.5,20.0,808.0,1005.87,735.39
2017,7,20,9,45,945.5,81.0,1.55,20.5,843.0,1019.75,742.04
2017,7,20,10,0,950.0,84.0,1.6,21.0,878.0,1030.41,746.8
2017,7,20,10,15,956.0,85.0,1.6,21.0,907.0,1037.08,749.83
2017,7,20,10,30,962.0,86.0,1.6,21.0,936.0,1040.46,750.97
2017,7,20,10,45,966.0,86.5,1.65,21.5,958.0,1038.03,747.97
2017,7,20,11,0,970.0,87.0,1.7,22.0,980.0,1032.29,743.05
2017,7,20,11,15,972.5,87.5,1.7,22.0,995.0,1021.81,736.0
2017,7,20,11,30,975.0,88.0,1.7,22.0,1010.0,1008.09,727.06
2017,7,20,11,45,976.5,88.5,1.75,22.0,1017.5,990.28,716.32
2017,7,20,12,0,978.0,89.0,1.8,22.0,1025.0,969.4,703.66
2017,7,20,12,15,978.0,89.0,1.8,22.0,1024.5,943.79,687.34
2017,7,20,12,30,978.0,89.0,1.8,22.0,1024.0,915.43,669.27
2017,7,20,12,45,967.0,95.0,1.85,22.0,1013.5,880.99,647.7
2017,7,20,13,0,956.0,101.0,1.9,22.0,1003.0,844.6,624.67
2017,7,20,13,15,953.0,100.5,1.9,22.0,987.5,806.68,599.93
2017,7,20,13,30,950.0,100.0,1.9,22.0,972.0,766.8,573.65
2017,7,20,13,45,945.5,99.0,1.9,22.0,949.0,723.69,544.01
2017,7,20,14,0,941.0,98.0,1.9,22.0,926.0,679.07,511.53
2017,7,20,14,15,935.0,97.0,1.9,21.5,896.5,632.27,477.59
2017,7,20,14,30,929.0,96.0,1.9,21.0,867.0,584.46,441.82
2017,7,20,14,45,921.5,94.0,1.9,21.0,831.5,534.29,402.38
2017,7,20,15,0,914.0,92.0,1.9,21.0,796.0,483.68,361.44
2017,7,20,15,15,903.0,90.5,1.9,20.5,754.5,431.87,319.06
2017,7,20,15,30,892.0,89.0,1.9,20.0,713.0,380.36,275.66
2017,7,20,15,45,879.0,86.0,1.9,20.0,667.5,327.59,229.94
2017,7,20,16,0,866.0,83.0,1.9,20.0,622.0,275.76,184.68
2017,7,20,16,15,848.0,80.5,1.85,19.0,573.0,224.5,141.36
2017,7,20,16,30,830.0,78.0,1.8,18.0,524.0,167.84,95.91
2017,7,20,16,45,806.5,74.5,1.8,17.5,472.5,119.09,61.82
2017,7,20,17,0,783.0,71.0,1.8,17.0,421.0,73.15,39.19
2017,7,20,17,15,750.0,67.0,1.75,16.5,368.5,46.49,35.53
2017,7,20,17,30,717.0,63.0,1.7,16.0,316.0,45.25,34.64
2017,7,20,17,45,671.5,58.0,1.7,15.5,264.5,43.07,32.82
2017,7,20,18,0,626.0,53.0,1.7,15.0,213.0,40.8,30.83
2017,7,20,18,15,555.0,46.5,1.6,14.5,164.5,33.84,24.52
2017,7,20,18,30,484.0,40.0,1.5,14.0,116.0,30.28,21.06
2017,7,20,18,45,365.0,30.0,1.45,13.5,75.5,23.33,14.26
2017,7,20,19,0,246.0,20.0,1.4,13.0,35.0,15.98,2.61
2017,7,20,19,15,123.0,10.0,1.3,12.5,17.5,9.53,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,5,15,172.5,10.5,1.1,11.5,22.0,80.35,0.0
2017,7,21,5,30,345.0,21.0,1.1,12.0,44.0,199.65,119.34
2017,7,21,5,45,455.5,28.5,1.15,12.5,87.0,285.02,225.14
2017,7,21,6,0,566.0,36.0,1.2,13.0,130.0,375.49,305.07
2017,7,21,6,15,629.5,41.5,1.15,13.5,180.0,444.98,364.34
2017,7,21,6,30,693.0,47.0,1.1,14.0,230.0,518.94,424.01
2017,7,21,6,45,735.5,51.0,1.1,14.5,282.5,580.74,471.19
2017,7,21,7,0,778.0,55.0,1.1,15.0,335.0,644.4,516.35
2017,7,21,7,15,807.0,58.0,1.1,15.5,388.0,691.6,547.71
2017,7,21,7,30,836.0,61.0,1.1,16.0,441.0,745.13,582.63
2017,7,21,7,45,857.5,63.5,1.1,17.0,493.0,791.69,610.38
2017,7,21,8,0,879.0,66.0,1.1,18.0,545.0,837.29,636.69
2017,7,21,8,15,895.0,68.0,1.1,18.5,594.0,876.15,659.0
2017,7,21,8,30,911.0,70.0,1.1,19.0,643.0,913.18,679.78
2017,7,21,8,45,923.0,72.0,1.15,19.5,688.5,944.43,697.34
2017,7,21,9,0,935.0,74.0,1.2,20.0,734.0,973.21,713.25
2017,7,21,9,15,944.0,75.5,1.2,20.5,775.0,995.87,724.35
2017,7,21,9,30,953.0,77.0,1.2,21.0,816.0,1015.63,733.66
2017,7,21,9,45,949.5,84.5,1.2,21.5,848.5,1026.9,737.71
2017,7,21,10,0,946.0,92.0,1.2,22.0,881.0,1034.62,739.77
2017,7,21,10,15,951.5,93.0,1.2,22.5,910.0,1040.66,740.94
2017,7,21,10,30,957.0,94.0,1.2,23.0,939.0,1043.42,740.23
2017,7,21,10,45,961.5,95.0,1.3,23.5,961.5,1041.9,738.88
2017,7,21,11,0,966.0,96.0,1.4,24.0,984.0,1037.04,735.57
2017,7,21,11,15,968.5,96.5,1.4,24.0,998.5,1026.44,728.58
2017,7,21,11,30,971.0,97.0,1.4,24.0,1013.0,1012.62,719.75
2017,7,21,11,45,972.0,97.0,1.45,24.0,1020.5,993.75,708.68
2017,7,21,12,0,973.0,97.0,1.5,24.0,1028.0,971.89,695.77
2017,7,21,12,15,973.0,97.0,1.5,24.0,1027.5,946.25,679.76
2017,7,21,12,30,973.0,97.0,1.5,24.0,1027.0,917.89,662.03
2017,7,21,12,45,969.0,98.5,1.55,24.0,1018.0,885.03,641.98
2017,7,21,13,0,965.0,100.0,1.6,24.0,1009.0,849.9,620.28
2017,7,21,13,15,962.5,99.5,1.6,23.5,993.5,812.0,597.16
2017,7,21,13,30,960.0,99.0,1.6,23.0,978.0,772.09,572.4
2017,7,21,13,45,956.0,97.5,1.65,23.0,955.5,728.44,543.23
2017,7,21,14,0,952.0,96.0,1.7,23.0,933.0,683.23,511.08
2017,7,21,14,15,946.0,95.0,1.7,22.5,903.5,635.91,477.08
2017,7,21,14,30,940.0,94.0,1.7,22.0,874.0,587.57,441.23
2017,7,21,14,45,932.5,92.5,1.7,22.0,838.0,537.27,401.96
2017,7,21,15,0,925.0,91.0,1.7,22.0,802.0,486.5,361.17
2017,7,21,15,15,914.5,89.0,1.7,21.5,760.5,433.89,318.46
2017,7,21,15,30,904.0,87.0,1.7,21.0,719.0,381.54,274.66
2017,7,21,15,45,891.0,84.5,1.7,21.0,673.5,328.53,228.96
2017,7,21,16,0,878.0,82.0,1.7,21.0,628.0,276.45,183.72
2017,7,21,16,15,860.5,79.5,1.65,20.5,578.5,224.64,139.91
2017,7,21,16,30,843.0,77.0,1.6,20.0,529.0,174.58,99.96
2017,7,21,16,45,819.5,73.5,1.55,19.5,477.0,117.93,60.14
2017,7,21,17,0,796.0,70.0,1.5,19.0,425.0,71.31,37.85
2017,7,21,17,15,763.5,66.5,1.45,18.0,372.0,46.22,35.07
2017,7,21,17,30,731.0,63.0,1.4,17.0,319.0,45.37,34.6
2017,7,21,17,45,684.5,58.0,1.4,16.5,266.5,43.18,32.79
2017,7,21,18,0,638.0,53.0,1.4,16.0,214.0,40.91,30.8
2017,7,21,18,15,566.0,46.0,1.3,15.0,165.0,33.52,24.17
2017,7,21,18,30,494.0,39.0,1.2,14.0,116.0,29.5,20.36
2017,7,21,18,45,369.5,29.5,1.15,13.5,75.5,22.96,13.9
2017,7,21,19,0,245.0,20.0,1.1,13.0,35.0,16.06,1.83
2017,7,21,19,15,122.5,10.0,1.05,12.5,17.5,9.53,0.0
2017,7,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,5,15,142.0,10.5,0.7,11.0,20.0,67.71,0.0
2017,7,22,5,30,284.0,21.0,0.6,12.0,40.0,175.85,99.06
2017,7,22,5,45,393.0,30.5,0.5,13.0,81.5,260.63,203.87
2017,7,22,6,0,502.0,40.0,0.4,14.0,123.0,349.16,279.92
2017,7,22,6,15,570.5,47.0,0.4,14.5,172.0,420.07,339.06
2017,7,22,6,30,639.0,54.0,0.4,15.0,221.0,492.35,396.56
2017,7,22,6,45,682.5,59.5,0.4,16.0,273.0,554.68,442.75
2017,7,22,7,0,726.0,65.0,0.4,17.0,325.0,618.95,486.65
2017,7,22,7,15,758.5,69.0,0.4,17.5,378.0,674.64,523.19
2017,7,22,7,30,791.0,73.0,0.4,18.0,431.0,730.72,558.72
2017,7,22,7,45,813.0,76.5,0.4,19.0,482.5,777.59,585.74
2017,7,22,8,0,835.0,80.0,0.4,20.0,534.0,823.52,611.38
2017,7,22,8,15,853.0,83.0,0.4,21.0,583.0,856.74,628.03
2017,7,22,8,30,871.0,86.0,0.4,22.0,632.0,895.53,648.05
2017,7,22,8,45,884.0,88.5,0.4,23.0,677.5,927.2,663.05
2017,7,22,9,0,897.0,91.0,0.4,24.0,723.0,956.54,676.46
2017,7,22,9,15,907.5,92.5,0.4,25.0,764.0,979.81,686.0
2017,7,22,9,30,918.0,94.0,0.4,26.0,805.0,1000.33,693.89
2017,7,22,9,45,928.0,94.5,0.45,27.0,841.0,1016.35,700.25
2017,7,22,10,0,938.0,95.0,0.5,28.0,877.0,1029.35,704.95
2017,7,22,10,15,944.0,96.0,0.55,28.5,905.5,1035.82,707.33
2017,7,22,10,30,950.0,97.0,0.6,29.0,934.0,1039.04,708.02
2017,7,22,10,45,953.5,98.0,0.65,30.0,956.0,1036.52,704.1
2017,7,22,11,0,957.0,99.0,0.7,31.0,978.0,1030.71,698.45
2017,7,22,11,15,959.5,100.0,0.75,31.0,993.0,1020.66,693.26
2017,7,22,11,30,962.0,101.0,0.8,31.0,1008.0,1007.4,686.28
2017,7,22,11,45,962.5,101.5,0.85,31.5,1015.0,988.65,674.74
2017,7,22,12,0,963.0,102.0,0.9,32.0,1022.0,966.92,661.52
2017,7,22,12,15,963.0,102.0,0.95,32.0,1021.5,941.43,647.35
2017,7,22,12,30,963.0,102.0,1.0,32.0,1021.0,913.24,631.46
2017,7,22,12,45,961.5,101.5,1.05,32.5,1012.5,880.79,611.59
2017,7,22,13,0,960.0,101.0,1.1,33.0,1004.0,845.99,590.15
2017,7,22,13,15,957.0,100.5,1.1,33.0,988.5,807.84,566.97
2017,7,22,13,30,954.0,100.0,1.1,33.0,973.0,767.73,542.36
2017,7,22,13,45,948.5,99.5,1.15,33.0,949.5,724.13,514.79
2017,7,22,14,0,943.0,99.0,1.2,33.0,926.0,679.1,484.52
2017,7,22,14,15,937.0,97.5,1.2,32.5,896.5,631.67,452.26
2017,7,22,14,30,931.0,96.0,1.2,32.0,867.0,583.25,418.22
2017,7,22,14,45,921.5,95.0,1.25,32.0,830.5,532.74,381.04
2017,7,22,15,0,912.0,94.0,1.3,32.0,794.0,481.97,342.42
2017,7,22,15,15,901.0,92.0,1.3,31.5,752.5,429.74,301.97
2017,7,22,15,30,890.0,90.0,1.3,31.0,711.0,377.82,260.5
2017,7,22,15,45,874.5,88.0,1.3,30.5,665.0,325.13,217.58
2017,7,22,16,0,859.0,86.0,1.3,30.0,619.0,273.61,175.15
2017,7,22,16,15,840.0,83.5,1.3,29.5,569.5,222.42,133.72
2017,7,22,16,30,821.0,81.0,1.3,29.0,520.0,165.98,90.56
2017,7,22,16,45,794.5,77.5,1.3,28.5,467.5,117.4,58.7
2017,7,22,17,0,768.0,74.0,1.3,28.0,415.0,71.95,38.22
2017,7,22,17,15,734.0,70.0,1.2,27.0,362.5,48.94,36.01
2017,7,22,17,30,700.0,66.0,1.1,26.0,310.0,47.82,35.35
2017,7,22,17,45,649.0,60.5,1.05,25.0,258.0,41.26,29.94
2017,7,22,18,0,598.0,55.0,1.0,24.0,206.0,38.95,28.03
2017,7,22,18,15,524.5,47.5,0.9,22.5,158.0,34.79,24.45
2017,7,22,18,30,451.0,40.0,0.8,21.0,110.0,30.42,20.47
2017,7,22,18,45,329.5,29.5,0.75,20.0,70.5,23.01,13.42
2017,7,22,19,0,208.0,19.0,0.7,19.0,31.0,15.17,0.29
2017,7,22,19,15,104.0,9.5,0.65,18.5,15.5,9.05,0.0
2017,7,22,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,15,107.0,10.5,0.6,14.5,17.5,53.32,0.0
2017,7,23,5,30,214.0,21.0,0.6,15.0,35.0,143.02,73.62
2017,7,23,5,45,327.5,31.5,0.6,16.0,74.0,228.72,176.83
2017,7,23,6,0,441.0,42.0,0.6,17.0,113.0,317.78,253.22
2017,7,23,6,15,510.5,49.5,0.55,17.5,160.5,387.2,310.92
2017,7,23,6,30,580.0,57.0,0.5,18.0,208.0,461.97,369.93
2017,7,23,6,45,629.5,62.0,0.5,19.0,259.0,524.76,416.63
2017,7,23,7,0,679.0,67.0,0.5,20.0,310.0,586.89,459.77
2017,7,23,7,15,712.5,71.5,0.5,21.0,361.5,642.22,495.44
2017,7,23,7,30,746.0,76.0,0.5,22.0,413.0,698.1,530.05
2017,7,23,7,45,771.5,79.5,0.55,23.0,463.5,746.4,559.0
