Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,8,0,797.0,83.0,0.6,24.0,514.0,794.07,586.8
2017,7,23,8,15,815.5,85.5,0.65,24.5,562.5,833.44,609.7
2017,7,23,8,30,834.0,88.0,0.7,25.0,611.0,863.73,626.54
2017,7,23,8,45,848.5,90.5,0.75,26.0,655.5,895.99,643.34
2017,7,23,9,0,863.0,93.0,0.8,27.0,700.0,926.09,658.52
2017,7,23,9,15,874.5,95.0,0.85,27.5,740.5,950.36,671.29
2017,7,23,9,30,886.0,97.0,0.9,28.0,781.0,972.01,682.49
2017,7,23,9,45,884.5,104.0,1.0,28.5,813.0,983.7,688.59
2017,7,23,10,0,883.0,111.0,1.1,29.0,845.0,992.11,692.88
2017,7,23,10,15,889.5,112.5,1.15,29.0,874.0,999.27,697.02
2017,7,23,10,30,896.0,114.0,1.2,29.0,903.0,1003.33,699.41
2017,7,23,10,45,901.0,115.0,1.3,29.5,924.5,1002.27,698.26
2017,7,23,11,0,906.0,116.0,1.4,30.0,946.0,998.07,695.3
2017,7,23,11,15,909.0,116.5,1.4,30.0,961.0,988.31,688.91
2017,7,23,11,30,912.0,117.0,1.4,30.0,976.0,975.49,680.82
2017,7,23,11,45,913.0,117.5,1.45,30.0,983.0,957.84,670.57
2017,7,23,12,0,914.0,118.0,1.5,30.0,990.0,937.36,658.62
2017,7,23,12,15,914.0,118.0,1.5,30.0,990.0,912.81,643.49
2017,7,23,12,30,914.0,118.0,1.5,30.0,990.0,885.72,626.79
2017,7,23,12,45,904.5,123.0,1.55,30.0,979.5,852.95,607.01
2017,7,23,13,0,895.0,128.0,1.6,30.0,969.0,818.35,585.89
2017,7,23,13,15,891.5,127.0,1.6,29.5,954.0,781.38,563.67
2017,7,23,13,30,888.0,126.0,1.6,29.0,939.0,742.66,539.94
2017,7,23,13,45,882.5,125.5,1.6,29.0,916.0,701.42,511.41
2017,7,23,14,0,877.0,125.0,1.6,29.0,893.0,658.88,481.35
2017,7,23,14,15,870.0,123.5,1.55,28.5,864.0,613.51,449.19
2017,7,23,14,30,863.0,122.0,1.5,28.0,835.0,567.35,415.55
2017,7,23,14,45,853.0,120.0,1.5,28.0,799.5,518.71,378.62
2017,7,23,15,0,843.0,118.0,1.5,28.0,764.0,469.96,340.54
2017,7,23,15,15,830.5,115.5,1.45,27.5,723.5,414.48,297.11
2017,7,23,15,30,818.0,113.0,1.4,27.0,683.0,364.55,256.51
2017,7,23,15,45,802.0,110.0,1.4,27.0,638.0,314.03,214.39
2017,7,23,16,0,786.0,107.0,1.4,27.0,593.0,264.9,173.17
2017,7,23,16,15,765.0,103.0,1.3,26.0,544.5,215.63,133.3
2017,7,23,16,30,744.0,99.0,1.2,25.0,496.0,168.63,97.39
2017,7,23,16,45,716.0,94.5,1.2,24.5,445.5,117.48,62.95
2017,7,23,17,0,688.0,90.0,1.2,24.0,395.0,74.9,43.54
2017,7,23,17,15,650.5,84.5,1.15,23.0,343.5,54.65,41.55
2017,7,23,17,30,613.0,79.0,1.1,22.0,292.0,53.15,40.58
2017,7,23,17,45,561.0,72.0,1.05,21.5,242.0,50.27,38.23
2017,7,23,18,0,509.0,65.0,1.0,21.0,192.0,47.22,35.59
2017,7,23,18,15,432.0,55.5,0.9,20.0,146.0,41.71,30.73
2017,7,23,18,30,355.0,46.0,0.8,19.0,100.0,35.91,25.36
2017,7,23,18,45,242.5,32.5,0.7,18.5,63.5,25.23,15.29
2017,7,23,19,0,130.0,19.0,0.6,18.0,27.0,14.95,0.0
2017,7,23,19,15,65.0,9.5,0.55,17.5,13.5,9.05,0.0
2017,7,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,83.5,11.0,0.7,12.5,16.0,44.17,0.0
2017,7,24,5,30,167.0,22.0,0.7,13.0,32.0,120.43,56.47
2017,7,24,5,45,279.0,34.0,0.75,13.5,70.5,207.0,161.2
2017,7,24,6,0,391.0,46.0,0.8,14.0,109.0,294.66,238.1
2017,7,24,6,15,465.0,55.0,0.8,14.5,156.0,366.55,299.1
2017,7,24,6,30,539.0,64.0,0.8,15.0,203.0,444.13,362.04
2017,7,24,6,45,590.5,70.5,0.85,15.5,254.0,508.64,412.45
2017,7,24,7,0,642.0,77.0,0.9,16.0,305.0,575.97,462.88
2017,7,24,7,15,677.5,82.0,0.9,16.5,356.5,631.76,501.16
2017,7,24,7,30,713.0,87.0,0.9,17.0,408.0,688.38,538.75
2017,7,24,7,45,740.5,91.0,0.95,18.0,459.0,734.07,567.02
2017,7,24,8,0,768.0,95.0,1.0,19.0,510.0,783.14,596.97
2017,7,24,8,15,788.0,98.5,1.0,19.5,558.5,824.24,621.18
2017,7,24,8,30,808.0,102.0,1.0,20.0,607.0,863.87,644.04
2017,7,24,8,45,824.0,104.5,1.05,21.0,652.0,896.92,661.75
2017,7,24,9,0,840.0,107.0,1.1,22.0,697.0,927.85,677.92
2017,7,24,9,15,851.5,109.5,1.15,22.5,737.5,944.05,685.86
2017,7,24,9,30,863.0,112.0,1.2,23.0,778.0,965.76,697.54
2017,7,24,9,45,874.5,112.5,1.25,23.5,813.5,982.54,706.04
2017,7,24,10,0,886.0,113.0,1.3,24.0,849.0,996.48,712.88
2017,7,24,10,15,892.5,114.0,1.3,24.5,877.5,1003.08,714.42
2017,7,24,10,30,899.0,115.0,1.3,25.0,906.0,1006.58,714.24
2017,7,24,10,45,903.5,116.0,1.35,25.5,927.5,1005.0,711.9
2017,7,24,11,0,908.0,117.0,1.4,26.0,949.0,1000.26,707.78
2017,7,24,11,15,910.5,118.0,1.45,26.0,963.5,990.46,702.03
2017,7,24,11,30,913.0,119.0,1.5,26.0,978.0,977.61,694.5
2017,7,24,11,45,914.0,119.5,1.55,26.0,985.0,959.88,683.98
2017,7,24,12,0,915.0,120.0,1.6,26.0,992.0,939.32,671.71
2017,7,24,12,15,914.5,119.5,1.6,26.0,991.0,913.79,655.66
2017,7,24,12,30,914.0,119.0,1.6,26.0,990.0,885.75,638.03
2017,7,24,12,45,917.5,115.5,1.65,26.0,983.5,855.86,619.72
2017,7,24,13,0,921.0,112.0,1.7,26.0,977.0,823.49,599.62
2017,7,24,13,15,918.0,111.0,1.65,25.5,961.0,786.09,576.22
2017,7,24,13,30,915.0,110.0,1.6,25.0,945.0,746.82,551.37
2017,7,24,13,45,911.5,108.0,1.6,25.0,923.0,704.64,522.2
2017,7,24,14,0,908.0,106.0,1.6,25.0,901.0,660.95,490.87
2017,7,24,14,15,901.0,105.0,1.55,24.5,871.5,614.76,457.51
2017,7,24,14,30,894.0,104.0,1.5,24.0,842.0,567.71,422.56
2017,7,24,14,45,887.5,101.0,1.5,24.0,807.0,518.59,384.54
2017,7,24,15,0,881.0,98.0,1.5,24.0,772.0,468.98,345.02
2017,7,24,15,15,869.5,95.5,1.5,23.5,731.0,417.56,303.65
2017,7,24,15,30,858.0,93.0,1.5,23.0,690.0,366.54,261.37
2017,7,24,15,45,845.5,90.0,1.5,23.0,645.5,315.44,217.7
2017,7,24,16,0,833.0,87.0,1.5,23.0,601.0,265.24,174.55
2017,7,24,16,15,813.5,84.0,1.45,22.5,552.0,207.79,127.14
2017,7,24,16,30,794.0,81.0,1.4,22.0,503.0,159.27,89.19
2017,7,24,16,45,770.0,77.0,1.35,21.5,452.5,111.87,57.63
2017,7,24,17,0,746.0,73.0,1.3,21.0,402.0,67.34,37.82
2017,7,24,17,15,711.5,68.5,1.25,20.5,350.0,47.83,36.11
2017,7,24,17,30,677.0,64.0,1.2,20.0,298.0,46.26,34.94
2017,7,24,17,45,628.5,58.5,1.2,19.5,247.5,39.83,29.43
2017,7,24,18,0,580.0,53.0,1.2,19.0,197.0,37.46,27.36
2017,7,24,18,15,507.0,45.5,1.1,18.0,150.0,33.24,23.58
2017,7,24,18,30,434.0,38.0,1.0,17.0,103.0,28.81,19.41
2017,7,24,18,45,316.0,28.0,0.95,16.5,65.5,21.81,12.5
2017,7,24,19,0,198.0,18.0,0.9,16.0,28.0,14.39,0.0
2017,7,24,19,15,99.0,9.0,0.85,15.5,14.0,8.58,0.0
2017,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,97.0,10.0,0.6,12.5,16.0,48.52,0.0
2017,7,25,5,30,194.0,20.0,0.6,13.0,32.0,130.76,54.61
2017,7,25,5,45,308.5,31.0,0.65,14.0,70.5,217.92,168.67
2017,7,25,6,0,423.0,42.0,0.7,15.0,109.0,306.87,246.38
2017,7,25,6,15,494.5,50.0,0.7,15.5,156.0,377.17,305.86
2017,7,25,6,30,566.0,58.0,0.7,16.0,203.0,453.02,367.07
2017,7,25,6,45,614.5,64.0,0.75,16.5,253.5,515.81,415.86
2017,7,25,7,0,663.0,70.0,0.8,17.0,304.0,581.23,464.12
2017,7,25,7,15,697.5,74.5,0.8,17.5,355.0,632.98,499.12
2017,7,25,7,30,732.0,79.0,0.8,18.0,406.0,689.14,536.14
2017,7,25,7,45,757.0,82.5,0.8,18.5,456.5,736.6,565.82
2017,7,25,8,0,782.0,86.0,0.8,19.0,507.0,783.42,594.36
2017,7,25,8,15,801.0,89.0,0.8,19.5,555.0,823.44,617.65
2017,7,25,8,30,820.0,92.0,0.8,20.0,603.0,861.95,639.56
2017,7,25,8,45,835.0,94.5,0.8,21.0,647.5,886.69,650.93
2017,7,25,9,0,850.0,97.0,0.8,22.0,692.0,916.96,665.87
2017,7,25,9,15,861.0,99.0,0.85,22.5,732.0,940.52,678.51
2017,7,25,9,30,872.0,101.0,0.9,23.0,772.0,961.46,689.59
2017,7,25,9,45,873.0,107.0,0.95,23.5,805.0,974.31,695.67
2017,7,25,10,0,874.0,113.0,1.0,24.0,838.0,983.99,699.97
2017,7,25,10,15,880.5,114.5,1.05,24.5,866.5,991.1,702.81
2017,7,25,10,30,887.0,116.0,1.1,25.0,895.0,995.13,703.89
2017,7,25,10,45,892.0,116.5,1.2,25.5,916.5,993.56,702.51
2017,7,25,11,0,897.0,117.0,1.3,26.0,938.0,988.87,699.32
2017,7,25,11,15,900.5,118.0,1.35,26.0,953.0,980.15,694.27
2017,7,25,11,30,904.0,119.0,1.4,26.0,968.0,968.36,687.42
2017,7,25,11,45,905.5,119.0,1.45,26.5,975.5,950.77,675.67
2017,7,25,12,0,907.0,119.0,1.5,27.0,983.0,930.35,662.25
2017,7,25,12,15,907.0,119.0,1.55,27.0,982.5,905.9,647.59
2017,7,25,12,30,907.0,119.0,1.6,27.0,982.0,878.92,631.27
2017,7,25,12,45,910.0,116.0,1.65,27.0,975.5,849.24,613.1
2017,7,25,13,0,913.0,113.0,1.7,27.0,969.0,817.12,593.2
2017,7,25,13,15,910.0,112.5,1.7,26.5,954.0,780.39,570.74
2017,7,25,13,30,907.0,112.0,1.7,26.0,939.0,741.8,546.78
2017,7,25,13,45,903.0,110.5,1.7,26.0,917.0,699.97,517.68
2017,7,25,14,0,899.0,109.0,1.7,26.0,895.0,656.69,486.6
2017,7,25,14,15,892.5,108.0,1.65,25.5,866.0,611.11,453.7
2017,7,25,14,30,886.0,107.0,1.6,25.0,837.0,564.64,419.19
2017,7,25,14,45,877.5,105.0,1.6,25.0,801.5,515.67,381.31
2017,7,25,15,0,869.0,103.0,1.6,25.0,766.0,466.42,342.12
2017,7,25,15,15,857.5,101.0,1.55,24.5,725.5,415.91,301.37
2017,7,25,15,30,846.0,99.0,1.5,24.0,685.0,365.79,259.82
2017,7,25,15,45,831.0,96.5,1.5,23.5,640.0,314.89,217.04
2017,7,25,16,0,816.0,94.0,1.5,23.0,595.0,258.38,169.69
2017,7,25,16,15,796.0,90.5,1.45,22.5,547.0,208.12,128.01
2017,7,25,16,30,776.0,87.0,1.4,22.0,499.0,160.01,90.61
2017,7,25,16,45,750.5,83.0,1.35,21.5,448.0,113.41,59.98
2017,7,25,17,0,725.0,79.0,1.3,21.0,397.0,69.85,41.19
2017,7,25,17,15,689.0,74.5,1.25,20.0,345.5,47.65,36.03
2017,7,25,17,30,653.0,70.0,1.2,19.0,294.0,46.55,35.35
2017,7,25,17,45,603.0,64.0,1.15,18.5,243.5,44.15,33.36
2017,7,25,18,0,553.0,58.0,1.1,18.0,193.0,41.6,31.12
2017,7,25,18,15,477.0,49.5,1.05,17.5,146.5,36.72,26.67
2017,7,25,18,30,401.0,41.0,1.0,17.0,100.0,31.58,21.78
2017,7,25,18,45,282.0,29.5,0.95,16.5,63.0,23.28,13.62
2017,7,25,19,0,163.0,18.0,0.9,16.0,26.0,14.47,0.0
2017,7,25,19,15,81.5,9.0,0.85,15.5,13.0,8.58,0.0
2017,7,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,111.0,9.5,0.65,12.5,16.0,53.51,0.0
2017,7,26,5,30,222.0,19.0,0.6,13.0,32.0,141.11,50.1
2017,7,26,5,45,342.5,29.0,0.6,13.5,71.5,231.92,179.01
2017,7,26,6,0,463.0,39.0,0.6,14.0,111.0,324.24,260.36
2017,7,26,6,15,236.5,63.0,0.55,14.5,100.0,237.81,193.63
2017,7,26,6,30,10.0,87.0,0.5,15.0,89.0,94.74,74.42
2017,7,26,6,45,16.5,106.5,0.5,16.0,111.5,118.92,94.93
2017,7,26,7,0,23.0,126.0,0.5,17.0,134.0,143.4,114.62
2017,7,26,7,15,193.0,142.0,0.5,17.5,227.0,320.32,259.23
2017,7,26,7,30,363.0,158.0,0.5,18.0,320.0,477.2,378.93
2017,7,26,7,45,589.5,117.5,0.5,18.5,417.5,644.99,500.49
2017,7,26,8,0,816.0,77.0,0.5,19.0,515.0,800.29,602.34
2017,7,26,8,15,834.0,79.5,0.5,19.5,563.0,832.56,618.32
2017,7,26,8,30,852.0,82.0,0.5,20.0,611.0,870.37,639.46
2017,7,26,8,45,865.5,84.0,0.5,21.0,656.0,901.62,654.71
2017,7,26,9,0,879.0,86.0,0.5,22.0,701.0,930.62,668.36
2017,7,26,9,15,889.0,88.0,0.55,22.5,741.0,953.84,680.62
2017,7,26,9,30,899.0,90.0,0.6,23.0,781.0,974.33,691.3
2017,7,26,9,45,895.0,98.0,0.65,24.0,812.5,985.0,694.67
2017,7,26,10,0,891.0,106.0,0.7,25.0,844.0,992.26,696.2
2017,7,26,10,15,897.5,107.0,0.75,25.5,872.5,998.97,698.88
2017,7,26,10,30,904.0,108.0,0.8,26.0,901.0,1002.56,699.78
2017,7,26,10,45,906.5,110.0,0.85,26.5,922.0,1000.14,697.19
2017,7,26,11,0,909.0,112.0,0.9,27.0,943.0,994.54,692.86
2017,7,26,11,15,912.0,112.5,0.95,27.0,957.5,984.76,687.48
2017,7,26,11,30,915.0,113.0,1.0,27.0,972.0,971.91,680.33
2017,7,26,11,45,914.5,114.5,1.05,27.5,978.5,953.8,668.68
2017,7,26,12,0,914.0,116.0,1.1,28.0,985.0,932.86,655.38
2017,7,26,12,15,914.0,116.0,1.1,28.0,984.5,908.25,640.31
2017,7,26,12,30,914.0,116.0,1.1,28.0,984.0,881.08,623.66
2017,7,26,12,45,918.5,111.5,1.15,28.5,978.0,851.03,604.66
2017,7,26,13,0,923.0,107.0,1.2,29.0,972.0,818.43,583.94
2017,7,26,13,15,920.0,106.5,1.2,29.0,956.5,781.36,560.75
2017,7,26,13,30,917.0,106.0,1.2,29.0,941.0,742.4,536.14
2017,7,26,13,45,913.5,104.5,1.25,29.0,919.0,700.51,508.38
2017,7,26,14,0,910.0,103.0,1.3,29.0,897.0,657.09,478.36
2017,7,26,14,15,904.0,102.0,1.3,28.5,868.0,611.31,446.31
2017,7,26,14,30,898.0,101.0,1.3,28.0,839.0,564.58,412.54
2017,7,26,14,45,890.0,99.0,1.3,28.0,804.0,515.29,375.06
2017,7,26,15,0,882.0,97.0,1.3,28.0,769.0,465.64,336.19
2017,7,26,15,15,871.0,95.0,1.25,27.5,728.5,414.68,295.69
2017,7,26,15,30,860.0,93.0,1.2,27.0,688.0,364.07,254.31
2017,7,26,15,45,846.0,90.0,1.2,27.0,643.0,312.35,211.05
2017,7,26,16,0,832.0,87.0,1.2,27.0,598.0,261.69,168.44
2017,7,26,16,15,813.0,84.0,1.15,26.5,549.5,204.32,122.06
2017,7,26,16,30,794.0,81.0,1.1,26.0,501.0,155.84,85.11
2017,7,26,16,45,769.5,77.5,1.1,25.5,450.0,108.78,55.01
2017,7,26,17,0,745.0,74.0,1.1,25.0,399.0,64.63,37.02
2017,7,26,17,15,710.0,69.5,1.05,24.0,347.0,48.8,36.4
2017,7,26,17,30,675.0,65.0,1.0,23.0,295.0,47.27,35.37
2017,7,26,17,45,626.0,59.0,1.0,22.5,244.5,40.38,29.52
2017,7,26,18,0,577.0,53.0,1.0,22.0,194.0,37.64,27.14
2017,7,26,18,15,500.5,45.5,0.95,21.0,147.0,33.42,23.39
2017,7,26,18,30,424.0,38.0,0.9,20.0,100.0,29.0,19.25
2017,7,26,18,45,302.5,27.5,0.85,19.0,62.5,21.54,11.91
2017,7,26,19,0,181.0,17.0,0.8,18.0,25.0,13.62,0.0
2017,7,26,19,15,90.5,8.5,0.75,17.5,12.5,8.1,0.0
2017,7,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,107.5,9.5,0.45,12.5,15.0,51.96,0.0
2017,7,27,5,30,215.0,19.0,0.4,13.0,30.0,136.91,37.68
2017,7,27,5,45,333.5,29.0,0.4,13.5,69.0,227.11,174.13
2017,7,27,6,0,452.0,39.0,0.4,14.0,108.0,317.71,254.2
2017,7,27,6,15,524.5,46.0,0.4,14.5,155.5,388.3,313.82
2017,7,27,6,30,597.0,53.0,0.4,15.0,203.0,464.57,375.07
2017,7,27,6,45,646.5,58.0,0.4,16.0,254.5,524.44,420.28
2017,7,27,7,0,696.0,63.0,0.4,17.0,306.0,590.82,466.88
2017,7,27,7,15,729.5,67.0,0.4,18.0,358.0,646.1,502.73
2017,7,27,7,30,763.0,71.0,0.4,19.0,410.0,701.92,537.54
2017,7,27,7,45,788.5,74.0,0.45,20.0,461.0,750.15,566.65
2017,7,27,8,0,814.0,77.0,0.5,21.0,512.0,797.74,594.6
2017,7,27,8,15,832.0,80.0,0.5,21.5,561.0,830.56,612.45
2017,7,27,8,30,850.0,83.0,0.5,22.0,610.0,868.92,633.78
2017,7,27,8,45,865.0,85.0,0.55,23.0,655.5,901.5,650.73
2017,7,27,9,0,880.0,87.0,0.6,24.0,701.0,931.88,666.16
2017,7,27,9,15,891.0,88.5,0.65,24.5,741.5,955.48,678.56
2017,7,27,9,30,902.0,90.0,0.7,25.0,782.0,976.37,689.4
2017,7,27,9,45,911.5,91.0,0.75,26.0,817.5,992.4,695.95
2017,7,27,10,0,921.0,92.0,0.8,27.0,853.0,1005.42,700.78
2017,7,27,10,15,927.0,93.0,0.8,27.5,882.0,1011.9,702.11
2017,7,27,10,30,933.0,94.0,0.8,28.0,911.0,1015.17,701.72
2017,7,27,10,45,938.0,95.0,0.85,29.0,933.5,1014.21,698.63
2017,7,27,11,0,943.0,96.0,0.9,30.0,956.0,1009.97,693.73
2017,7,27,11,15,946.5,96.5,0.9,30.0,971.5,1000.51,687.66
2017,7,27,11,30,950.0,97.0,0.9,30.0,987.0,987.84,679.85
2017,7,27,11,45,951.5,97.0,0.95,30.5,994.5,969.7,668.45
2017,7,27,12,0,953.0,97.0,1.0,31.0,1002.0,948.56,655.33
2017,7,27,12,15,953.5,97.0,1.0,31.0,1002.0,923.67,640.42
2017,7,27,12,30,954.0,97.0,1.0,31.0,1002.0,896.05,623.85
2017,7,27,12,45,947.5,100.0,1.05,31.5,993.0,862.9,603.35
2017,7,27,13,0,941.0,103.0,1.1,32.0,984.0,827.64,581.41
2017,7,27,13,15,938.5,102.5,1.1,32.0,968.5,790.29,558.51
2017,7,27,13,30,936.0,102.0,1.1,32.0,953.0,750.96,534.13
2017,7,27,13,45,931.0,101.0,1.15,32.0,930.0,707.72,506.1
2017,7,27,14,0,926.0,100.0,1.2,32.0,907.0,663.04,475.73
2017,7,27,14,15,920.0,98.5,1.2,31.5,877.5,616.09,443.43
2017,7,27,14,30,914.0,97.0,1.2,31.0,848.0,568.18,409.35
2017,7,27,14,45,905.0,96.0,1.25,31.0,812.0,518.46,372.33
2017,7,27,15,0,896.0,95.0,1.3,31.0,776.0,468.44,333.85
2017,7,27,15,15,884.5,93.0,1.3,30.5,734.5,416.57,293.28
2017,7,27,15,30,873.0,91.0,1.3,30.0,693.0,365.07,251.78
2017,7,27,15,45,857.5,88.5,1.3,30.0,647.5,312.64,208.38
2017,7,27,16,0,842.0,86.0,1.3,30.0,602.0,261.41,165.79
2017,7,27,16,15,822.5,83.0,1.3,29.5,552.5,203.39,119.49
2017,7,27,16,30,803.0,80.0,1.3,29.0,503.0,154.34,82.69
2017,7,27,16,45,777.0,76.5,1.3,28.5,451.5,106.7,52.91
2017,7,27,17,0,751.0,73.0,1.3,28.0,400.0,62.14,35.72
2017,7,27,17,15,715.5,69.0,1.25,27.0,347.5,48.51,35.68
2017,7,27,17,30,680.0,65.0,1.2,26.0,295.0,47.39,35.0
2017,7,27,17,45,629.5,59.0,1.15,25.0,244.0,40.49,29.27
2017,7,27,18,0,579.0,53.0,1.1,24.0,193.0,37.74,26.97
2017,7,27,18,15,501.0,45.5,1.0,23.0,145.5,33.53,23.24
2017,7,27,18,30,423.0,38.0,0.9,22.0,98.0,29.12,19.13
2017,7,27,18,45,297.0,27.0,0.8,21.0,61.0,21.18,11.35
2017,7,27,19,0,171.0,16.0,0.7,20.0,24.0,12.76,0.0
2017,7,27,19,15,85.5,8.0,0.65,19.5,12.0,7.63,0.0
2017,7,27,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,28,5,15,105.5,9.0,0.7,13.5,14.5,50.53,0.0
2017,7,28,5,30,211.0,18.0,0.7,14.0,29.0,132.93,23.62
2017,7,28,5,45,333.5,28.0,0.7,14.5,68.0,225.48,171.84
2017,7,28,6,0,456.0,38.0,0.7,15.0,107.0,318.01,254.28
2017,7,28,6,15,530.0,45.5,0.7,15.5,155.0,390.19,315.58
2017,7,28,6,30,604.0,53.0,0.7,16.0,203.0,468.23,378.6
2017,7,28,6,45,652.5,58.0,0.7,17.0,254.5,527.62,423.8
2017,7,28,7,0,701.0,63.0,0.7,18.0,306.0,593.51,470.41
2017,7,28,7,15,735.0,67.0,0.7,18.5,358.5,649.35,507.93
2017,7,28,7,30,769.0,71.0,0.7,19.0,411.0,705.75,544.52
2017,7,28,7,45,794.0,74.0,0.75,19.5,462.0,753.77,574.85
2017,7,28,8,0,819.0,77.0,0.8,20.0,513.0,801.09,604.08
2017,7,28,8,15,837.0,79.5,0.8,20.5,562.0,833.45,621.96
2017,7,28,8,30,855.0,82.0,0.8,21.0,611.0,871.34,643.37
2017,7,28,8,45,869.0,84.5,0.8,22.0,656.5,903.71,659.5
2017,7,28,9,0,883.0,87.0,0.8,23.0,702.0,933.82,673.98
2017,7,28,9,15,893.5,89.0,0.85,23.5,742.5,957.56,686.57
2017,7,28,9,30,904.0,91.0,0.9,24.0,783.0,978.56,697.53
2017,7,28,9,45,902.5,98.0,0.95,24.5,815.5,990.58,703.0
2017,7,28,10,0,901.0,105.0,1.0,25.0,848.0,999.25,706.61
2017,7,28,10,15,907.5,106.0,1.0,25.0,877.0,1005.97,709.6
2017,7,28,10,30,914.0,107.0,1.0,25.0,906.0,1009.53,710.8
2017,7,28,10,45,918.5,108.5,1.05,25.5,928.5,1008.46,708.92
2017,7,28,11,0,923.0,110.0,1.1,26.0,951.0,1004.16,705.23
2017,7,28,11,15,926.5,110.5,1.15,26.0,966.0,994.68,699.87
2017,7,28,11,30,930.0,111.0,1.2,26.0,981.0,982.05,692.7
2017,7,28,11,45,931.5,111.5,1.25,26.5,988.5,964.5,681.21
2017,7,28,12,0,933.0,112.0,1.3,27.0,996.0,944.01,667.97
2017,7,28,12,15,933.0,112.0,1.3,26.5,996.0,918.92,653.74
2017,7,28,12,30,933.0,112.0,1.3,26.0,996.0,891.19,637.81
2017,7,28,12,45,930.5,112.5,1.35,26.0,988.0,859.38,618.59
2017,7,28,13,0,928.0,113.0,1.4,26.0,980.0,825.32,597.74
2017,7,28,13,15,925.0,112.5,1.4,26.0,964.5,787.9,573.93
2017,7,28,13,30,922.0,112.0,1.4,26.0,949.0,748.57,548.67
2017,7,28,13,45,918.5,110.5,1.45,26.0,926.5,706.31,519.84
2017,7,28,14,0,915.0,109.0,1.5,26.0,904.0,662.51,488.99
2017,7,28,14,15,908.5,107.5,1.5,25.5,874.5,615.63,455.63
2017,7,28,14,30,902.0,106.0,1.5,25.0,845.0,567.84,420.53
2017,7,28,14,45,895.0,103.5,1.5,24.5,810.0,518.27,382.96
2017,7,28,15,0,888.0,101.0,1.5,24.0,775.0,468.25,343.74
2017,7,28,15,15,876.5,99.0,1.45,23.5,734.0,416.67,301.94
2017,7,28,15,30,865.0,97.0,1.4,23.0,693.0,365.47,259.3
2017,7,28,15,45,852.0,93.5,1.4,23.0,647.5,313.25,214.8
2017,7,28,16,0,839.0,90.0,1.4,23.0,602.0,255.15,165.72
2017,7,28,16,15,819.5,87.0,1.35,22.5,553.0,204.13,123.57
2017,7,28,16,30,800.0,84.0,1.3,22.0,504.0,155.2,86.03
2017,7,28,16,45,776.0,80.0,1.3,21.5,452.5,107.45,55.68
2017,7,28,17,0,752.0,76.0,1.3,21.0,401.0,62.6,38.55
2017,7,28,17,15,716.0,71.5,1.25,20.0,348.5,50.64,38.65
2017,7,28,17,30,680.0,67.0,1.2,19.0,296.0,44.67,33.71
2017,7,28,17,45,630.5,60.5,1.15,18.5,244.5,41.77,31.27
2017,7,28,18,0,581.0,54.0,1.1,18.0,193.0,38.68,28.53
2017,7,28,18,15,500.5,46.5,1.05,17.0,145.0,34.5,24.74
2017,7,28,18,30,420.0,39.0,1.0,16.0,97.0,30.15,20.55
2017,7,28,18,45,289.5,27.5,1.0,15.5,60.0,21.76,12.01
2017,7,28,19,0,159.0,16.0,1.0,15.0,23.0,12.86,0.0
2017,7,28,19,15,79.5,8.0,0.95,14.5,11.5,7.63,0.0
2017,7,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,106.5,9.0,0.8,11.5,14.0,50.78,0.0
2017,7,29,5,30,213.0,18.0,0.8,12.0,28.0,132.77,8.5
2017,7,29,5,45,344.0,27.5,0.8,12.5,68.0,229.63,175.41
2017,7,29,6,0,475.0,37.0,0.8,13.0,108.0,326.33,262.71
2017,7,29,6,15,550.0,44.0,0.75,13.5,156.5,399.15,325.0
2017,7,29,6,30,625.0,51.0,0.7,14.0,205.0,474.08,385.98
2017,7,29,6,45,675.5,55.5,0.65,15.0,257.5,539.08,435.26
2017,7,29,7,0,726.0,60.0,0.6,16.0,310.0,606.6,482.38
2017,7,29,7,15,759.5,63.5,0.6,16.5,363.0,662.33,519.72
2017,7,29,7,30,793.0,67.0,0.6,17.0,416.0,718.54,556.1
2017,7,29,7,45,818.0,70.0,0.6,18.0,468.0,767.34,585.05
2017,7,29,8,0,843.0,73.0,0.6,19.0,520.0,808.38,607.9
2017,7,29,8,15,861.0,75.5,0.6,19.5,569.5,848.58,630.85
2017,7,29,8,30,879.0,78.0,0.6,20.0,619.0,887.13,652.26
2017,7,29,8,45,893.0,79.5,0.65,21.0,665.0,918.88,668.72
2017,7,29,9,0,907.0,81.0,0.7,22.0,711.0,948.34,683.62
2017,7,29,9,15,917.5,83.0,0.7,22.5,752.5,972.53,695.39
2017,7,29,9,30,928.0,85.0,0.7,23.0,794.0,993.9,705.45
2017,7,29,9,45,931.0,89.0,0.75,24.0,828.0,1007.27,710.36
2017,7,29,10,0,934.0,93.0,0.8,25.0,862.0,1017.38,713.45
2017,7,29,10,15,940.0,94.0,0.85,25.5,891.5,1023.83,715.86
2017,7,29,10,30,946.0,95.0,0.9,26.0,921.0,1027.03,716.45
2017,7,29,10,45,950.5,96.0,0.95,26.5,943.5,1025.45,714.32
2017,7,29,11,0,955.0,97.0,1.0,27.0,966.0,1020.55,710.35
2017,7,29,11,15,958.0,97.5,1.05,27.0,981.0,1010.4,704.73
2017,7,29,11,30,961.0,98.0,1.1,27.0,996.0,997.02,697.26
2017,7,29,11,45,962.0,98.5,1.15,27.5,1003.5,978.62,685.43
2017,7,29,12,0,963.0,99.0,1.2,28.0,1011.0,957.19,671.82
2017,7,29,12,15,963.0,99.0,1.2,28.0,1010.5,931.51,656.14
2017,7,29,12,30,963.0,99.0,1.2,28.0,1010.0,903.08,638.78
2017,7,29,12,45,955.0,103.0,1.25,28.0,1000.5,869.25,618.64
2017,7,29,13,0,947.0,107.0,1.3,28.0,991.0,833.34,596.99
2017,7,29,13,15,944.5,106.0,1.3,27.5,975.0,795.18,574.18
2017,7,29,13,30,942.0,105.0,1.3,27.0,959.0,755.03,549.76
2017,7,29,13,45,936.5,104.5,1.3,27.0,936.0,711.51,520.05
2017,7,29,14,0,931.0,104.0,1.3,27.0,913.0,666.56,488.29
2017,7,29,14,15,924.5,103.0,1.3,26.5,883.0,619.38,455.02
2017,7,29,14,30,918.0,102.0,1.3,26.0,853.0,571.25,419.97
2017,7,29,14,45,908.5,100.5,1.3,26.0,816.5,520.54,381.12
2017,7,29,15,0,899.0,99.0,1.3,26.0,780.0,469.57,340.91
2017,7,29,15,15,887.5,97.0,1.25,25.5,738.5,417.41,299.09
2017,7,29,15,30,876.0,95.0,1.2,25.0,697.0,365.62,256.41
2017,7,29,15,45,861.0,92.5,1.2,25.0,650.5,313.05,212.1
2017,7,29,16,0,846.0,90.0,1.2,25.0,604.0,261.62,168.63
2017,7,29,16,15,826.0,86.5,1.15,24.5,554.0,202.88,121.09
2017,7,29,16,30,806.0,83.0,1.1,24.0,504.0,153.15,83.52
2017,7,29,16,45,779.5,79.5,1.05,23.5,452.0,105.31,53.91
2017,7,29,17,0,753.0,76.0,1.0,23.0,400.0,60.63,37.98
2017,7,29,17,15,716.0,71.5,0.95,22.0,347.0,50.75,38.43
2017,7,29,17,30,679.0,67.0,0.9,21.0,294.0,44.78,33.52
2017,7,29,17,45,626.0,61.0,0.9,20.5,242.0,42.26,31.43
2017,7,29,18,0,573.0,55.0,0.9,20.0,190.0,39.61,29.09
2017,7,29,18,15,491.0,46.5,0.8,19.0,142.5,34.61,24.59
2017,7,29,18,30,409.0,38.0,0.7,18.0,95.0,29.35,19.65
2017,7,29,18,45,275.5,26.5,0.65,17.0,58.0,20.93,11.07
2017,7,29,19,0,142.0,15.0,0.6,16.0,21.0,11.99,0.0
2017,7,29,19,15,71.0,7.5,0.6,15.5,10.5,7.15,0.0
2017,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,15,89.5,8.5,0.75,11.5,12.5,43.44,0.0
2017,7,30,5,30,179.0,17.0,0.7,12.0,25.0,115.62,0.0
2017,7,30,5,45,306.5,28.0,0.65,13.0,63.5,211.56,160.03
2017,7,30,6,0,434.0,39.0,0.6,14.0,102.0,306.3,245.1
2017,7,30,6,15,511.0,46.5,0.55,14.5,149.5,379.11,306.95
2017,7,30,6,30,588.0,54.0,0.5,15.0,197.0,458.04,370.52
2017,7,30,6,45,639.5,59.0,0.45,16.0,249.0,522.17,418.8
2017,7,30,7,0,691.0,64.0,0.4,17.0,301.0,585.9,463.43
2017,7,30,7,15,725.5,68.5,0.4,17.5,353.5,642.36,501.25
2017,7,30,7,30,760.0,73.0,0.4,18.0,406.0,699.42,538.1
2017,7,30,7,45,786.5,76.0,0.4,19.0,457.5,748.37,567.04
2017,7,30,8,0,813.0,79.0,0.4,20.0,509.0,796.72,594.7
2017,7,30,8,15,832.0,81.5,0.45,20.5,558.0,829.72,613.57
2017,7,30,8,30,851.0,84.0,0.5,21.0,607.0,868.35,636.08
2017,7,30,8,45,866.0,86.0,0.55,22.0,653.0,900.92,653.1
2017,7,30,9,0,881.0,88.0,0.6,23.0,699.0,931.3,668.59
2017,7,30,9,15,892.0,90.0,0.65,23.5,739.5,955.46,681.39
2017,7,30,9,30,903.0,92.0,0.7,24.0,780.0,976.89,692.59
2017,7,30,9,45,901.5,99.0,0.75,25.0,812.5,988.89,696.7
2017,7,30,10,0,900.0,106.0,0.8,26.0,845.0,997.53,698.97
2017,7,30,10,15,906.5,107.0,0.85,26.5,874.5,1004.2,701.54
2017,7,30,10,30,913.0,108.0,0.9,27.0,904.0,1007.71,702.32
2017,7,30,10,45,918.5,108.5,0.95,27.5,926.5,1006.52,700.42
2017,7,30,11,0,924.0,109.0,1.0,28.0,949.0,1002.11,696.73
2017,7,30,11,15,927.0,109.5,1.0,28.0,963.5,992.1,690.24
2017,7,30,11,30,930.0,110.0,1.0,28.0,978.0,978.96,682.02
2017,7,30,11,45,933.0,109.5,1.05,28.5,986.0,961.76,670.99
2017,7,30,12,0,936.0,109.0,1.1,29.0,994.0,941.57,658.21
2017,7,30,12,15,936.0,109.0,1.1,29.0,994.0,916.36,642.86
2017,7,30,12,30,936.0,109.0,1.1,29.0,994.0,888.5,625.9
2017,7,30,12,45,929.5,112.0,1.15,29.5,984.5,855.59,605.22
2017,7,30,13,0,923.0,115.0,1.2,30.0,975.0,820.62,583.12
2017,7,30,13,15,920.5,114.5,1.2,30.0,960.0,783.61,560.1
2017,7,30,13,30,918.0,114.0,1.2,30.0,945.0,744.67,535.57
2017,7,30,13,45,915.0,112.0,1.2,30.0,922.5,702.33,506.71
2017,7,30,14,0,912.0,110.0,1.2,30.0,900.0,658.42,476.09
2017,7,30,14,15,905.5,108.5,1.2,29.5,870.5,611.55,443.48
2017,7,30,14,30,899.0,107.0,1.2,29.0,841.0,563.78,409.16
2017,7,30,14,45,891.5,104.5,1.2,29.0,805.5,513.99,371.48
2017,7,30,15,0,884.0,102.0,1.2,29.0,770.0,463.8,332.35
2017,7,30,15,15,872.5,100.0,1.15,28.5,728.5,412.31,291.58
2017,7,30,15,30,861.0,98.0,1.1,28.0,687.0,361.21,249.98
2017,7,30,15,45,846.0,95.0,1.1,28.0,641.5,308.95,206.55
2017,7,30,16,0,831.0,92.0,1.1,28.0,596.0,251.03,158.88
2017,7,30,16,15,811.0,89.0,1.1,27.5,546.5,200.29,118.15
2017,7,30,16,30,791.0,86.0,1.1,27.0,497.0,151.71,82.14
2017,7,30,16,45,764.5,81.5,1.1,26.5,445.0,103.87,53.18
2017,7,30,17,0,738.0,77.0,1.1,26.0,393.0,59.19,44.71
2017,7,30,17,15,700.5,72.5,1.1,25.0,340.5,51.63,38.68
2017,7,30,17,30,663.0,68.0,1.1,24.0,288.0,45.6,33.78
2017,7,30,17,45,609.5,61.5,1.1,23.0,236.5,42.73,31.48
2017,7,30,18,0,556.0,55.0,1.1,22.0,185.0,39.69,28.88
2017,7,30,18,15,473.5,46.5,1.05,21.0,138.0,34.71,24.42
2017,7,30,18,30,391.0,38.0,1.0,20.0,91.0,29.47,19.5
2017,7,30,18,45,259.5,26.0,0.95,19.0,55.0,20.58,10.42
2017,7,30,19,0,128.0,14.0,0.9,18.0,19.0,13.34,0.0
2017,7,30,19,15,64.0,7.0,0.85,17.5,9.5,6.67,0.0
2017,7,30,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,15,79.5,8.0,0.7,12.5,12.0,38.9,0.0
2017,7,31,5,30,159.0,16.0,0.6,13.0,24.0,104.71,0.0
2017,7,31,5,45,286.0,27.5,0.55,13.5,61.5,200.64,150.15
2017,7,31,6,0,413.0,39.0,0.5,14.0,99.0,294.51,235.24
2017,7,31,6,15,490.5,47.0,0.45,14.5,146.0,367.22,296.98
2017,7,31,6,30,568.0,55.0,0.4,15.0,193.0,446.12,360.53
2017,7,31,6,45,621.5,61.0,0.4,16.0,244.5,512.05,410.65
2017,7,31,7,0,675.0,67.0,0.4,17.0,296.0,581.04,460.05
2017,7,31,7,15,710.5,71.5,0.4,17.5,348.5,633.98,495.39
2017,7,31,7,30,746.0,76.0,0.4,18.0,401.0,691.3,532.62
2017,7,31,7,45,773.5,79.0,0.4,19.0,453.0,740.62,561.96
2017,7,31,8,0,801.0,82.0,0.4,20.0,505.0,789.41,590.03
2017,7,31,8,15,820.5,85.0,0.4,21.0,554.0,830.41,612.13
2017,7,31,8,30,840.0,88.0,0.4,22.0,603.0,862.37,627.95
2017,7,31,8,45,856.0,90.0,0.45,23.0,649.0,895.56,645.36
2017,7,31,9,0,872.0,92.0,0.5,24.0,695.0,926.61,661.17
2017,7,31,9,15,883.0,94.0,0.55,24.5,736.0,950.57,673.76
2017,7,31,9,30,894.0,96.0,0.6,25.0,777.0,971.82,684.79
2017,7,31,9,45,904.0,97.0,0.65,26.0,812.5,988.13,691.52
2017,7,31,10,0,914.0,98.0,0.7,27.0,848.0,1001.44,696.55
2017,7,31,10,15,920.5,99.5,0.75,27.5,877.5,1008.78,699.45
2017,7,31,10,30,927.0,101.0,0.8,28.0,907.0,1012.9,700.61
2017,7,31,10,45,932.5,101.5,0.85,29.0,929.5,1011.72,697.37
2017,7,31,11,0,938.0,102.0,0.9,30.0,952.0,1007.27,692.35
2017,7,31,11,15,941.0,102.5,0.95,30.0,967.5,997.19,686.86
2017,7,31,11,30,944.0,103.0,1.0,30.0,983.0,983.91,679.58
2017,7,31,11,45,946.5,102.5,1.05,30.5,990.5,966.06,668.25
2017,7,31,12,0,949.0,102.0,1.1,31.0,998.0,945.2,655.17
2017,7,31,12,15,949.0,102.0,1.15,31.0,998.0,919.73,640.58
2017,7,31,12,30,949.0,102.0,1.2,31.0,998.0,891.55,624.26
2017,7,31,12,45,950.5,100.0,1.25,31.0,990.5,860.16,605.79
2017,7,31,13,0,952.0,98.0,1.3,31.0,983.0,826.25,585.56
2017,7,31,13,15,949.0,97.5,1.3,31.0,967.0,787.97,561.76
2017,7,31,13,30,946.0,97.0,1.3,31.0,951.0,747.7,536.48
2017,7,31,13,45,941.5,95.5,1.35,31.0,928.0,703.77,507.41
2017,7,31,14,0,937.0,94.0,1.4,31.0,905.0,658.32,476.05
2017,7,31,14,15,930.5,93.0,1.4,30.5,875.0,610.85,442.87
2017,7,31,14,30,924.0,92.0,1.4,30.0,845.0,562.42,407.9
2017,7,31,14,45,915.0,90.5,1.4,30.0,808.5,511.64,369.31
2017,7,31,15,0,906.0,89.0,1.4,30.0,772.0,460.55,329.32
2017,7,31,15,15,894.5,87.0,1.4,29.5,730.5,408.03,287.76
2017,7,31,15,30,883.0,85.0,1.4,29.0,689.0,355.9,245.27
2017,7,31,15,45,867.5,83.0,1.4,28.5,642.5,303.26,201.68
2017,7,31,16,0,852.0,81.0,1.4,28.0,596.0,251.81,158.89
2017,7,31,16,15,832.5,78.5,1.35,27.5,546.0,200.7,117.69
2017,7,31,16,30,813.0,76.0,1.3,27.0,496.0,144.3,75.7
2017,7,31,16,45,786.0,72.5,1.3,26.5,444.0,96.1,47.0
2017,7,31,17,0,759.0,69.0,1.3,26.0,392.0,51.08,37.88
2017,7,31,17,15,722.5,65.0,1.25,25.0,339.5,45.76,33.68
2017,7,31,17,30,686.0,61.0,1.2,24.0,287.0,44.49,32.84
2017,7,31,17,45,633.0,55.5,1.15,23.0,235.5,41.85,30.71
2017,7,31,18,0,580.0,50.0,1.1,22.0,184.0,35.72,25.44
2017,7,31,18,15,498.5,42.5,1.05,21.0,137.0,31.41,21.56
2017,7,31,18,30,417.0,35.0,1.0,20.0,90.0,26.89,17.28
2017,7,31,18,45,282.0,24.0,0.95,19.5,54.0,18.85,8.8
2017,7,31,19,0,147.0,13.0,0.9,19.0,18.0,12.39,0.0
2017,7,31,19,15,73.5,6.5,0.85,18.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,15,68.0,7.5,0.65,13.5,10.5,33.8,0.0
2017,8,1,5,30,136.0,15.0,0.6,14.0,21.0,92.54,0.0
2017,8,1,5,45,258.0,27.5,0.55,14.5,57.0,186.75,137.86
2017,8,1,6,0,380.0,40.0,0.5,15.0,93.0,277.55,220.79
2017,8,1,6,15,458.5,48.5,0.5,15.5,139.5,349.96,282.48
2017,8,1,6,30,537.0,57.0,0.5,16.0,186.0,428.67,346.4
2017,8,1,6,45,591.5,63.0,0.5,17.0,237.0,493.96,396.36
2017,8,1,7,0,646.0,69.0,0.5,18.0,288.0,562.41,446.05
2017,8,1,7,15,683.0,74.0,0.5,19.0,339.5,619.28,483.67
2017,8,1,7,30,720.0,79.0,0.5,20.0,391.0,673.81,518.13
2017,8,1,7,45,747.0,82.5,0.5,21.0,442.0,722.5,547.26
2017,8,1,8,0,774.0,86.0,0.5,22.0,493.0,770.68,575.12
2017,8,1,8,15,794.5,89.5,0.5,23.0,542.0,812.4,597.88
2017,8,1,8,30,815.0,93.0,0.5,24.0,591.0,852.68,619.17
2017,8,1,8,45,830.0,96.0,0.55,25.0,636.5,885.61,636.3
2017,8,1,9,0,845.0,99.0,0.6,26.0,682.0,908.58,647.08
2017,8,1,9,15,857.0,101.0,0.6,27.0,722.5,932.96,657.78
2017,8,1,9,30,869.0,103.0,0.6,28.0,763.0,954.74,666.75
2017,8,1,9,45,859.5,115.0,0.65,29.0,793.5,963.95,669.15
2017,8,1,10,0,850.0,127.0,0.7,30.0,824.0,969.57,669.65
2017,8,1,10,15,857.5,128.5,0.75,30.5,853.0,977.31,672.91
2017,8,1,10,30,865.0,130.0,0.8,31.0,882.0,982.01,674.41
2017,8,1,10,45,870.5,131.5,0.85,32.0,904.0,981.69,671.71
2017,8,1,11,0,876.0,133.0,0.9,33.0,926.0,978.27,667.32
2017,8,1,11,15,879.5,133.5,0.95,33.0,941.0,968.87,662.2
2017,8,1,11,30,883.0,134.0,1.0,33.0,956.0,956.45,655.41
2017,8,1,11,45,884.5,134.5,1.05,33.5,963.0,939.27,644.5
2017,8,1,12,0,886.0,135.0,1.1,34.0,970.0,919.28,631.97
2017,8,1,12,15,885.5,135.0,1.1,34.0,969.0,894.42,617.03
2017,8,1,12,30,885.0,135.0,1.1,34.0,968.0,867.09,600.61
2017,8,1,12,45,885.5,132.5,1.15,34.5,960.5,835.98,581.28
2017,8,1,13,0,886.0,130.0,1.2,35.0,953.0,802.62,560.45
2017,8,1,13,15,882.0,129.5,1.2,35.0,936.5,765.57,537.7
2017,8,1,13,30,878.0,129.0,1.2,35.0,920.0,726.79,512.94
2017,8,1,13,45,869.0,129.0,1.25,35.0,896.0,683.59,484.36
2017,8,1,14,0,860.0,129.0,1.3,35.0,872.0,639.39,454.34
2017,8,1,14,15,851.5,127.5,1.3,34.5,841.5,593.42,422.82
2017,8,1,14,30,843.0,126.0,1.3,34.0,811.0,546.82,389.84
2017,8,1,14,45,829.0,125.0,1.35,33.5,774.0,493.3,351.28
2017,8,1,15,0,815.0,124.0,1.4,33.0,737.0,443.83,314.16
2017,8,1,15,15,801.0,121.5,1.4,32.5,696.0,393.71,275.2
2017,8,1,15,30,787.0,119.0,1.4,32.0,655.0,344.42,235.79
2017,8,1,15,45,766.0,116.5,1.4,31.5,608.5,294.28,195.28
2017,8,1,16,0,745.0,114.0,1.4,31.0,562.0,246.1,156.28
2017,8,1,16,15,721.0,109.5,1.3,30.5,513.5,192.31,114.25
2017,8,1,16,30,697.0,105.0,1.2,30.0,465.0,146.42,81.21
2017,8,1,16,45,663.5,100.5,1.2,29.5,414.0,102.75,56.0
2017,8,1,17,0,630.0,96.0,1.2,29.0,363.0,62.96,47.29
2017,8,1,17,15,588.0,89.5,1.15,28.0,312.5,59.48,44.78
2017,8,1,17,30,546.0,83.0,1.1,27.0,262.0,57.44,43.36
2017,8,1,17,45,485.0,74.5,1.05,26.0,212.5,53.5,40.2
2017,8,1,18,0,424.0,66.0,1.0,25.0,163.0,49.32,36.67
2017,8,1,18,15,342.5,54.0,0.9,24.0,119.5,40.72,29.14
2017,8,1,18,30,261.0,42.0,0.8,23.0,76.0,32.34,21.53
2017,8,1,18,45,155.0,26.5,0.75,22.0,44.0,20.7,9.73
2017,8,1,19,0,49.0,11.0,0.7,21.0,12.0,10.48,0.0
2017,8,1,19,15,24.5,5.5,0.65,20.5,6.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
