Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,0.5,17.5,8.0,7.63,0.0
2017,8,2,5,30,0.0,16.0,0.7,18.0,16.0,15.78,0.0
2017,8,2,5,45,112.5,33.0,0.9,18.5,48.5,112.05,79.33
2017,8,2,6,0,225.0,50.0,1.1,19.0,81.0,206.25,162.13
2017,8,2,6,15,299.0,64.5,1.1,19.5,124.5,274.85,220.54
2017,8,2,6,30,373.0,79.0,1.1,20.0,168.0,349.9,282.19
2017,8,2,6,45,431.5,89.5,1.1,20.5,216.5,415.31,334.02
2017,8,2,7,0,490.0,100.0,1.1,21.0,265.0,484.75,386.81
2017,8,2,7,15,531.0,108.0,1.0,21.5,314.0,546.9,431.12
2017,8,2,7,30,572.0,116.0,0.9,22.0,363.0,606.37,471.64
2017,8,2,7,45,606.5,121.5,0.85,22.5,413.0,658.7,505.48
2017,8,2,8,0,641.0,127.0,0.8,23.0,463.0,711.21,537.98
2017,8,2,8,15,665.0,132.0,0.75,23.5,510.0,753.89,562.79
2017,8,2,8,30,689.0,137.0,0.7,24.0,557.0,795.56,586.36
2017,8,2,8,45,714.5,138.0,0.65,24.5,602.5,832.66,606.35
2017,8,2,9,0,740.0,139.0,0.6,25.0,648.0,868.27,624.98
2017,8,2,9,15,754.0,142.0,0.5,25.5,687.5,888.88,632.85
2017,8,2,9,30,768.0,145.0,0.4,26.0,727.0,912.06,642.34
2017,8,2,9,45,774.0,150.5,0.35,26.5,760.5,927.67,648.05
2017,8,2,10,0,780.0,156.0,0.3,27.0,794.0,940.44,652.16
2017,8,2,10,15,788.5,158.0,0.3,27.5,822.5,949.04,654.89
2017,8,2,10,30,797.0,160.0,0.3,28.0,851.0,954.73,656.04
2017,8,2,10,45,805.5,160.0,0.35,28.5,873.5,955.37,655.38
2017,8,2,11,0,814.0,160.0,0.4,29.0,896.0,953.02,653.15
2017,8,2,11,15,625.0,276.0,0.5,29.5,846.5,881.6,608.89
2017,8,2,11,30,436.0,392.0,0.6,30.0,797.0,803.3,556.12
2017,8,2,11,45,468.0,366.5,0.7,30.5,804.5,793.3,552.12
2017,8,2,12,0,500.0,341.0,0.8,31.0,812.0,780.86,545.57
2017,8,2,12,15,667.5,249.0,0.9,31.0,877.0,819.82,575.76
2017,8,2,12,30,835.0,157.0,1.0,31.0,942.0,847.93,595.49
2017,8,2,12,45,830.0,158.0,1.1,31.5,933.0,815.86,575.32
2017,8,2,13,0,825.0,159.0,1.2,32.0,924.0,781.96,554.41
2017,8,2,13,15,821.0,158.0,1.2,32.0,908.5,745.34,531.15
2017,8,2,13,30,817.0,157.0,1.2,32.0,893.0,707.2,505.66
2017,8,2,13,45,807.0,158.0,1.25,32.0,869.5,665.53,477.64
2017,8,2,14,0,797.0,159.0,1.3,32.0,846.0,623.12,448.39
2017,8,2,14,15,788.5,157.0,1.25,31.5,817.0,578.46,417.05
2017,8,2,14,30,780.0,155.0,1.2,31.0,788.0,533.39,384.53
2017,8,2,14,45,756.0,159.0,1.2,31.0,750.0,485.89,348.88
2017,8,2,15,0,732.0,163.0,1.2,31.0,712.0,435.03,310.1
2017,8,2,15,15,716.0,159.5,1.2,30.5,672.0,386.76,272.77
2017,8,2,15,30,700.0,156.0,1.2,30.0,632.0,339.66,235.36
2017,8,2,15,45,664.5,158.0,1.2,30.0,584.5,293.14,197.95
2017,8,2,16,0,629.0,160.0,1.2,30.0,537.0,250.24,163.71
2017,8,2,16,15,602.5,153.0,1.15,29.5,489.5,205.37,129.26
2017,8,2,16,30,576.0,146.0,1.1,29.0,442.0,163.54,99.75
2017,8,2,16,45,533.0,140.5,1.05,28.5,391.5,125.15,78.24
2017,8,2,17,0,490.0,135.0,1.0,28.0,341.0,90.96,70.77
2017,8,2,17,15,445.5,124.0,1.0,27.5,292.0,85.73,66.85
2017,8,2,17,30,401.0,113.0,1.0,27.0,243.0,80.16,62.47
2017,8,2,17,45,337.0,99.5,1.0,26.5,195.5,72.29,55.98
2017,8,2,18,0,273.0,86.0,1.0,26.0,148.0,66.84,51.29
2017,8,2,18,15,206.0,66.5,1.0,25.5,106.5,52.6,38.9
2017,8,2,18,30,139.0,47.0,1.0,25.0,65.0,37.88,25.84
2017,8,2,18,45,69.5,27.5,1.05,25.0,36.5,22.69,10.52
2017,8,2,19,0,0.0,8.0,1.1,25.0,8.0,7.63,0.0
2017,8,2,19,15,0.0,4.0,1.0,25.0,4.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,21.0,5.5,5.24,0.0
2017,8,3,5,30,0.0,11.0,0.8,21.0,11.0,10.48,0.0
2017,8,3,5,45,54.5,30.5,0.75,21.5,38.0,70.9,47.09
2017,8,3,6,0,109.0,50.0,0.7,22.0,65.0,134.56,103.05
2017,8,3,6,15,156.0,70.0,0.7,22.0,101.5,189.48,149.62
2017,8,3,6,30,203.0,90.0,0.7,22.0,138.0,247.78,197.9
2017,8,3,6,45,234.5,109.5,0.7,22.0,178.0,298.49,238.68
2017,8,3,7,0,266.0,129.0,0.7,22.0,218.0,351.09,279.6
2017,8,3,7,15,306.5,141.5,0.65,22.5,261.0,403.02,318.19
2017,8,3,7,30,347.0,154.0,0.6,23.0,304.0,457.38,357.14
2017,8,3,7,45,232.0,189.5,0.6,23.5,295.0,416.24,321.95
2017,8,3,8,0,117.0,225.0,0.6,24.0,286.0,352.67,270.66
2017,8,3,8,15,198.5,242.0,0.55,24.5,357.5,442.54,337.22
2017,8,3,8,30,280.0,259.0,0.5,25.0,429.0,550.1,411.83
2017,8,3,8,45,341.0,266.0,0.5,25.5,489.0,616.11,455.3
2017,8,3,9,0,402.0,273.0,0.5,26.0,549.0,683.46,498.79
2017,8,3,9,15,306.5,315.0,0.65,26.0,533.0,642.98,468.84
2017,8,3,9,30,211.0,357.0,0.8,26.0,517.0,584.15,427.25
2017,8,3,9,45,257.5,366.0,1.0,26.5,570.5,649.68,473.16
2017,8,3,10,0,304.0,375.0,1.2,27.0,624.0,701.03,507.91
2017,8,3,10,15,246.0,401.0,1.2,27.0,607.5,668.04,482.81
2017,8,3,10,30,188.0,427.0,1.2,27.0,591.0,622.24,450.02
2017,8,3,10,45,220.5,434.5,1.3,27.5,630.5,655.45,472.86
2017,8,3,11,0,253.0,442.0,1.4,28.0,670.0,696.39,499.71
2017,8,3,11,15,169.0,445.0,1.4,27.5,599.0,603.1,435.4
2017,8,3,11,30,85.0,448.0,1.4,27.0,528.0,513.43,372.91
2017,8,3,11,45,92.5,445.5,1.4,27.0,532.5,512.25,372.82
2017,8,3,12,0,100.0,443.0,1.4,27.0,537.0,510.54,371.75
2017,8,3,12,15,57.0,352.5,1.35,27.0,406.0,381.93,280.66
2017,8,3,12,30,14.0,262.0,1.3,27.0,275.0,256.14,189.16
2017,8,3,12,45,50.5,355.0,1.3,27.5,402.0,370.38,272.9
2017,8,3,13,0,87.0,448.0,1.3,28.0,529.0,477.56,347.4
2017,8,3,13,15,56.0,394.5,1.25,28.0,446.5,400.54,292.26
2017,8,3,13,30,25.0,341.0,1.2,28.0,364.0,326.89,239.73
2017,8,3,13,45,61.5,377.5,1.15,28.0,431.5,378.38,277.53
2017,8,3,14,0,98.0,414.0,1.1,28.0,499.0,425.08,310.44
2017,8,3,14,15,119.0,403.0,1.05,28.5,502.5,413.9,301.74
2017,8,3,14,30,140.0,392.0,1.0,29.0,506.0,405.46,295.13
2017,8,3,14,45,151.0,374.0,0.95,29.5,491.5,384.91,279.73
2017,8,3,15,0,162.0,356.0,0.9,30.0,477.0,363.4,263.49
2017,8,3,15,15,207.5,329.5,0.9,29.5,476.0,347.22,251.49
2017,8,3,15,30,253.0,303.0,0.9,29.0,475.0,319.17,229.99
2017,8,3,15,45,261.0,279.0,0.95,29.0,445.5,285.99,204.55
2017,8,3,16,0,269.0,255.0,1.0,29.0,416.0,252.28,178.47
2017,8,3,16,15,170.0,233.5,1.0,28.5,332.0,210.95,151.45
2017,8,3,16,30,71.0,212.0,1.0,28.0,248.0,180.01,133.03
2017,8,3,16,45,68.5,189.0,1.0,27.5,221.0,156.13,116.35
2017,8,3,17,0,66.0,166.0,1.0,27.0,194.0,133.3,106.0
2017,8,3,17,15,52.0,145.5,0.95,26.5,165.5,118.11,94.03
2017,8,3,17,30,38.0,125.0,0.9,26.0,137.0,102.59,81.49
2017,8,3,17,45,25.0,102.0,0.85,25.5,109.0,85.11,66.98
2017,8,3,18,0,12.0,79.0,0.8,25.0,81.0,69.41,53.63
2017,8,3,18,15,6.0,56.5,0.8,24.5,57.5,50.47,37.24
2017,8,3,18,30,0.0,34.0,0.8,24.0,34.0,31.21,20.36
2017,8,3,18,45,0.0,18.5,0.8,23.5,18.5,17.17,6.23
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.86,0.0
2017,8,3,19,15,0.0,1.5,0.8,22.5,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,0.85,18.5,1.0,0.92,0.0
2017,8,4,6,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2017,8,4,6,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2017,8,4,6,30,0.0,6.0,0.6,20.0,6.0,5.55,0.0
2017,8,4,6,45,0.0,8.0,0.55,20.5,8.0,7.41,0.6
2017,8,4,7,0,0.0,10.0,0.5,21.0,10.0,9.27,2.15
2017,8,4,7,15,0.0,14.5,0.45,21.5,14.5,13.44,5.63
2017,8,4,7,30,0.0,19.0,0.4,22.0,19.0,17.63,9.06
2017,8,4,7,45,0.0,26.5,0.35,23.0,26.5,24.61,14.72
2017,8,4,8,0,0.0,34.0,0.3,24.0,34.0,31.59,20.28
2017,8,4,8,15,0.0,48.0,0.3,24.5,48.0,44.65,30.71
2017,8,4,8,30,0.0,62.0,0.3,25.0,62.0,57.72,40.99
2017,8,4,8,45,2.5,124.0,0.3,25.5,126.0,119.15,89.14
2017,8,4,9,0,5.0,186.0,0.3,26.0,190.0,182.92,137.31
2017,8,4,9,15,21.0,246.0,0.3,26.5,262.0,258.24,192.92
2017,8,4,9,30,37.0,306.0,0.3,27.0,334.0,348.02,256.73
2017,8,4,9,45,26.5,289.0,0.35,28.0,309.5,317.33,232.6
2017,8,4,10,0,16.0,272.0,0.4,29.0,285.0,276.82,202.41
2017,8,4,10,15,14.0,258.5,0.45,29.5,270.5,260.6,190.4
2017,8,4,10,30,12.0,245.0,0.5,30.0,256.0,244.69,178.47
2017,8,4,10,45,27.0,316.0,0.6,30.5,340.5,337.24,244.61
2017,8,4,11,0,42.0,387.0,0.7,31.0,425.0,420.68,301.74
2017,8,4,11,15,24.0,278.5,0.8,31.0,300.5,292.59,211.75
2017,8,4,11,30,6.0,170.0,0.9,31.0,176.0,165.24,119.6
2017,8,4,11,45,3.0,139.5,1.0,31.5,142.5,133.49,96.06
2017,8,4,12,0,0.0,109.0,1.1,32.0,109.0,102.04,72.27
2017,8,4,12,15,0.0,109.0,1.15,32.0,109.0,101.99,72.29
2017,8,4,12,30,0.0,109.0,1.2,32.0,109.0,101.92,72.26
2017,8,4,12,45,5.5,168.0,1.3,32.0,173.5,161.12,116.74
2017,8,4,13,0,11.0,227.0,1.4,32.0,238.0,219.34,159.64
2017,8,4,13,15,37.5,321.0,1.4,32.0,355.5,321.52,233.69
2017,8,4,13,30,64.0,415.0,1.4,32.0,473.0,418.16,301.38
2017,8,4,13,45,218.5,395.0,1.45,32.0,584.0,491.22,354.19
2017,8,4,14,0,373.0,375.0,1.5,32.0,695.0,549.07,394.84
2017,8,4,14,15,566.0,267.5,1.5,31.5,734.0,542.46,392.09
2017,8,4,14,30,759.0,160.0,1.5,31.0,773.0,523.35,379.14
2017,8,4,14,45,748.0,156.5,1.5,31.0,738.0,476.52,343.49
2017,8,4,15,0,737.0,153.0,1.5,31.0,703.0,425.37,304.07
2017,8,4,15,15,722.0,149.5,1.45,30.5,663.0,377.24,266.26
2017,8,4,15,30,707.0,146.0,1.4,30.0,623.0,330.16,228.37
2017,8,4,15,45,690.0,140.0,1.4,29.5,579.0,281.82,189.21
2017,8,4,16,0,673.0,134.0,1.4,29.0,535.0,235.13,151.39
2017,8,4,16,15,648.0,128.5,1.3,28.5,487.5,189.4,115.82
2017,8,4,16,30,623.0,123.0,1.2,28.0,440.0,146.48,85.54
2017,8,4,16,45,594.5,115.0,1.2,27.5,391.0,104.37,61.8
2017,8,4,17,0,566.0,107.0,1.2,27.0,342.0,70.17,53.79
2017,8,4,17,15,523.0,99.0,1.15,26.5,293.0,67.5,51.87
2017,8,4,17,30,480.0,91.0,1.1,26.0,244.0,64.45,49.5
2017,8,4,17,45,427.5,79.5,1.1,25.5,197.0,57.63,43.79
2017,8,4,18,0,375.0,68.0,1.1,25.0,150.0,50.44,37.58
2017,8,4,18,15,296.5,54.0,1.0,24.0,108.5,40.88,29.19
2017,8,4,18,30,218.0,40.0,0.9,23.0,67.0,30.89,20.12
2017,8,4,18,45,127.5,24.0,0.85,22.5,37.5,18.8,6.78
2017,8,4,19,0,37.0,8.0,0.8,22.0,8.0,7.63,0.0
2017,8,4,19,15,18.5,4.0,0.75,21.5,4.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,0.45,15.5,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,0.4,16.0,9.0,8.58,0.0
2017,8,5,5,45,15.5,26.5,0.4,16.5,28.5,37.86,22.24
2017,8,5,6,0,31.0,44.0,0.4,17.0,48.0,66.94,49.62
2017,8,5,6,15,47.5,64.5,0.4,17.5,74.0,100.9,78.96
2017,8,5,6,30,64.0,85.0,0.4,18.0,100.0,135.23,108.07
2017,8,5,6,45,76.0,106.5,0.45,19.0,128.5,168.73,135.47
2017,8,5,7,0,88.0,128.0,0.5,20.0,157.0,213.52,170.9
2017,8,5,7,15,381.0,106.0,0.5,20.5,264.0,426.69,340.93
2017,8,5,7,30,674.0,84.0,0.5,21.0,371.0,644.5,498.46
2017,8,5,7,45,701.0,89.0,0.5,22.0,421.0,693.19,525.82
2017,8,5,8,0,728.0,94.0,0.5,23.0,471.0,738.03,551.78
2017,8,5,8,15,749.0,97.5,0.5,23.5,518.5,778.89,575.48
2017,8,5,8,30,770.0,101.0,0.5,24.0,566.0,818.4,597.84
2017,8,5,8,45,785.5,104.5,0.55,25.0,610.5,851.32,615.29
2017,8,5,9,0,801.0,108.0,0.6,26.0,655.0,882.16,631.28
2017,8,5,9,15,813.5,110.0,0.6,26.5,695.0,906.17,643.11
2017,8,5,9,30,826.0,112.0,0.6,27.0,735.0,919.66,648.49
2017,8,5,9,45,823.5,121.0,0.65,27.5,766.0,939.93,659.24
2017,8,5,10,0,821.0,130.0,0.7,28.0,797.0,948.98,663.06
2017,8,5,10,15,828.5,131.5,0.75,28.5,825.5,948.18,661.15
2017,8,5,10,30,836.0,133.0,0.8,29.0,854.0,952.77,662.77
2017,8,5,10,45,842.0,134.0,0.85,29.5,876.0,952.41,661.4
2017,8,5,11,0,848.0,135.0,0.9,30.0,898.0,949.04,658.36
2017,8,5,11,15,851.5,136.0,0.95,30.0,913.0,940.29,653.5
2017,8,5,11,30,855.0,137.0,1.0,30.0,928.0,928.6,646.95
2017,8,5,11,45,858.0,136.5,1.05,30.5,935.5,912.14,636.27
2017,8,5,12,0,861.0,136.0,1.1,31.0,943.0,892.91,623.96
2017,8,5,12,15,861.0,136.0,1.15,31.0,942.0,868.9,609.93
2017,8,5,12,30,861.0,136.0,1.2,31.0,941.0,842.45,594.33
2017,8,5,12,45,858.5,136.0,1.3,31.0,933.0,811.67,576.45
2017,8,5,13,0,856.0,136.0,1.4,31.0,925.0,778.85,556.97
2017,8,5,13,15,852.0,135.0,1.4,31.0,909.0,742.15,533.73
2017,8,5,13,30,848.0,134.0,1.4,31.0,893.0,703.8,507.91
2017,8,5,13,45,844.0,131.5,1.45,31.0,870.5,662.68,479.84
2017,8,5,14,0,840.0,129.0,1.5,31.0,848.0,620.23,450.11
2017,8,5,14,15,832.0,127.5,1.5,30.5,819.0,575.22,418.27
2017,8,5,14,30,824.0,126.0,1.5,30.0,790.0,525.82,382.42
2017,8,5,14,45,816.0,122.5,1.5,29.5,755.0,477.41,346.06
2017,8,5,15,0,808.0,119.0,1.5,29.0,720.0,428.85,308.34
2017,8,5,15,15,794.5,116.0,1.45,28.5,679.0,378.74,268.26
2017,8,5,15,30,781.0,113.0,1.4,28.0,638.0,329.42,227.83
2017,8,5,15,45,767.0,108.0,1.4,27.5,594.0,279.33,186.36
2017,8,5,16,0,753.0,103.0,1.4,27.0,550.0,230.48,145.96
2017,8,5,16,15,730.5,99.5,1.3,26.5,501.5,182.96,108.37
2017,8,5,16,30,708.0,96.0,1.2,26.0,453.0,132.44,72.12
2017,8,5,16,45,683.5,89.5,1.2,25.5,404.0,87.34,47.16
2017,8,5,17,0,659.0,83.0,1.2,25.0,355.0,52.55,39.34
2017,8,5,17,15,618.5,77.0,1.15,24.0,304.5,50.61,38.02
2017,8,5,17,30,578.0,71.0,1.1,23.0,254.0,48.51,36.46
2017,8,5,17,45,527.0,62.5,1.05,22.5,206.0,44.18,32.77
2017,8,5,18,0,476.0,54.0,1.0,22.0,158.0,39.55,28.69
2017,8,5,18,15,391.0,44.5,0.95,21.5,114.0,33.69,23.35
2017,8,5,18,30,306.0,35.0,0.9,21.0,70.0,27.52,17.43
2017,8,5,18,45,185.5,21.5,0.85,20.5,39.5,17.09,5.01
2017,8,5,19,0,65.0,8.0,0.8,20.0,9.0,7.63,0.0
2017,8,5,19,15,32.5,4.0,0.75,19.5,4.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,55.5,6.0,0.6,14.5,7.5,0.0,0.0
2017,8,6,5,30,111.0,12.0,0.6,15.0,15.0,59.08,0.0
2017,8,6,5,45,242.5,23.5,0.6,15.5,49.5,170.86,116.06
2017,8,6,6,0,374.0,35.0,0.6,16.0,84.0,265.83,209.33
2017,8,6,6,15,455.5,43.5,0.55,16.5,129.5,338.85,272.08
2017,8,6,6,30,537.0,52.0,0.5,17.0,175.0,418.66,337.01
2017,8,6,6,45,275.0,83.0,0.5,17.5,146.5,302.21,244.67
2017,8,6,7,0,13.0,114.0,0.5,18.0,118.0,123.83,97.32
2017,8,6,7,15,130.5,140.0,0.5,18.5,195.0,258.73,208.97
2017,8,6,7,30,248.0,166.0,0.5,19.0,272.0,395.19,314.56
2017,8,6,7,45,515.0,122.0,0.5,20.0,377.0,582.64,454.44
2017,8,6,8,0,782.0,78.0,0.5,21.0,482.0,762.73,574.41
2017,8,6,8,15,802.0,81.0,0.55,21.5,530.5,803.6,596.91
2017,8,6,8,30,822.0,84.0,0.6,22.0,579.0,835.65,615.25
2017,8,6,8,45,836.5,87.0,0.65,23.0,624.0,868.25,632.66
2017,8,6,9,0,851.0,90.0,0.7,24.0,669.0,898.67,648.42
2017,8,6,9,15,862.5,92.0,0.75,24.5,709.5,922.72,661.3
2017,8,6,9,30,874.0,94.0,0.8,25.0,750.0,944.13,672.6
2017,8,6,9,45,871.5,101.5,0.85,25.5,782.0,955.4,677.66
2017,8,6,10,0,869.0,109.0,0.9,26.0,814.0,963.35,680.9
2017,8,6,10,15,876.0,110.5,0.95,26.5,843.0,970.77,683.96
2017,8,6,10,30,883.0,112.0,1.0,27.0,872.0,975.08,685.21
2017,8,6,10,45,886.0,114.0,1.05,27.5,893.5,972.92,682.64
2017,8,6,11,0,889.0,116.0,1.1,28.0,915.0,967.61,678.32
2017,8,6,11,15,892.5,117.0,1.15,28.0,929.5,958.63,673.21
2017,8,6,11,30,896.0,118.0,1.2,28.0,944.0,946.56,666.3
2017,8,6,11,45,895.5,119.5,1.25,28.5,950.5,928.33,654.33
2017,8,6,12,0,895.0,121.0,1.3,29.0,957.0,907.29,640.7
2017,8,6,12,15,894.5,121.0,1.35,29.0,956.5,882.16,625.76
2017,8,6,12,30,894.0,121.0,1.4,29.0,956.0,854.5,609.17
2017,8,6,12,45,889.0,122.5,1.45,29.0,946.5,822.21,589.48
2017,8,6,13,0,884.0,124.0,1.5,29.0,937.0,787.89,568.3
2017,8,6,13,15,880.5,123.5,1.5,28.5,921.5,751.04,545.86
2017,8,6,13,30,877.0,123.0,1.5,28.0,906.0,712.41,520.91
2017,8,6,13,45,871.0,122.0,1.5,28.0,882.5,670.13,491.21
2017,8,6,14,0,865.0,121.0,1.5,28.0,859.0,626.6,459.95
2017,8,6,14,15,857.5,119.5,1.5,27.5,829.5,580.76,427.11
2017,8,6,14,30,850.0,118.0,1.5,27.0,800.0,534.18,392.67
2017,8,6,14,45,840.0,115.5,1.5,27.0,764.0,485.1,354.59
2017,8,6,15,0,830.0,113.0,1.5,27.0,728.0,430.74,311.7
2017,8,6,15,15,816.5,110.5,1.5,26.5,687.0,379.93,270.78
2017,8,6,15,30,803.0,108.0,1.5,26.0,646.0,329.88,229.38
2017,8,6,15,45,786.5,104.5,1.5,25.5,601.0,279.22,187.02
2017,8,6,16,0,770.0,101.0,1.5,25.0,556.0,230.03,146.03
2017,8,6,16,15,747.5,97.5,1.5,24.0,507.0,181.62,107.78
2017,8,6,16,30,725.0,94.0,1.5,23.0,458.0,135.7,75.36
2017,8,6,16,45,695.5,89.0,1.5,22.5,407.5,85.24,46.73
2017,8,6,17,0,666.0,84.0,1.5,22.0,357.0,53.46,40.66
2017,8,6,17,15,625.0,78.0,1.5,21.0,306.0,51.55,39.34
2017,8,6,17,30,584.0,72.0,1.5,20.0,255.0,49.49,37.79
2017,8,6,17,45,524.5,64.5,1.5,19.5,205.5,46.0,34.79
2017,8,6,18,0,465.0,57.0,1.5,19.0,156.0,42.32,31.47
2017,8,6,18,15,379.0,46.0,1.45,18.0,112.0,35.21,25.0
2017,8,6,18,30,293.0,35.0,1.4,17.0,68.0,27.69,17.82
2017,8,6,18,45,146.5,17.5,1.4,16.5,34.0,13.49,2.13
2017,8,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,15,18.0,4.0,0.9,13.5,4.5,0.0,0.0
2017,8,7,5,30,36.0,8.0,0.9,14.0,9.0,23.02,0.0
2017,8,7,5,45,116.5,26.0,0.95,14.5,39.0,111.02,72.42
2017,8,7,6,0,197.0,44.0,1.0,15.0,69.0,182.8,144.29
2017,8,7,6,15,267.5,60.5,0.95,15.0,111.5,250.36,203.49
2017,8,7,6,30,338.0,77.0,0.9,15.0,154.0,323.92,265.65
2017,8,7,6,45,180.5,97.0,0.9,15.5,139.0,245.74,201.6
2017,8,7,7,0,23.0,117.0,0.9,16.0,124.0,143.22,114.81
2017,8,7,7,15,86.5,145.0,0.85,16.5,180.5,221.48,180.11
2017,8,7,7,30,150.0,173.0,0.8,17.0,237.0,315.75,254.87
2017,8,7,7,45,375.5,156.0,0.8,17.5,342.5,504.24,401.59
2017,8,7,8,0,601.0,139.0,0.8,18.0,448.0,687.51,533.98
2017,8,7,8,15,626.5,145.5,0.8,18.5,496.0,732.1,560.0
2017,8,7,8,30,652.0,152.0,0.8,19.0,544.0,775.79,586.51
2017,8,7,8,45,672.0,157.5,0.85,20.0,588.5,812.18,607.23
2017,8,7,9,0,692.0,163.0,0.9,21.0,633.0,846.9,626.59
2017,8,7,9,15,707.5,167.5,0.9,21.5,673.5,874.36,641.37
2017,8,7,9,30,723.0,172.0,0.9,22.0,714.0,899.57,654.65
2017,8,7,9,45,777.5,152.5,0.95,22.5,760.0,928.24,670.96
2017,8,7,10,0,832.0,133.0,1.0,23.0,806.0,960.64,689.49
2017,8,7,10,15,839.5,134.5,1.05,23.0,835.0,967.88,693.46
2017,8,7,10,30,847.0,136.0,1.1,23.0,864.0,964.1,690.99
2017,8,7,10,45,852.0,137.5,1.15,23.5,886.0,963.1,689.19
2017,8,7,11,0,857.0,139.0,1.2,24.0,908.0,959.04,685.53
2017,8,7,11,15,860.5,140.0,1.2,24.0,923.0,950.02,679.42
2017,8,7,11,30,864.0,141.0,1.2,24.0,938.0,938.02,671.6
2017,8,7,11,45,864.5,142.5,1.3,24.5,944.5,920.87,660.85
2017,8,7,12,0,865.0,144.0,1.4,25.0,951.0,900.96,648.34
2017,8,7,12,15,865.0,144.0,1.4,25.0,950.5,876.62,632.91
2017,8,7,12,30,865.0,144.0,1.4,25.0,950.0,849.82,615.92
2017,8,7,12,45,863.0,143.5,1.45,25.0,941.5,818.65,596.6
2017,8,7,13,0,861.0,143.0,1.5,25.0,933.0,785.4,575.76
2017,8,7,13,15,857.0,142.0,1.5,24.5,917.0,748.31,552.65
2017,8,7,13,30,853.0,141.0,1.5,24.0,901.0,709.57,526.6
2017,8,7,13,45,846.0,140.0,1.55,24.0,877.5,667.38,496.89
2017,8,7,14,0,839.0,139.0,1.6,24.0,854.0,622.1,464.27
2017,8,7,14,15,831.0,137.0,1.6,23.5,824.0,575.74,430.5
2017,8,7,14,30,823.0,135.0,1.6,23.0,794.0,528.82,395.24
2017,8,7,14,45,811.5,132.5,1.6,23.0,758.0,479.53,356.41
2017,8,7,15,0,800.0,130.0,1.6,23.0,722.0,430.42,316.65
2017,8,7,15,15,786.0,127.0,1.55,22.5,680.5,380.42,275.67
2017,8,7,15,30,772.0,124.0,1.5,22.0,639.0,331.27,234.43
2017,8,7,15,45,754.0,119.5,1.5,22.0,593.5,280.96,191.65
2017,8,7,16,0,736.0,115.0,1.5,22.0,548.0,226.8,146.36
2017,8,7,16,15,712.0,110.5,1.5,21.5,499.0,178.78,108.11
2017,8,7,16,30,688.0,106.0,1.5,21.0,450.0,133.42,75.96
2017,8,7,16,45,657.5,100.0,1.5,20.5,399.5,89.48,52.56
2017,8,7,17,0,627.0,94.0,1.5,20.0,349.0,60.96,47.5
2017,8,7,17,15,584.5,86.5,1.5,19.0,298.0,58.23,45.5
2017,8,7,17,30,542.0,79.0,1.5,18.0,247.0,55.28,43.19
2017,8,7,17,45,484.5,69.5,1.5,17.5,198.5,50.36,38.92
2017,8,7,18,0,427.0,60.0,1.5,17.0,150.0,45.14,34.19
2017,8,7,18,15,341.5,47.5,1.45,16.5,107.0,36.74,26.46
2017,8,7,18,30,256.0,35.0,1.4,16.0,64.0,27.11,17.32
2017,8,7,18,45,128.0,17.5,1.35,15.5,32.0,13.66,1.25
2017,8,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,15,40.5,5.0,1.15,13.0,6.0,0.0,0.0
2017,8,8,5,30,81.0,10.0,1.2,13.0,12.0,44.04,0.0
2017,8,8,5,45,205.5,23.5,1.25,13.5,45.0,150.73,97.08
2017,8,8,6,0,330.0,37.0,1.3,14.0,78.0,244.17,194.0
2017,8,8,6,15,414.0,47.0,1.25,14.5,123.0,318.4,259.45
2017,8,8,6,30,498.0,57.0,1.2,15.0,168.0,399.65,327.58
2017,8,8,6,45,258.0,85.5,1.2,15.5,144.0,280.7,231.45
2017,8,8,7,0,18.0,114.0,1.2,16.0,120.0,127.64,101.91
2017,8,8,7,15,59.5,143.0,1.15,16.5,167.0,199.27,161.74
2017,8,8,7,30,101.0,172.0,1.1,17.0,214.0,276.87,223.74
2017,8,8,7,45,430.0,130.5,1.05,18.0,345.5,516.82,413.9
2017,8,8,8,0,759.0,89.0,1.0,19.0,477.0,755.0,581.51
2017,8,8,8,15,780.5,92.5,0.95,19.5,526.5,797.07,603.67
2017,8,8,8,30,802.0,96.0,0.9,20.0,576.0,837.74,626.66
2017,8,8,8,45,820.5,98.0,0.9,20.5,622.0,872.24,645.88
2017,8,8,9,0,839.0,100.0,0.9,21.0,668.0,896.95,658.56
2017,8,8,9,15,852.0,102.0,0.9,21.5,709.5,922.02,671.51
2017,8,8,9,30,865.0,104.0,0.9,22.0,751.0,944.5,682.73
2017,8,8,9,45,865.0,111.0,0.9,22.5,784.5,957.28,687.85
2017,8,8,10,0,865.0,118.0,0.9,23.0,818.0,966.8,691.15
2017,8,8,10,15,873.0,120.0,0.9,23.5,847.5,975.49,694.06
2017,8,8,10,30,881.0,122.0,0.9,24.0,877.0,981.05,695.15
2017,8,8,10,45,888.0,122.0,0.95,24.5,900.0,980.42,693.54
2017,8,8,11,0,895.0,122.0,1.0,25.0,923.0,976.62,690.17
2017,8,8,11,15,898.5,123.0,1.05,25.0,938.0,967.37,684.9
2017,8,8,11,30,902.0,124.0,1.1,25.0,953.0,955.0,677.83
2017,8,8,11,45,905.0,123.5,1.15,25.5,961.0,937.68,666.43
2017,8,8,12,0,908.0,123.0,1.2,26.0,969.0,917.43,653.27
2017,8,8,12,15,907.5,123.0,1.2,26.0,968.0,891.82,637.3
2017,8,8,12,30,907.0,123.0,1.2,26.0,967.0,863.64,619.72
2017,8,8,12,45,898.5,126.5,1.25,26.0,956.5,829.83,599.11
2017,8,8,13,0,890.0,130.0,1.3,26.0,946.0,794.14,577.08
2017,8,8,13,15,886.0,129.5,1.3,26.0,929.5,756.51,552.98
2017,8,8,13,30,882.0,129.0,1.3,26.0,913.0,717.12,526.11
2017,8,8,13,45,874.5,128.5,1.35,26.0,888.5,673.91,496.13
2017,8,8,14,0,867.0,128.0,1.4,26.0,864.0,629.56,464.54
2017,8,8,14,15,858.5,126.0,1.4,25.5,833.5,582.47,430.65
2017,8,8,14,30,850.0,124.0,1.4,25.0,803.0,534.75,395.19
2017,8,8,14,45,837.0,122.5,1.4,25.0,765.5,480.5,353.24
2017,8,8,15,0,824.0,121.0,1.4,25.0,728.0,430.37,313.06
2017,8,8,15,15,809.5,118.5,1.4,24.5,686.0,379.39,271.75
2017,8,8,15,30,795.0,116.0,1.4,24.0,644.0,329.3,230.11
2017,8,8,15,45,774.0,113.0,1.4,23.5,597.5,278.27,187.45
2017,8,8,16,0,753.0,110.0,1.4,23.0,551.0,229.22,146.73
2017,8,8,16,15,728.5,106.0,1.4,22.5,501.5,175.39,104.26
2017,8,8,16,30,704.0,102.0,1.4,22.0,452.0,129.52,72.28
2017,8,8,16,45,667.0,97.5,1.4,21.5,400.0,85.67,50.1
2017,8,8,17,0,630.0,93.0,1.4,21.0,348.0,60.41,46.85
2017,8,8,17,15,586.0,86.0,1.35,20.0,296.5,58.04,45.16
2017,8,8,17,30,542.0,79.0,1.3,19.0,245.0,55.49,43.2
2017,8,8,17,45,472.5,70.5,1.3,18.5,195.0,51.42,39.68
2017,8,8,18,0,403.0,62.0,1.3,18.0,145.0,46.26,35.01
2017,8,8,18,15,317.0,48.5,1.3,17.5,102.5,36.92,26.45
2017,8,8,18,30,231.0,35.0,1.3,17.0,60.0,27.16,17.15
2017,8,8,18,45,115.5,17.5,1.3,16.5,30.0,13.69,0.0
2017,8,8,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.0,3.5,0.95,13.0,4.0,0.0,0.0
2017,8,9,5,30,34.0,7.0,1.0,13.0,8.0,21.1,0.0
2017,8,9,5,45,121.5,25.0,1.05,13.5,38.0,110.27,66.97
2017,8,9,6,0,209.0,43.0,1.1,14.0,68.0,187.63,148.12
2017,8,9,6,15,284.5,58.5,1.05,14.5,111.0,256.85,208.98
2017,8,9,6,30,360.0,74.0,1.0,15.0,154.0,332.7,272.88
2017,8,9,6,45,180.0,84.0,1.0,15.5,124.0,227.63,187.23
2017,8,9,7,0,0.0,94.0,1.0,16.0,94.0,92.01,71.91
2017,8,9,7,15,12.0,123.0,1.0,16.5,128.5,131.02,104.59
2017,8,9,7,30,24.0,152.0,1.0,17.0,163.0,170.62,136.62
2017,8,9,7,45,46.5,181.5,1.0,17.5,205.0,231.43,185.08
2017,8,9,8,0,69.0,211.0,1.0,18.0,247.0,282.9,224.81
2017,8,9,8,15,83.5,237.0,1.0,18.5,284.0,323.95,255.34
2017,8,9,8,30,98.0,263.0,1.0,19.0,321.0,365.17,285.36
2017,8,9,8,45,417.0,203.0,1.05,19.5,481.0,625.15,483.06
2017,8,9,9,0,736.0,143.0,1.1,20.0,641.0,862.71,645.11
2017,8,9,9,15,750.5,147.0,1.1,20.5,681.5,889.37,656.79
2017,8,9,9,30,765.0,151.0,1.1,21.0,722.0,908.71,666.35
2017,8,9,9,45,774.5,154.5,1.1,21.5,756.5,925.29,674.23
2017,8,9,10,0,784.0,158.0,1.1,22.0,791.0,939.08,680.39
2017,8,9,10,15,792.5,160.5,1.1,22.0,819.5,947.96,684.84
2017,8,9,10,30,801.0,163.0,1.1,22.0,848.0,953.87,687.58
2017,8,9,10,45,808.0,164.0,1.15,22.5,870.5,953.76,686.22
2017,8,9,11,0,815.0,165.0,1.2,23.0,893.0,950.62,683.12
2017,8,9,11,15,819.0,166.0,1.2,23.0,907.5,941.64,676.98
2017,8,9,11,30,823.0,167.0,1.2,23.0,922.0,929.71,669.15
2017,8,9,11,45,826.0,167.0,1.25,23.5,929.5,913.0,657.89
2017,8,9,12,0,829.0,167.0,1.3,24.0,937.0,893.53,644.94
2017,8,9,12,15,828.5,166.5,1.3,24.0,936.5,867.95,628.67
2017,8,9,12,30,828.0,166.0,1.3,24.0,936.0,840.02,610.9
2017,8,9,12,45,817.5,171.0,1.35,24.0,925.0,807.02,590.35
2017,8,9,13,0,807.0,176.0,1.4,24.0,914.0,772.47,568.35
2017,8,9,13,15,803.0,174.5,1.4,23.5,898.0,735.48,544.04
2017,8,9,13,30,799.0,173.0,1.4,23.0,882.0,697.02,518.16
2017,8,9,13,45,791.0,172.0,1.4,23.0,858.5,655.14,488.25
2017,8,9,14,0,783.0,171.0,1.4,23.0,835.0,612.44,457.09
2017,8,9,14,15,774.0,168.5,1.4,22.5,805.0,567.29,424.25
2017,8,9,14,30,765.0,166.0,1.4,22.0,775.0,521.82,390.15
2017,8,9,14,45,750.5,164.0,1.4,22.0,739.0,469.79,349.62
2017,8,9,15,0,736.0,162.0,1.4,22.0,703.0,422.08,311.17
2017,8,9,15,15,720.5,157.5,1.35,21.5,661.5,372.83,271.07
2017,8,9,15,30,705.0,153.0,1.3,21.0,620.0,324.72,231.03
2017,8,9,15,45,681.0,149.5,1.3,21.0,574.0,276.65,190.63
2017,8,9,16,0,657.0,146.0,1.3,21.0,528.0,231.0,152.74
2017,8,9,16,15,630.5,139.5,1.3,20.5,479.5,185.23,117.04
2017,8,9,16,30,604.0,133.0,1.3,20.0,431.0,142.51,87.6
2017,8,9,16,45,563.5,126.5,1.35,19.5,380.5,102.52,67.61
2017,8,9,17,0,523.0,120.0,1.4,19.0,330.0,81.66,65.63
2017,8,9,17,15,478.0,109.0,1.4,18.0,280.0,76.05,61.24
2017,8,9,17,30,433.0,98.0,1.4,17.0,230.0,70.11,56.37
2017,8,9,17,45,367.0,85.5,1.4,16.5,182.0,62.62,49.84
2017,8,9,18,0,301.0,73.0,1.4,16.0,134.0,54.75,42.72
2017,8,9,18,15,227.0,54.5,1.4,15.5,93.0,41.65,30.76
2017,8,9,18,30,153.0,36.0,1.4,15.0,52.0,27.97,17.85
2017,8,9,18,45,76.5,18.0,1.4,15.0,26.0,15.12,0.0
2017,8,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,15,16.5,3.5,1.0,14.0,3.5,0.0,0.0
2017,8,10,5,30,33.0,7.0,1.0,14.0,7.0,20.63,0.0
2017,8,10,5,45,128.5,24.0,1.0,14.5,37.0,111.16,63.81
2017,8,10,6,0,224.0,41.0,1.0,15.0,67.0,192.42,150.97
2017,8,10,6,15,302.5,56.0,0.95,15.0,110.5,263.31,213.53
2017,8,10,6,30,381.0,71.0,0.9,15.0,154.0,341.11,279.31
2017,8,10,6,45,190.5,77.5,0.9,15.5,119.0,225.57,185.61
2017,8,10,7,0,0.0,84.0,0.9,16.0,84.0,80.92,62.66
2017,8,10,7,15,0.0,101.0,0.85,16.5,101.0,97.75,76.69
2017,8,10,7,30,0.0,118.0,0.8,17.0,118.0,114.46,90.02
2017,8,10,7,45,99.5,167.0,0.8,17.5,217.5,268.5,216.26
2017,8,10,8,0,199.0,216.0,0.8,18.0,317.0,409.82,325.04
2017,8,10,8,15,450.5,175.0,0.8,18.5,434.0,606.77,472.75
2017,8,10,8,30,702.0,134.0,0.8,19.0,551.0,796.49,602.51
2017,8,10,8,45,725.0,136.5,0.8,20.0,597.0,833.09,620.34
2017,8,10,9,0,748.0,139.0,0.8,21.0,643.0,868.05,638.75
2017,8,10,9,15,763.0,142.5,0.8,21.5,684.0,889.95,649.67
2017,8,10,9,30,778.0,146.0,0.8,22.0,725.0,914.49,662.41
2017,8,10,9,45,754.5,168.0,0.85,22.5,751.5,924.97,667.09
2017,8,10,10,0,731.0,190.0,0.9,23.0,778.0,926.85,666.63
2017,8,10,10,15,740.5,193.0,0.9,23.5,806.5,936.54,670.42
2017,8,10,10,30,750.0,196.0,0.9,24.0,835.0,943.36,672.4
2017,8,10,10,45,758.5,196.5,0.95,24.5,858.0,943.68,671.38
2017,8,10,11,0,767.0,197.0,1.0,25.0,881.0,935.97,665.53
2017,8,10,11,15,771.0,198.5,1.05,25.0,895.5,927.65,660.79
2017,8,10,11,30,775.0,200.0,1.1,25.0,910.0,916.5,654.33
2017,8,10,11,45,779.5,199.0,1.15,25.5,918.0,900.63,643.71
2017,8,10,12,0,784.0,198.0,1.2,26.0,926.0,882.1,631.48
2017,8,10,12,15,784.0,198.0,1.2,26.0,925.5,858.1,616.34
2017,8,10,12,30,784.0,198.0,1.2,26.0,925.0,831.85,599.79
2017,8,10,12,45,808.5,180.5,1.25,26.0,924.0,806.86,584.65
2017,8,10,13,0,833.0,163.0,1.3,26.0,923.0,778.46,567.14
2017,8,10,13,15,829.0,161.5,1.35,26.0,907.0,740.6,542.12
2017,8,10,13,30,825.0,160.0,1.4,26.0,891.0,701.19,515.32
2017,8,10,13,45,821.5,157.0,1.45,26.0,868.5,659.39,486.22
2017,8,10,14,0,818.0,154.0,1.5,26.0,846.0,616.36,455.45
2017,8,10,14,15,809.5,151.5,1.5,25.5,816.0,569.96,421.93
2017,8,10,14,30,801.0,149.0,1.5,25.0,786.0,523.11,387.02
2017,8,10,14,45,791.5,145.5,1.55,25.0,750.0,474.72,349.37
2017,8,10,15,0,782.0,142.0,1.6,25.0,714.0,426.39,310.62
2017,8,10,15,15,767.0,138.0,1.6,24.5,672.5,375.99,269.81
2017,8,10,15,30,752.0,134.0,1.6,24.0,631.0,321.25,224.88
2017,8,10,15,45,734.5,129.5,1.6,23.5,585.5,271.61,183.35
2017,8,10,16,0,717.0,125.0,1.6,23.0,540.0,223.63,143.59
2017,8,10,16,15,691.5,119.5,1.6,22.0,490.5,175.65,106.41
2017,8,10,16,30,666.0,114.0,1.6,21.0,441.0,130.54,75.81
2017,8,10,16,45,634.5,107.0,1.6,20.5,390.5,87.11,54.56
2017,8,10,17,0,603.0,100.0,1.6,20.0,340.0,66.2,52.07
2017,8,10,17,15,558.5,92.0,1.55,19.0,289.0,63.28,49.92
2017,8,10,17,30,514.0,84.0,1.5,18.0,238.0,60.15,47.45
2017,8,10,17,45,453.0,73.0,1.5,17.5,189.0,54.08,42.15
2017,8,10,18,0,392.0,62.0,1.5,17.0,140.0,46.44,35.25
2017,8,10,18,15,305.5,47.5,1.45,16.5,97.5,36.28,25.92
2017,8,10,18,30,219.0,33.0,1.4,16.0,55.0,25.67,15.69
2017,8,10,18,45,109.5,16.5,1.35,15.5,27.5,12.95,0.0
2017,8,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,5,45,146.5,18.5,0.75,12.5,35.5,109.15,59.07
2017,8,11,6,0,293.0,37.0,0.7,13.0,71.0,223.43,176.19
2017,8,11,6,15,378.5,49.0,0.7,13.5,116.5,298.78,242.6
2017,8,11,6,30,464.0,61.0,0.7,14.0,162.0,381.45,311.78
2017,8,11,6,45,245.0,88.5,0.7,14.5,143.0,275.84,226.8
2017,8,11,7,0,26.0,116.0,0.7,15.0,124.0,144.9,116.46
2017,8,11,7,15,32.5,136.5,0.7,15.5,149.0,171.76,138.72
2017,8,11,7,30,39.0,157.0,0.7,16.0,174.0,198.79,160.0
2017,8,11,7,45,175.5,178.0,0.7,17.0,265.5,342.6,275.79
2017,8,11,8,0,312.0,199.0,0.7,18.0,357.0,495.96,390.93
2017,8,11,8,15,546.5,154.5,0.7,18.5,465.0,664.08,513.59
2017,8,11,8,30,781.0,110.0,0.7,19.0,573.0,832.32,624.31
2017,8,11,8,45,800.5,113.0,0.75,20.0,620.0,868.33,642.29
2017,8,11,9,0,820.0,116.0,0.8,21.0,667.0,902.32,660.56
2017,8,11,9,15,833.5,118.5,0.85,21.5,708.5,927.89,674.52
2017,8,11,9,30,847.0,121.0,0.9,22.0,750.0,950.83,686.89
2017,8,11,9,45,845.0,130.0,0.95,23.0,782.5,963.45,691.48
2017,8,11,10,0,843.0,139.0,1.0,24.0,815.0,972.73,694.18
2017,8,11,10,15,851.0,141.0,1.0,24.5,844.5,980.77,696.67
2017,8,11,10,30,859.0,143.0,1.0,25.0,874.0,985.66,697.33
2017,8,11,10,45,866.0,143.5,1.05,25.5,897.0,977.0,690.72
2017,8,11,11,0,873.0,144.0,1.1,26.0,920.0,973.41,687.53
2017,8,11,11,15,876.5,145.0,1.1,26.0,935.5,963.91,681.2
2017,8,11,11,30,880.0,146.0,1.1,26.0,951.0,951.36,673.16
2017,8,11,11,45,883.0,146.0,1.15,26.5,958.5,934.42,662.02
2017,8,11,12,0,886.0,146.0,1.2,27.0,966.0,914.61,649.16
2017,8,11,12,15,885.5,145.5,1.2,27.0,965.0,888.58,632.97
2017,8,11,12,30,885.0,145.0,1.2,27.0,964.0,860.07,615.23
2017,8,11,12,45,880.5,146.5,1.3,27.0,954.5,827.81,596.28
2017,8,11,13,0,876.0,148.0,1.4,27.0,945.0,793.51,575.7
2017,8,11,13,15,871.5,147.0,1.4,27.0,928.0,755.19,550.61
2017,8,11,13,30,867.0,146.0,1.4,27.0,911.0,715.21,523.04
2017,8,11,13,45,862.0,144.0,1.45,27.0,887.5,671.45,492.73
2017,8,11,14,0,857.0,142.0,1.5,27.0,864.0,626.69,460.86
2017,8,11,14,15,848.0,139.5,1.5,26.5,833.0,578.29,426.05
2017,8,11,14,30,839.0,137.0,1.5,26.0,802.0,529.41,389.76
2017,8,11,14,45,828.5,134.0,1.55,26.0,765.0,479.17,350.78
2017,8,11,15,0,818.0,131.0,1.6,26.0,728.0,429.02,310.66
2017,8,11,15,15,803.0,128.0,1.6,25.5,685.5,377.62,269.02
2017,8,11,15,30,788.0,125.0,1.6,25.0,643.0,327.19,227.18
2017,8,11,15,45,769.5,120.5,1.6,25.0,596.0,275.87,184.04
2017,8,11,16,0,751.0,116.0,1.6,25.0,549.0,220.55,138.56
2017,8,11,16,15,725.5,111.0,1.6,24.0,498.5,171.2,100.7
2017,8,11,16,30,700.0,106.0,1.6,23.0,448.0,124.71,69.8
2017,8,11,16,45,667.0,100.0,1.6,22.5,396.0,80.27,49.32
2017,8,11,17,0,634.0,94.0,1.6,22.0,344.0,61.85,47.92
2017,8,11,17,15,588.0,86.5,1.6,21.0,292.0,59.11,45.91
2017,8,11,17,30,542.0,79.0,1.6,20.0,240.0,56.18,43.61
2017,8,11,17,45,477.5,69.0,1.6,19.5,190.0,50.82,38.95
2017,8,11,18,0,413.0,59.0,1.6,19.0,140.0,45.13,33.79
2017,8,11,18,15,321.5,45.5,1.55,18.0,97.0,34.8,24.42
2017,8,11,18,30,230.0,32.0,1.5,17.0,54.0,24.94,14.81
2017,8,11,18,45,115.0,16.0,1.5,16.5,27.0,12.59,0.0
2017,8,11,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,137.5,18.5,0.85,13.5,34.0,104.36,51.25
2017,8,12,6,0,275.0,37.0,0.9,14.0,68.0,212.49,166.58
2017,8,12,6,15,361.0,49.0,0.9,14.5,112.5,288.33,233.65
