Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,6,30,447.0,61.0,0.9,15.0,157.0,370.42,302.63
2017,8,12,6,45,506.5,70.5,0.95,15.5,207.0,439.08,358.45
2017,8,12,7,0,566.0,80.0,1.0,16.0,257.0,511.38,414.7
2017,8,12,7,15,609.0,87.0,1.0,16.5,309.5,571.87,459.34
2017,8,12,7,30,652.0,94.0,1.0,17.0,362.0,633.8,502.46
2017,8,12,7,45,687.0,98.0,1.0,18.0,414.0,686.73,536.32
2017,8,12,8,0,722.0,102.0,1.0,19.0,466.0,739.77,569.14
2017,8,12,8,15,746.0,106.5,1.0,19.5,516.0,783.79,595.85
2017,8,12,8,30,770.0,111.0,1.0,20.0,566.0,822.67,618.6
2017,8,12,8,45,791.0,113.5,1.05,20.5,613.0,859.18,640.19
2017,8,12,9,0,812.0,116.0,1.1,21.0,660.0,893.76,660.29
2017,8,12,9,15,826.0,119.0,1.1,21.5,701.5,920.21,674.15
2017,8,12,9,30,840.0,122.0,1.1,22.0,743.0,944.05,686.34
2017,8,12,9,45,851.0,124.0,1.15,22.5,779.5,961.14,695.09
2017,8,12,10,0,862.0,126.0,1.2,23.0,816.0,967.23,697.03
2017,8,12,10,15,870.0,128.0,1.2,23.0,846.0,975.59,701.18
2017,8,12,10,30,878.0,130.0,1.2,23.0,876.0,980.83,703.46
2017,8,12,10,45,884.5,131.0,1.3,23.5,899.0,980.43,702.67
2017,8,12,11,0,891.0,132.0,1.4,24.0,922.0,976.83,699.98
2017,8,12,11,15,894.5,132.5,1.45,24.0,937.5,966.75,693.91
2017,8,12,11,30,898.0,133.0,1.5,24.0,953.0,953.57,686.01
2017,8,12,11,45,900.5,133.5,1.55,24.0,960.5,936.45,675.68
2017,8,12,12,0,903.0,134.0,1.6,24.0,968.0,916.4,663.5
2017,8,12,12,15,903.0,134.0,1.65,23.5,967.5,890.93,649.08
2017,8,12,12,30,903.0,134.0,1.7,23.0,967.0,862.86,632.86
2017,8,12,12,45,900.5,134.5,1.75,23.0,958.5,830.8,612.62
2017,8,12,13,0,898.0,135.0,1.8,23.0,950.0,796.53,590.76
2017,8,12,13,15,894.0,134.0,1.8,23.0,933.5,757.84,565.07
2017,8,12,13,30,890.0,133.0,1.8,23.0,917.0,717.38,536.36
2017,8,12,13,45,887.0,130.0,1.8,23.0,894.0,674.25,505.2
2017,8,12,14,0,884.0,127.0,1.8,23.0,871.0,629.63,472.2
2017,8,12,14,15,876.0,125.5,1.75,22.5,840.0,582.22,436.88
2017,8,12,14,30,868.0,124.0,1.7,22.0,809.0,534.09,399.95
2017,8,12,14,45,861.0,120.0,1.7,22.0,772.5,483.87,359.83
2017,8,12,15,0,854.0,116.0,1.7,22.0,736.0,428.09,314.5
2017,8,12,15,15,840.0,113.0,1.65,21.5,693.5,375.24,270.63
2017,8,12,15,30,826.0,110.0,1.6,21.0,651.0,323.21,226.44
2017,8,12,15,45,813.5,104.5,1.6,20.5,604.5,270.52,181.41
2017,8,12,16,0,801.0,99.0,1.6,20.0,558.0,218.93,137.87
2017,8,12,16,15,777.0,95.0,1.55,19.5,507.5,168.33,98.12
2017,8,12,16,30,753.0,91.0,1.5,19.0,457.0,120.42,66.12
2017,8,12,16,45,728.5,84.5,1.5,19.0,405.5,73.32,44.92
2017,8,12,17,0,704.0,78.0,1.5,19.0,354.0,50.24,38.45
2017,8,12,17,15,660.5,72.0,1.45,18.0,300.5,48.12,36.88
2017,8,12,17,30,617.0,66.0,1.4,17.0,247.0,45.84,35.07
2017,8,12,17,45,561.5,57.5,1.4,16.5,197.0,41.31,31.06
2017,8,12,18,0,506.0,49.0,1.4,16.0,147.0,36.5,26.62
2017,8,12,18,15,407.0,38.5,1.3,15.5,102.0,29.54,20.09
2017,8,12,18,30,308.0,28.0,1.2,15.0,57.0,22.18,12.48
2017,8,12,18,45,154.0,14.0,1.15,14.5,28.5,10.98,0.0
2017,8,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,199.5,15.0,1.0,13.5,37.0,130.67,58.15
2017,8,13,6,0,399.0,30.0,1.0,14.0,74.0,268.94,210.23
2017,8,13,6,15,487.0,37.5,1.0,14.5,120.5,344.15,278.07
2017,8,13,6,30,575.0,45.0,1.0,15.0,167.0,422.92,344.73
2017,8,13,6,45,631.5,50.5,1.0,15.5,218.5,490.12,399.13
2017,8,13,7,0,688.0,56.0,1.0,16.0,270.0,560.47,452.86
2017,8,13,7,15,725.0,60.0,1.0,16.5,323.0,617.53,493.01
2017,8,13,7,30,762.0,64.0,1.0,17.0,376.0,675.42,532.22
2017,8,13,7,45,790.0,67.0,1.0,18.0,428.0,725.31,563.28
2017,8,13,8,0,818.0,70.0,1.0,19.0,480.0,767.81,588.22
2017,8,13,8,15,837.0,72.5,1.0,19.5,529.5,807.98,612.08
2017,8,13,8,30,856.0,75.0,1.0,20.0,579.0,846.58,634.41
2017,8,13,8,45,871.5,77.0,1.05,20.5,625.0,879.57,653.45
2017,8,13,9,0,887.0,79.0,1.1,21.0,671.0,910.32,670.92
2017,8,13,9,15,898.0,80.5,1.1,21.0,712.0,933.81,684.1
2017,8,13,9,30,909.0,82.0,1.1,21.0,753.0,954.52,695.58
2017,8,13,9,45,907.5,88.5,1.15,21.5,786.0,966.06,700.83
2017,8,13,10,0,906.0,95.0,1.2,22.0,819.0,974.18,704.13
2017,8,13,10,15,912.5,96.5,1.2,22.5,848.0,981.1,705.99
2017,8,13,10,30,919.0,98.0,1.2,23.0,877.0,984.76,705.92
2017,8,13,10,45,924.5,98.0,1.25,23.5,899.0,982.59,703.23
2017,8,13,11,0,930.0,98.0,1.3,24.0,921.0,977.15,698.66
2017,8,13,11,15,932.5,98.5,1.3,24.0,935.5,966.15,691.31
2017,8,13,11,30,935.0,99.0,1.3,24.0,950.0,951.95,682.13
2017,8,13,11,45,936.5,99.0,1.35,24.5,957.0,933.23,669.63
2017,8,13,12,0,938.0,99.0,1.4,25.0,964.0,911.5,655.3
2017,8,13,12,15,937.5,99.0,1.45,24.5,962.5,885.17,640.54
2017,8,13,12,30,937.0,99.0,1.5,24.0,961.0,856.13,623.89
2017,8,13,12,45,931.5,100.5,1.55,24.0,951.0,822.01,602.53
2017,8,13,13,0,926.0,102.0,1.6,24.0,941.0,785.74,579.54
2017,8,13,13,15,922.5,101.0,1.6,24.0,924.5,746.68,553.98
2017,8,13,13,30,919.0,100.0,1.6,24.0,908.0,705.72,525.79
2017,8,13,13,45,914.5,98.5,1.65,24.0,884.5,661.98,494.59
2017,8,13,14,0,910.0,97.0,1.7,24.0,861.0,616.78,461.46
2017,8,13,14,15,903.0,96.0,1.7,23.5,830.5,569.39,426.31
2017,8,13,14,30,896.0,95.0,1.7,23.0,800.0,521.13,389.34
2017,8,13,14,45,887.5,92.5,1.75,23.0,763.5,470.31,348.73
2017,8,13,15,0,879.0,90.0,1.8,23.0,727.0,419.2,306.64
2017,8,13,15,15,867.0,88.0,1.75,22.5,685.0,367.24,263.11
2017,8,13,15,30,855.0,86.0,1.7,22.0,643.0,315.75,219.03
2017,8,13,15,45,840.5,83.0,1.7,21.5,597.0,263.57,174.26
2017,8,13,16,0,826.0,80.0,1.7,21.0,551.0,212.54,131.22
2017,8,13,16,15,804.5,77.0,1.65,20.5,501.5,154.76,85.87
2017,8,13,16,30,783.0,74.0,1.6,20.0,452.0,106.38,54.11
2017,8,13,16,45,757.5,69.5,1.6,20.0,400.5,59.3,34.74
2017,8,13,17,0,732.0,65.0,1.6,20.0,349.0,45.37,34.07
2017,8,13,17,15,690.5,60.5,1.55,19.0,296.5,43.67,32.83
2017,8,13,17,30,649.0,56.0,1.5,18.0,244.0,41.91,31.46
2017,8,13,17,45,591.5,49.5,1.45,17.5,194.0,34.99,25.34
2017,8,13,18,0,534.0,43.0,1.4,17.0,144.0,31.56,22.15
2017,8,13,18,15,433.0,34.0,1.3,16.5,99.5,25.72,16.65
2017,8,13,18,30,332.0,25.0,1.2,16.0,55.0,19.57,10.04
2017,8,13,18,45,166.0,12.5,1.2,15.5,27.5,11.91,0.0
2017,8,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,167.0,15.5,1.15,13.5,33.5,115.53,43.05
2017,8,14,6,0,334.0,31.0,1.2,14.0,67.0,236.47,184.42
2017,8,14,6,15,427.0,39.5,1.2,14.0,112.0,312.76,253.92
2017,8,14,6,30,520.0,48.0,1.2,14.0,157.0,397.15,326.16
2017,8,14,6,45,579.0,54.0,1.2,14.5,207.5,463.56,380.71
2017,8,14,7,0,638.0,60.0,1.2,15.0,258.0,533.67,435.55
2017,8,14,7,15,440.5,109.5,1.2,15.5,258.0,469.99,382.41
2017,8,14,7,30,243.0,159.0,1.2,16.0,258.0,381.11,308.89
2017,8,14,7,45,253.5,181.5,1.2,16.5,297.0,421.57,339.35
2017,8,14,8,0,264.0,204.0,1.2,17.0,336.0,461.57,367.77
2017,8,14,8,15,150.5,217.5,1.2,17.5,294.5,371.08,294.32
2017,8,14,8,30,37.0,231.0,1.2,18.0,253.0,274.4,215.4
2017,8,14,8,45,447.0,159.5,1.25,18.5,455.5,598.82,470.48
2017,8,14,9,0,857.0,88.0,1.3,19.0,658.0,892.12,670.73
2017,8,14,9,15,869.5,90.0,1.3,19.0,699.5,916.96,681.78
2017,8,14,9,30,882.0,92.0,1.3,19.0,741.0,939.11,694.48
2017,8,14,9,45,888.0,95.5,1.35,19.5,776.5,953.93,701.93
2017,8,14,10,0,894.0,99.0,1.4,20.0,812.0,965.62,707.51
2017,8,14,10,15,901.5,100.5,1.4,20.0,841.5,973.36,711.28
2017,8,14,10,30,909.0,102.0,1.4,20.0,871.0,977.87,713.15
2017,8,14,10,45,915.0,102.5,1.45,20.0,894.0,976.63,712.29
2017,8,14,11,0,921.0,103.0,1.5,20.0,917.0,972.12,709.51
2017,8,14,11,15,924.0,103.5,1.5,19.5,931.5,961.56,703.58
2017,8,14,11,30,927.0,104.0,1.5,19.0,946.0,947.8,695.74
2017,8,14,11,45,929.0,104.5,1.55,19.0,953.5,930.02,684.76
2017,8,14,12,0,931.0,105.0,1.6,19.0,961.0,909.21,671.83
2017,8,14,12,15,930.5,104.5,1.6,19.0,959.5,882.43,654.34
2017,8,14,12,30,930.0,104.0,1.6,19.0,958.0,852.98,635.11
2017,8,14,12,45,918.5,109.5,1.6,19.0,946.5,817.94,612.07
2017,8,14,13,0,907.0,115.0,1.6,19.0,935.0,781.07,587.66
2017,8,14,13,15,903.5,114.5,1.6,19.0,918.5,742.92,562.21
2017,8,14,13,30,900.0,114.0,1.6,19.0,902.0,702.93,533.51
2017,8,14,13,45,896.0,111.5,1.6,19.5,878.5,659.21,500.44
2017,8,14,14,0,892.0,109.0,1.6,20.0,855.0,614.06,465.65
2017,8,14,14,15,884.0,107.5,1.6,20.0,824.0,566.34,429.0
2017,8,14,14,30,876.0,106.0,1.6,20.0,793.0,517.9,390.76
2017,8,14,14,45,863.5,105.0,1.65,20.0,755.5,467.38,350.05
2017,8,14,15,0,851.0,104.0,1.7,20.0,718.0,416.97,308.21
2017,8,14,15,15,837.0,102.0,1.7,19.5,675.5,365.58,264.97
2017,8,14,15,30,823.0,100.0,1.7,19.0,633.0,308.6,216.57
2017,8,14,15,45,801.5,98.5,1.7,18.5,586.0,257.24,172.4
2017,8,14,16,0,780.0,97.0,1.7,18.0,539.0,207.9,130.79
2017,8,14,16,15,755.5,93.0,1.7,17.5,489.0,158.41,92.14
2017,8,14,16,30,731.0,89.0,1.7,17.0,439.0,111.66,61.77
2017,8,14,16,45,699.0,84.5,1.75,17.0,387.5,61.61,39.74
2017,8,14,17,0,667.0,80.0,1.8,17.0,336.0,51.95,40.3
2017,8,14,17,15,621.0,74.0,1.75,16.5,284.5,49.91,38.7
2017,8,14,17,30,575.0,68.0,1.7,16.0,233.0,47.74,36.89
2017,8,14,17,45,512.0,59.5,1.7,15.5,183.5,43.29,32.91
2017,8,14,18,0,449.0,51.0,1.7,15.0,134.0,38.59,28.51
2017,8,14,18,15,343.0,40.0,1.65,14.5,91.5,31.25,21.55
2017,8,14,18,30,237.0,29.0,1.6,14.0,49.0,23.5,12.93
2017,8,14,18,45,118.5,14.5,1.55,13.5,24.5,13.82,0.0
2017,8,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,157.5,16.5,1.05,12.5,33.5,111.73,32.41
2017,8,15,6,0,315.0,33.0,1.1,13.0,67.0,228.54,177.94
2017,8,15,6,15,411.5,43.0,1.1,13.5,112.5,307.87,249.87
2017,8,15,6,30,508.0,53.0,1.1,14.0,158.0,395.54,324.13
2017,8,15,6,45,574.0,59.0,1.1,14.5,209.5,466.07,381.83
2017,8,15,7,0,640.0,65.0,1.1,15.0,261.0,540.72,439.99
2017,8,15,7,15,390.0,115.0,1.05,15.5,241.5,439.8,357.46
2017,8,15,7,30,140.0,165.0,1.0,16.0,222.0,298.04,241.05
2017,8,15,7,45,464.5,122.5,1.0,16.5,347.5,530.33,426.91
2017,8,15,8,0,789.0,80.0,1.0,17.0,473.0,760.97,590.57
2017,8,15,8,15,810.5,83.0,1.0,17.5,522.5,803.04,613.6
2017,8,15,8,30,832.0,86.0,1.0,18.0,572.0,843.63,637.49
2017,8,15,8,45,849.5,87.5,1.05,18.5,618.5,869.73,652.09
2017,8,15,9,0,867.0,89.0,1.1,19.0,665.0,901.04,670.25
2017,8,15,9,15,879.0,91.0,1.1,19.0,706.0,925.5,684.2
2017,8,15,9,30,891.0,93.0,1.1,19.0,747.0,947.23,696.46
2017,8,15,9,45,869.0,111.0,1.15,19.5,774.5,951.62,697.17
2017,8,15,10,0,847.0,129.0,1.2,20.0,802.0,959.88,700.74
2017,8,15,10,15,855.0,131.0,1.2,20.0,831.5,959.94,699.61
2017,8,15,10,30,863.0,133.0,1.2,20.0,861.0,965.0,701.93
2017,8,15,10,45,871.5,132.5,1.25,20.5,884.0,964.82,700.47
2017,8,15,11,0,880.0,132.0,1.3,21.0,907.0,961.5,697.19
2017,8,15,11,15,883.5,133.0,1.3,21.0,922.0,951.88,690.58
2017,8,15,11,30,887.0,134.0,1.3,21.0,937.0,939.16,682.18
2017,8,15,11,45,890.5,133.0,1.35,21.5,944.5,921.51,670.18
2017,8,15,12,0,894.0,132.0,1.4,22.0,952.0,900.94,656.39
2017,8,15,12,15,893.5,132.0,1.4,22.0,951.0,875.11,639.81
2017,8,15,12,30,893.0,132.0,1.4,22.0,950.0,846.72,621.58
2017,8,15,12,45,892.0,131.0,1.45,22.0,941.5,814.62,601.42
2017,8,15,13,0,891.0,130.0,1.5,22.0,933.0,780.26,579.56
2017,8,15,13,15,887.0,129.0,1.5,21.5,916.5,741.68,554.79
2017,8,15,13,30,883.0,128.0,1.5,21.0,900.0,701.33,527.06
2017,8,15,13,45,878.0,126.5,1.5,21.0,876.0,658.35,495.76
2017,8,15,14,0,873.0,125.0,1.5,21.0,852.0,614.03,462.72
2017,8,15,14,15,865.0,123.0,1.5,21.0,821.5,566.55,426.51
2017,8,15,14,30,857.0,121.0,1.5,21.0,791.0,518.38,388.76
2017,8,15,14,45,848.5,117.5,1.5,21.0,754.0,463.59,345.14
2017,8,15,15,0,840.0,114.0,1.5,21.0,717.0,412.72,303.11
2017,8,15,15,15,825.5,111.5,1.45,20.5,674.5,360.76,259.65
2017,8,15,15,30,811.0,109.0,1.4,20.0,632.0,309.68,216.04
2017,8,15,15,45,794.5,104.5,1.4,20.0,585.5,257.62,171.3
2017,8,15,16,0,778.0,100.0,1.4,20.0,539.0,207.09,128.88
2017,8,15,16,15,753.5,96.0,1.35,19.5,489.0,157.73,91.04
2017,8,15,16,30,729.0,92.0,1.3,19.0,439.0,105.5,57.07
2017,8,15,16,45,698.0,86.5,1.3,18.5,387.0,60.22,47.07
2017,8,15,17,0,667.0,81.0,1.3,18.0,335.0,52.9,40.98
2017,8,15,17,15,619.5,74.5,1.3,17.5,282.5,50.5,39.07
2017,8,15,17,30,572.0,68.0,1.3,17.0,230.0,47.95,36.92
2017,8,15,17,45,505.5,59.5,1.3,16.5,180.5,43.49,32.94
2017,8,15,18,0,439.0,51.0,1.3,16.0,131.0,38.8,28.55
2017,8,15,18,15,331.5,39.0,1.25,15.0,88.0,30.52,20.81
2017,8,15,18,30,224.0,27.0,1.2,14.0,45.0,21.75,11.1
2017,8,15,18,45,112.0,13.5,1.15,13.5,22.5,12.87,0.0
2017,8,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,5,45,117.0,17.5,0.95,11.5,29.5,90.79,16.23
2017,8,16,6,0,234.0,35.0,1.0,12.0,59.0,188.42,146.14
2017,8,16,6,15,326.0,48.0,0.95,12.5,103.0,263.47,214.48
2017,8,16,6,30,418.0,61.0,0.9,13.0,147.0,350.03,287.96
2017,8,16,6,45,209.0,70.0,0.9,13.5,113.0,226.56,187.9
2017,8,16,7,0,0.0,79.0,0.9,14.0,79.0,75.93,58.98
2017,8,16,7,15,0.0,96.0,0.85,14.5,96.0,92.79,73.21
2017,8,16,7,30,0.0,113.0,0.8,15.0,113.0,109.53,86.73
2017,8,16,7,45,16.5,151.0,0.8,15.5,159.5,162.12,129.9
2017,8,16,8,0,33.0,189.0,0.8,16.0,206.0,227.42,181.82
2017,8,16,8,15,144.5,219.5,0.75,16.5,303.0,368.22,293.19
2017,8,16,8,30,256.0,250.0,0.7,17.0,400.0,514.94,401.91
2017,8,16,8,45,519.5,185.0,0.65,18.0,519.5,691.78,529.52
2017,8,16,9,0,783.0,120.0,0.6,19.0,639.0,866.72,641.76
2017,8,16,9,15,797.0,123.0,0.6,19.5,679.5,892.54,653.04
2017,8,16,9,30,811.0,126.0,0.6,20.0,720.0,915.82,664.86
2017,8,16,9,45,831.0,123.5,0.65,20.5,757.5,935.92,675.69
2017,8,16,10,0,851.0,121.0,0.7,21.0,795.0,945.54,680.01
2017,8,16,10,15,858.5,122.5,0.7,21.5,824.0,952.76,682.07
2017,8,16,10,30,866.0,124.0,0.7,22.0,853.0,956.9,682.34
2017,8,16,10,45,873.0,124.0,0.75,23.0,875.5,955.87,679.3
2017,8,16,11,0,880.0,124.0,0.8,24.0,898.0,951.7,674.49
2017,8,16,11,15,883.5,125.0,0.8,24.0,912.5,942.15,668.13
2017,8,16,11,30,887.0,126.0,0.8,24.0,927.0,929.5,660.03
2017,8,16,11,45,891.0,124.5,0.85,24.5,934.5,911.85,648.58
2017,8,16,12,0,895.0,123.0,0.9,25.0,942.0,891.27,635.37
2017,8,16,12,15,894.5,123.0,0.9,25.0,941.0,865.49,619.3
2017,8,16,12,30,894.0,123.0,0.9,25.0,940.0,837.13,601.61
2017,8,16,12,45,896.0,120.0,0.95,25.5,932.0,805.54,581.38
2017,8,16,13,0,898.0,117.0,1.0,26.0,924.0,771.53,559.44
2017,8,16,13,15,894.0,116.5,1.0,26.0,907.5,733.2,534.81
2017,8,16,13,30,890.0,116.0,1.0,26.0,891.0,693.08,507.07
2017,8,16,13,45,885.0,114.0,1.05,26.5,867.0,649.43,475.83
2017,8,16,14,0,880.0,112.0,1.1,27.0,843.0,604.44,442.86
2017,8,16,14,15,872.5,110.5,1.1,27.0,812.5,557.39,407.99
2017,8,16,14,30,865.0,109.0,1.1,27.0,782.0,509.58,371.54
2017,8,16,14,45,855.0,106.5,1.15,27.0,745.5,459.33,332.48
2017,8,16,15,0,845.0,104.0,1.2,27.0,709.0,408.98,292.1
2017,8,16,15,15,831.0,101.5,1.2,26.5,666.5,351.47,245.82
2017,8,16,15,30,817.0,99.0,1.2,26.0,624.0,300.28,203.21
2017,8,16,15,45,799.5,96.0,1.2,26.0,577.5,248.93,160.06
2017,8,16,16,0,782.0,93.0,1.2,26.0,531.0,199.19,119.34
2017,8,16,16,15,758.0,89.0,1.2,25.5,481.0,149.71,82.56
2017,8,16,16,30,734.0,85.0,1.2,25.0,431.0,102.92,54.35
2017,8,16,16,45,702.0,80.0,1.25,24.5,379.5,58.13,44.12
2017,8,16,17,0,670.0,75.0,1.3,24.0,328.0,48.64,36.3
2017,8,16,17,15,624.0,69.0,1.3,23.0,276.5,46.43,34.65
2017,8,16,17,30,578.0,63.0,1.3,22.0,225.0,44.07,32.77
2017,8,16,17,45,511.0,55.0,1.3,21.0,175.5,39.86,29.13
2017,8,16,18,0,444.0,47.0,1.3,20.0,126.0,35.42,25.1
2017,8,16,18,15,337.5,36.0,1.25,19.0,84.0,27.94,18.17
2017,8,16,18,30,231.0,25.0,1.2,18.0,42.0,20.03,9.0
2017,8,16,18,45,115.5,12.5,1.15,17.5,21.0,11.91,0.0
2017,8,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,5,45,106.5,17.0,0.55,13.5,27.5,84.54,3.89
2017,8,17,6,0,213.0,34.0,0.5,14.0,55.0,176.26,134.38
2017,8,17,6,15,302.5,47.5,0.5,14.5,97.5,249.52,200.56
2017,8,17,6,30,392.0,61.0,0.5,15.0,140.0,331.07,269.22
2017,8,17,6,45,454.0,70.5,0.5,16.0,188.5,401.43,325.62
2017,8,17,7,0,516.0,80.0,0.5,17.0,237.0,472.93,380.21
2017,8,17,7,15,560.5,87.5,0.5,17.5,287.5,532.94,424.3
2017,8,17,7,30,605.0,95.0,0.5,18.0,338.0,594.58,467.64
2017,8,17,7,45,637.0,101.5,0.5,19.0,388.0,646.4,500.61
2017,8,17,8,0,669.0,108.0,0.5,20.0,438.0,698.25,532.49
2017,8,17,8,15,694.0,112.5,0.55,20.5,486.0,741.43,559.26
2017,8,17,8,30,719.0,117.0,0.6,21.0,534.0,783.59,584.96
2017,8,17,8,45,737.0,121.0,0.65,21.5,579.0,817.58,604.87
2017,8,17,9,0,755.0,125.0,0.7,22.0,624.0,845.57,620.77
2017,8,17,9,15,769.5,128.0,0.7,22.5,664.0,871.37,634.33
2017,8,17,9,30,784.0,131.0,0.7,23.0,704.0,894.72,646.26
2017,8,17,9,45,771.0,146.5,0.75,24.0,733.0,903.13,648.42
2017,8,17,10,0,758.0,162.0,0.8,25.0,762.0,908.0,648.66
2017,8,17,10,15,766.5,164.5,0.85,25.5,790.5,916.43,652.53
2017,8,17,10,30,775.0,167.0,0.9,26.0,819.0,921.93,654.61
2017,8,17,10,45,781.5,168.5,0.95,26.5,840.5,921.54,653.16
2017,8,17,11,0,788.0,170.0,1.0,27.0,862.0,918.17,650.03
2017,8,17,11,15,792.0,171.5,1.05,27.0,876.5,909.52,645.01
2017,8,17,11,30,796.0,173.0,1.1,27.0,891.0,897.96,638.29
2017,8,17,11,45,798.5,173.0,1.15,27.5,897.5,880.78,626.84
2017,8,17,12,0,801.0,173.0,1.2,28.0,904.0,860.92,613.8
2017,8,17,12,15,800.5,173.0,1.2,28.0,903.0,835.99,598.09
2017,8,17,12,30,800.0,173.0,1.2,28.0,902.0,808.74,580.92
2017,8,17,12,45,813.0,163.0,1.25,28.0,897.5,780.53,563.66
2017,8,17,13,0,826.0,153.0,1.3,28.0,893.0,749.54,544.27
2017,8,17,13,15,821.5,151.5,1.3,28.0,876.5,711.27,518.16
2017,8,17,13,30,817.0,150.0,1.3,28.0,860.0,671.49,490.55
2017,8,17,13,45,811.0,148.0,1.3,28.0,836.5,629.0,460.48
2017,8,17,14,0,805.0,146.0,1.3,28.0,813.0,585.49,428.94
2017,8,17,14,15,796.0,144.0,1.3,27.5,782.5,539.56,395.64
2017,8,17,14,30,787.0,142.0,1.3,27.0,752.0,493.25,360.98
2017,8,17,14,45,776.0,138.5,1.3,27.0,716.0,444.64,322.91
2017,8,17,15,0,765.0,135.0,1.3,27.0,680.0,396.27,283.99
2017,8,17,15,15,749.0,131.5,1.25,26.5,638.0,346.72,243.75
2017,8,17,15,30,733.0,128.0,1.2,26.0,596.0,292.99,199.76
2017,8,17,15,45,713.5,123.0,1.2,26.0,550.5,243.53,158.73
2017,8,17,16,0,694.0,118.0,1.2,26.0,505.0,195.99,120.35
2017,8,17,16,15,667.0,113.0,1.15,25.5,456.0,149.72,86.52
2017,8,17,16,30,640.0,108.0,1.1,25.0,407.0,106.5,61.0
2017,8,17,16,45,605.0,101.0,1.1,24.5,357.0,65.18,50.11
2017,8,17,17,0,570.0,94.0,1.1,24.0,307.0,63.13,48.68
2017,8,17,17,15,521.0,85.5,1.05,23.0,257.0,59.61,45.98
2017,8,17,17,30,472.0,77.0,1.0,22.0,207.0,55.85,42.94
2017,8,17,17,45,403.5,66.0,0.95,21.5,160.0,48.82,36.79
2017,8,17,18,0,335.0,55.0,0.9,21.0,113.0,41.62,30.27
2017,8,17,18,15,239.0,39.5,0.85,20.0,74.0,30.44,20.11
2017,8,17,18,30,143.0,24.0,0.8,19.0,35.0,18.78,7.35
2017,8,17,18,45,71.5,12.0,0.8,18.5,17.5,11.44,0.0
2017,8,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,78.5,17.0,0.55,14.5,25.0,71.22,0.0
2017,8,18,6,0,157.0,34.0,0.5,15.0,50.0,148.21,111.29
2017,8,18,6,15,239.5,51.0,0.5,15.5,91.0,219.76,175.68
2017,8,18,6,30,322.0,68.0,0.5,16.0,132.0,298.57,242.01
2017,8,18,6,45,388.5,80.0,0.5,16.5,180.0,367.26,297.99
2017,8,18,7,0,455.0,92.0,0.5,17.0,228.0,440.84,355.35
2017,8,18,7,15,501.0,101.5,0.5,17.5,278.0,500.8,399.86
2017,8,18,7,30,547.0,111.0,0.5,18.0,328.0,568.47,448.13
2017,8,18,7,45,586.0,116.5,0.55,19.0,379.0,622.93,484.89
2017,8,18,8,0,625.0,122.0,0.6,20.0,430.0,677.82,520.07
2017,8,18,8,15,651.5,128.0,0.6,20.5,478.0,722.83,547.69
2017,8,18,8,30,678.0,134.0,0.6,21.0,526.0,766.94,574.15
2017,8,18,8,45,700.5,137.5,0.65,22.0,571.5,803.37,594.67
2017,8,18,9,0,723.0,141.0,0.7,23.0,617.0,838.16,613.86
2017,8,18,9,15,738.5,144.5,0.7,23.5,657.0,864.59,627.74
2017,8,18,9,30,754.0,148.0,0.7,24.0,697.0,883.86,637.06
2017,8,18,9,45,760.5,154.0,0.75,24.5,731.0,899.83,645.32
2017,8,18,10,0,767.0,160.0,0.8,25.0,765.0,912.93,651.88
2017,8,18,10,15,776.0,162.0,0.85,25.5,793.5,921.27,655.57
2017,8,18,10,30,785.0,164.0,0.9,26.0,822.0,926.66,657.58
2017,8,18,10,45,793.0,164.5,0.95,26.5,844.0,926.56,656.31
2017,8,18,11,0,801.0,165.0,1.0,27.0,866.0,923.44,653.33
2017,8,18,11,15,805.0,166.5,1.0,27.5,880.5,914.62,646.12
2017,8,18,11,30,809.0,168.0,1.0,28.0,895.0,902.86,637.28
2017,8,18,11,45,812.5,167.0,1.05,28.5,902.5,885.33,625.76
2017,8,18,12,0,816.0,166.0,1.1,29.0,910.0,865.05,612.61
2017,8,18,12,15,816.0,166.0,1.1,29.0,908.5,840.17,597.09
2017,8,18,12,30,816.0,166.0,1.1,29.0,907.0,812.9,580.07
2017,8,18,12,45,821.5,160.0,1.15,29.0,900.5,782.07,561.31
2017,8,18,13,0,827.0,154.0,1.2,29.0,894.0,748.87,540.57
2017,8,18,13,15,822.5,153.0,1.2,29.0,877.0,710.93,514.85
2017,8,18,13,30,818.0,152.0,1.2,29.0,860.0,671.46,487.62
2017,8,18,13,45,813.5,149.0,1.25,29.0,837.0,628.9,458.08
2017,8,18,14,0,809.0,146.0,1.3,29.0,814.0,585.2,426.9
2017,8,18,14,15,799.5,144.0,1.3,28.5,783.0,538.77,393.34
2017,8,18,14,30,790.0,142.0,1.3,28.0,752.0,492.01,358.45
2017,8,18,14,45,779.5,138.5,1.3,28.0,716.0,443.43,320.47
2017,8,18,15,0,769.0,135.0,1.3,28.0,680.0,395.04,281.6
2017,8,18,15,15,752.5,131.5,1.25,27.5,638.0,345.1,241.19
2017,8,18,15,30,736.0,128.0,1.2,27.0,596.0,291.01,197.07
2017,8,18,15,45,716.5,123.0,1.2,26.5,550.0,241.4,156.42
2017,8,18,16,0,697.0,118.0,1.2,26.0,504.0,193.72,118.39
2017,8,18,16,15,669.5,113.0,1.2,25.5,455.0,147.28,84.8
2017,8,18,16,30,642.0,108.0,1.2,25.0,406.0,103.96,59.86
2017,8,18,16,45,606.0,101.0,1.2,24.5,355.5,65.46,50.37
2017,8,18,17,0,570.0,94.0,1.2,24.0,305.0,63.41,48.94
2017,8,18,17,15,520.0,85.5,1.15,23.0,254.5,59.89,46.23
2017,8,18,17,30,470.0,77.0,1.1,22.0,204.0,56.14,43.18
2017,8,18,17,45,399.0,65.5,1.05,21.5,157.0,48.55,36.53
2017,8,18,18,0,328.0,54.0,1.0,21.0,110.0,40.93,29.63
2017,8,18,18,15,230.5,38.5,0.95,20.0,71.5,29.72,19.41
2017,8,18,18,30,133.0,23.0,0.9,19.0,33.0,18.02,5.92
2017,8,18,18,45,66.5,11.5,0.85,18.5,16.5,10.96,0.0
2017,8,18,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,45,78.0,16.5,0.7,14.5,24.0,69.64,0.0
2017,8,19,6,0,156.0,33.0,0.7,15.0,48.0,146.31,109.06
2017,8,19,6,15,238.5,50.0,0.7,15.5,89.0,217.66,174.09
2017,8,19,6,30,321.0,67.0,0.7,16.0,130.0,296.29,240.68
2017,8,19,6,45,381.0,80.0,0.7,16.5,177.5,361.99,294.66
2017,8,19,7,0,441.0,93.0,0.7,17.0,225.0,432.01,349.72
2017,8,19,7,15,487.5,103.0,0.7,17.5,275.0,492.31,395.01
2017,8,19,7,30,534.0,113.0,0.7,18.0,325.0,554.83,440.19
2017,8,19,7,45,572.5,120.0,0.75,19.0,375.5,615.32,481.61
2017,8,19,8,0,611.0,127.0,0.8,20.0,426.0,671.09,518.02
2017,8,19,8,15,638.5,133.0,0.8,20.5,474.5,716.55,546.29
2017,8,19,8,30,666.0,139.0,0.8,21.0,523.0,761.15,573.41
2017,8,19,8,45,687.5,143.5,0.8,21.5,568.5,797.54,594.48
2017,8,19,9,0,709.0,148.0,0.8,22.0,614.0,832.26,614.19
2017,8,19,9,15,725.5,152.0,0.8,22.5,654.5,859.88,629.02
2017,8,19,9,30,742.0,156.0,0.8,23.0,695.0,885.19,642.33
2017,8,19,9,45,738.5,167.5,0.85,23.5,726.5,897.59,648.27
2017,8,19,10,0,735.0,179.0,0.9,24.0,758.0,906.88,652.48
2017,8,19,10,15,745.0,182.0,0.95,24.5,787.0,916.65,657.14
2017,8,19,10,30,755.0,185.0,1.0,25.0,816.0,923.52,660.06
2017,8,19,10,45,762.0,187.0,1.05,25.5,838.0,923.56,658.81
2017,8,19,11,0,769.0,189.0,1.1,26.0,860.0,916.08,653.02
2017,8,19,11,15,773.5,190.0,1.1,26.0,875.0,907.3,647.11
2017,8,19,11,30,778.0,191.0,1.1,26.0,890.0,895.64,639.5
2017,8,19,11,45,780.0,192.0,1.15,26.5,896.5,878.98,628.34
2017,8,19,12,0,782.0,193.0,1.2,27.0,903.0,859.68,615.6
2017,8,19,12,15,781.5,193.0,1.2,27.0,902.0,834.86,599.89
2017,8,19,12,30,781.0,193.0,1.2,27.0,901.0,807.79,582.76
2017,8,19,12,45,776.5,193.0,1.25,27.0,891.5,775.55,562.11
2017,8,19,13,0,772.0,193.0,1.3,27.0,882.0,741.61,539.73
2017,8,19,13,15,767.0,191.5,1.3,26.5,865.0,704.47,515.32
2017,8,19,13,30,762.0,190.0,1.3,26.0,848.0,664.56,488.47
2017,8,19,13,45,755.0,187.5,1.3,26.0,824.5,622.16,458.28
2017,8,19,14,0,748.0,185.0,1.3,26.0,801.0,578.98,426.82
2017,8,19,14,15,737.5,182.0,1.3,25.5,770.0,532.98,393.34
2017,8,19,14,30,727.0,179.0,1.3,25.0,739.0,486.91,358.75
2017,8,19,14,45,714.0,175.0,1.3,25.0,702.5,439.09,321.21
2017,8,19,15,0,701.0,171.0,1.3,25.0,666.0,391.86,283.16
2017,8,19,15,15,683.0,166.0,1.25,24.5,624.0,343.02,243.59
2017,8,19,15,30,665.0,161.0,1.2,24.0,582.0,295.68,204.64
2017,8,19,15,45,643.0,154.5,1.2,24.0,536.0,248.0,165.43
2017,8,19,16,0,621.0,148.0,1.2,24.0,490.0,202.64,129.33
2017,8,19,16,15,591.5,140.5,1.15,23.0,441.0,158.2,97.75
2017,8,19,16,30,562.0,133.0,1.1,22.0,392.0,117.76,74.95
2017,8,19,16,45,523.5,123.5,1.1,21.5,342.0,83.42,66.36
2017,8,19,17,0,485.0,114.0,1.1,21.0,292.0,79.03,62.99
2017,8,19,17,15,435.0,102.0,1.05,20.0,242.5,72.47,57.71
2017,8,19,17,30,385.0,90.0,1.0,19.0,193.0,65.54,51.9
2017,8,19,17,45,318.5,74.5,1.0,18.5,146.5,55.47,43.01
2017,8,19,18,0,252.0,59.0,1.0,18.0,100.0,44.9,33.41
2017,8,19,18,15,170.5,39.5,0.95,17.5,63.0,30.55,20.23
2017,8,19,18,30,89.0,20.0,0.9,17.0,26.0,15.61,3.39
2017,8,19,18,45,44.5,10.0,0.85,16.5,13.0,9.53,0.0
2017,8,19,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,58.0,16.5,0.75,13.5,22.0,53.42,0.0
2017,8,20,6,0,116.0,33.0,0.8,14.0,44.0,115.37,84.79
2017,8,20,6,15,190.0,52.5,0.8,14.5,84.0,183.98,147.46
2017,8,20,6,30,264.0,72.0,0.8,15.0,124.0,268.9,219.39
2017,8,20,6,45,328.0,87.0,0.8,15.5,171.0,336.95,275.79
2017,8,20,7,0,392.0,102.0,0.8,16.0,218.0,409.72,333.69
2017,8,20,7,15,437.5,114.0,0.8,16.5,267.0,469.67,379.3
2017,8,20,7,30,483.0,126.0,0.8,17.0,316.0,531.85,424.85
2017,8,20,7,45,519.0,135.0,0.8,17.5,365.0,584.71,461.88
2017,8,20,8,0,555.0,144.0,0.8,18.0,414.0,638.29,498.3
2017,8,20,8,15,582.0,151.5,0.8,18.5,461.5,688.63,531.1
2017,8,20,8,30,609.0,159.0,0.8,19.0,509.0,733.13,558.98
2017,8,20,8,45,626.0,167.0,0.85,20.0,552.0,768.22,579.27
2017,8,20,9,0,643.0,175.0,0.9,21.0,595.0,801.55,598.14
2017,8,20,9,15,659.5,179.5,0.9,21.5,634.5,828.62,613.05
2017,8,20,9,30,676.0,184.0,0.9,22.0,674.0,853.52,626.47
2017,8,20,9,45,678.0,194.0,0.95,22.5,706.0,868.41,634.16
2017,8,20,10,0,680.0,204.0,1.0,23.0,738.0,880.49,640.23
2017,8,20,10,15,690.0,207.0,1.05,23.5,766.0,889.92,644.71
2017,8,20,10,30,700.0,210.0,1.1,24.0,794.0,896.6,647.55
2017,8,20,10,45,709.0,211.0,1.15,24.5,816.0,897.45,646.79
2017,8,20,11,0,718.0,212.0,1.2,25.0,838.0,895.46,644.4
2017,8,20,11,15,722.5,213.5,1.2,25.0,852.0,887.02,638.56
2017,8,20,11,30,727.0,215.0,1.2,25.0,866.0,875.81,631.14
2017,8,20,11,45,733.0,213.0,1.3,25.0,873.5,859.79,622.07
2017,8,20,12,0,739.0,211.0,1.4,25.0,881.0,841.15,611.26
2017,8,20,12,15,738.5,211.0,1.4,25.0,879.5,816.5,595.21
2017,8,20,12,30,738.0,211.0,1.4,25.0,878.0,789.71,577.25
2017,8,20,12,45,733.5,211.0,1.45,25.0,868.5,757.85,556.18
2017,8,20,13,0,729.0,211.0,1.5,25.0,859.0,724.39,533.67
2017,8,20,13,15,724.0,209.5,1.45,25.0,843.0,687.83,507.81
2017,8,20,13,30,719.0,208.0,1.4,25.0,827.0,650.08,480.73
2017,8,20,13,45,716.5,202.5,1.4,25.0,804.5,609.36,451.53
2017,8,20,14,0,714.0,197.0,1.4,25.0,782.0,567.64,420.91
2017,8,20,14,15,703.5,193.5,1.4,24.5,751.5,522.64,387.88
2017,8,20,14,30,693.0,190.0,1.4,24.0,721.0,477.65,353.86
2017,8,20,14,45,684.0,183.5,1.4,24.0,686.0,431.02,316.99
2017,8,20,15,0,675.0,177.0,1.4,24.0,651.0,384.65,279.39
2017,8,20,15,15,657.0,171.5,1.35,23.5,609.5,336.73,240.39
2017,8,20,15,30,639.0,166.0,1.3,23.0,568.0,290.36,202.1
2017,8,20,15,45,619.5,158.0,1.3,23.0,523.5,243.4,163.33
2017,8,20,16,0,600.0,150.0,1.3,23.0,479.0,198.52,127.56
2017,8,20,16,15,570.5,142.5,1.25,22.5,430.5,155.3,96.87
2017,8,20,16,30,541.0,135.0,1.2,22.0,382.0,115.73,74.88
2017,8,20,16,45,503.5,125.0,1.2,21.5,332.5,84.6,67.39
2017,8,20,17,0,466.0,115.0,1.2,21.0,283.0,79.88,63.74
2017,8,20,17,15,415.0,102.5,1.15,20.0,234.5,72.97,58.14
2017,8,20,17,30,364.0,90.0,1.1,19.0,186.0,65.66,52.0
2017,8,20,17,45,296.5,74.0,1.1,18.5,140.5,55.19,42.74
2017,8,20,18,0,229.0,58.0,1.1,18.0,95.0,44.2,32.75
2017,8,20,18,15,150.5,38.5,1.05,17.5,59.0,31.41,20.82
2017,8,20,18,30,72.0,19.0,1.0,17.0,23.0,15.95,2.06
2017,8,20,18,45,36.0,9.5,0.95,16.5,11.5,9.05,0.0
2017,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,5,45,45.0,15.0,0.75,14.5,19.5,44.76,0.0
2017,8,21,6,0,90.0,30.0,0.8,15.0,39.0,97.2,69.65
2017,8,21,6,15,156.0,52.0,0.8,15.5,78.0,164.85,131.09
2017,8,21,6,30,222.0,74.0,0.8,16.0,117.0,236.33,192.13
2017,8,21,6,45,283.0,91.5,0.8,16.5,163.0,302.76,247.41
2017,8,21,7,0,344.0,109.0,0.8,17.0,209.0,385.51,313.14
2017,8,21,7,15,209.0,132.5,0.8,17.5,197.0,317.22,256.68
2017,8,21,7,30,74.0,156.0,0.8,18.0,185.0,225.49,180.74
2017,8,21,7,45,299.0,154.0,0.8,18.5,295.5,421.04,337.8
2017,8,21,8,0,524.0,152.0,0.8,19.0,406.0,621.79,485.92
2017,8,21,8,15,552.0,160.5,0.8,19.5,453.5,667.35,513.9
2017,8,21,8,30,580.0,169.0,0.8,20.0,501.0,712.48,542.63
2017,8,21,8,45,608.0,173.0,0.8,20.5,546.0,757.66,570.66
2017,8,21,9,0,636.0,177.0,0.8,21.0,591.0,796.18,593.3
2017,8,21,9,15,652.5,182.0,0.8,21.5,631.0,823.64,608.35
2017,8,21,9,30,669.0,187.0,0.8,22.0,671.0,848.92,622.0
2017,8,21,9,45,705.0,179.0,0.8,22.5,710.5,875.97,636.69
2017,8,21,10,0,741.0,171.0,0.8,23.0,750.0,900.69,649.76
2017,8,21,10,15,750.0,173.5,0.8,23.5,778.5,908.94,652.39
2017,8,21,10,30,759.0,176.0,0.8,24.0,807.0,909.53,650.53
2017,8,21,10,45,767.0,177.0,0.85,24.5,829.0,909.79,649.61
2017,8,21,11,0,775.0,178.0,0.9,25.0,851.0,907.08,646.92
2017,8,21,11,15,779.0,179.0,0.95,25.5,865.0,897.75,640.21
2017,8,21,11,30,783.0,180.0,1.0,26.0,879.0,885.56,631.85
2017,8,21,11,45,791.5,176.5,1.05,26.5,887.5,870.13,621.53
2017,8,21,12,0,800.0,173.0,1.1,27.0,896.0,851.85,609.47
2017,8,21,12,15,799.5,173.0,1.15,27.0,894.5,826.69,594.21
2017,8,21,12,30,799.0,173.0,1.2,27.0,893.0,799.21,577.42
2017,8,21,12,45,806.5,166.0,1.25,27.0,887.0,769.19,558.84
2017,8,21,13,0,814.0,159.0,1.3,27.0,881.0,736.72,537.66
2017,8,21,13,15,810.0,157.5,1.3,27.0,864.0,698.91,511.62
2017,8,21,13,30,806.0,156.0,1.3,27.0,847.0,659.59,484.04
2017,8,21,13,45,807.5,149.5,1.35,27.0,825.5,617.85,454.64
2017,8,21,14,0,809.0,143.0,1.4,27.0,804.0,574.53,423.22
2017,8,21,14,15,800.0,141.0,1.4,26.5,773.5,528.25,389.16
2017,8,21,14,30,791.0,139.0,1.4,26.0,743.0,481.59,353.7
2017,8,21,14,45,787.0,132.5,1.45,26.0,708.0,433.02,315.23
2017,8,21,15,0,783.0,126.0,1.5,26.0,673.0,384.02,275.24
2017,8,21,15,15,542.0,196.5,1.5,25.5,564.0,320.02,228.69
2017,8,21,15,30,301.0,267.0,1.5,25.0,455.0,286.09,207.62
2017,8,21,15,45,225.5,253.0,1.5,25.0,387.5,247.59,180.05
2017,8,21,16,0,150.0,239.0,1.5,25.0,320.0,209.54,153.92
2017,8,21,16,15,135.5,215.0,1.45,24.5,283.0,178.84,132.0
2017,8,21,16,30,121.0,191.0,1.4,24.0,246.0,150.07,112.59
2017,8,21,16,45,60.5,125.0,1.4,23.5,152.5,105.69,84.62
2017,8,21,17,0,0.0,59.0,1.4,23.0,59.0,54.86,41.8
2017,8,21,17,15,0.0,49.0,1.4,22.0,49.0,45.53,34.03
2017,8,21,17,30,0.0,39.0,1.4,21.0,39.0,36.21,26.04
2017,8,21,17,45,176.5,43.5,1.4,20.5,71.0,31.73,22.04
2017,8,21,18,0,353.0,48.0,1.4,20.0,103.0,37.42,26.6
2017,8,21,18,15,245.0,33.5,1.4,19.0,65.0,25.97,15.98
2017,8,21,18,30,137.0,19.0,1.4,18.0,27.0,14.94,0.0
2017,8,21,18,45,68.5,9.5,1.4,17.5,13.5,9.05,0.0
2017,8,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
