Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,76.0,15.5,0.65,13.5,22.0,48.88,0.0
2017,8,22,6,0,152.0,31.0,0.6,14.0,44.0,141.81,102.62
2017,8,22,6,15,239.5,47.5,0.55,14.5,85.0,214.25,171.03
2017,8,22,6,30,327.0,64.0,0.5,15.0,126.0,294.69,239.27
2017,8,22,6,45,392.0,76.0,0.5,16.0,173.5,362.13,294.27
2017,8,22,7,0,457.0,88.0,0.5,17.0,221.0,434.38,350.39
2017,8,22,7,15,504.0,97.5,0.45,17.5,271.0,494.78,395.11
2017,8,22,7,30,551.0,107.0,0.4,18.0,321.0,563.11,443.47
2017,8,22,7,45,586.0,114.5,0.4,19.0,371.0,616.55,478.79
2017,8,22,8,0,621.0,122.0,0.4,20.0,421.0,670.2,512.47
2017,8,22,8,15,647.5,128.0,0.4,20.5,469.5,714.88,539.74
2017,8,22,8,30,674.0,134.0,0.4,21.0,518.0,758.63,565.84
2017,8,22,8,45,695.5,138.0,0.45,22.0,563.0,794.44,585.88
2017,8,22,9,0,717.0,142.0,0.5,23.0,608.0,828.54,604.59
2017,8,22,9,15,732.5,146.0,0.55,23.5,648.0,855.2,619.48
2017,8,22,9,30,748.0,150.0,0.6,24.0,688.0,879.51,632.92
2017,8,22,9,45,770.5,147.0,0.7,24.5,725.5,895.55,642.09
2017,8,22,10,0,793.0,144.0,0.8,25.0,763.0,913.92,652.9
2017,8,22,10,15,801.5,146.0,0.9,25.5,791.5,921.69,657.04
2017,8,22,10,30,810.0,148.0,1.0,26.0,820.0,926.43,659.49
2017,8,22,10,45,818.5,148.0,1.1,26.5,842.0,926.0,658.77
2017,8,22,11,0,827.0,148.0,1.2,27.0,864.0,922.47,656.23
2017,8,22,11,15,830.5,149.0,1.25,27.0,878.5,912.31,650.14
2017,8,22,11,30,834.0,150.0,1.3,27.0,893.0,899.15,642.28
2017,8,22,11,45,838.5,148.5,1.4,27.5,900.0,881.44,631.0
2017,8,22,12,0,843.0,147.0,1.5,28.0,907.0,856.38,614.99
2017,8,22,12,15,842.5,147.0,1.5,28.0,905.5,831.18,598.97
2017,8,22,12,30,842.0,147.0,1.5,28.0,904.0,803.56,581.35
2017,8,22,12,45,837.0,148.0,1.55,28.0,894.0,773.19,562.35
2017,8,22,13,0,832.0,149.0,1.6,28.0,884.0,738.05,539.48
2017,8,22,13,15,828.0,148.0,1.6,27.5,867.5,700.07,514.16
2017,8,22,13,30,824.0,147.0,1.6,27.0,851.0,660.51,487.11
2017,8,22,13,45,819.5,144.0,1.6,27.0,827.5,617.49,456.05
2017,8,22,14,0,815.0,141.0,1.6,27.0,804.0,573.31,423.38
2017,8,22,14,15,806.0,139.0,1.6,27.0,773.5,526.73,388.1
2017,8,22,14,30,797.0,137.0,1.6,27.0,743.0,479.75,351.54
2017,8,22,14,45,786.5,133.5,1.6,27.0,706.5,430.71,312.49
2017,8,22,15,0,776.0,130.0,1.6,27.0,670.0,381.86,272.56
2017,8,22,15,15,759.5,126.5,1.55,26.5,627.5,331.56,231.23
2017,8,22,15,30,743.0,123.0,1.5,26.0,585.0,277.18,186.37
2017,8,22,15,45,722.5,118.5,1.5,26.0,539.0,227.48,145.18
2017,8,22,16,0,702.0,114.0,1.5,26.0,493.0,179.82,107.44
2017,8,22,16,15,674.0,108.5,1.45,25.5,443.5,132.92,74.95
2017,8,22,16,30,646.0,103.0,1.4,25.0,394.0,89.23,52.66
2017,8,22,16,45,607.5,96.5,1.4,24.5,343.0,63.13,48.46
2017,8,22,17,0,569.0,90.0,1.4,24.0,292.0,61.33,47.2
2017,8,22,17,15,516.5,81.5,1.35,23.0,241.5,57.67,44.33
2017,8,22,17,30,464.0,73.0,1.3,22.0,191.0,53.79,41.12
2017,8,22,17,45,388.0,61.0,1.3,21.5,144.0,45.55,33.84
2017,8,22,18,0,312.0,49.0,1.3,21.0,97.0,37.4,26.4
2017,8,22,18,15,208.5,33.0,1.25,20.0,60.0,25.62,15.43
2017,8,22,18,30,105.0,17.0,1.2,19.0,23.0,13.34,0.0
2017,8,22,18,45,52.5,8.5,1.2,18.5,11.5,8.1,0.0
2017,8,22,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,112.0,14.0,0.95,14.5,23.5,63.4,0.0
2017,8,23,6,0,224.0,28.0,1.0,15.0,47.0,174.2,124.68
2017,8,23,6,15,323.5,41.0,0.95,15.5,90.0,252.38,201.16
2017,8,23,6,30,423.0,54.0,0.9,16.0,133.0,340.01,275.65
2017,8,23,6,45,487.0,63.5,0.9,16.5,182.5,409.37,332.86
2017,8,23,7,0,551.0,73.0,0.9,17.0,232.0,482.8,390.59
2017,8,23,7,15,299.5,111.0,0.9,17.5,200.0,352.75,286.28
2017,8,23,7,30,48.0,149.0,0.9,18.0,168.0,197.46,157.68
2017,8,23,7,45,70.5,175.5,0.9,18.5,207.5,244.67,195.73
2017,8,23,8,0,93.0,202.0,0.9,19.0,247.0,292.67,232.52
2017,8,23,8,15,427.0,153.5,0.9,19.5,392.0,552.84,435.0
2017,8,23,8,30,761.0,105.0,0.9,20.0,537.0,793.68,601.68
2017,8,23,8,45,781.5,107.5,0.9,21.0,583.0,828.96,618.06
2017,8,23,9,0,802.0,110.0,0.9,22.0,629.0,862.29,635.45
2017,8,23,9,15,815.5,113.0,0.9,22.5,670.0,887.58,648.62
2017,8,23,9,30,829.0,116.0,0.9,23.0,711.0,910.25,660.11
2017,8,23,9,45,829.0,123.5,0.9,23.5,743.5,922.59,665.06
2017,8,23,10,0,829.0,131.0,0.9,24.0,776.0,931.7,668.18
2017,8,23,10,15,837.0,133.0,0.9,24.5,805.0,939.09,670.37
2017,8,23,10,30,845.0,135.0,0.9,25.0,834.0,943.34,670.74
2017,8,23,10,45,851.0,136.0,0.95,25.5,855.5,934.42,663.97
2017,8,23,11,0,857.0,137.0,1.0,26.0,877.0,929.84,660.19
2017,8,23,11,15,860.5,138.0,1.05,26.0,891.5,919.89,654.37
2017,8,23,11,30,864.0,139.0,1.1,26.0,906.0,906.9,646.77
2017,8,23,11,45,865.5,139.0,1.15,26.5,912.5,888.25,634.4
2017,8,23,12,0,867.0,139.0,1.2,27.0,919.0,866.8,620.34
2017,8,23,12,15,866.5,139.0,1.2,27.0,917.5,841.01,604.07
2017,8,23,12,30,866.0,139.0,1.2,27.0,916.0,812.72,586.2
2017,8,23,12,45,861.5,140.5,1.25,27.5,906.0,780.38,565.09
2017,8,23,13,0,857.0,142.0,1.3,28.0,896.0,746.02,542.23
2017,8,23,13,15,852.5,140.5,1.35,27.5,879.0,707.23,517.05
2017,8,23,13,30,848.0,139.0,1.4,27.0,862.0,665.95,489.45
2017,8,23,13,45,842.5,137.0,1.45,27.0,838.0,622.2,458.35
2017,8,23,14,0,837.0,135.0,1.5,27.0,814.0,577.32,425.52
2017,8,23,14,15,828.5,133.0,1.5,26.5,783.0,529.97,390.46
2017,8,23,14,30,820.0,131.0,1.5,26.0,752.0,482.14,353.87
2017,8,23,14,45,808.5,128.0,1.5,26.0,714.5,431.98,313.79
2017,8,23,15,0,797.0,125.0,1.5,26.0,677.0,382.07,272.84
2017,8,23,15,15,781.5,122.0,1.5,25.5,634.5,331.41,231.03
2017,8,23,15,30,766.0,119.0,1.5,25.0,592.0,281.84,189.53
2017,8,23,15,45,746.5,114.0,1.5,25.0,545.5,225.64,143.16
2017,8,23,16,0,727.0,109.0,1.5,25.0,499.0,176.5,104.25
2017,8,23,16,15,699.0,104.0,1.45,24.0,448.5,128.72,71.65
2017,8,23,16,30,671.0,99.0,1.4,23.0,398.0,84.13,49.92
2017,8,23,16,45,635.5,92.5,1.4,22.5,346.5,60.43,46.59
2017,8,23,17,0,600.0,86.0,1.4,22.0,295.0,58.48,45.17
2017,8,23,17,15,546.5,77.5,1.3,21.0,244.0,54.67,42.12
2017,8,23,17,30,493.0,69.0,1.2,20.0,193.0,50.61,38.7
2017,8,23,17,45,419.0,57.5,1.2,19.5,145.5,43.56,32.38
2017,8,23,18,0,345.0,46.0,1.2,19.0,98.0,36.08,25.46
2017,8,23,18,15,230.0,31.0,1.15,18.0,60.0,24.1,14.14
2017,8,23,18,30,115.0,16.0,1.1,17.0,22.0,12.58,0.0
2017,8,23,18,45,57.5,8.0,1.05,16.5,11.0,7.63,0.0
2017,8,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,136.0,13.0,0.95,14.5,24.0,72.94,0.0
2017,8,24,6,0,272.0,26.0,1.0,15.0,48.0,194.33,136.9
2017,8,24,6,15,375.5,36.5,1.05,15.5,92.0,274.7,218.65
2017,8,24,6,30,479.0,47.0,1.1,16.0,136.0,363.71,294.9
2017,8,24,6,45,542.0,55.0,1.15,16.5,186.0,432.53,352.22
2017,8,24,7,0,605.0,63.0,1.2,17.0,236.0,505.41,410.06
2017,8,24,7,15,649.0,68.5,1.2,17.5,288.0,565.13,454.89
2017,8,24,7,30,693.0,74.0,1.2,18.0,340.0,626.38,497.85
2017,8,24,7,45,725.0,78.5,1.3,18.5,392.0,674.82,530.83
2017,8,24,8,0,757.0,83.0,1.4,19.0,444.0,726.7,565.54
2017,8,24,8,15,780.0,86.5,1.4,19.5,493.5,769.29,591.92
2017,8,24,8,30,803.0,90.0,1.4,20.0,543.0,810.49,616.84
2017,8,24,8,45,820.0,92.5,1.4,20.5,589.0,843.54,635.79
2017,8,24,9,0,837.0,95.0,1.4,21.0,635.0,867.06,648.21
2017,8,24,9,15,850.0,97.5,1.4,21.0,676.5,891.94,662.83
2017,8,24,9,30,863.0,100.0,1.4,21.0,718.0,914.16,675.65
2017,8,24,9,45,855.5,111.0,1.4,21.5,749.0,923.89,679.09
2017,8,24,10,0,848.0,122.0,1.4,22.0,780.0,930.06,680.47
2017,8,24,10,15,856.0,124.0,1.4,22.0,809.0,937.73,684.3
2017,8,24,10,30,864.0,126.0,1.4,22.0,838.0,942.27,686.22
2017,8,24,10,45,870.5,126.5,1.4,22.5,860.0,940.69,683.08
2017,8,24,11,0,877.0,127.0,1.4,23.0,882.0,935.95,678.12
2017,8,24,11,15,880.5,128.0,1.4,23.0,897.0,925.81,671.18
2017,8,24,11,30,884.0,129.0,1.4,23.0,912.0,912.57,662.42
2017,8,24,11,45,886.0,129.0,1.45,23.5,918.5,894.03,649.75
2017,8,24,12,0,888.0,129.0,1.5,24.0,925.0,872.58,635.3
2017,8,24,12,15,888.0,129.0,1.5,24.0,924.0,846.71,618.62
2017,8,24,12,30,888.0,129.0,1.5,24.0,923.0,818.24,600.25
2017,8,24,12,45,899.0,121.0,1.55,24.0,917.5,788.3,581.36
2017,8,24,13,0,910.0,113.0,1.6,24.0,912.0,755.38,560.31
2017,8,24,13,15,906.5,112.0,1.6,24.0,895.0,715.96,533.08
2017,8,24,13,30,903.0,111.0,1.6,24.0,878.0,674.67,503.39
2017,8,24,13,45,900.0,109.0,1.65,24.0,854.0,631.14,471.72
2017,8,24,14,0,897.0,107.0,1.7,24.0,830.0,586.06,437.99
2017,8,24,14,15,889.5,105.5,1.7,23.5,799.0,537.78,401.44
2017,8,24,14,30,882.0,104.0,1.7,23.0,768.0,488.73,363.08
2017,8,24,14,45,875.0,100.0,1.7,23.0,731.0,437.27,321.0
2017,8,24,15,0,868.0,96.0,1.7,23.0,694.0,385.44,277.47
2017,8,24,15,15,854.0,94.0,1.7,22.5,651.0,332.95,233.09
2017,8,24,15,30,840.0,92.0,1.7,22.0,608.0,274.69,183.76
2017,8,24,15,45,824.0,88.0,1.75,21.5,561.0,221.65,138.94
2017,8,24,16,0,808.0,84.0,1.8,21.0,514.0,170.07,97.55
2017,8,24,16,15,783.5,80.5,1.8,20.5,463.0,119.87,63.02
2017,8,24,16,30,759.0,77.0,1.8,20.0,412.0,72.43,41.06
2017,8,24,16,45,725.0,72.5,1.85,19.5,359.5,51.02,39.03
2017,8,24,17,0,691.0,68.0,1.9,19.0,307.0,49.62,38.02
2017,8,24,17,15,640.5,62.0,1.9,18.0,254.0,42.58,32.04
2017,8,24,17,30,590.0,56.0,1.9,17.0,201.0,40.0,29.83
2017,8,24,17,45,509.5,48.0,1.9,16.5,151.5,35.53,25.71
2017,8,24,18,0,429.0,40.0,1.9,16.0,102.0,30.86,21.2
2017,8,24,18,15,296.5,28.0,1.8,15.5,62.5,22.14,12.44
2017,8,24,18,30,164.0,16.0,1.7,15.0,23.0,12.87,0.0
2017,8,24,18,45,82.0,8.0,1.65,14.5,11.5,7.63,0.0
2017,8,24,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,5,45,136.0,13.0,1.05,12.0,24.0,72.7,0.0
2017,8,25,6,0,272.0,26.0,1.1,13.0,48.0,192.72,133.9
2017,8,25,6,15,382.0,37.0,1.1,13.5,92.5,278.15,222.66
2017,8,25,6,30,492.0,48.0,1.1,14.0,137.0,371.66,303.1
2017,8,25,6,45,560.0,55.0,1.1,14.5,188.5,442.83,362.52
2017,8,25,7,0,628.0,62.0,1.1,15.0,240.0,518.36,422.46
2017,8,25,7,15,672.5,67.5,1.05,15.5,293.5,579.21,467.7
2017,8,25,7,30,717.0,73.0,1.0,16.0,347.0,637.98,508.24
2017,8,25,7,45,749.0,77.0,0.95,17.0,399.5,690.2,541.33
2017,8,25,8,0,781.0,81.0,0.9,18.0,452.0,742.11,572.84
2017,8,25,8,15,803.5,84.5,0.9,18.5,502.5,784.87,598.69
2017,8,25,8,30,826.0,88.0,0.9,19.0,553.0,826.15,623.06
2017,8,25,8,45,842.5,91.0,0.9,20.0,599.5,859.8,640.68
2017,8,25,9,0,859.0,94.0,0.9,21.0,646.0,883.85,651.79
2017,8,25,9,15,871.5,96.0,0.9,21.5,687.5,907.97,664.2
2017,8,25,9,30,884.0,98.0,0.9,22.0,729.0,929.35,674.79
2017,8,25,9,45,896.5,98.5,0.9,23.0,765.5,946.14,681.18
2017,8,25,10,0,909.0,99.0,0.9,24.0,802.0,959.89,685.73
2017,8,25,10,15,915.5,100.0,0.9,24.5,831.0,965.42,686.6
2017,8,25,10,30,922.0,101.0,0.9,25.0,860.0,967.66,685.66
2017,8,25,10,45,926.5,102.0,0.95,25.5,881.5,964.7,682.64
2017,8,25,11,0,931.0,103.0,1.0,26.0,903.0,958.39,677.73
2017,8,25,11,15,934.0,103.5,1.0,26.5,917.0,946.89,668.88
2017,8,25,11,30,937.0,104.0,1.0,27.0,931.0,932.13,658.2
2017,8,25,11,45,938.0,104.5,1.05,27.5,937.5,912.45,645.43
2017,8,25,12,0,939.0,105.0,1.1,28.0,944.0,889.72,630.83
2017,8,25,12,15,938.0,105.0,1.1,28.0,942.0,861.95,613.57
2017,8,25,12,30,937.0,105.0,1.1,28.0,940.0,831.48,594.59
2017,8,25,12,45,936.5,103.5,1.15,28.5,930.5,797.42,572.72
2017,8,25,13,0,936.0,102.0,1.2,29.0,921.0,760.93,549.12
2017,8,25,13,15,932.0,101.5,1.2,29.0,903.5,720.68,522.5
2017,8,25,13,30,928.0,101.0,1.2,29.0,886.0,678.54,493.12
2017,8,25,13,45,922.0,100.0,1.25,29.0,860.5,633.07,461.12
2017,8,25,14,0,916.0,99.0,1.3,29.0,835.0,586.25,427.17
2017,8,25,14,15,908.0,97.5,1.3,28.5,803.0,536.87,390.81
2017,8,25,14,30,900.0,96.0,1.3,28.0,771.0,486.73,352.62
2017,8,25,14,45,889.5,94.0,1.3,28.0,733.0,434.65,311.08
2017,8,25,15,0,879.0,92.0,1.3,28.0,695.0,382.5,268.33
2017,8,25,15,15,865.5,89.5,1.3,27.5,651.5,329.22,224.34
2017,8,25,15,30,852.0,87.0,1.3,27.0,608.0,276.61,180.32
2017,8,25,15,45,833.5,84.0,1.3,27.0,560.0,216.71,131.19
2017,8,25,16,0,815.0,81.0,1.3,27.0,512.0,165.11,90.97
2017,8,25,16,15,790.0,77.5,1.25,26.5,460.5,114.54,57.7
2017,8,25,16,30,765.0,74.0,1.2,26.0,409.0,66.79,37.32
2017,8,25,16,45,730.5,69.5,1.2,25.5,356.0,48.83,36.18
2017,8,25,17,0,696.0,65.0,1.2,25.0,303.0,47.32,35.09
2017,8,25,17,15,644.5,59.5,1.15,24.0,250.0,40.84,29.7
2017,8,25,17,30,593.0,54.0,1.1,23.0,197.0,38.56,27.81
2017,8,25,17,45,512.5,46.0,1.1,22.0,147.5,34.02,23.76
2017,8,25,18,0,432.0,38.0,1.1,21.0,98.0,29.26,19.31
2017,8,25,18,15,296.0,26.0,1.05,20.0,59.0,20.47,10.52
2017,8,25,18,30,160.0,14.0,1.0,19.0,20.0,13.34,0.0
2017,8,25,18,45,80.0,7.0,0.95,18.5,10.0,6.67,0.0
2017,8,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,12.5,0.25,15.5,22.0,66.9,0.0
2017,8,26,6,0,249.0,25.0,0.2,16.0,44.0,178.81,118.73
2017,8,26,6,15,358.0,36.0,0.2,16.5,87.5,263.48,206.2
2017,8,26,6,30,467.0,47.0,0.2,17.0,131.0,355.08,282.77
2017,8,26,6,45,536.0,54.0,0.25,18.0,181.0,425.62,339.44
2017,8,26,7,0,605.0,61.0,0.3,19.0,231.0,500.68,396.69
2017,8,26,7,15,650.5,66.5,0.35,20.0,283.5,561.24,440.27
2017,8,26,7,30,696.0,72.0,0.4,21.0,336.0,619.93,479.48
2017,8,26,7,45,729.0,76.0,0.45,22.0,388.5,672.14,512.61
2017,8,26,8,0,762.0,80.0,0.5,23.0,441.0,724.16,544.55
2017,8,26,8,15,785.5,83.5,0.55,24.0,490.5,767.17,569.51
2017,8,26,8,30,809.0,87.0,0.6,25.0,540.0,808.79,593.07
2017,8,26,8,45,827.0,89.5,0.65,26.0,586.5,842.72,611.2
2017,8,26,9,0,845.0,92.0,0.7,27.0,633.0,867.26,623.17
2017,8,26,9,15,858.0,94.5,0.7,27.5,674.5,892.17,635.74
2017,8,26,9,30,871.0,97.0,0.7,28.0,716.0,914.37,646.54
2017,8,26,9,45,872.0,103.5,0.75,29.0,749.5,927.05,651.14
2017,8,26,10,0,873.0,110.0,0.8,30.0,783.0,936.42,653.9
2017,8,26,10,15,881.0,111.5,0.8,30.5,812.5,943.61,655.83
2017,8,26,10,30,889.0,113.0,0.8,31.0,842.0,947.6,655.97
2017,8,26,10,45,895.5,113.5,0.85,31.5,864.5,945.9,653.76
2017,8,26,11,0,902.0,114.0,0.9,32.0,887.0,940.94,649.77
2017,8,26,11,15,905.5,115.0,0.9,32.5,901.5,930.52,641.75
2017,8,26,11,30,909.0,116.0,0.9,33.0,916.0,916.9,631.99
2017,8,26,11,45,912.0,116.0,0.95,33.5,923.0,898.74,620.44
2017,8,26,12,0,915.0,116.0,1.0,34.0,930.0,877.55,607.11
2017,8,26,12,15,914.5,115.5,1.0,34.0,929.0,850.11,590.45
2017,8,26,12,30,914.0,115.0,1.0,34.0,928.0,820.03,572.17
2017,8,26,12,45,911.5,115.0,1.05,34.5,918.0,786.39,551.09
2017,8,26,13,0,909.0,115.0,1.1,35.0,908.0,750.5,528.43
2017,8,26,13,15,905.5,114.5,1.1,34.5,890.5,711.37,503.63
2017,8,26,13,30,902.0,114.0,1.1,34.0,873.0,670.39,476.65
2017,8,26,13,45,896.0,112.5,1.15,34.0,848.0,625.38,445.67
2017,8,26,14,0,890.0,111.0,1.2,34.0,823.0,579.1,412.84
2017,8,26,14,15,881.0,109.5,1.2,33.5,791.0,530.25,377.66
2017,8,26,14,30,872.0,108.0,1.2,33.0,759.0,480.79,340.82
2017,8,26,14,45,860.5,106.0,1.25,33.0,720.5,429.54,301.01
2017,8,26,15,0,849.0,104.0,1.3,33.0,682.0,372.74,256.13
2017,8,26,15,15,833.5,101.0,1.3,32.5,638.5,319.46,213.18
2017,8,26,15,30,818.0,98.0,1.3,32.0,595.0,267.22,170.51
2017,8,26,15,45,797.5,95.0,1.3,32.0,547.0,215.3,128.64
2017,8,26,16,0,777.0,92.0,1.3,32.0,499.0,165.37,90.96
2017,8,26,16,15,749.5,88.0,1.3,31.0,448.0,116.32,60.21
2017,8,26,16,30,722.0,84.0,1.3,30.0,397.0,64.83,37.82
2017,8,26,16,45,683.5,78.5,1.3,29.5,344.0,50.82,37.21
2017,8,26,17,0,645.0,73.0,1.3,29.0,291.0,49.12,35.98
2017,8,26,17,15,590.0,66.5,1.25,27.5,239.0,46.48,34.01
2017,8,26,17,30,535.0,60.0,1.2,26.0,187.0,43.7,31.78
2017,8,26,17,45,450.0,50.5,1.15,25.0,138.5,38.1,26.86
2017,8,26,18,0,365.0,41.0,1.1,24.0,90.0,32.22,21.43
2017,8,26,18,15,232.0,27.0,1.0,23.0,53.0,21.59,10.79
2017,8,26,18,30,99.0,13.0,0.9,22.0,16.0,12.39,0.0
2017,8,26,18,45,49.5,6.5,0.85,21.5,8.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,5,45,107.5,12.5,0.35,16.5,20.5,59.2,0.0
2017,8,27,6,0,215.0,25.0,0.3,17.0,41.0,160.68,102.62
2017,8,27,6,15,323.0,37.0,0.25,17.5,83.5,245.34,191.17
2017,8,27,6,30,431.0,49.0,0.2,18.0,126.0,335.81,266.66
2017,8,27,6,45,503.0,57.5,0.2,19.0,176.0,408.58,324.71
2017,8,27,7,0,575.0,66.0,0.2,20.0,226.0,486.13,383.3
2017,8,27,7,15,621.5,72.0,0.2,21.0,278.0,546.88,426.49
2017,8,27,7,30,668.0,78.0,0.2,22.0,330.0,609.35,468.01
2017,8,27,7,45,703.5,82.0,0.2,23.0,382.0,662.06,500.55
2017,8,27,8,0,739.0,86.0,0.2,24.0,434.0,711.51,529.72
2017,8,27,8,15,763.0,90.0,0.25,25.0,483.5,754.84,554.62
2017,8,27,8,30,787.0,94.0,0.3,26.0,533.0,796.84,578.15
2017,8,27,8,45,807.0,96.5,0.35,27.5,579.5,831.95,595.65
2017,8,27,9,0,827.0,99.0,0.4,29.0,626.0,865.0,611.58
2017,8,27,9,15,840.5,101.0,0.4,29.5,667.0,881.93,618.81
2017,8,27,9,30,854.0,103.0,0.4,30.0,708.0,903.65,629.22
2017,8,27,9,45,864.0,105.0,0.45,31.0,743.5,919.34,635.62
2017,8,27,10,0,874.0,107.0,0.5,32.0,779.0,932.02,640.34
2017,8,27,10,15,881.5,108.5,0.5,33.0,808.0,938.71,640.57
2017,8,27,10,30,889.0,110.0,0.5,34.0,837.0,942.2,639.09
2017,8,27,10,45,895.5,110.5,0.55,35.0,859.0,940.47,635.7
2017,8,27,11,0,902.0,111.0,0.6,36.0,881.0,935.47,630.58
2017,8,27,11,15,905.5,111.5,0.65,36.0,895.5,924.51,624.69
2017,8,27,11,30,909.0,112.0,0.7,36.0,910.0,910.38,617.04
2017,8,27,11,45,912.0,112.0,0.75,36.5,917.0,892.19,605.77
2017,8,27,12,0,915.0,112.0,0.8,37.0,924.0,870.97,592.74
2017,8,27,12,15,914.5,111.5,0.8,37.0,922.5,843.52,576.39
2017,8,27,12,30,914.0,111.0,0.8,37.0,921.0,813.41,558.44
2017,8,27,12,45,909.5,112.5,0.85,37.0,910.5,779.65,538.84
2017,8,27,13,0,905.0,114.0,0.9,37.0,900.0,743.72,517.66
2017,8,27,13,15,901.5,113.0,0.95,37.0,882.5,704.24,492.36
2017,8,27,13,30,898.0,112.0,1.0,37.0,865.0,662.93,465.04
2017,8,27,13,45,892.0,110.5,1.05,37.0,840.0,618.05,434.54
2017,8,27,14,0,886.0,109.0,1.1,37.0,815.0,571.9,402.22
2017,8,27,14,15,877.5,107.5,1.1,36.5,783.0,523.46,367.73
2017,8,27,14,30,869.0,106.0,1.1,36.0,751.0,474.36,331.55
2017,8,27,14,45,857.5,103.5,1.15,35.5,713.0,422.84,292.64
2017,8,27,15,0,846.0,101.0,1.2,35.0,675.0,371.41,252.47
2017,8,27,15,15,830.5,98.5,1.2,34.5,631.5,313.03,206.27
2017,8,27,15,30,815.0,96.0,1.2,34.0,588.0,261.36,164.43
2017,8,27,15,45,794.5,93.0,1.2,34.0,540.0,209.64,123.2
2017,8,27,16,0,774.0,90.0,1.2,34.0,492.0,159.91,86.3
2017,8,27,16,15,746.5,85.5,1.2,33.0,441.0,110.7,56.29
2017,8,27,16,30,719.0,81.0,1.2,32.0,390.0,64.63,39.61
2017,8,27,16,45,680.0,76.0,1.2,31.0,337.5,49.19,35.6
2017,8,27,17,0,641.0,71.0,1.2,30.0,285.0,47.79,34.71
2017,8,27,17,15,586.0,64.5,1.15,28.5,233.0,45.08,32.67
2017,8,27,17,30,531.0,58.0,1.1,27.0,181.0,42.23,30.37
2017,8,27,17,45,445.5,48.5,1.05,26.0,133.5,36.55,25.39
2017,8,27,18,0,360.0,39.0,1.0,25.0,86.0,30.59,19.89
2017,8,27,18,15,227.5,25.0,0.9,24.0,50.0,19.9,8.94
2017,8,27,18,30,95.0,11.0,0.8,23.0,14.0,10.48,0.0
2017,8,27,18,45,47.5,5.5,0.75,22.0,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,8,28,5,45,133.5,11.5,0.1,17.5,21.0,69.44,0.0
2017,8,28,6,0,267.0,23.0,0.1,18.0,42.0,182.31,111.37
2017,8,28,6,15,379.0,33.0,0.1,18.5,85.5,269.76,208.14
2017,8,28,6,30,491.0,43.0,0.1,19.0,129.0,362.22,285.08
2017,8,28,6,45,560.0,50.5,0.15,19.5,180.0,433.99,342.86
2017,8,28,7,0,629.0,58.0,0.2,20.0,231.0,510.36,401.32
2017,8,28,7,15,674.0,63.0,0.2,21.0,284.0,567.03,441.08
2017,8,28,7,30,719.0,68.0,0.2,22.0,337.0,629.26,481.79
2017,8,28,7,45,750.5,72.0,0.25,23.0,389.5,680.87,513.91
2017,8,28,8,0,782.0,76.0,0.3,24.0,442.0,732.16,544.84
2017,8,28,8,15,805.0,79.0,0.35,25.0,492.0,774.53,568.98
2017,8,28,8,30,828.0,82.0,0.4,26.0,542.0,815.45,591.72
2017,8,28,8,45,844.5,85.0,0.45,27.0,588.5,841.9,604.8
2017,8,28,9,0,861.0,88.0,0.5,28.0,635.0,873.15,620.97
2017,8,28,9,15,874.0,90.0,0.55,28.5,676.5,897.61,633.91
2017,8,28,9,30,887.0,92.0,0.6,29.0,718.0,919.34,645.23
2017,8,28,9,45,895.5,94.0,0.65,30.0,753.5,933.99,650.99
2017,8,28,10,0,904.0,96.0,0.7,31.0,789.0,945.51,654.99
2017,8,28,10,15,911.0,97.5,0.75,31.5,818.0,951.85,657.3
2017,8,28,10,30,918.0,99.0,0.8,32.0,847.0,954.89,657.79
2017,8,28,10,45,922.0,100.5,0.85,32.5,868.5,951.82,654.78
2017,8,28,11,0,926.0,102.0,0.9,33.0,890.0,945.39,649.93
2017,8,28,11,15,928.5,102.5,0.95,33.5,904.0,933.28,641.8
2017,8,28,11,30,931.0,103.0,1.0,34.0,918.0,917.94,631.84
2017,8,28,11,45,932.5,103.0,1.05,34.5,924.0,898.08,619.23
2017,8,28,12,0,934.0,103.0,1.1,35.0,930.0,875.19,604.82
2017,8,28,12,15,933.0,103.0,1.15,35.0,927.5,847.34,588.58
2017,8,28,12,30,932.0,103.0,1.2,35.0,925.0,816.8,570.56
2017,8,28,12,45,925.0,105.5,1.25,35.0,913.5,781.58,549.43
2017,8,28,13,0,918.0,108.0,1.3,35.0,902.0,744.29,526.76
2017,8,28,13,15,913.5,107.0,1.3,34.5,884.0,703.65,500.62
2017,8,28,13,30,909.0,106.0,1.3,34.0,866.0,661.22,472.36
2017,8,28,13,45,900.0,106.0,1.3,34.0,839.5,615.45,440.06
2017,8,28,14,0,891.0,106.0,1.3,34.0,813.0,568.61,406.15
2017,8,28,14,15,882.0,104.5,1.3,33.5,780.5,519.67,370.58
2017,8,28,14,30,873.0,103.0,1.3,33.0,748.0,470.13,333.33
2017,8,28,14,45,858.0,102.0,1.3,33.0,709.0,418.28,292.64
2017,8,28,15,0,843.0,101.0,1.3,33.0,670.0,366.85,251.23
2017,8,28,15,15,827.0,98.5,1.25,32.5,626.0,308.47,204.44
2017,8,28,15,30,811.0,96.0,1.2,32.0,582.0,256.88,162.26
2017,8,28,15,45,786.5,93.5,1.2,31.5,533.0,205.11,121.22
2017,8,28,16,0,762.0,91.0,1.2,31.0,484.0,155.78,84.95
2017,8,28,16,15,733.5,87.0,1.2,30.0,433.5,107.63,56.03
2017,8,28,16,30,705.0,83.0,1.2,29.0,383.0,57.12,42.41
2017,8,28,16,45,662.0,78.5,1.2,28.5,330.0,51.21,37.73
2017,8,28,17,0,619.0,74.0,1.2,28.0,277.0,50.31,37.16
2017,8,28,17,15,562.0,66.5,1.15,26.5,225.5,46.89,34.51
2017,8,28,17,30,505.0,59.0,1.1,25.0,174.0,43.29,31.54
2017,8,28,17,45,416.0,49.0,1.05,24.0,127.0,37.22,26.15
2017,8,28,18,0,327.0,39.0,1.0,23.0,80.0,30.83,20.2
2017,8,28,18,15,199.5,24.5,0.95,22.0,45.5,19.63,8.15
2017,8,28,18,30,72.0,10.0,0.9,21.0,11.0,9.53,0.0
2017,8,28,18,45,36.0,5.0,0.9,20.5,5.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,45,102.5,11.5,0.7,14.5,18.5,55.68,0.0
2017,8,29,6,0,205.0,23.0,0.7,15.0,37.0,150.86,88.41
2017,8,29,6,15,313.0,35.5,0.65,15.5,78.5,237.19,186.24
2017,8,29,6,30,421.0,48.0,0.6,16.0,120.0,327.27,263.31
2017,8,29,6,45,294.5,76.5,0.6,16.5,135.5,298.71,242.29
2017,8,29,7,0,168.0,105.0,0.6,17.0,151.0,238.6,193.99
2017,8,29,7,15,184.5,126.0,0.55,17.5,186.5,278.73,226.33
2017,8,29,7,30,201.0,147.0,0.5,18.0,222.0,319.33,257.22
2017,8,29,7,45,466.0,115.5,0.5,19.0,323.5,512.05,406.11
2017,8,29,8,0,731.0,84.0,0.5,20.0,425.0,699.76,536.51
2017,8,29,8,15,755.0,88.0,0.5,20.5,474.0,742.71,560.49
2017,8,29,8,30,779.0,92.0,0.5,21.0,523.0,784.36,584.98
2017,8,29,8,45,799.0,94.0,0.55,22.0,568.5,818.55,603.79
2017,8,29,9,0,819.0,96.0,0.6,23.0,614.0,850.72,621.1
2017,8,29,9,15,832.5,98.0,0.65,23.5,655.0,867.54,629.6
2017,8,29,9,30,846.0,100.0,0.7,24.0,696.0,889.05,641.35
2017,8,29,9,45,851.0,104.5,0.75,25.0,729.5,902.76,646.85
2017,8,29,10,0,856.0,109.0,0.8,26.0,763.0,913.35,650.55
2017,8,29,10,15,863.5,110.5,0.85,26.0,791.5,919.85,654.36
2017,8,29,10,30,871.0,112.0,0.9,26.0,820.0,923.2,656.39
2017,8,29,10,45,878.0,112.5,1.0,26.5,842.0,921.84,655.19
2017,8,29,11,0,885.0,113.0,1.1,27.0,864.0,917.26,652.08
2017,8,29,11,15,888.5,113.5,1.1,27.0,878.0,906.34,644.81
2017,8,29,11,30,892.0,114.0,1.1,27.0,892.0,892.3,635.74
2017,8,29,11,45,895.0,113.5,1.15,27.5,898.5,873.77,623.45
2017,8,29,12,0,898.0,113.0,1.2,28.0,905.0,852.28,609.35
2017,8,29,12,15,898.0,113.0,1.2,27.5,903.5,825.97,593.9
2017,8,29,12,30,898.0,113.0,1.2,27.0,902.0,797.02,576.69
2017,8,29,12,45,894.0,114.0,1.25,27.0,892.0,763.53,555.82
2017,8,29,13,0,890.0,115.0,1.3,27.0,882.0,727.89,533.05
2017,8,29,13,15,886.5,114.0,1.3,27.0,865.0,688.84,505.74
2017,8,29,13,30,883.0,113.0,1.3,27.0,848.0,647.97,476.58
2017,8,29,13,45,879.5,110.5,1.3,27.0,824.0,604.17,444.67
2017,8,29,14,0,876.0,108.0,1.3,27.0,800.0,558.94,410.85
2017,8,29,14,15,868.0,106.5,1.3,26.5,768.5,511.11,374.92
2017,8,29,14,30,860.0,105.0,1.3,26.0,737.0,462.61,337.24
2017,8,29,14,45,851.5,101.5,1.3,26.0,700.0,411.82,296.03
2017,8,29,15,0,843.0,98.0,1.3,26.0,663.0,360.84,253.59
2017,8,29,15,15,828.0,95.5,1.3,25.5,620.0,302.7,205.63
2017,8,29,15,30,813.0,93.0,1.3,25.0,577.0,251.31,162.38
2017,8,29,15,45,795.5,89.0,1.3,24.5,530.0,199.48,119.92
2017,8,29,16,0,778.0,85.0,1.3,24.0,483.0,149.33,82.01
2017,8,29,16,15,750.5,81.0,1.3,23.5,432.0,100.45,52.39
2017,8,29,16,30,723.0,77.0,1.3,23.0,381.0,54.72,41.51
2017,8,29,16,45,687.0,71.5,1.3,22.5,329.0,51.15,38.71
2017,8,29,17,0,651.0,66.0,1.3,22.0,277.0,44.42,33.06
2017,8,29,17,15,595.0,59.5,1.25,21.0,225.5,41.52,30.69
2017,8,29,17,30,539.0,53.0,1.2,20.0,174.0,38.47,28.04
2017,8,29,17,45,453.0,44.0,1.2,19.0,126.5,33.05,23.11
2017,8,29,18,0,367.0,35.0,1.2,18.0,79.0,27.36,17.65
2017,8,29,18,15,225.5,22.0,1.2,17.5,44.5,17.48,5.96
2017,8,29,18,30,84.0,9.0,1.2,17.0,10.0,8.58,0.0
2017,8,29,18,45,42.0,4.5,1.2,16.5,5.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,11.0,0.95,13.5,18.5,57.85,0.0
2017,8,30,6,0,218.0,22.0,1.0,14.0,37.0,154.64,85.23
2017,8,30,6,15,332.0,33.5,1.0,14.5,79.0,244.34,192.57
2017,8,30,6,30,446.0,45.0,1.0,15.0,121.0,337.22,273.22
2017,8,30,6,45,520.0,52.5,1.0,15.5,171.0,409.97,334.36
2017,8,30,7,0,594.0,60.0,1.0,16.0,221.0,487.71,396.51
2017,8,30,7,15,641.0,66.0,0.95,16.5,273.5,549.13,442.86
2017,8,30,7,30,688.0,72.0,0.9,17.0,326.0,612.31,487.24
2017,8,30,7,45,722.5,76.0,0.9,18.0,378.5,661.37,518.84
2017,8,30,8,0,757.0,80.0,0.9,19.0,431.0,714.03,551.91
2017,8,30,8,15,781.0,83.5,0.9,19.5,480.5,756.99,578.2
2017,8,30,8,30,805.0,87.0,0.9,20.0,530.0,798.59,603.05
2017,8,30,8,45,823.5,89.5,0.95,21.0,576.5,832.56,621.89
2017,8,30,9,0,842.0,92.0,1.0,22.0,623.0,857.22,634.39
2017,8,30,9,15,856.0,94.0,1.0,22.5,664.5,882.08,647.49
2017,8,30,9,30,870.0,96.0,1.0,23.0,706.0,904.27,658.77
2017,8,30,9,45,885.5,95.5,1.05,24.0,743.0,922.18,666.87
2017,8,30,10,0,901.0,95.0,1.1,25.0,780.0,937.12,673.15
2017,8,30,10,15,908.5,96.0,1.15,25.5,809.5,943.23,675.27
2017,8,30,10,30,916.0,97.0,1.2,26.0,839.0,946.04,675.54
2017,8,30,10,45,921.5,98.0,1.25,26.5,861.0,943.69,672.72
2017,8,30,11,0,927.0,99.0,1.3,27.0,883.0,937.97,667.97
2017,8,30,11,15,930.0,99.5,1.3,27.0,897.0,926.16,660.13
2017,8,30,11,30,933.0,100.0,1.3,27.0,911.0,911.1,650.41
2017,8,30,11,45,934.0,100.5,1.35,27.0,917.5,891.15,638.37
2017,8,30,12,0,935.0,101.0,1.4,27.0,924.0,868.15,624.41
2017,8,30,12,15,935.5,101.0,1.45,27.0,922.0,841.34,607.96
2017,8,30,12,30,936.0,101.0,1.5,27.0,920.0,811.72,589.6
2017,8,30,12,45,931.0,102.5,1.55,27.0,909.5,776.81,567.6
2017,8,30,13,0,926.0,104.0,1.6,27.0,899.0,739.7,543.94
2017,8,30,13,15,923.0,103.0,1.6,27.0,882.0,699.65,515.72
2017,8,30,13,30,920.0,102.0,1.6,27.0,865.0,657.65,485.5
2017,8,30,13,45,916.5,100.0,1.65,27.0,840.5,612.73,452.79
2017,8,30,14,0,913.0,98.0,1.7,27.0,816.0,566.29,417.96
2017,8,30,14,15,905.5,96.5,1.7,26.5,784.0,517.02,380.53
2017,8,30,14,30,898.0,95.0,1.7,26.0,752.0,466.97,341.22
2017,8,30,14,45,889.0,92.5,1.75,25.5,714.0,414.95,299.28
2017,8,30,15,0,880.0,90.0,1.8,25.0,676.0,362.75,255.86
2017,8,30,15,15,865.5,87.5,1.75,24.5,632.5,309.06,210.36
2017,8,30,15,30,851.0,85.0,1.7,24.0,589.0,256.17,165.39
2017,8,30,15,45,833.0,82.0,1.7,23.5,540.5,196.46,116.54
2017,8,30,16,0,815.0,79.0,1.7,23.0,492.0,145.07,77.85
2017,8,30,16,15,788.5,75.5,1.65,22.5,440.5,94.71,48.07
2017,8,30,16,30,762.0,72.0,1.6,22.0,389.0,49.71,37.4
2017,8,30,16,45,725.5,67.0,1.55,21.5,335.5,47.81,36.0
2017,8,30,17,0,689.0,62.0,1.5,21.0,282.0,45.81,34.42
2017,8,30,17,15,633.0,56.0,1.45,20.0,229.0,39.03,28.65
2017,8,30,17,30,577.0,50.0,1.4,19.0,176.0,36.25,26.2
2017,8,30,17,45,486.0,41.5,1.35,18.5,127.5,31.13,21.45
2017,8,30,18,0,395.0,33.0,1.3,18.0,79.0,25.77,16.19
2017,8,30,18,15,197.5,16.5,1.25,17.0,39.5,12.6,1.83
2017,8,30,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,45,118.5,10.5,0.75,13.5,18.0,61.29,0.0
2017,8,31,6,0,237.0,21.0,0.7,14.0,36.0,161.24,81.4
2017,8,31,6,15,356.5,32.5,0.65,14.5,79.5,255.43,200.02
2017,8,31,6,30,476.0,44.0,0.6,15.0,123.0,352.25,283.31
2017,8,31,6,45,547.5,51.5,0.55,15.5,174.0,424.55,343.09
2017,8,31,7,0,619.0,59.0,0.5,16.0,225.0,501.59,403.3
2017,8,31,7,15,666.0,64.5,0.45,17.0,278.5,563.19,447.85
2017,8,31,7,30,713.0,70.0,0.4,18.0,332.0,622.96,487.41
2017,8,31,7,45,746.5,74.5,0.4,19.0,385.0,676.29,521.07
2017,8,31,8,0,780.0,79.0,0.4,20.0,438.0,729.38,553.28
2017,8,31,8,15,803.5,82.0,0.35,21.0,488.5,771.87,576.39
2017,8,31,8,30,827.0,85.0,0.3,22.0,539.0,812.89,597.86
2017,8,31,8,45,846.0,87.5,0.3,23.5,586.0,847.67,614.39
2017,8,31,9,0,865.0,90.0,0.3,25.0,633.0,873.17,624.71
2017,8,31,9,15,878.0,92.0,0.3,26.0,675.0,897.41,635.4
2017,8,31,9,30,891.0,94.0,0.3,27.0,717.0,918.87,644.27
2017,8,31,9,45,892.5,99.5,0.3,28.5,750.5,930.8,646.06
2017,8,31,10,0,894.0,105.0,0.3,30.0,784.0,939.37,646.02
2017,8,31,10,15,901.0,106.5,0.4,30.5,813.0,945.3,649.2
2017,8,31,10,30,908.0,108.0,0.5,31.0,842.0,947.94,650.62
2017,8,31,10,45,912.5,109.5,0.6,32.0,863.0,944.98,647.53
2017,8,31,11,0,917.0,111.0,0.7,33.0,884.0,938.69,642.57
2017,8,31,11,15,919.5,111.5,0.75,33.0,898.0,926.3,635.7
2017,8,31,11,30,922.0,112.0,0.8,33.0,912.0,910.7,627.01
2017,8,31,11,45,921.5,113.5,0.85,33.5,917.0,890.41,614.26
2017,8,31,12,0,921.0,115.0,0.9,34.0,922.0,867.15,599.76
2017,8,31,12,15,919.5,114.5,0.9,34.0,919.0,838.36,582.31
2017,8,31,12,30,918.0,114.0,0.9,34.0,916.0,806.97,563.23
2017,8,31,12,45,912.0,115.5,0.95,34.5,904.0,771.66,541.14
2017,8,31,13,0,906.0,117.0,1.0,35.0,892.0,734.28,516.98
2017,8,31,13,15,900.5,116.0,1.0,35.0,873.5,693.13,489.45
2017,8,31,13,30,895.0,115.0,1.0,35.0,855.0,650.3,460.16
2017,8,31,13,45,887.0,114.5,1.0,35.0,828.5,604.99,428.44
2017,8,31,14,0,879.0,114.0,1.0,35.0,802.0,558.59,395.08
2017,8,31,14,15,869.5,112.0,1.0,34.5,769.0,509.32,359.52
2017,8,31,14,30,860.0,110.0,1.0,34.0,736.0,459.54,322.35
2017,8,31,14,45,845.5,108.0,1.0,34.0,696.5,402.44,278.3
2017,8,31,15,0,831.0,106.0,1.0,34.0,657.0,350.45,236.74
2017,8,31,15,15,814.0,103.0,0.95,33.5,612.5,297.7,194.31
2017,8,31,15,30,797.0,100.0,0.9,33.0,568.0,246.18,152.74
2017,8,31,15,45,773.5,97.0,0.9,33.0,519.5,195.08,112.81
2017,8,31,16,0,750.0,94.0,0.9,33.0,471.0,146.34,78.32
2017,8,31,16,15,720.0,89.0,0.85,32.0,420.0,92.65,47.62
2017,8,31,16,30,690.0,84.0,0.8,31.0,369.0,53.46,39.03
2017,8,31,16,45,648.0,78.5,0.8,30.5,316.5,51.9,38.0
2017,8,31,17,0,606.0,73.0,0.8,30.0,264.0,50.25,36.78
2017,8,31,17,15,545.5,65.0,0.75,28.5,212.5,46.39,33.76
2017,8,31,17,30,485.0,57.0,0.7,27.0,161.0,42.32,30.37
2017,8,31,17,45,389.5,46.0,0.65,26.0,114.5,35.26,24.13
2017,8,31,18,0,294.0,35.0,0.6,25.0,68.0,27.81,17.18
2017,8,31,18,15,147.0,17.5,0.6,24.0,34.0,13.62,0.83
2017,8,31,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
