Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,5,45,41.5,9.5,0.9,22.5,12.0,26.93,0.0
2017,9,1,6,0,83.0,19.0,0.8,23.0,24.0,80.94,32.32
2017,9,1,6,15,167.5,38.5,0.75,24.0,61.5,162.18,121.48
2017,9,1,6,30,252.0,58.0,0.7,25.0,99.0,239.98,186.58
2017,9,1,6,45,307.5,75.0,0.65,26.0,144.0,303.41,237.64
2017,9,1,7,0,363.0,92.0,0.6,27.0,189.0,370.79,289.29
2017,9,1,7,15,413.5,104.5,0.55,27.5,237.5,432.49,334.88
2017,9,1,7,30,464.0,117.0,0.5,28.0,286.0,496.83,380.31
2017,9,1,7,45,496.5,129.0,0.5,29.0,334.5,549.01,414.67
2017,9,1,8,0,529.0,141.0,0.5,30.0,383.0,601.64,448.06
2017,9,1,8,15,558.5,149.0,0.45,30.5,430.5,647.13,475.86
2017,9,1,8,30,588.0,157.0,0.4,31.0,478.0,697.86,506.08
2017,9,1,8,45,608.5,164.5,0.4,32.0,522.0,734.27,525.78
2017,9,1,9,0,629.0,172.0,0.4,33.0,566.0,769.02,543.88
2017,9,1,9,15,647.0,177.0,0.4,33.5,605.5,796.94,558.43
2017,9,1,9,30,665.0,182.0,0.4,34.0,645.0,822.7,571.58
2017,9,1,9,45,706.0,172.5,0.4,35.0,686.0,851.26,585.15
2017,9,1,10,0,747.0,163.0,0.4,36.0,727.0,877.44,597.02
2017,9,1,10,15,757.0,165.0,0.45,36.5,755.5,885.28,600.11
2017,9,1,10,30,767.0,167.0,0.5,37.0,784.0,886.03,599.34
2017,9,1,10,45,774.5,168.5,0.6,37.5,805.5,885.51,598.94
2017,9,1,11,0,782.0,170.0,0.7,38.0,827.0,881.97,596.8
2017,9,1,11,15,786.5,170.5,0.75,38.0,841.0,871.78,591.16
2017,9,1,11,30,791.0,171.0,0.8,38.0,855.0,858.67,583.9
2017,9,1,11,45,793.0,172.0,0.85,38.0,861.0,841.09,573.98
2017,9,1,12,0,795.0,173.0,0.9,38.0,867.0,820.82,562.45
2017,9,1,12,15,795.0,172.5,0.9,38.0,865.0,794.97,546.8
2017,9,1,12,30,795.0,172.0,0.9,38.0,863.0,766.78,529.47
2017,9,1,12,45,771.5,183.0,0.95,38.0,847.0,729.94,506.02
2017,9,1,13,0,748.0,194.0,1.0,38.0,831.0,691.89,481.43
2017,9,1,13,15,742.5,192.0,1.05,37.5,813.5,653.45,457.39
2017,9,1,13,30,737.0,190.0,1.1,37.0,796.0,613.82,431.78
2017,9,1,13,45,717.5,193.5,1.15,37.0,768.0,570.07,401.62
2017,9,1,14,0,698.0,197.0,1.2,37.0,740.0,526.63,370.88
2017,9,1,14,15,686.0,193.0,1.2,37.0,708.5,480.96,337.64
2017,9,1,14,30,674.0,189.0,1.2,37.0,677.0,435.53,303.71
2017,9,1,14,45,639.5,192.0,1.2,37.0,635.0,388.09,267.81
2017,9,1,15,0,605.0,195.0,1.2,37.0,593.0,343.6,233.57
2017,9,1,15,15,584.0,187.5,1.2,36.5,550.5,297.54,198.2
2017,9,1,15,30,563.0,180.0,1.2,36.0,508.0,252.71,163.8
2017,9,1,15,45,513.5,178.0,1.2,35.5,458.0,209.6,132.81
2017,9,1,16,0,464.0,176.0,1.2,35.0,408.0,171.67,108.2
2017,9,1,16,15,431.0,163.0,1.15,34.0,360.0,131.82,85.96
2017,9,1,16,30,398.0,150.0,1.1,33.0,312.0,102.13,78.41
2017,9,1,16,45,337.0,136.5,1.05,32.5,260.5,100.95,77.89
2017,9,1,17,0,276.0,123.0,1.0,32.0,209.0,92.18,71.0
2017,9,1,17,15,230.0,101.0,0.9,30.5,163.5,77.22,59.04
2017,9,1,17,30,184.0,79.0,0.8,29.0,118.0,61.66,46.17
2017,9,1,17,45,125.5,53.5,0.7,28.0,76.5,42.88,30.16
2017,9,1,18,0,67.0,28.0,0.6,27.0,35.0,23.22,13.14
2017,9,1,18,15,33.5,14.0,0.6,26.5,17.5,11.9,0.0
2017,9,1,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,45,22.5,6.0,0.8,24.5,7.5,15.37,0.0
2017,9,2,6,0,45.0,12.0,0.8,25.0,15.0,41.07,10.74
2017,9,2,6,15,99.5,33.5,0.7,25.5,47.5,106.69,77.85
2017,9,2,6,30,154.0,55.0,0.6,26.0,80.0,168.58,129.95
2017,9,2,6,45,209.5,77.0,0.55,26.5,124.0,234.67,183.64
2017,9,2,7,0,265.0,99.0,0.5,27.0,168.0,304.05,237.95
2017,9,2,7,15,309.5,117.0,0.45,28.0,215.5,363.7,282.12
2017,9,2,7,30,354.0,135.0,0.4,29.0,263.0,425.73,326.0
2017,9,2,7,45,396.0,148.0,0.4,30.0,312.0,494.74,372.96
2017,9,2,8,0,438.0,161.0,0.4,31.0,361.0,552.63,410.51
2017,9,2,8,15,467.5,172.5,0.4,32.0,408.0,599.47,439.18
2017,9,2,8,30,497.0,184.0,0.4,33.0,455.0,646.08,466.87
2017,9,2,8,45,527.0,191.0,0.4,34.5,500.0,687.43,489.44
2017,9,2,9,0,557.0,198.0,0.4,36.0,545.0,727.93,510.77
2017,9,2,9,15,575.5,205.0,0.4,36.5,584.5,757.01,526.36
2017,9,2,9,30,594.0,212.0,0.4,37.0,624.0,788.74,543.36
2017,9,2,9,45,626.0,209.0,0.4,38.0,663.0,815.82,556.66
2017,9,2,10,0,658.0,206.0,0.4,39.0,702.0,840.58,568.27
2017,9,2,10,15,668.5,210.0,0.45,39.5,730.0,850.52,572.66
2017,9,2,10,30,679.0,214.0,0.5,40.0,758.0,857.71,575.69
2017,9,2,10,45,696.5,211.0,0.55,40.5,782.5,861.2,576.67
2017,9,2,11,0,714.0,208.0,0.6,41.0,807.0,861.77,576.07
2017,9,2,11,15,718.5,210.0,0.65,41.0,820.5,853.0,571.3
2017,9,2,11,30,723.0,212.0,0.7,41.0,834.0,841.45,565.05
2017,9,2,11,45,735.0,207.0,0.75,41.0,843.0,826.61,556.89
2017,9,2,12,0,747.0,202.0,0.8,41.0,852.0,808.93,546.91
2017,9,2,12,15,746.5,201.5,0.8,41.0,850.0,782.92,530.76
2017,9,2,12,30,746.0,201.0,0.8,41.0,848.0,754.73,513.16
2017,9,2,12,45,749.0,197.0,0.85,41.0,840.0,723.8,494.31
2017,9,2,13,0,752.0,193.0,0.9,41.0,832.0,690.81,473.74
2017,9,2,13,15,746.5,191.0,0.9,41.0,814.0,652.19,448.49
2017,9,2,13,30,741.0,189.0,0.9,41.0,796.0,612.36,421.95
2017,9,2,13,45,741.0,182.0,0.95,41.0,773.0,570.26,393.73
2017,9,2,14,0,741.0,175.0,1.0,41.0,750.0,526.91,363.78
2017,9,2,14,15,729.5,172.0,1.0,40.5,718.0,480.48,331.2
2017,9,2,14,30,718.0,169.0,1.0,40.0,686.0,434.13,297.62
2017,9,2,14,45,711.0,161.0,1.05,40.0,650.0,385.58,261.07
2017,9,2,15,0,704.0,153.0,1.1,40.0,614.0,337.12,223.61
2017,9,2,15,15,684.0,148.0,1.1,39.5,571.0,287.95,185.69
2017,9,2,15,30,664.0,143.0,1.1,39.0,528.0,240.56,149.14
2017,9,2,15,45,646.5,134.5,1.1,38.5,482.5,192.71,113.45
2017,9,2,16,0,629.0,126.0,1.1,38.0,437.0,146.76,82.41
2017,9,2,16,15,595.5,118.5,1.05,37.0,387.0,102.99,60.1
2017,9,2,16,30,562.0,111.0,1.0,36.0,337.0,74.49,55.21
2017,9,2,16,45,525.0,100.0,1.0,35.5,287.5,69.43,51.43
2017,9,2,17,0,488.0,89.0,1.0,35.0,238.0,63.52,46.8
2017,9,2,17,15,426.5,77.0,0.9,33.5,189.0,56.23,41.06
2017,9,2,17,30,365.0,65.0,0.8,32.0,140.0,48.58,34.76
2017,9,2,17,45,284.0,49.0,0.75,30.5,97.0,37.35,25.21
2017,9,2,18,0,203.0,33.0,0.7,29.0,54.0,25.61,14.72
2017,9,2,18,15,101.5,16.5,0.7,28.5,27.0,12.95,0.0
2017,9,2,18,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,27.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,1.05,20.5,3.0,2.86,0.0
2017,9,3,6,0,0.0,6.0,1.1,21.0,6.0,5.55,0.0
2017,9,3,6,15,0.0,21.5,1.1,21.5,21.5,19.95,10.13
2017,9,3,6,30,0.0,37.0,1.1,22.0,37.0,34.39,22.52
2017,9,3,6,45,0.0,57.5,1.1,22.5,57.5,55.95,40.58
2017,9,3,7,0,0.0,78.0,1.1,23.0,78.0,77.07,58.03
2017,9,3,7,15,1.5,99.0,1.1,23.5,99.5,99.43,76.16
2017,9,3,7,30,3.0,120.0,1.1,24.0,121.0,121.62,93.74
2017,9,3,7,45,27.0,150.5,1.1,24.5,162.5,181.63,141.58
2017,9,3,8,0,51.0,181.0,1.1,25.0,204.0,234.23,182.23
2017,9,3,8,15,267.5,187.5,1.1,25.5,330.0,440.19,341.68
2017,9,3,8,30,484.0,194.0,1.1,26.0,456.0,645.46,488.48
2017,9,3,8,45,503.0,206.0,1.1,27.0,499.0,682.58,508.74
2017,9,3,9,0,522.0,218.0,1.1,28.0,542.0,718.41,529.29
2017,9,3,9,15,540.5,226.0,1.05,28.5,581.0,747.82,545.76
2017,9,3,9,30,559.0,234.0,1.0,29.0,620.0,775.49,560.84
2017,9,3,9,45,561.0,247.5,1.0,30.0,651.5,792.21,567.72
2017,9,3,10,0,563.0,261.0,1.0,31.0,683.0,806.46,573.08
2017,9,3,10,15,574.0,266.0,0.95,31.5,710.5,817.43,577.22
2017,9,3,10,30,585.0,271.0,0.9,32.0,738.0,826.0,579.86
2017,9,3,10,45,591.5,275.5,0.9,32.5,758.5,827.53,578.81
2017,9,3,11,0,598.0,280.0,0.9,33.0,779.0,826.56,576.36
2017,9,3,11,15,304.0,251.5,0.9,33.5,505.5,528.95,378.47
2017,9,3,11,30,10.0,223.0,0.9,34.0,232.0,218.18,156.15
2017,9,3,11,45,10.5,224.5,0.9,34.5,234.5,219.31,157.81
2017,9,3,12,0,11.0,226.0,0.9,35.0,237.0,220.37,158.2
2017,9,3,12,15,320.0,248.5,0.9,35.0,525.5,491.85,355.16
2017,9,3,12,30,629.0,271.0,0.9,35.0,814.0,728.74,511.41
2017,9,3,12,45,594.5,287.5,0.95,35.5,795.5,692.88,484.15
2017,9,3,13,0,560.0,304.0,1.0,36.0,777.0,657.21,459.66
2017,9,3,13,15,554.0,299.5,1.05,36.0,759.5,622.24,436.82
2017,9,3,13,30,548.0,295.0,1.1,36.0,742.0,586.63,413.01
2017,9,3,13,45,417.5,326.5,1.15,36.0,661.0,511.83,361.52
2017,9,3,14,0,287.0,358.0,1.2,36.0,580.0,450.47,318.93
2017,9,3,14,15,417.0,303.0,1.2,36.0,610.5,442.92,313.17
2017,9,3,14,30,547.0,248.0,1.2,36.0,641.0,426.64,299.24
2017,9,3,14,45,547.0,233.0,1.25,36.0,607.5,382.83,266.03
2017,9,3,15,0,547.0,218.0,1.3,36.0,574.0,338.73,231.94
2017,9,3,15,15,526.5,209.0,1.3,35.5,532.5,293.83,197.64
2017,9,3,15,30,506.0,200.0,1.3,35.0,491.0,250.89,164.93
2017,9,3,15,45,489.0,186.0,1.35,34.5,447.0,206.81,132.38
2017,9,3,16,0,472.0,172.0,1.4,34.0,403.0,164.65,103.85
2017,9,3,16,15,357.0,164.0,1.4,33.0,328.0,132.65,90.49
2017,9,3,16,30,242.0,156.0,1.4,32.0,253.0,112.83,87.57
2017,9,3,16,45,203.0,140.0,1.45,31.0,213.5,102.93,80.11
2017,9,3,17,0,164.0,124.0,1.5,30.0,174.0,96.95,75.63
2017,9,3,17,15,133.5,100.5,1.45,28.5,135.5,80.05,61.91
2017,9,3,17,30,103.0,77.0,1.4,27.0,97.0,62.62,47.3
2017,9,3,17,45,53.5,54.0,1.4,26.0,64.0,44.97,32.03
2017,9,3,18,0,4.0,31.0,1.4,25.0,31.0,28.13,16.78
2017,9,3,18,15,2.0,15.5,1.3,24.0,15.5,14.35,0.0
2017,9,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,0.8,18.5,2.5,2.38,0.0
2017,9,4,6,0,0.0,5.0,0.9,19.0,5.0,4.62,0.0
2017,9,4,6,15,0.0,19.5,0.95,19.5,19.5,18.09,8.7
2017,9,4,6,30,0.0,34.0,1.0,20.0,34.0,31.58,20.41
2017,9,4,6,45,0.0,55.5,1.05,20.5,55.5,53.72,39.08
2017,9,4,7,0,0.0,77.0,1.1,21.0,77.0,76.06,57.68
2017,9,4,7,15,2.0,98.5,1.15,21.5,99.0,99.36,76.75
2017,9,4,7,30,4.0,120.0,1.2,22.0,121.0,122.5,95.28
2017,9,4,7,45,57.5,155.0,1.25,22.5,180.5,210.34,166.52
2017,9,4,8,0,111.0,190.0,1.3,23.0,240.0,304.64,240.02
2017,9,4,8,15,55.5,138.0,1.3,23.5,163.0,185.69,145.14
2017,9,4,8,30,0.0,86.0,1.3,24.0,86.0,80.11,59.23
2017,9,4,8,45,0.0,111.5,1.35,25.0,111.5,104.86,78.61
2017,9,4,9,0,0.0,137.0,1.4,26.0,137.0,129.81,97.56
2017,9,4,9,15,3.0,164.5,1.35,26.0,166.5,159.41,120.3
2017,9,4,9,30,6.0,192.0,1.3,26.0,196.0,189.03,142.73
2017,9,4,9,45,13.5,231.5,1.3,26.5,241.5,234.67,176.81
2017,9,4,10,0,21.0,271.0,1.3,27.0,287.0,280.18,210.01
2017,9,4,10,15,15.5,249.5,1.25,27.0,262.0,252.56,188.79
2017,9,4,10,30,10.0,228.0,1.2,27.0,237.0,225.62,168.35
2017,9,4,10,45,8.5,207.0,1.2,27.0,214.5,203.28,151.51
2017,9,4,11,0,7.0,186.0,1.2,27.0,192.0,181.33,134.89
2017,9,4,11,15,10.0,218.0,1.2,27.0,226.5,214.03,159.48
2017,9,4,11,30,13.0,250.0,1.2,27.0,261.0,246.34,183.34
2017,9,4,11,45,179.5,325.5,1.2,27.5,480.5,464.66,344.73
2017,9,4,12,0,346.0,401.0,1.2,28.0,700.0,665.32,481.67
2017,9,4,12,15,342.5,399.5,1.2,28.0,695.0,645.54,466.14
2017,9,4,12,30,339.0,398.0,1.2,28.0,690.0,624.96,452.12
2017,9,4,12,45,530.5,294.5,1.25,28.0,745.0,651.38,474.39
2017,9,4,13,0,722.0,191.0,1.3,28.0,800.0,662.87,485.26
2017,9,4,13,15,716.0,189.5,1.35,28.0,782.0,625.48,458.83
2017,9,4,13,30,710.0,188.0,1.4,28.0,764.0,587.0,431.43
2017,9,4,13,45,707.5,182.0,1.45,28.0,740.5,545.62,401.36
2017,9,4,14,0,705.0,176.0,1.5,28.0,717.0,503.28,369.72
2017,9,4,14,15,693.0,173.0,1.5,28.0,686.0,458.3,335.06
2017,9,4,14,30,681.0,170.0,1.5,28.0,655.0,413.52,299.67
2017,9,4,14,45,653.0,171.0,1.55,28.0,615.5,366.76,262.36
2017,9,4,15,0,625.0,172.0,1.6,28.0,576.0,322.23,226.19
2017,9,4,15,15,604.0,166.0,1.6,27.5,534.0,276.2,188.93
2017,9,4,15,30,583.0,160.0,1.6,27.0,492.0,232.19,153.53
2017,9,4,15,45,526.0,162.5,1.6,26.5,442.0,192.06,124.17
2017,9,4,16,0,469.0,165.0,1.6,26.0,392.0,156.8,101.86
2017,9,4,16,15,383.5,156.0,1.55,25.5,328.5,118.36,82.45
2017,9,4,16,30,298.0,147.0,1.5,25.0,265.0,107.25,85.56
2017,9,4,16,45,232.0,136.0,1.5,24.5,219.5,100.43,80.24
2017,9,4,17,0,166.0,125.0,1.5,24.0,174.0,97.42,77.94
2017,9,4,17,15,132.5,100.5,1.4,23.5,134.5,79.87,63.05
2017,9,4,17,30,99.0,76.0,1.3,23.0,95.0,61.77,47.34
2017,9,4,17,45,49.5,50.5,1.25,22.5,60.0,42.33,30.22
2017,9,4,18,0,0.0,25.0,1.2,22.0,25.0,23.13,12.72
2017,9,4,18,15,0.0,12.5,1.1,21.5,12.5,11.6,0.0
2017,9,4,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,23.5,7.5,0.45,18.5,9.0,17.11,0.0
2017,9,5,6,0,47.0,15.0,0.5,19.0,18.0,46.88,0.0
2017,9,5,6,15,120.5,36.0,0.55,19.0,52.5,123.23,91.5
2017,9,5,6,30,194.0,57.0,0.6,19.0,87.0,194.59,154.0
2017,9,5,6,45,276.5,72.0,0.65,19.5,133.0,278.94,224.01
2017,9,5,7,0,359.0,87.0,0.7,20.0,179.0,359.27,288.76
2017,9,5,7,15,411.0,99.5,0.7,20.5,227.5,421.34,336.66
2017,9,5,7,30,463.0,112.0,0.7,21.0,276.0,486.17,384.73
2017,9,5,7,45,517.5,116.5,0.75,21.5,327.0,545.22,427.41
2017,9,5,8,0,572.0,121.0,0.8,22.0,378.0,612.43,474.4
2017,9,5,8,15,602.0,127.5,0.8,22.5,425.5,658.12,503.91
2017,9,5,8,30,632.0,134.0,0.8,23.0,473.0,703.08,531.91
2017,9,5,8,45,667.0,134.0,0.85,24.0,519.5,743.79,555.99
2017,9,5,9,0,702.0,134.0,0.9,25.0,566.0,783.27,578.8
2017,9,5,9,15,719.0,137.5,0.9,25.5,606.0,809.38,592.89
2017,9,5,9,30,736.0,141.0,0.9,26.0,646.0,833.18,605.52
2017,9,5,9,45,761.5,137.5,0.95,27.0,683.0,850.35,613.41
2017,9,5,10,0,787.0,134.0,1.0,28.0,720.0,869.33,622.52
2017,9,5,10,15,796.0,135.5,1.05,28.5,748.0,875.98,625.04
2017,9,5,10,30,805.0,137.0,1.1,29.0,776.0,879.59,625.9
2017,9,5,10,45,819.0,134.0,1.15,29.5,799.0,879.82,624.77
2017,9,5,11,0,833.0,131.0,1.2,30.0,822.0,871.09,618.14
2017,9,5,11,15,836.5,132.0,1.2,30.0,835.5,860.52,611.11
2017,9,5,11,30,840.0,133.0,1.2,30.0,849.0,846.98,602.31
2017,9,5,11,45,846.0,130.5,1.3,30.5,855.5,829.22,590.99
2017,9,5,12,0,852.0,128.0,1.4,31.0,862.0,808.55,577.79
2017,9,5,12,15,851.5,128.0,1.4,31.0,859.5,782.34,561.07
2017,9,5,12,30,851.0,128.0,1.4,31.0,857.0,753.65,542.75
2017,9,5,12,45,845.5,129.0,1.45,31.0,845.5,719.97,521.1
2017,9,5,13,0,840.0,130.0,1.5,31.0,834.0,684.39,496.82
2017,9,5,13,15,835.0,129.0,1.5,30.5,816.0,645.65,470.47
2017,9,5,13,30,830.0,128.0,1.5,30.0,798.0,603.7,441.23
2017,9,5,13,45,822.0,126.5,1.55,30.0,773.0,559.21,408.77
2017,9,5,14,0,814.0,125.0,1.6,30.0,748.0,513.86,374.72
2017,9,5,14,15,804.5,123.0,1.6,29.5,716.0,466.72,338.87
2017,9,5,14,30,795.0,121.0,1.6,29.0,684.0,419.28,301.62
2017,9,5,14,45,781.5,118.5,1.6,29.0,646.5,369.92,261.38
2017,9,5,15,0,768.0,116.0,1.6,29.0,609.0,321.08,220.75
2017,9,5,15,15,750.0,112.5,1.55,28.5,566.0,271.05,179.36
2017,9,5,15,30,732.0,109.0,1.5,28.0,523.0,217.26,135.59
2017,9,5,15,45,708.5,104.5,1.45,27.5,476.0,168.37,97.78
2017,9,5,16,0,685.0,100.0,1.4,27.0,429.0,121.9,66.56
2017,9,5,16,15,652.0,94.5,1.3,26.5,379.5,77.02,45.73
2017,9,5,16,30,619.0,89.0,1.2,26.0,330.0,58.33,44.15
2017,9,5,16,45,575.5,81.5,1.2,25.5,280.0,55.42,41.9
2017,9,5,17,0,532.0,74.0,1.2,25.0,230.0,52.31,39.38
2017,9,5,17,15,466.5,65.0,1.15,24.0,181.0,47.67,35.48
2017,9,5,17,30,401.0,56.0,1.1,23.0,132.0,42.8,31.15
2017,9,5,17,45,305.5,42.5,1.1,22.5,90.0,32.58,21.94
2017,9,5,18,0,210.0,29.0,1.1,22.0,48.0,22.66,11.96
2017,9,5,18,15,105.0,14.5,1.0,21.5,24.0,13.82,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,45,42.5,8.0,0.65,15.5,10.0,25.57,0.0
2017,9,6,6,0,85.0,16.0,0.7,16.0,20.0,73.76,0.0
2017,9,6,6,15,182.0,34.0,0.7,16.5,57.0,162.99,122.58
2017,9,6,6,30,279.0,52.0,0.7,17.0,94.0,245.29,195.67
2017,9,6,6,45,346.0,66.5,0.75,18.0,139.5,312.83,252.47
2017,9,6,7,0,413.0,81.0,0.8,19.0,185.0,385.41,310.82
2017,9,6,7,15,465.0,91.5,0.8,19.5,234.5,446.97,358.53
2017,9,6,7,30,517.0,102.0,0.8,20.0,284.0,511.23,406.24
2017,9,6,7,45,552.0,111.5,0.85,20.5,333.5,569.12,447.49
2017,9,6,8,0,587.0,121.0,0.9,21.0,383.0,622.67,484.45
2017,9,6,8,15,616.0,127.5,0.9,21.5,430.5,667.86,513.79
2017,9,6,8,30,645.0,134.0,0.9,22.0,478.0,712.21,541.48
2017,9,6,8,45,664.0,140.5,0.95,23.0,522.0,746.94,561.56
2017,9,6,9,0,683.0,147.0,1.0,24.0,566.0,779.83,580.17
2017,9,6,9,15,700.0,151.5,1.0,24.5,605.5,806.66,594.97
2017,9,6,9,30,717.0,156.0,1.0,25.0,645.0,831.16,608.19
2017,9,6,9,45,717.0,165.5,1.05,25.5,676.5,843.45,614.16
2017,9,6,10,0,717.0,175.0,1.1,26.0,708.0,852.76,618.43
2017,9,6,10,15,726.5,178.0,1.15,26.0,735.5,860.65,623.14
2017,9,6,10,30,736.0,181.0,1.2,26.0,763.0,865.65,626.13
2017,9,6,10,45,736.0,187.0,1.25,26.5,782.0,862.41,622.72
2017,9,6,11,0,736.0,193.0,1.3,27.0,801.0,856.24,617.64
2017,9,6,11,15,585.0,270.5,1.3,27.0,758.5,787.52,569.55
2017,9,6,11,30,434.0,348.0,1.3,27.0,716.0,718.43,520.12
2017,9,6,11,45,238.5,359.0,1.35,27.0,561.5,548.69,402.09
2017,9,6,12,0,43.0,370.0,1.4,27.0,407.0,384.69,283.05
2017,9,6,12,15,391.0,285.0,1.4,27.0,618.5,576.55,427.72
2017,9,6,12,30,739.0,200.0,1.4,27.0,830.0,737.19,540.59
2017,9,6,12,45,747.5,192.0,1.45,27.0,822.5,706.4,518.15
2017,9,6,13,0,756.0,184.0,1.5,27.0,815.0,673.27,495.51
2017,9,6,13,15,526.0,280.0,1.5,27.0,714.5,580.66,427.56
2017,9,6,13,30,296.0,376.0,1.5,27.0,614.0,503.06,370.01
2017,9,6,13,45,510.0,276.0,1.5,27.0,670.5,513.77,379.34
2017,9,6,14,0,724.0,176.0,1.5,27.0,727.0,506.43,373.11
2017,9,6,14,15,712.0,172.5,1.5,26.5,694.5,460.12,337.63
2017,9,6,14,30,700.0,169.0,1.5,26.0,662.0,413.99,301.49
2017,9,6,14,45,680.5,166.0,1.5,26.0,623.5,366.06,262.62
2017,9,6,15,0,661.0,163.0,1.5,26.0,585.0,319.49,224.18
2017,9,6,15,15,408.0,206.5,1.45,25.5,461.5,255.53,180.41
2017,9,6,15,30,155.0,250.0,1.4,25.0,338.0,227.62,167.59
2017,9,6,15,45,354.5,195.0,1.4,25.0,371.0,195.06,134.46
2017,9,6,16,0,554.0,140.0,1.4,25.0,404.0,140.25,87.1
2017,9,6,16,15,518.5,130.5,1.35,24.0,355.5,98.99,67.72
2017,9,6,16,30,483.0,121.0,1.3,23.0,307.0,83.12,65.87
2017,9,6,16,45,435.0,109.5,1.3,22.5,258.0,77.1,61.05
2017,9,6,17,0,387.0,98.0,1.3,22.0,209.0,70.76,55.77
2017,9,6,17,15,326.5,82.0,1.25,21.5,162.0,60.56,46.96
2017,9,6,17,30,266.0,66.0,1.2,21.0,115.0,49.84,37.43
2017,9,6,17,45,193.5,46.5,1.15,20.5,76.0,35.76,24.75
2017,9,6,18,0,121.0,27.0,1.1,20.0,37.0,21.05,10.34
2017,9,6,18,15,60.5,13.5,1.05,19.5,18.5,12.87,0.0
2017,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,31.5,7.5,0.85,15.5,8.5,20.39,0.0
2017,9,7,6,0,63.0,15.0,0.9,16.0,17.0,54.04,0.0
2017,9,7,6,15,152.5,33.5,0.9,16.0,52.5,147.25,109.84
2017,9,7,6,30,242.0,52.0,0.9,16.0,88.0,224.45,179.71
2017,9,7,6,45,303.0,68.5,0.9,16.5,132.0,289.27,235.17
2017,9,7,7,0,364.0,85.0,0.9,17.0,176.0,358.56,292.07
2017,9,7,7,15,184.0,101.0,0.9,17.5,147.5,255.16,207.83
2017,9,7,7,30,4.0,117.0,0.9,18.0,119.0,119.51,93.88
2017,9,7,7,45,2.5,129.0,0.9,18.5,130.5,129.2,101.68
2017,9,7,8,0,1.0,141.0,0.9,19.0,142.0,138.99,108.98
2017,9,7,8,15,86.0,187.0,0.9,19.5,233.0,266.78,212.36
2017,9,7,8,30,171.0,233.0,0.9,20.0,324.0,402.29,315.77
2017,9,7,8,45,164.0,255.5,0.95,20.5,349.0,421.95,327.6
2017,9,7,9,0,157.0,278.0,1.0,21.0,374.0,440.42,339.31
2017,9,7,9,15,117.5,292.0,1.0,21.5,366.5,419.59,321.14
2017,9,7,9,30,78.0,306.0,1.0,22.0,359.0,384.8,293.18
2017,9,7,9,45,85.5,325.5,1.0,22.5,386.5,409.75,310.56
2017,9,7,10,0,93.0,345.0,1.0,23.0,414.0,434.18,326.92
2017,9,7,10,15,240.0,341.5,1.0,23.0,528.5,580.33,433.62
2017,9,7,10,30,387.0,338.0,1.0,23.0,643.0,701.63,517.9
2017,9,7,10,45,324.5,367.0,1.05,23.5,627.5,668.54,491.25
2017,9,7,11,0,262.0,396.0,1.1,24.0,612.0,634.46,465.55
2017,9,7,11,15,346.0,372.0,1.1,24.0,662.0,672.76,493.66
2017,9,7,11,30,430.0,348.0,1.1,24.0,712.0,713.38,522.03
2017,9,7,11,45,453.5,331.5,1.1,24.5,717.0,701.56,512.99
2017,9,7,12,0,477.0,315.0,1.1,25.0,722.0,687.46,502.93
2017,9,7,12,15,320.5,369.5,1.1,25.0,643.0,596.64,437.62
2017,9,7,12,30,164.0,424.0,1.1,25.0,564.0,514.82,377.99
2017,9,7,12,45,97.0,377.5,1.15,25.0,460.0,415.34,307.73
2017,9,7,13,0,30.0,331.0,1.2,25.0,356.0,322.84,240.55
2017,9,7,13,15,261.5,316.0,1.2,25.0,525.5,446.33,334.16
2017,9,7,13,30,493.0,301.0,1.2,25.0,695.0,550.16,407.83
2017,9,7,13,45,507.5,279.0,1.2,25.0,673.5,512.61,379.48
2017,9,7,14,0,522.0,257.0,1.2,25.0,652.0,473.33,350.28
2017,9,7,14,15,620.0,208.5,1.2,24.5,657.5,446.61,329.54
2017,9,7,14,30,718.0,160.0,1.2,24.0,663.0,410.32,299.78
2017,9,7,14,45,707.5,154.0,1.25,24.0,626.0,362.19,260.39
2017,9,7,15,0,697.0,148.0,1.3,24.0,589.0,314.49,220.57
2017,9,7,15,15,676.5,143.0,1.25,23.5,546.0,265.84,180.25
2017,9,7,15,30,656.0,138.0,1.2,23.0,503.0,219.05,142.02
2017,9,7,15,45,635.0,130.0,1.2,23.0,457.0,171.85,105.53
2017,9,7,16,0,614.0,122.0,1.2,23.0,411.0,126.95,75.78
2017,9,7,16,15,578.5,114.0,1.2,22.5,361.5,84.26,57.36
2017,9,7,16,30,543.0,106.0,1.2,22.0,312.0,72.4,57.01
2017,9,7,16,45,499.5,95.5,1.2,21.5,263.0,67.31,52.9
2017,9,7,17,0,456.0,85.0,1.2,21.0,214.0,61.38,47.91
2017,9,7,17,15,389.5,72.5,1.15,20.5,166.0,53.56,41.09
2017,9,7,17,30,323.0,60.0,1.1,20.0,118.0,45.36,33.69
2017,9,7,17,45,233.0,43.0,1.1,19.5,77.5,33.12,22.53
2017,9,7,18,0,143.0,26.0,1.1,19.0,37.0,20.34,9.18
2017,9,7,18,15,71.5,13.0,1.1,18.5,18.5,12.39,0.0
2017,9,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,45,33.5,7.0,0.8,14.5,8.5,6.67,0.0
2017,9,8,6,0,67.0,14.0,0.8,15.0,17.0,60.83,0.0
2017,9,8,6,15,160.0,32.5,0.8,15.0,52.5,149.6,111.03
2017,9,8,6,30,253.0,51.0,0.8,15.0,88.0,228.86,183.56
2017,9,8,6,45,321.0,67.0,0.8,15.5,133.5,297.48,242.32
2017,9,8,7,0,389.0,83.0,0.8,16.0,179.0,371.18,302.8
2017,9,8,7,15,442.5,94.5,0.75,16.5,228.5,433.73,351.8
2017,9,8,7,30,496.0,106.0,0.7,17.0,278.0,499.11,400.71
2017,9,8,7,45,349.0,144.0,0.65,17.5,274.5,437.0,349.26
2017,9,8,8,0,202.0,182.0,0.6,18.0,271.0,364.64,289.95
2017,9,8,8,15,202.5,205.5,0.55,18.5,304.0,394.58,311.33
2017,9,8,8,30,203.0,229.0,0.5,19.0,337.0,423.5,330.53
2017,9,8,8,45,444.5,187.0,0.45,20.0,449.5,605.28,464.07
2017,9,8,9,0,686.0,145.0,0.4,21.0,562.0,776.37,577.72
2017,9,8,9,15,703.0,149.0,0.4,21.5,601.5,802.48,589.77
2017,9,8,9,30,720.0,153.0,0.4,22.0,641.0,826.26,602.33
2017,9,8,9,45,747.0,149.0,0.45,22.5,678.0,847.48,614.14
2017,9,8,10,0,774.0,145.0,0.5,23.0,715.0,862.37,621.98
2017,9,8,10,15,783.0,147.0,0.55,23.5,742.5,869.17,624.85
2017,9,8,10,30,792.0,149.0,0.6,24.0,770.0,872.95,626.03
2017,9,8,10,45,800.5,149.5,0.65,25.0,791.5,871.64,622.95
2017,9,8,11,0,809.0,150.0,0.7,26.0,813.0,867.24,618.09
2017,9,8,11,15,812.5,150.5,0.75,26.0,826.0,855.45,611.12
2017,9,8,11,30,816.0,151.0,0.8,26.0,839.0,840.7,602.41
2017,9,8,11,45,820.5,150.0,0.9,26.5,844.5,822.4,591.06
2017,9,8,12,0,825.0,149.0,1.0,27.0,850.0,801.25,577.82
2017,9,8,12,15,824.0,148.5,1.05,27.0,847.5,773.63,560.76
2017,9,8,12,30,823.0,148.0,1.1,27.0,845.0,743.64,541.77
2017,9,8,12,45,818.5,148.5,1.2,27.0,834.0,709.91,519.6
2017,9,8,13,0,814.0,149.0,1.3,27.0,823.0,674.32,495.54
2017,9,8,13,15,808.5,147.5,1.35,27.0,804.5,634.62,467.62
2017,9,8,13,30,803.0,146.0,1.4,27.0,786.0,593.55,437.99
2017,9,8,13,45,795.5,144.0,1.45,27.0,760.5,549.77,405.61
2017,9,8,14,0,788.0,142.0,1.5,27.0,735.0,505.17,371.67
2017,9,8,14,15,776.5,139.5,1.5,26.5,702.5,457.77,335.17
2017,9,8,14,30,765.0,137.0,1.5,26.0,670.0,410.34,297.52
2017,9,8,14,45,750.5,133.5,1.55,25.5,631.5,356.59,254.32
2017,9,8,15,0,736.0,130.0,1.6,25.0,593.0,307.71,213.75
2017,9,8,15,15,716.0,126.0,1.55,24.5,549.5,258.08,172.33
2017,9,8,15,30,696.0,122.0,1.5,24.0,506.0,210.18,133.05
2017,9,8,15,45,672.0,116.0,1.45,24.0,459.0,162.15,96.23
2017,9,8,16,0,648.0,110.0,1.4,24.0,412.0,116.69,67.02
2017,9,8,16,15,613.0,103.5,1.3,23.5,362.5,73.44,57.33
2017,9,8,16,30,578.0,97.0,1.2,23.0,313.0,65.53,50.94
2017,9,8,16,45,533.0,87.5,1.15,22.5,263.0,61.23,47.47
2017,9,8,17,0,488.0,78.0,1.1,22.0,213.0,56.66,43.64
2017,9,8,17,15,419.0,67.0,1.05,21.0,165.0,49.57,37.53
2017,9,8,17,30,350.0,56.0,1.0,20.0,117.0,42.4,31.09
2017,9,8,17,45,252.0,40.5,0.95,19.5,76.5,31.25,20.85
2017,9,8,18,0,154.0,25.0,0.9,19.0,36.0,19.62,7.73
2017,9,8,18,15,77.0,12.5,0.9,18.5,18.0,11.91,0.0
2017,9,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,45,48.5,7.0,0.7,14.5,9.0,6.67,0.0
2017,9,9,6,0,97.0,14.0,0.7,15.0,18.0,57.95,0.0
2017,9,9,6,15,213.5,29.5,0.65,15.5,55.0,171.72,126.39
2017,9,9,6,30,330.0,45.0,0.6,16.0,92.0,263.73,210.08
2017,9,9,6,45,407.0,56.5,0.6,16.5,139.0,336.76,272.0
2017,9,9,7,0,484.0,68.0,0.6,17.0,186.0,415.13,335.38
2017,9,9,7,15,242.0,81.5,0.55,17.5,140.5,267.63,217.79
2017,9,9,7,30,0.0,95.0,0.5,18.0,95.0,92.05,71.03
2017,9,9,7,45,78.0,139.5,0.45,18.5,173.5,206.63,166.28
2017,9,9,8,0,156.0,184.0,0.4,19.0,252.0,331.49,263.49
2017,9,9,8,15,439.0,145.0,0.4,19.5,369.0,536.67,419.79
2017,9,9,8,30,722.0,106.0,0.4,20.0,486.0,737.34,558.11
2017,9,9,8,45,742.5,110.5,0.4,21.0,531.0,772.38,574.84
2017,9,9,9,0,763.0,115.0,0.4,22.0,576.0,801.78,589.88
2017,9,9,9,15,778.5,118.0,0.4,22.5,616.0,826.85,603.08
2017,9,9,9,30,794.0,121.0,0.4,23.0,656.0,849.34,614.6
2017,9,9,9,45,791.0,130.5,0.4,24.0,687.5,859.82,617.28
2017,9,9,10,0,788.0,140.0,0.4,25.0,719.0,867.05,618.16
2017,9,9,10,15,797.0,142.5,0.4,25.5,746.5,874.32,620.42
2017,9,9,10,30,806.0,145.0,0.4,26.0,774.0,878.51,620.87
2017,9,9,10,45,811.5,147.0,0.45,27.0,794.5,875.96,617.07
2017,9,9,11,0,817.0,149.0,0.5,28.0,815.0,870.3,611.56
2017,9,9,11,15,821.0,149.5,0.55,28.5,828.5,858.74,603.75
2017,9,9,11,30,825.0,150.0,0.6,29.0,842.0,844.18,594.23
2017,9,9,11,45,827.0,150.0,0.7,29.5,847.5,824.57,582.45
2017,9,9,12,0,829.0,150.0,0.8,30.0,853.0,802.17,568.87
2017,9,9,12,15,828.5,150.0,0.85,30.0,850.0,775.21,552.67
2017,9,9,12,30,828.0,150.0,0.9,30.0,847.0,745.82,534.34
2017,9,9,12,45,815.5,154.5,0.95,30.0,834.0,710.01,510.65
2017,9,9,13,0,803.0,159.0,1.0,30.0,821.0,672.81,485.54
2017,9,9,13,15,798.0,157.5,1.0,30.0,802.5,633.7,458.24
2017,9,9,13,30,793.0,156.0,1.0,30.0,784.0,593.2,429.34
2017,9,9,13,45,786.5,153.0,1.0,30.0,758.5,549.39,397.42
2017,9,9,14,0,780.0,150.0,1.0,30.0,733.0,504.71,364.01
2017,9,9,14,15,769.0,147.0,1.0,29.5,700.5,457.42,328.46
2017,9,9,14,30,758.0,144.0,1.0,29.0,668.0,405.65,288.62
2017,9,9,14,45,745.5,139.5,1.05,29.0,630.0,356.2,248.93
2017,9,9,15,0,733.0,135.0,1.1,29.0,592.0,307.29,208.81
2017,9,9,15,15,712.5,130.5,1.1,28.5,548.5,257.33,168.22
2017,9,9,15,30,692.0,126.0,1.1,28.0,505.0,209.16,129.82
2017,9,9,15,45,667.0,119.5,1.15,28.0,457.5,160.9,94.01
2017,9,9,16,0,642.0,113.0,1.2,28.0,410.0,115.35,65.97
2017,9,9,16,15,606.0,106.0,1.2,27.5,360.0,72.19,55.34
2017,9,9,16,30,570.0,99.0,1.2,27.0,310.0,67.52,51.77
2017,9,9,16,45,521.5,89.5,1.2,26.5,259.5,63.28,48.4
2017,9,9,17,0,473.0,80.0,1.2,26.0,209.0,58.78,44.68
2017,9,9,17,15,402.5,68.0,1.15,24.5,160.5,50.46,37.68
2017,9,9,17,30,332.0,56.0,1.1,23.0,112.0,42.52,30.71
2017,9,9,17,45,234.5,39.5,1.1,22.0,72.0,30.55,19.88
2017,9,9,18,0,137.0,23.0,1.1,21.0,32.0,18.05,5.34
2017,9,9,18,15,68.5,11.5,1.05,20.5,16.0,10.96,0.0
2017,9,9,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,5.5,0.65,15.5,6.0,0.0,0.0
2017,9,10,6,0,43.0,11.0,0.6,16.0,12.0,30.17,0.0
2017,9,10,6,15,125.5,30.5,0.55,16.5,45.5,117.57,83.95
2017,9,10,6,30,208.0,50.0,0.5,17.0,79.0,202.24,159.97
2017,9,10,6,45,278.5,67.0,0.45,18.0,124.0,271.31,217.89
2017,9,10,7,0,349.0,84.0,0.4,19.0,169.0,345.69,277.43
2017,9,10,7,15,402.0,97.0,0.35,20.0,217.0,407.91,324.73
2017,9,10,7,30,455.0,110.0,0.3,21.0,265.0,472.97,371.78
2017,9,10,7,45,495.5,120.0,0.25,22.0,314.0,527.37,408.76
2017,9,10,8,0,536.0,130.0,0.2,23.0,363.0,582.76,444.87
2017,9,10,8,15,566.5,138.0,0.2,24.0,410.5,633.69,476.75
2017,9,10,8,30,597.0,146.0,0.2,25.0,458.0,679.4,504.19
2017,9,10,8,45,621.5,151.5,0.2,26.5,502.0,716.32,523.88
2017,9,10,9,0,646.0,157.0,0.2,28.0,546.0,751.66,541.75
2017,9,10,9,15,664.0,162.0,0.2,29.0,585.5,778.98,555.16
2017,9,10,9,30,682.0,167.0,0.2,30.0,625.0,804.07,567.05
2017,9,10,9,45,743.0,147.0,0.25,31.0,669.5,837.07,584.52
2017,9,10,10,0,804.0,127.0,0.3,32.0,714.0,864.66,598.38
2017,9,10,10,15,812.5,128.5,0.3,32.5,741.5,870.44,599.33
2017,9,10,10,30,821.0,130.0,0.3,33.0,769.0,873.13,598.84
2017,9,10,10,45,829.0,130.5,0.35,33.5,790.0,871.18,596.65
2017,9,10,11,0,837.0,131.0,0.4,34.0,811.0,866.06,592.76
2017,9,10,11,15,840.5,132.0,0.4,34.0,824.0,854.45,585.4
2017,9,10,11,30,844.0,133.0,0.4,34.0,837.0,835.38,573.68
2017,9,10,11,45,846.5,132.5,0.45,34.5,842.5,816.14,561.72
2017,9,10,12,0,849.0,132.0,0.5,35.0,848.0,794.09,548.06
2017,9,10,12,15,848.0,132.0,0.55,35.0,845.0,767.15,532.46
2017,9,10,12,30,847.0,132.0,0.6,35.0,842.0,737.77,515.25
2017,9,10,12,45,835.5,136.0,0.65,35.0,829.0,703.21,493.1
2017,9,10,13,0,824.0,140.0,0.7,35.0,816.0,665.73,468.57
2017,9,10,13,15,818.5,139.0,0.75,35.0,797.5,626.11,442.14
2017,9,10,13,30,813.0,138.0,0.8,35.0,779.0,585.07,413.96
2017,9,10,13,45,806.0,135.5,0.85,35.0,753.0,540.69,382.67
2017,9,10,14,0,799.0,133.0,0.9,35.0,727.0,495.43,349.75
2017,9,10,14,15,541.5,221.0,0.95,34.5,616.0,415.26,293.44
2017,9,10,14,30,284.0,309.0,1.0,34.0,505.0,361.55,256.98
2017,9,10,14,45,516.0,215.0,1.05,34.0,545.0,339.67,236.23
2017,9,10,15,0,748.0,121.0,1.1,34.0,585.0,301.48,199.67
2017,9,10,15,15,728.0,117.0,1.1,33.5,541.5,246.55,156.05
2017,9,10,15,30,708.0,113.0,1.1,33.0,498.0,198.18,118.2
2017,9,10,15,45,593.0,128.5,1.15,33.0,430.5,156.33,91.81
2017,9,10,16,0,478.0,144.0,1.2,33.0,363.0,126.97,79.41
2017,9,10,16,15,248.5,137.5,1.15,32.0,251.0,100.46,77.38
2017,9,10,16,30,19.0,131.0,1.1,31.0,139.0,113.62,88.77
2017,9,10,16,45,11.0,111.0,1.1,30.5,115.5,96.94,75.37
2017,9,10,17,0,3.0,91.0,1.1,30.0,92.0,80.08,61.57
2017,9,10,17,15,1.5,69.5,1.05,28.5,70.0,61.94,46.56
2017,9,10,17,30,0.0,48.0,1.0,27.0,48.0,43.54,30.94
2017,9,10,17,45,0.0,30.0,1.0,26.0,30.0,27.7,17.03
2017,9,10,18,0,0.0,12.0,1.0,25.0,12.0,11.12,0.0
2017,9,10,18,15,0.0,6.0,0.95,24.5,6.0,5.72,0.0
2017,9,10,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,1.2,18.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,1.2,18.0,4.0,3.81,0.0
2017,9,11,6,15,0.0,15.5,1.2,18.5,15.5,14.37,5.08
