Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,6,30,0.0,27.0,1.2,19.0,27.0,25.06,14.93
2017,9,11,6,45,0.0,41.5,1.2,19.5,41.5,38.56,26.52
2017,9,11,7,0,0.0,56.0,1.2,20.0,56.0,52.82,38.59
2017,9,11,7,15,0.0,72.0,1.2,20.5,72.0,68.76,51.83
2017,9,11,7,30,0.0,88.0,1.2,21.0,88.0,84.57,64.68
2017,9,11,7,45,301.5,95.5,1.25,21.5,226.0,353.05,286.01
2017,9,11,8,0,603.0,103.0,1.3,22.0,364.0,606.64,477.33
2017,9,11,8,15,518.5,143.0,1.3,22.5,386.5,594.87,462.57
2017,9,11,8,30,434.0,183.0,1.3,23.0,409.0,582.21,449.23
2017,9,11,8,45,592.5,147.5,1.3,24.0,485.0,685.91,523.0
2017,9,11,9,0,751.0,112.0,1.3,25.0,561.0,783.79,585.45
2017,9,11,9,15,767.0,115.0,1.25,25.5,601.0,808.93,597.92
2017,9,11,9,30,783.0,118.0,1.2,26.0,641.0,831.56,609.36
2017,9,11,9,45,799.5,118.0,1.2,26.5,676.5,848.58,617.73
2017,9,11,10,0,816.0,118.0,1.2,27.0,712.0,862.76,624.36
2017,9,11,10,15,824.5,120.0,1.15,27.5,739.5,869.09,625.34
2017,9,11,10,30,833.0,122.0,1.1,28.0,767.0,872.27,624.5
2017,9,11,10,45,837.0,124.0,1.1,29.0,787.0,862.57,615.14
2017,9,11,11,0,841.0,126.0,1.1,30.0,807.0,855.95,608.05
2017,9,11,11,15,844.5,126.5,1.1,30.5,819.5,844.33,599.13
2017,9,11,11,30,848.0,127.0,1.1,31.0,832.0,829.72,588.49
2017,9,11,11,45,845.5,129.5,1.1,31.5,836.0,809.26,574.29
2017,9,11,12,0,843.0,132.0,1.1,32.0,840.0,786.14,558.54
2017,9,11,12,15,502.0,274.0,1.15,32.0,695.5,640.94,459.0
2017,9,11,12,30,161.0,416.0,1.2,32.0,551.0,502.1,359.39
2017,9,11,12,45,348.0,358.0,1.25,32.0,644.0,567.24,408.27
2017,9,11,13,0,535.0,300.0,1.3,32.0,737.0,618.13,444.42
2017,9,11,13,15,292.5,321.5,1.35,32.0,560.0,464.77,336.55
2017,9,11,13,30,50.0,343.0,1.4,32.0,383.0,335.05,243.38
2017,9,11,13,45,51.5,329.5,1.45,32.0,369.0,318.97,232.72
2017,9,11,14,0,53.0,316.0,1.5,32.0,355.0,302.85,221.37
2017,9,11,14,15,26.5,165.0,1.45,32.0,184.5,160.19,116.83
2017,9,11,14,30,0.0,14.0,1.4,32.0,14.0,13.02,4.55
2017,9,11,14,45,0.0,13.0,1.35,32.0,13.0,12.09,3.87
2017,9,11,15,0,0.0,12.0,1.3,32.0,12.0,11.15,3.16
2017,9,11,15,15,0.0,11.0,1.25,31.5,11.0,10.22,2.46
2017,9,11,15,30,0.0,10.0,1.2,31.0,10.0,9.28,1.75
2017,9,11,15,45,0.0,12.0,1.15,30.5,12.0,11.14,3.28
2017,9,11,16,0,0.0,14.0,1.1,30.0,14.0,12.99,4.82
2017,9,11,16,15,0.0,12.5,1.05,29.0,12.5,11.59,4.19
2017,9,11,16,30,0.0,11.0,1.0,28.0,11.0,10.2,3.06
2017,9,11,16,45,0.0,9.0,1.0,27.0,9.0,8.34,1.51
2017,9,11,17,0,0.0,7.0,1.0,26.0,7.0,6.48,0.0
2017,9,11,17,15,98.0,34.0,0.9,25.0,50.0,27.83,18.28
2017,9,11,17,30,196.0,61.0,0.8,24.0,93.0,48.49,35.51
2017,9,11,17,45,120.0,39.5,0.7,23.5,56.5,32.11,20.7
2017,9,11,18,0,44.0,18.0,0.6,23.0,20.0,15.12,0.0
2017,9,11,18,15,22.0,9.0,0.6,22.5,10.0,8.58,0.0
2017,9,11,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,17.0,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,17.0,14.0,13.34,0.0
2017,9,12,6,15,140.0,29.5,0.75,17.5,48.0,134.38,92.91
2017,9,12,6,30,280.0,45.0,0.8,18.0,82.0,233.7,184.25
2017,9,12,6,45,366.0,56.0,0.85,18.5,128.0,306.47,246.45
2017,9,12,7,0,452.0,67.0,0.9,19.0,174.0,390.37,314.89
2017,9,12,7,15,508.5,75.5,0.9,19.5,224.0,454.51,365.09
2017,9,12,7,30,565.0,84.0,0.9,20.0,274.0,521.13,414.98
2017,9,12,7,45,606.0,90.0,0.9,20.5,324.0,575.39,453.69
2017,9,12,8,0,647.0,96.0,0.9,21.0,374.0,630.15,490.71
2017,9,12,8,15,676.0,101.0,0.9,21.5,422.0,674.34,518.89
2017,9,12,8,30,705.0,106.0,0.9,22.0,470.0,717.63,545.81
2017,9,12,8,45,730.5,108.5,0.9,23.0,515.5,753.73,566.16
2017,9,12,9,0,756.0,111.0,0.9,24.0,561.0,784.68,582.68
2017,9,12,9,15,772.0,114.0,0.9,24.5,601.0,809.78,596.27
2017,9,12,9,30,788.0,117.0,0.9,25.0,641.0,832.35,608.16
2017,9,12,9,45,808.5,115.0,0.95,25.5,677.5,850.56,617.98
2017,9,12,10,0,829.0,113.0,1.0,26.0,714.0,865.96,626.09
2017,9,12,10,15,837.5,114.5,1.0,26.5,742.0,865.42,623.33
2017,9,12,10,30,846.0,116.0,1.0,27.0,770.0,868.35,623.14
2017,9,12,10,45,853.5,116.5,1.0,27.5,791.0,866.21,619.81
2017,9,12,11,0,861.0,117.0,1.0,28.0,812.0,860.9,614.67
2017,9,12,11,15,864.5,117.5,1.0,28.0,825.0,849.03,606.75
2017,9,12,11,30,868.0,118.0,1.0,28.0,838.0,834.1,597.06
2017,9,12,11,45,870.5,118.0,1.0,28.5,843.0,814.87,583.56
2017,9,12,12,0,873.0,118.0,1.0,29.0,848.0,792.74,568.34
2017,9,12,12,15,872.5,118.0,1.0,29.0,845.5,765.55,551.03
2017,9,12,12,30,872.0,118.0,1.0,29.0,843.0,735.82,532.07
2017,9,12,12,45,865.0,120.0,1.05,29.5,831.0,701.08,507.92
2017,9,12,13,0,858.0,122.0,1.1,30.0,819.0,664.46,481.83
2017,9,12,13,15,853.0,121.0,1.15,29.5,800.0,624.73,454.97
2017,9,12,13,30,848.0,120.0,1.2,29.0,781.0,583.41,426.09
2017,9,12,13,45,838.5,119.5,1.25,29.0,755.0,535.99,391.19
2017,9,12,14,0,829.0,119.0,1.3,29.0,729.0,489.91,356.11
2017,9,12,14,15,818.5,117.0,1.35,28.5,696.0,441.56,318.93
2017,9,12,14,30,808.0,115.0,1.4,28.0,663.0,393.01,280.31
2017,9,12,14,45,789.5,113.5,1.45,28.0,623.0,342.34,238.66
2017,9,12,15,0,771.0,112.0,1.5,28.0,583.0,292.72,197.22
2017,9,12,15,15,751.5,108.5,1.55,27.5,539.5,242.53,155.85
2017,9,12,15,30,732.0,105.0,1.6,27.0,496.0,188.62,112.89
2017,9,12,15,45,704.5,101.0,1.65,26.5,448.0,140.25,78.08
2017,9,12,16,0,677.0,97.0,1.7,26.0,400.0,94.77,52.78
2017,9,12,16,15,640.5,91.0,1.65,25.0,349.5,59.09,44.93
2017,9,12,16,30,604.0,85.0,1.6,24.0,299.0,57.4,43.85
2017,9,12,16,45,555.5,76.5,1.6,23.5,248.5,53.51,40.67
2017,9,12,17,0,507.0,68.0,1.6,23.0,198.0,49.39,37.16
2017,9,12,17,15,429.0,58.0,1.45,22.0,150.0,43.64,32.13
2017,9,12,17,30,351.0,48.0,1.3,21.0,102.0,37.62,26.6
2017,9,12,17,45,236.5,33.5,1.2,20.5,63.5,26.03,15.77
2017,9,12,18,0,122.0,19.0,1.1,20.0,25.0,14.99,0.0
2017,9,12,18,15,61.0,9.5,1.0,19.5,12.5,9.05,0.0
2017,9,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,3.5,0.65,16.0,3.5,0.0,0.0
2017,9,13,6,0,0.0,7.0,0.7,16.0,7.0,6.67,0.0
2017,9,13,6,15,23.0,27.0,0.7,16.0,30.0,43.32,25.89
2017,9,13,6,30,46.0,47.0,0.7,16.0,53.0,89.28,68.24
2017,9,13,6,45,74.5,69.5,0.75,16.5,84.5,134.02,106.96
2017,9,13,7,0,103.0,92.0,0.8,17.0,116.0,179.7,145.7
2017,9,13,7,15,130.0,112.0,0.8,17.5,150.0,222.18,180.78
2017,9,13,7,30,157.0,132.0,0.8,18.0,184.0,266.12,215.95
2017,9,13,7,45,366.0,125.0,0.8,18.5,274.0,435.36,350.3
2017,9,13,8,0,575.0,118.0,0.8,19.0,364.0,599.31,471.98
2017,9,13,8,15,377.0,171.0,0.85,19.5,340.5,513.73,402.34
2017,9,13,8,30,179.0,224.0,0.9,20.0,317.0,396.15,309.84
2017,9,13,8,45,202.0,244.5,0.95,20.5,357.5,438.55,341.4
2017,9,13,9,0,225.0,265.0,1.0,21.0,398.0,480.8,371.04
2017,9,13,9,15,482.0,203.0,1.0,21.5,514.5,656.4,500.46
2017,9,13,9,30,739.0,141.0,1.0,22.0,631.0,818.06,609.33
2017,9,13,9,45,758.0,141.0,1.05,22.5,666.5,836.21,617.57
2017,9,13,10,0,777.0,141.0,1.1,23.0,702.0,848.13,623.56
2017,9,13,10,15,786.5,143.0,1.1,23.0,729.5,854.93,626.87
2017,9,13,10,30,796.0,145.0,1.1,23.0,757.0,858.67,628.38
2017,9,13,10,45,806.0,144.5,1.15,23.5,778.0,857.14,626.12
2017,9,13,11,0,816.0,144.0,1.2,24.0,799.0,852.48,622.01
2017,9,13,11,15,820.0,145.0,1.2,24.0,812.0,841.16,614.24
2017,9,13,11,30,824.0,146.0,1.2,24.0,825.0,826.84,604.68
2017,9,13,11,45,827.5,145.0,1.3,24.5,830.5,807.19,591.79
2017,9,13,12,0,831.0,144.0,1.4,25.0,836.0,784.72,577.02
2017,9,13,12,15,830.5,144.0,1.45,25.0,833.0,757.51,559.61
2017,9,13,12,30,830.0,144.0,1.5,25.0,830.0,727.88,539.55
2017,9,13,12,45,800.5,158.0,1.55,25.0,812.5,689.33,512.24
2017,9,13,13,0,771.0,172.0,1.6,25.0,795.0,650.37,484.21
2017,9,13,13,15,765.0,170.5,1.6,24.5,776.5,609.81,455.54
2017,9,13,13,30,759.0,169.0,1.6,24.0,758.0,569.22,426.01
2017,9,13,13,45,753.5,164.5,1.65,24.0,732.5,525.27,392.67
2017,9,13,14,0,748.0,160.0,1.7,24.0,707.0,480.5,357.75
2017,9,13,14,15,735.5,157.0,1.65,23.5,674.5,433.43,320.48
2017,9,13,14,30,723.0,154.0,1.6,23.0,642.0,386.55,282.33
2017,9,13,14,45,708.5,149.5,1.6,23.0,603.5,338.22,241.88
2017,9,13,15,0,694.0,145.0,1.6,23.0,565.0,290.73,201.61
2017,9,13,15,15,672.0,139.5,1.55,22.5,521.5,241.92,161.12
2017,9,13,15,30,650.0,134.0,1.5,22.0,478.0,195.17,123.67
2017,9,13,15,45,623.5,127.0,1.45,21.5,431.0,149.04,90.42
2017,9,13,16,0,597.0,120.0,1.4,21.0,384.0,105.87,66.4
2017,9,13,16,15,558.0,112.0,1.3,20.5,334.5,75.85,60.24
2017,9,13,16,30,519.0,104.0,1.2,20.0,285.0,72.73,57.88
2017,9,13,16,45,468.5,92.5,1.15,20.0,235.5,66.24,52.33
2017,9,13,17,0,418.0,81.0,1.1,20.0,186.0,59.41,46.33
2017,9,13,17,15,343.5,67.0,1.05,19.5,139.5,50.24,38.17
2017,9,13,17,30,269.0,53.0,1.0,19.0,93.0,40.64,29.37
2017,9,13,17,45,172.0,34.5,0.95,18.5,56.0,26.89,16.38
2017,9,13,18,0,75.0,16.0,0.9,18.0,19.0,12.58,0.0
2017,9,13,18,15,37.5,8.0,0.85,17.5,9.5,7.63,0.0
2017,9,13,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,17.0,5.0,1.05,14.0,5.5,0.0,0.0
2017,9,14,6,0,34.0,10.0,1.1,14.0,11.0,24.8,0.0
2017,9,14,6,15,142.0,28.0,1.15,14.0,45.0,130.8,87.08
2017,9,14,6,30,250.0,46.0,1.2,14.0,79.0,218.39,174.31
2017,9,14,6,45,337.0,59.5,1.3,14.5,125.0,293.23,239.83
2017,9,14,7,0,424.0,73.0,1.4,15.0,171.0,375.05,308.66
2017,9,14,7,15,484.0,82.5,1.4,15.5,221.5,443.54,363.92
2017,9,14,7,30,544.0,92.0,1.4,16.0,272.0,512.76,417.49
2017,9,14,7,45,592.0,98.0,1.45,16.5,323.5,571.41,461.25
2017,9,14,8,0,640.0,104.0,1.5,17.0,375.0,630.87,504.01
2017,9,14,8,15,671.0,109.0,1.5,17.5,424.0,676.24,534.1
2017,9,14,8,30,702.0,114.0,1.5,18.0,473.0,720.74,562.92
2017,9,14,8,45,739.5,112.5,1.55,18.5,521.5,761.67,589.08
2017,9,14,9,0,777.0,111.0,1.6,19.0,570.0,797.77,611.5
2017,9,14,9,15,794.0,114.0,1.6,19.0,611.0,823.78,627.45
2017,9,14,9,30,811.0,117.0,1.6,19.0,652.0,847.19,641.68
2017,9,14,9,45,660.0,185.0,1.6,19.5,635.0,796.57,604.33
2017,9,14,10,0,509.0,253.0,1.6,20.0,618.0,730.66,553.42
2017,9,14,10,15,516.0,259.5,1.6,20.0,642.5,738.87,558.84
2017,9,14,10,30,523.0,266.0,1.6,20.0,667.0,744.85,562.04
2017,9,14,10,45,716.0,185.5,1.6,20.5,749.5,822.76,617.35
2017,9,14,11,0,909.0,105.0,1.6,21.0,832.0,882.93,654.97
2017,9,14,11,15,912.0,105.5,1.6,21.0,845.0,869.92,645.2
2017,9,14,11,30,915.0,106.0,1.6,21.0,858.0,853.71,634.22
2017,9,14,11,45,917.0,106.0,1.65,21.5,863.0,833.05,619.72
2017,9,14,12,0,919.0,106.0,1.7,22.0,868.0,809.36,603.27
2017,9,14,12,15,917.5,105.5,1.75,22.0,864.0,779.69,583.91
2017,9,14,12,30,916.0,105.0,1.8,22.0,860.0,747.41,562.67
2017,9,14,12,45,910.5,105.5,1.85,22.0,847.0,710.89,537.1
2017,9,14,13,0,905.0,106.0,1.9,22.0,834.0,672.32,509.03
2017,9,14,13,15,899.0,105.0,1.95,21.5,813.5,630.24,478.71
2017,9,14,13,30,893.0,104.0,2.0,21.0,793.0,586.55,446.25
2017,9,14,13,45,886.5,101.5,2.05,21.0,766.0,539.89,409.74
2017,9,14,14,0,880.0,99.0,2.1,21.0,739.0,492.08,371.25
2017,9,14,14,15,869.0,97.5,2.1,20.5,704.5,442.31,330.66
2017,9,14,14,30,858.0,96.0,2.1,20.0,670.0,392.22,288.56
2017,9,14,14,45,846.0,92.5,2.15,20.0,630.5,340.07,243.43
2017,9,14,15,0,834.0,89.0,2.2,20.0,591.0,282.17,193.27
2017,9,14,15,15,816.0,86.5,2.2,19.5,546.0,229.98,148.28
2017,9,14,15,30,798.0,84.0,2.2,19.0,501.0,179.18,106.31
2017,9,14,15,45,773.0,80.5,2.2,19.0,452.5,128.53,69.4
2017,9,14,16,0,748.0,77.0,2.2,19.0,404.0,80.47,44.11
2017,9,14,16,15,713.0,72.5,2.2,18.5,353.0,51.11,39.27
2017,9,14,16,30,678.0,68.0,2.2,18.0,302.0,45.07,34.18
2017,9,14,16,45,619.5,63.5,2.2,17.5,249.5,43.74,33.12
2017,9,14,17,0,561.0,59.0,2.2,17.0,197.0,42.44,31.98
2017,9,14,17,15,477.5,50.5,2.15,16.5,148.0,37.65,27.57
2017,9,14,17,30,394.0,42.0,2.1,16.0,99.0,32.67,22.76
2017,9,14,17,45,244.0,29.5,2.05,15.5,60.0,23.56,13.54
2017,9,14,18,0,94.0,17.0,2.0,15.0,21.0,13.47,0.0
2017,9,14,18,15,47.0,8.5,1.95,14.5,10.5,8.1,0.0
2017,9,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,45,30.0,5.5,1.45,11.5,6.5,0.0,0.0
2017,9,15,6,0,60.0,11.0,1.5,12.0,13.0,37.31,0.0
2017,9,15,6,15,209.5,26.0,1.55,12.5,49.5,160.41,104.79
2017,9,15,6,30,359.0,41.0,1.6,13.0,86.0,269.98,216.45
2017,9,15,6,45,459.0,50.5,1.7,13.5,137.0,354.05,290.51
2017,9,15,7,0,559.0,60.0,1.8,14.0,188.0,445.03,367.04
2017,9,15,7,15,617.5,67.0,1.8,14.5,241.5,511.96,421.17
2017,9,15,7,30,676.0,74.0,1.8,15.0,295.0,581.29,474.7
2017,9,15,7,45,717.5,78.5,1.8,15.5,349.0,637.06,514.92
2017,9,15,8,0,759.0,83.0,1.8,16.0,403.0,689.35,550.77
2017,9,15,8,15,786.0,87.0,1.8,16.5,453.5,733.72,579.82
2017,9,15,8,30,813.0,91.0,1.8,17.0,504.0,776.68,607.2
2017,9,15,8,45,831.5,94.5,1.8,17.5,550.5,810.35,627.48
2017,9,15,9,0,850.0,98.0,1.8,18.0,597.0,841.69,645.94
2017,9,15,9,15,864.0,100.5,1.75,18.5,638.5,865.48,658.49
2017,9,15,9,30,878.0,103.0,1.7,19.0,680.0,886.39,669.06
2017,9,15,9,45,904.5,97.5,1.7,19.5,719.0,899.7,675.09
2017,9,15,10,0,931.0,92.0,1.7,20.0,758.0,916.78,683.79
2017,9,15,10,15,937.5,93.0,1.65,20.0,786.0,920.44,684.31
2017,9,15,10,30,944.0,94.0,1.6,20.0,814.0,920.67,682.86
2017,9,15,10,45,948.5,95.0,1.6,20.5,834.5,915.71,677.52
2017,9,15,11,0,953.0,96.0,1.6,21.0,855.0,907.28,670.12
2017,9,15,11,15,955.5,96.5,1.55,21.0,867.5,893.24,659.87
2017,9,15,11,30,958.0,97.0,1.5,21.0,880.0,875.84,647.6
2017,9,15,11,45,958.0,97.0,1.45,21.5,884.0,852.71,630.46
2017,9,15,12,0,958.0,97.0,1.4,22.0,888.0,826.51,611.46
2017,9,15,12,15,957.0,96.5,1.4,22.0,884.0,796.15,591.51
2017,9,15,12,30,956.0,96.0,1.4,22.0,880.0,763.02,569.65
2017,9,15,12,45,948.5,98.0,1.4,22.5,866.5,725.27,542.34
2017,9,15,13,0,941.0,100.0,1.4,23.0,853.0,685.45,512.49
2017,9,15,13,15,936.5,99.0,1.4,23.0,833.0,642.85,481.13
2017,9,15,13,30,932.0,98.0,1.4,23.0,813.0,598.42,447.64
2017,9,15,13,45,924.5,97.0,1.45,23.0,785.5,550.86,411.23
2017,9,15,14,0,917.0,96.0,1.5,23.0,758.0,502.13,372.77
2017,9,15,14,15,906.5,94.5,1.5,23.0,723.0,450.81,330.99
2017,9,15,14,30,896.0,93.0,1.5,23.0,688.0,399.05,287.7
2017,9,15,14,45,880.5,91.0,1.55,23.0,647.0,345.15,242.03
2017,9,15,15,0,865.0,89.0,1.6,23.0,606.0,291.78,196.19
2017,9,15,15,15,846.0,86.5,1.6,22.5,559.5,231.78,146.02
2017,9,15,15,30,827.0,84.0,1.6,22.0,513.0,179.26,103.67
2017,9,15,15,45,797.5,81.5,1.65,22.0,462.0,127.52,67.41
2017,9,15,16,0,768.0,79.0,1.7,22.0,411.0,78.87,43.77
2017,9,15,16,15,731.0,74.5,1.7,21.0,358.0,53.06,40.57
2017,9,15,16,30,694.0,70.0,1.7,20.0,305.0,46.87,35.47
2017,9,15,16,45,632.5,65.0,1.75,19.5,251.0,45.23,34.14
2017,9,15,17,0,571.0,60.0,1.8,19.0,197.0,43.59,32.69
2017,9,15,17,15,485.0,51.0,1.75,18.0,147.0,38.4,28.01
2017,9,15,17,30,399.0,42.0,1.7,17.0,97.0,32.99,22.86
2017,9,15,17,45,249.0,28.5,1.7,16.5,57.5,22.89,12.52
2017,9,15,18,0,99.0,15.0,1.7,16.0,18.0,14.3,0.0
2017,9,15,18,15,49.5,7.5,1.6,15.5,9.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,5,45,21.0,4.5,0.85,11.5,5.0,0.0,0.0
2017,9,16,6,0,42.0,9.0,0.8,12.0,10.0,27.26,0.0
2017,9,16,6,15,166.0,25.0,0.75,12.5,43.5,135.45,83.92
2017,9,16,6,30,290.0,41.0,0.7,13.0,77.0,231.71,184.32
2017,9,16,6,45,377.0,53.0,0.65,14.0,123.5,308.31,250.53
2017,9,16,7,0,464.0,65.0,0.6,15.0,170.0,390.74,317.91
2017,9,16,7,15,523.0,74.0,0.55,15.5,221.0,456.91,369.9
2017,9,16,7,30,582.0,83.0,0.5,16.0,272.0,525.64,421.25
2017,9,16,7,45,626.0,88.5,0.45,16.5,323.0,581.46,460.64
2017,9,16,8,0,670.0,94.0,0.4,17.0,374.0,637.85,498.16
2017,9,16,8,15,699.5,99.0,0.35,17.5,423.0,682.52,525.69
2017,9,16,8,30,729.0,104.0,0.3,18.0,472.0,726.21,551.8
2017,9,16,8,45,752.0,107.5,0.3,19.0,518.0,761.42,571.21
2017,9,16,9,0,775.0,111.0,0.3,20.0,564.0,791.23,586.71
2017,9,16,9,15,791.5,114.0,0.35,20.5,604.5,816.56,601.12
2017,9,16,9,30,808.0,117.0,0.4,21.0,645.0,839.27,613.85
2017,9,16,9,45,809.0,124.5,0.45,22.0,677.0,850.74,618.21
2017,9,16,10,0,810.0,132.0,0.5,23.0,709.0,858.99,620.76
2017,9,16,10,15,734.0,175.0,0.55,23.5,713.5,839.07,606.64
2017,9,16,10,30,658.0,218.0,0.6,24.0,718.0,810.87,586.77
2017,9,16,10,45,749.5,178.5,0.7,24.5,762.0,838.51,605.73
2017,9,16,11,0,841.0,139.0,0.8,25.0,806.0,858.98,618.39
2017,9,16,11,15,845.0,140.0,0.85,25.0,819.0,847.08,610.88
2017,9,16,11,30,849.0,141.0,0.9,25.0,832.0,832.1,601.86
2017,9,16,11,45,849.0,142.0,0.95,25.0,836.0,810.94,588.89
2017,9,16,12,0,849.0,143.0,1.0,25.0,840.0,787.01,574.12
2017,9,16,12,15,714.0,214.0,1.05,25.0,798.5,728.95,533.61
2017,9,16,12,30,579.0,285.0,1.1,25.0,757.0,672.19,492.96
2017,9,16,12,45,573.0,281.5,1.15,25.0,743.0,639.71,471.03
2017,9,16,13,0,567.0,278.0,1.2,25.0,729.0,606.24,447.71
2017,9,16,13,15,506.0,289.5,1.2,25.0,684.5,552.88,409.17
2017,9,16,13,30,445.0,301.0,1.2,25.0,640.0,503.05,372.82
2017,9,16,13,45,535.5,256.5,1.25,25.0,650.5,485.57,359.91
2017,9,16,14,0,626.0,212.0,1.3,25.0,661.0,459.39,339.1
2017,9,16,14,15,602.5,206.5,1.3,24.5,622.0,411.34,302.11
2017,9,16,14,30,579.0,201.0,1.3,24.0,583.0,365.03,265.71
2017,9,16,14,45,599.5,179.0,1.35,24.0,553.5,319.59,227.91
2017,9,16,15,0,620.0,157.0,1.4,24.0,524.0,271.91,187.5
2017,9,16,15,15,482.5,179.0,1.4,23.5,451.0,227.07,155.5
2017,9,16,15,30,345.0,201.0,1.4,23.0,378.0,201.03,140.64
2017,9,16,15,45,172.5,156.5,1.45,22.5,245.0,140.03,101.51
2017,9,16,16,0,0.0,112.0,1.5,22.0,112.0,101.08,77.37
2017,9,16,16,15,0.0,97.0,1.5,21.5,97.0,87.91,70.4
2017,9,16,16,30,0.0,82.0,1.5,21.0,82.0,74.82,59.47
2017,9,16,16,45,212.5,78.5,1.5,20.5,128.5,61.13,47.79
2017,9,16,17,0,425.0,75.0,1.5,20.0,175.0,55.4,42.79
2017,9,16,17,15,344.0,61.0,1.4,19.0,128.5,46.03,34.46
2017,9,16,17,30,263.0,47.0,1.3,18.0,82.0,36.25,25.46
2017,9,16,17,45,157.0,28.5,1.25,17.5,47.0,22.3,11.44
2017,9,16,18,0,51.0,10.0,1.2,17.0,12.0,9.53,0.0
2017,9,16,18,15,25.5,5.0,1.15,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,6,15,145.5,20.5,1.3,12.5,38.0,116.45,67.66
2017,9,17,6,30,291.0,41.0,1.3,13.0,76.0,231.9,184.69
2017,9,17,6,45,382.0,53.5,1.3,13.5,123.5,310.61,254.12
2017,9,17,7,0,473.0,66.0,1.3,14.0,171.0,396.05,325.95
2017,9,17,7,15,532.5,75.0,1.25,14.5,223.0,462.79,379.78
2017,9,17,7,30,592.0,84.0,1.2,15.0,275.0,532.05,433.02
2017,9,17,7,45,639.5,89.5,1.2,15.5,327.5,590.59,476.19
2017,9,17,8,0,687.0,95.0,1.2,16.0,380.0,649.84,517.61
2017,9,17,8,15,717.0,100.0,1.15,16.5,430.0,695.21,546.78
2017,9,17,8,30,747.0,105.0,1.1,17.0,480.0,739.55,574.45
2017,9,17,8,45,772.0,108.0,1.1,18.0,527.0,772.11,592.71
2017,9,17,9,0,797.0,111.0,1.1,19.0,574.0,807.05,612.33
2017,9,17,9,15,813.5,114.0,1.1,19.5,615.5,832.55,626.37
2017,9,17,9,30,830.0,117.0,1.1,20.0,657.0,855.34,638.62
2017,9,17,9,45,867.0,107.5,1.1,20.5,698.0,878.92,651.36
2017,9,17,10,0,904.0,98.0,1.1,21.0,739.0,893.68,658.28
2017,9,17,10,15,912.0,99.5,1.1,21.5,767.5,898.91,659.18
2017,9,17,10,30,920.0,101.0,1.1,22.0,796.0,900.76,658.15
2017,9,17,10,45,928.0,100.5,1.1,22.5,817.5,897.08,653.74
2017,9,17,11,0,936.0,100.0,1.1,23.0,839.0,889.98,647.36
2017,9,17,11,15,939.0,100.5,1.1,23.0,851.5,876.36,638.19
2017,9,17,11,30,942.0,101.0,1.1,23.0,864.0,859.43,627.06
2017,9,17,11,45,944.0,100.5,1.15,23.5,869.0,837.5,612.28
2017,9,17,12,0,946.0,100.0,1.2,24.0,874.0,812.46,595.52
2017,9,17,12,15,945.0,100.0,1.2,24.0,870.0,782.72,576.18
2017,9,17,12,30,944.0,100.0,1.2,24.0,866.0,750.25,554.98
2017,9,17,12,45,939.0,100.5,1.3,24.0,853.0,713.02,529.75
2017,9,17,13,0,934.0,101.0,1.4,24.0,840.0,673.62,502.14
2017,9,17,13,15,928.5,100.0,1.4,24.0,820.0,630.6,470.43
2017,9,17,13,30,923.0,99.0,1.4,24.0,800.0,585.87,436.66
2017,9,17,13,45,917.0,97.0,1.45,24.0,772.5,538.5,400.31
2017,9,17,14,0,911.0,95.0,1.5,24.0,745.0,489.87,361.83
2017,9,17,14,15,900.5,93.5,1.5,23.5,710.0,438.84,320.81
2017,9,17,14,30,890.0,92.0,1.5,23.0,675.0,387.38,278.16
2017,9,17,14,45,876.5,89.5,1.55,23.0,634.0,334.02,232.7
2017,9,17,15,0,863.0,87.0,1.6,23.0,593.0,281.02,187.06
2017,9,17,15,15,844.0,84.0,1.6,22.5,547.0,220.83,136.92
2017,9,17,15,30,825.0,81.0,1.6,22.0,501.0,168.16,95.11
2017,9,17,15,45,800.5,77.0,1.6,22.0,451.0,115.98,59.7
2017,9,17,16,0,776.0,73.0,1.6,22.0,401.0,66.35,37.9
2017,9,17,16,15,739.0,68.5,1.6,21.0,348.5,48.7,36.82
2017,9,17,16,30,702.0,64.0,1.6,20.0,296.0,47.1,35.69
2017,9,17,16,45,650.5,58.0,1.6,19.5,243.0,40.2,29.74
2017,9,17,17,0,599.0,52.0,1.6,19.0,190.0,37.45,27.29
2017,9,17,17,15,512.0,44.0,1.55,18.0,140.0,32.81,23.06
2017,9,17,17,30,425.0,36.0,1.5,17.0,90.0,28.0,18.4
2017,9,17,17,45,273.5,23.5,1.45,16.5,52.0,18.64,8.03
2017,9,17,18,0,122.0,11.0,1.4,16.0,14.0,10.48,0.0
2017,9,17,18,15,61.0,5.5,1.35,15.5,7.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,6,15,179.5,17.0,0.9,15.0,38.0,130.24,69.97
2017,9,18,6,30,359.0,34.0,0.9,15.0,76.0,259.85,204.37
2017,9,18,6,45,437.0,44.0,0.9,15.5,122.0,330.33,266.85
2017,9,18,7,0,515.0,54.0,0.9,16.0,168.0,406.51,330.41
2017,9,18,7,15,571.5,61.0,0.95,16.5,218.0,469.73,381.28
2017,9,18,7,30,628.0,68.0,1.0,17.0,268.0,535.44,431.77
2017,9,18,7,45,314.0,83.5,1.05,17.5,183.5,341.34,278.15
2017,9,18,8,0,0.0,99.0,1.1,18.0,99.0,94.2,72.61
2017,9,18,8,15,19.0,148.0,1.15,18.5,157.5,159.6,126.61
2017,9,18,8,30,38.0,197.0,1.2,19.0,216.0,237.95,188.55
2017,9,18,8,45,414.5,145.5,1.25,19.5,383.5,519.79,412.52
2017,9,18,9,0,791.0,94.0,1.3,20.0,551.0,779.98,597.04
2017,9,18,9,15,806.5,96.5,1.3,20.5,590.5,803.96,607.74
2017,9,18,9,30,822.0,99.0,1.3,21.0,630.0,825.3,619.3
2017,9,18,9,45,851.5,92.0,1.3,21.5,668.0,838.93,625.7
2017,9,18,10,0,881.0,85.0,1.3,22.0,706.0,856.34,634.75
2017,9,18,10,15,888.0,86.0,1.25,22.5,733.0,860.31,634.27
2017,9,18,10,30,895.0,87.0,1.2,23.0,760.0,861.03,631.92
2017,9,18,10,45,903.5,86.0,1.2,23.5,781.0,857.57,627.72
2017,9,18,11,0,912.0,85.0,1.2,24.0,802.0,850.79,621.55
2017,9,18,11,15,915.0,85.5,1.2,24.0,814.0,837.71,612.64
2017,9,18,11,30,918.0,86.0,1.2,24.0,826.0,821.41,601.79
2017,9,18,11,45,920.5,85.0,1.2,24.5,830.5,800.05,586.58
2017,9,18,12,0,923.0,84.0,1.2,25.0,835.0,775.66,569.49
2017,9,18,12,15,922.0,84.0,1.3,25.0,831.5,746.77,551.61
2017,9,18,12,30,921.0,84.0,1.4,25.0,828.0,715.21,531.71
2017,9,18,12,45,906.5,90.0,1.5,25.0,813.5,677.94,505.93
2017,9,18,13,0,892.0,96.0,1.6,25.0,799.0,639.08,478.04
2017,9,18,13,15,887.0,95.5,1.7,24.5,779.5,598.51,449.16
2017,9,18,13,30,882.0,95.0,1.8,24.0,760.0,556.27,418.0
2017,9,18,13,45,465.5,197.0,1.95,23.5,547.5,396.07,299.45
2017,9,18,14,0,49.0,299.0,2.1,23.0,335.0,283.91,215.99
2017,9,18,14,15,48.5,285.0,2.1,22.5,319.0,266.79,203.87
2017,9,18,14,30,48.0,271.0,2.1,22.0,303.0,249.79,191.35
2017,9,18,14,45,46.5,255.0,2.15,22.0,284.0,231.07,177.09
2017,9,18,15,0,45.0,239.0,2.2,22.0,265.0,212.57,162.94
2017,9,18,15,15,208.0,215.0,2.15,21.5,321.5,212.11,156.51
2017,9,18,15,30,371.0,191.0,2.1,21.0,378.0,193.17,135.03
2017,9,18,15,45,185.5,102.5,2.1,20.5,196.0,92.36,63.86
2017,9,18,16,0,0.0,14.0,2.1,20.0,14.0,12.98,5.23
2017,9,18,16,15,0.0,12.0,2.05,19.5,12.0,11.12,4.15
2017,9,18,16,30,0.0,10.0,2.0,19.0,10.0,9.26,2.54
2017,9,18,16,45,0.0,8.0,2.0,18.5,8.0,7.41,0.91
2017,9,18,17,0,0.0,6.0,2.0,18.0,6.0,5.55,0.0
2017,9,18,17,15,0.0,4.5,2.0,17.5,4.5,4.16,0.0
2017,9,18,17,30,0.0,3.0,2.0,17.0,3.0,2.77,0.0
2017,9,18,17,45,0.0,1.5,2.0,16.5,1.5,1.39,0.0
2017,9,18,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,15,174.5,17.5,1.75,12.5,37.5,127.42,62.53
2017,9,19,6,30,349.0,35.0,1.8,13.0,75.0,254.79,202.13
2017,9,19,6,45,450.0,43.5,1.9,13.5,123.5,335.99,275.22
2017,9,19,7,0,551.0,52.0,2.0,14.0,172.0,424.52,350.69
2017,9,19,7,15,608.5,58.5,2.0,14.5,223.5,488.86,403.67
2017,9,19,7,30,666.0,65.0,2.0,15.0,275.0,555.68,456.17
2017,9,19,7,45,706.5,69.0,2.0,15.5,327.0,605.68,492.86
2017,9,19,8,0,747.0,73.0,2.0,16.0,379.0,659.78,530.88
2017,9,19,8,15,774.0,76.5,1.95,16.5,428.0,702.64,559.08
2017,9,19,8,30,801.0,80.0,1.9,17.0,477.0,744.18,585.61
2017,9,19,8,45,820.5,82.5,1.85,17.5,522.5,776.79,605.17
2017,9,19,9,0,840.0,85.0,1.8,18.0,568.0,807.18,622.87
2017,9,19,9,15,854.5,87.0,1.7,18.5,608.5,824.01,630.44
2017,9,19,9,30,869.0,89.0,1.6,19.0,649.0,844.54,640.57
2017,9,19,9,45,877.0,92.0,1.55,19.5,682.5,857.72,646.13
2017,9,19,10,0,885.0,95.0,1.5,20.0,716.0,867.71,649.68
2017,9,19,10,15,892.5,96.0,1.5,20.0,743.5,871.83,651.28
2017,9,19,10,30,900.0,97.0,1.5,20.0,771.0,872.67,650.9
2017,9,19,10,45,905.0,98.0,1.5,20.5,791.0,868.08,645.86
2017,9,19,11,0,910.0,99.0,1.5,21.0,811.0,860.16,638.82
2017,9,19,11,15,913.0,99.5,1.5,21.0,823.5,846.78,629.55
2017,9,19,11,30,916.0,100.0,1.5,21.0,836.0,830.19,618.29
2017,9,19,11,45,919.5,99.0,1.55,21.5,840.5,809.35,603.66
2017,9,19,12,0,923.0,98.0,1.6,22.0,845.0,785.43,587.02
2017,9,19,12,15,922.0,98.0,1.6,22.0,841.5,756.25,567.46
2017,9,19,12,30,921.0,98.0,1.6,22.0,838.0,724.41,545.71
2017,9,19,12,45,924.0,94.0,1.65,22.5,827.0,688.91,519.34
2017,9,19,13,0,927.0,90.0,1.7,23.0,816.0,650.83,490.6
2017,9,19,13,15,922.5,89.5,1.7,23.0,796.5,609.18,459.15
2017,9,19,13,30,918.0,89.0,1.7,23.0,777.0,565.74,425.58
2017,9,19,13,45,912.5,87.0,1.7,23.0,750.0,518.9,388.61
2017,9,19,14,0,907.0,85.0,1.7,23.0,723.0,470.77,349.58
2017,9,19,14,15,897.5,83.5,1.7,22.5,689.0,420.44,308.38
2017,9,19,14,30,888.0,82.0,1.7,22.0,655.0,369.61,265.53
2017,9,19,14,45,875.5,79.5,1.75,22.0,615.0,316.82,219.9
2017,9,19,15,0,863.0,77.0,1.8,22.0,575.0,264.29,174.2
2017,9,19,15,15,844.5,74.5,1.8,21.5,530.0,211.18,129.47
2017,9,19,15,30,826.0,72.0,1.8,21.0,485.0,159.4,88.89
2017,9,19,15,45,801.5,69.0,1.8,21.0,435.5,101.53,50.32
2017,9,19,16,0,777.0,66.0,1.8,21.0,386.0,52.86,32.57
2017,9,19,16,15,741.0,62.0,1.8,20.5,334.5,43.93,32.79
2017,9,19,16,30,705.0,58.0,1.8,20.0,283.0,42.52,31.7
2017,9,19,16,45,650.0,52.5,1.8,20.0,230.5,39.75,29.27
2017,9,19,17,0,595.0,47.0,1.8,20.0,178.0,36.92,26.66
2017,9,19,17,15,505.0,39.5,1.75,19.0,129.5,29.37,19.88
2017,9,19,17,30,415.0,32.0,1.7,18.0,81.0,24.82,15.4
2017,9,19,17,45,207.5,16.0,1.7,17.5,40.5,12.14,1.74
2017,9,19,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,20,6,15,178.5,16.0,1.0,12.5,36.0,125.85,53.61
2017,9,20,6,30,357.0,32.0,1.0,13.0,72.0,254.71,200.51
2017,9,20,6,45,442.0,41.5,1.05,14.0,118.0,327.82,266.16
2017,9,20,7,0,527.0,51.0,1.1,15.0,164.0,407.26,332.74
2017,9,20,7,15,285.5,85.0,1.1,15.5,148.5,308.35,253.15
2017,9,20,7,30,44.0,119.0,1.1,16.0,133.0,160.8,129.72
2017,9,20,7,45,49.0,140.5,1.1,17.0,158.5,187.85,151.69
2017,9,20,8,0,54.0,162.0,1.1,18.0,184.0,214.77,172.37
2017,9,20,8,15,412.5,121.5,1.1,18.5,322.5,474.7,382.05
2017,9,20,8,30,771.0,81.0,1.1,19.0,461.0,719.25,558.89
2017,9,20,8,45,425.0,165.5,1.15,19.5,378.0,548.86,428.62
2017,9,20,9,0,79.0,250.0,1.2,20.0,295.0,327.0,254.39
2017,9,20,9,15,142.0,273.0,1.2,20.0,361.0,414.86,322.74
2017,9,20,9,30,205.0,296.0,1.2,20.0,427.0,490.96,378.83
2017,9,20,9,45,529.0,197.5,1.3,20.5,561.0,679.33,520.38
2017,9,20,10,0,853.0,99.0,1.4,21.0,695.0,841.67,630.79
2017,9,20,10,15,665.5,189.0,1.4,21.0,665.0,784.48,589.18
2017,9,20,10,30,478.0,279.0,1.4,21.0,635.0,707.75,531.42
2017,9,20,10,45,311.5,330.5,1.45,21.5,565.0,603.69,454.54
2017,9,20,11,0,145.0,382.0,1.5,22.0,495.0,502.14,377.71
2017,9,20,11,15,72.5,261.5,1.5,22.0,318.0,310.72,237.24
2017,9,20,11,30,0.0,141.0,1.5,22.0,141.0,131.96,99.18
2017,9,20,11,45,10.0,216.0,1.55,22.0,224.0,209.95,160.31
2017,9,20,12,0,20.0,291.0,1.6,22.0,307.0,286.72,218.53
2017,9,20,12,15,17.5,276.5,1.6,22.0,290.5,269.84,205.43
2017,9,20,12,30,15.0,262.0,1.6,22.0,274.0,253.29,192.95
2017,9,20,12,45,31.0,300.0,1.65,22.0,324.5,296.27,225.83
2017,9,20,13,0,47.0,338.0,1.7,22.0,375.0,335.85,255.53
2017,9,20,13,15,49.0,328.5,1.7,22.0,366.0,323.73,246.4
2017,9,20,13,30,51.0,319.0,1.7,22.0,357.0,311.47,237.35
2017,9,20,13,45,126.0,325.5,1.7,22.0,415.0,343.5,261.55
2017,9,20,14,0,201.0,332.0,1.7,22.0,473.0,370.34,280.58
2017,9,20,14,15,116.5,292.5,1.7,21.5,373.5,292.82,222.97
2017,9,20,14,30,32.0,253.0,1.7,21.0,274.0,229.43,176.34
2017,9,20,14,45,16.0,179.0,1.75,21.0,189.5,166.38,127.94
2017,9,20,15,0,0.0,105.0,1.8,21.0,105.0,97.27,73.74
2017,9,20,15,15,0.0,62.0,1.8,20.5,62.0,57.69,41.96
2017,9,20,15,30,0.0,19.0,1.8,20.0,19.0,17.64,9.05
2017,9,20,15,45,0.0,16.5,1.8,19.5,16.5,15.31,7.19
2017,9,20,16,0,0.0,14.0,1.8,19.0,14.0,12.98,5.79
2017,9,20,16,15,0.0,12.0,1.75,18.5,12.0,11.12,4.19
2017,9,20,16,30,0.0,10.0,1.7,18.0,10.0,9.26,2.58
2017,9,20,16,45,0.0,8.0,1.7,17.5,8.0,7.41,0.93
2017,9,20,17,0,0.0,6.0,1.7,17.0,6.0,5.55,0.0
2017,9,20,17,15,0.0,4.0,1.65,16.5,4.0,3.7,0.0
2017,9,20,17,30,0.0,2.0,1.6,16.0,2.0,1.85,0.0
2017,9,20,17,45,0.0,1.0,1.6,15.5,1.0,0.92,0.0
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,6,15,152.5,18.5,1.85,11.5,35.0,112.87,38.82
2017,9,21,6,30,305.0,37.0,1.9,12.0,70.0,231.75,182.94
2017,9,21,6,45,419.0,46.0,2.0,12.5,118.5,319.09,261.92
2017,9,21,7,0,533.0,55.0,2.1,13.0,167.0,414.43,343.52
2017,9,21,7,15,594.5,61.5,2.1,13.5,219.0,480.41,398.35
2017,9,21,7,30,656.0,68.0,2.1,14.0,271.0,549.05,452.83
2017,9,21,7,45,700.5,72.0,2.1,14.5,323.5,604.61,494.57
