Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,8,0,745.0,76.0,2.1,15.0,376.0,657.39,531.87
2017,9,21,8,15,773.0,79.5,2.05,15.5,426.0,700.71,560.69
2017,9,21,8,30,801.0,83.0,2.0,16.0,476.0,742.72,587.81
2017,9,21,8,45,515.5,167.0,1.95,16.5,429.0,621.89,493.71
2017,9,21,9,0,230.0,251.0,1.9,17.0,382.0,463.87,367.44
2017,9,21,9,15,320.0,251.5,1.9,17.0,447.5,550.32,434.29
2017,9,21,9,30,410.0,252.0,1.9,17.0,513.0,636.87,497.79
2017,9,21,9,45,655.5,173.0,1.9,17.5,616.5,763.25,591.4
2017,9,21,10,0,901.0,94.0,1.9,18.0,720.0,873.72,664.53
2017,9,21,10,15,705.5,180.0,1.9,18.0,682.0,806.26,615.93
2017,9,21,10,30,510.0,266.0,1.9,18.0,644.0,719.36,550.48
2017,9,21,10,45,719.5,182.0,1.9,18.5,730.5,802.27,612.02
2017,9,21,11,0,929.0,98.0,1.9,19.0,817.0,867.41,654.01
2017,9,21,11,15,932.5,98.5,1.9,19.0,830.0,853.97,643.75
2017,9,21,11,30,936.0,99.0,1.9,19.0,843.0,837.24,632.18
2017,9,21,11,45,937.0,99.5,1.95,19.0,847.5,815.36,617.65
2017,9,21,12,0,938.0,100.0,2.0,19.0,852.0,790.42,601.04
2017,9,21,12,15,938.0,99.5,2.05,19.0,848.5,760.86,581.18
2017,9,21,12,30,938.0,99.0,2.1,19.0,845.0,728.56,558.52
2017,9,21,12,45,927.5,103.0,2.15,19.0,831.0,691.08,530.7
2017,9,21,13,0,917.0,107.0,2.2,19.0,817.0,651.75,500.94
2017,9,21,13,15,912.0,106.0,2.2,19.0,796.5,609.46,468.17
2017,9,21,13,30,907.0,105.0,2.2,19.0,776.0,565.46,433.28
2017,9,21,13,45,899.5,103.0,2.25,19.0,748.5,517.9,394.98
2017,9,21,14,0,892.0,101.0,2.3,19.0,721.0,469.26,354.7
2017,9,21,14,15,881.0,99.0,2.3,18.5,686.0,418.45,312.12
2017,9,21,14,30,870.0,97.0,2.3,18.0,651.0,367.32,268.11
2017,9,21,14,45,854.5,95.0,2.3,18.0,610.0,309.34,217.61
2017,9,21,15,0,839.0,93.0,2.3,18.0,569.0,257.16,171.59
2017,9,21,15,15,818.0,89.5,2.3,17.5,522.5,203.76,126.43
2017,9,21,15,30,797.0,86.0,2.3,17.0,476.0,152.13,86.34
2017,9,21,15,45,767.0,82.5,2.3,17.0,425.5,101.98,55.32
2017,9,21,16,0,737.0,79.0,2.3,17.0,375.0,55.95,43.73
2017,9,21,16,15,695.5,74.0,2.25,16.5,322.5,49.08,37.92
2017,9,21,16,30,654.0,69.0,2.2,16.0,270.0,47.56,36.72
2017,9,21,16,45,588.5,62.0,2.2,15.5,217.5,44.3,33.87
2017,9,21,17,0,523.0,55.0,2.2,15.0,165.0,40.92,30.74
2017,9,21,17,15,421.0,45.0,2.1,14.5,117.0,34.65,24.83
2017,9,21,17,30,319.0,35.0,2.0,14.0,69.0,28.1,18.2
2017,9,21,17,45,159.5,17.5,1.9,13.5,34.5,13.79,0.0
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,6,15,133.5,18.5,0.95,11.5,32.5,103.01,24.73
2017,9,22,6,30,267.0,37.0,1.0,12.0,65.0,211.58,165.42
2017,9,22,6,45,374.0,48.0,1.1,12.5,112.0,294.83,240.5
2017,9,22,7,0,481.0,59.0,1.2,13.0,159.0,386.36,318.25
2017,9,22,7,15,544.0,66.5,1.2,13.5,209.5,452.66,372.7
2017,9,22,7,30,607.0,74.0,1.2,14.0,260.0,521.71,426.84
2017,9,22,7,45,655.5,78.0,1.2,14.5,312.0,578.48,469.35
2017,9,22,8,0,704.0,82.0,1.2,15.0,364.0,636.02,509.96
2017,9,22,8,15,733.5,86.5,1.2,15.5,413.0,680.11,539.13
2017,9,22,8,30,763.0,91.0,1.2,16.0,462.0,719.87,564.55
2017,9,22,8,45,791.5,91.5,1.2,16.5,508.5,756.23,587.06
2017,9,22,9,0,820.0,92.0,1.2,17.0,555.0,790.71,607.88
2017,9,22,9,15,835.0,94.5,1.15,17.0,595.5,814.17,621.38
2017,9,22,9,30,850.0,97.0,1.1,17.0,636.0,834.88,633.02
2017,9,22,9,45,878.0,91.0,1.1,17.5,673.5,848.02,639.09
2017,9,22,10,0,906.0,85.0,1.1,18.0,711.0,864.6,647.63
2017,9,22,10,15,913.5,86.0,1.1,18.0,738.5,868.53,648.99
2017,9,22,10,30,921.0,87.0,1.1,18.0,766.0,869.11,648.44
2017,9,22,10,45,926.0,88.0,1.1,18.5,786.0,864.21,643.23
2017,9,22,11,0,931.0,89.0,1.1,19.0,806.0,855.91,635.99
2017,9,22,11,15,934.0,89.5,1.1,19.0,818.5,842.1,626.49
2017,9,22,11,30,937.0,90.0,1.1,19.0,831.0,825.01,614.96
2017,9,22,11,45,937.0,90.5,1.1,19.5,834.5,802.43,598.73
2017,9,22,12,0,937.0,91.0,1.1,20.0,838.0,776.83,580.61
2017,9,22,12,15,936.0,91.0,1.1,20.0,834.0,747.15,560.86
2017,9,22,12,30,935.0,91.0,1.1,20.0,830.0,714.77,538.47
2017,9,22,12,45,927.0,93.0,1.15,20.5,816.0,677.26,510.65
2017,9,22,13,0,919.0,95.0,1.2,21.0,802.0,637.79,480.89
2017,9,22,13,15,914.0,94.0,1.2,21.0,782.0,595.55,449.0
2017,9,22,13,30,909.0,93.0,1.2,21.0,762.0,551.59,414.99
2017,9,22,13,45,900.5,92.0,1.2,21.0,734.0,504.49,377.7
2017,9,22,14,0,892.0,91.0,1.2,21.0,706.0,456.38,338.55
2017,9,22,14,15,881.5,89.0,1.2,20.5,671.5,405.89,297.08
2017,9,22,14,30,871.0,87.0,1.2,20.0,637.0,355.05,254.11
2017,9,22,14,45,855.0,85.5,1.2,20.0,596.5,302.99,209.04
2017,9,22,15,0,839.0,84.0,1.2,20.0,556.0,245.51,159.8
2017,9,22,15,15,819.0,81.0,1.2,19.5,510.5,192.84,116.05
2017,9,22,15,30,799.0,78.0,1.2,19.0,465.0,141.8,77.38
2017,9,22,15,45,768.5,75.0,1.25,19.0,415.0,92.06,48.05
2017,9,22,16,0,738.0,72.0,1.3,19.0,365.0,50.54,38.68
2017,9,22,16,15,698.0,67.0,1.35,18.5,313.5,48.56,37.17
2017,9,22,16,30,658.0,62.0,1.4,18.0,262.0,42.33,31.82
2017,9,22,16,45,596.5,56.0,1.45,18.0,210.5,39.64,29.41
2017,9,22,17,0,535.0,50.0,1.5,18.0,159.0,36.87,26.78
2017,9,22,17,15,435.5,40.5,1.5,17.0,112.0,30.86,21.22
2017,9,22,17,30,336.0,31.0,1.5,16.0,65.0,24.57,14.87
2017,9,22,17,45,168.0,15.5,1.5,15.5,32.5,12.12,0.0
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,6,15,176.0,16.0,0.95,10.0,34.0,121.07,15.26
2017,9,23,6,30,352.0,32.0,0.9,11.0,68.0,249.37,194.59
2017,9,23,6,45,455.5,41.0,0.85,12.0,116.5,331.25,269.12
2017,9,23,7,0,559.0,50.0,0.8,13.0,165.0,420.81,343.73
2017,9,23,7,15,620.0,56.5,0.8,13.5,217.5,486.82,397.2
2017,9,23,7,30,681.0,63.0,0.8,14.0,270.0,555.52,450.08
2017,9,23,7,45,725.5,66.5,0.85,15.0,323.0,607.53,487.18
2017,9,23,8,0,770.0,70.0,0.9,16.0,376.0,663.77,525.19
2017,9,23,8,15,797.5,73.5,0.9,16.5,426.5,707.04,552.98
2017,9,23,8,30,825.0,77.0,0.9,17.0,477.0,748.91,579.16
2017,9,23,8,45,848.0,79.0,0.9,18.0,524.0,783.65,598.7
2017,9,23,9,0,871.0,81.0,0.9,19.0,571.0,810.01,612.21
2017,9,23,9,15,885.5,83.0,0.9,19.5,612.0,833.22,624.69
2017,9,23,9,30,900.0,85.0,0.9,20.0,653.0,853.58,635.24
2017,9,23,9,45,914.5,85.0,0.95,20.5,689.0,868.63,643.14
2017,9,23,10,0,929.0,85.0,1.0,21.0,725.0,880.52,649.11
2017,9,23,10,15,936.5,86.0,1.0,21.0,752.5,884.3,650.37
2017,9,23,10,30,944.0,87.0,1.0,21.0,780.0,884.64,649.65
2017,9,23,10,45,948.5,88.5,1.05,21.5,800.5,879.55,645.16
2017,9,23,11,0,953.0,90.0,1.1,22.0,821.0,870.97,638.58
2017,9,23,11,15,955.5,90.5,1.1,22.0,833.0,856.31,628.66
2017,9,23,11,30,958.0,91.0,1.1,22.0,845.0,838.3,616.72
2017,9,23,11,45,958.0,91.5,1.15,22.5,848.5,815.14,600.99
2017,9,23,12,0,958.0,92.0,1.2,23.0,852.0,788.91,583.27
2017,9,23,12,15,956.5,92.0,1.2,23.0,847.5,758.19,563.05
2017,9,23,12,30,955.0,92.0,1.2,23.0,843.0,724.74,539.96
2017,9,23,12,45,946.0,94.5,1.3,23.0,828.5,686.31,513.15
2017,9,23,13,0,937.0,97.0,1.4,23.0,814.0,645.94,484.15
2017,9,23,13,15,931.0,96.0,1.4,23.0,793.0,602.35,451.36
2017,9,23,13,30,925.0,95.0,1.4,23.0,772.0,557.1,416.47
2017,9,23,13,45,914.5,94.5,1.45,23.0,743.0,508.75,378.56
2017,9,23,14,0,904.0,94.0,1.5,23.0,714.0,459.53,338.8
2017,9,23,14,15,892.5,92.5,1.5,23.0,678.5,408.48,296.34
2017,9,23,14,30,881.0,91.0,1.5,23.0,643.0,357.14,252.63
2017,9,23,14,45,862.5,89.5,1.55,23.0,600.5,303.88,207.08
2017,9,23,15,0,844.0,88.0,1.6,23.0,558.0,245.56,157.75
2017,9,23,15,15,822.5,85.0,1.6,22.5,511.5,192.42,114.3
2017,9,23,15,30,801.0,82.0,1.6,22.0,465.0,141.1,76.38
2017,9,23,15,45,767.5,78.5,1.6,22.0,414.0,90.85,48.08
2017,9,23,16,0,734.0,75.0,1.6,22.0,363.0,53.22,40.5
2017,9,23,16,15,691.5,70.0,1.55,21.0,310.5,46.56,35.04
2017,9,23,16,30,649.0,65.0,1.5,20.0,258.0,44.91,33.8
2017,9,23,16,45,581.5,58.0,1.5,19.5,206.0,41.5,30.83
2017,9,23,17,0,514.0,51.0,1.5,19.0,154.0,37.97,27.58
2017,9,23,17,15,408.5,41.0,1.45,18.0,107.0,31.55,21.65
2017,9,23,17,30,303.0,31.0,1.4,17.0,60.0,24.83,14.75
2017,9,23,17,45,151.5,15.5,1.4,16.0,30.0,12.29,0.0
2017,9,23,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,6,15,181.5,15.0,0.6,11.5,33.0,121.03,0.0
2017,9,24,6,30,363.0,30.0,0.5,12.0,66.0,251.88,193.82
2017,9,24,6,45,466.5,39.0,0.45,13.0,114.5,333.62,268.11
2017,9,24,7,0,570.0,48.0,0.4,14.0,163.0,423.21,341.66
2017,9,24,7,15,631.0,54.0,0.4,14.5,215.5,488.7,393.9
2017,9,24,7,30,692.0,60.0,0.4,15.0,268.0,553.26,442.96
2017,9,24,7,45,732.5,64.0,0.45,16.0,320.5,607.14,480.75
2017,9,24,8,0,773.0,68.0,0.5,17.0,373.0,661.07,516.48
2017,9,24,8,15,801.0,71.5,0.55,18.0,423.5,704.63,543.67
2017,9,24,8,30,829.0,75.0,0.6,19.0,474.0,746.82,569.24
2017,9,24,8,45,846.0,79.0,0.65,20.0,519.5,779.18,587.56
2017,9,24,9,0,863.0,83.0,0.7,21.0,565.0,802.9,599.91
2017,9,24,9,15,878.0,85.0,0.7,21.5,606.0,826.26,612.35
2017,9,24,9,30,893.0,87.0,0.7,22.0,647.0,846.81,622.87
2017,9,24,9,45,908.0,86.5,0.75,22.5,683.0,861.51,630.5
2017,9,24,10,0,923.0,86.0,0.8,23.0,719.0,873.09,636.26
2017,9,24,10,15,930.5,87.5,0.8,23.5,746.5,877.31,636.57
2017,9,24,10,30,938.0,89.0,0.8,24.0,774.0,878.09,634.91
2017,9,24,10,45,943.5,89.5,0.85,24.5,794.5,872.67,630.35
2017,9,24,11,0,949.0,90.0,0.9,25.0,815.0,863.81,623.77
2017,9,24,11,15,952.0,90.5,0.9,25.0,827.0,849.52,614.27
2017,9,24,11,30,955.0,91.0,0.9,25.0,839.0,831.88,602.78
2017,9,24,11,45,953.5,92.5,0.95,25.5,842.5,808.59,587.3
2017,9,24,12,0,952.0,94.0,1.0,26.0,846.0,782.29,569.89
2017,9,24,12,15,951.0,93.5,1.05,26.0,841.0,751.52,550.59
2017,9,24,12,30,950.0,93.0,1.1,26.0,836.0,718.02,528.08
2017,9,24,12,45,945.0,93.5,1.15,26.0,823.0,680.37,501.74
2017,9,24,13,0,940.0,94.0,1.2,26.0,810.0,640.55,473.19
2017,9,24,13,15,934.5,93.5,1.2,25.5,789.0,597.58,442.12
2017,9,24,13,30,929.0,93.0,1.2,25.0,768.0,552.89,408.81
2017,9,24,13,45,918.0,93.0,1.25,25.0,738.5,504.58,371.31
2017,9,24,14,0,907.0,93.0,1.3,25.0,709.0,455.45,331.99
2017,9,24,14,15,895.5,91.0,1.3,25.0,674.0,403.86,289.5
2017,9,24,14,30,884.0,89.0,1.3,25.0,639.0,351.99,245.79
2017,9,24,14,45,871.5,85.5,1.35,25.0,598.0,298.6,200.39
2017,9,24,15,0,859.0,82.0,1.4,25.0,557.0,245.52,155.34
2017,9,24,15,15,838.5,79.0,1.4,24.5,510.5,185.8,107.35
2017,9,24,15,30,818.0,76.0,1.4,24.0,464.0,133.83,69.8
2017,9,24,15,45,795.0,71.5,1.45,24.0,414.5,82.48,41.9
2017,9,24,16,0,772.0,67.0,1.5,24.0,365.0,47.16,34.99
2017,9,24,16,15,732.0,62.5,1.45,23.0,312.5,45.41,33.76
2017,9,24,16,30,692.0,58.0,1.4,22.0,260.0,43.64,32.4
2017,9,24,16,45,632.5,51.5,1.35,21.5,208.0,40.01,29.25
2017,9,24,17,0,573.0,45.0,1.3,21.0,156.0,33.15,23.14
2017,9,24,17,15,470.0,36.0,1.2,19.5,108.0,27.38,17.87
2017,9,24,17,30,367.0,27.0,1.1,18.0,60.0,21.34,11.53
2017,9,24,17,45,183.5,13.5,1.05,17.0,30.0,10.62,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,6,15,194.0,14.0,0.8,12.5,32.5,124.23,0.0
2017,9,25,6,30,388.0,28.0,0.7,13.0,65.0,261.34,199.11
2017,9,25,6,45,485.0,36.0,0.65,14.0,112.5,338.65,271.4
2017,9,25,7,0,582.0,44.0,0.6,15.0,160.0,419.01,338.37
2017,9,25,7,15,640.5,49.5,0.55,16.0,211.5,483.25,389.03
2017,9,25,7,30,699.0,55.0,0.5,17.0,263.0,549.71,438.28
2017,9,25,7,45,737.0,59.0,0.5,18.0,315.0,601.78,473.99
2017,9,25,8,0,775.0,63.0,0.5,19.0,367.0,653.82,507.66
2017,9,25,8,15,802.0,66.5,0.5,20.0,416.0,696.53,533.46
2017,9,25,8,30,829.0,70.0,0.5,21.0,465.0,737.85,557.55
2017,9,25,8,45,847.5,72.5,0.55,22.0,510.5,763.39,571.17
2017,9,25,9,0,866.0,75.0,0.6,23.0,556.0,792.79,587.37
2017,9,25,9,15,880.5,77.0,0.6,23.5,596.5,815.8,599.42
2017,9,25,9,30,895.0,79.0,0.6,24.0,637.0,835.97,609.63
2017,9,25,9,45,898.5,84.0,0.65,24.5,670.0,847.38,615.11
2017,9,25,10,0,902.0,89.0,0.7,25.0,703.0,855.4,618.64
2017,9,25,10,15,910.0,90.0,0.75,25.5,730.5,859.38,619.74
2017,9,25,10,30,918.0,91.0,0.8,26.0,758.0,860.0,618.87
2017,9,25,10,45,925.0,91.0,0.85,26.5,778.5,855.33,614.8
2017,9,25,11,0,932.0,91.0,0.9,27.0,799.0,847.27,608.73
2017,9,25,11,15,935.0,91.5,0.9,27.0,811.0,833.15,599.37
2017,9,25,11,30,938.0,92.0,0.9,27.0,823.0,815.75,588.06
2017,9,25,11,45,940.0,92.0,0.95,27.5,827.0,793.88,573.53
2017,9,25,12,0,942.0,92.0,1.0,28.0,831.0,768.92,557.03
2017,9,25,12,15,941.0,91.5,1.05,28.0,826.5,738.42,537.93
2017,9,25,12,30,940.0,91.0,1.1,28.0,822.0,705.22,515.47
2017,9,25,12,45,929.0,95.0,1.15,28.0,807.5,667.45,489.01
2017,9,25,13,0,918.0,99.0,1.2,28.0,793.0,627.89,460.65
2017,9,25,13,15,912.5,98.0,1.2,28.0,772.5,585.26,429.11
2017,9,25,13,30,907.0,97.0,1.2,28.0,752.0,540.98,395.52
2017,9,25,13,45,898.5,95.5,1.25,28.0,723.5,493.44,358.9
2017,9,25,14,0,890.0,94.0,1.3,28.0,695.0,444.93,320.37
2017,9,25,14,15,878.5,92.0,1.3,27.5,660.0,394.17,279.46
2017,9,25,14,30,867.0,90.0,1.3,27.0,625.0,343.17,237.24
2017,9,25,14,45,851.5,87.5,1.35,27.0,584.0,285.06,188.79
2017,9,25,15,0,836.0,85.0,1.4,27.0,543.0,232.9,145.0
2017,9,25,15,15,814.5,82.0,1.4,26.5,497.0,180.39,103.26
2017,9,25,15,30,793.0,79.0,1.4,26.0,451.0,129.71,67.58
2017,9,25,15,45,763.5,75.0,1.45,26.0,401.5,79.98,42.12
2017,9,25,16,0,734.0,71.0,1.5,26.0,352.0,50.48,37.51
2017,9,25,16,15,691.0,66.5,1.45,25.0,300.0,48.9,36.44
2017,9,25,16,30,648.0,62.0,1.4,24.0,248.0,43.03,31.59
2017,9,25,16,45,581.0,55.0,1.35,23.5,196.5,39.53,28.55
2017,9,25,17,0,514.0,48.0,1.3,23.0,145.0,35.89,25.23
2017,9,25,17,15,403.0,38.0,1.25,21.5,99.0,29.35,19.29
2017,9,25,17,30,292.0,28.0,1.2,20.0,53.0,22.5,11.89
2017,9,25,17,45,146.0,14.0,1.15,19.0,26.5,13.34,0.0
2017,9,25,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,9,26,6,15,169.0,14.0,0.15,15.5,30.0,111.4,0.0
2017,9,26,6,30,338.0,28.0,0.2,16.0,60.0,235.02,174.56
2017,9,26,6,45,441.0,37.5,0.25,16.5,107.0,315.2,248.77
2017,9,26,7,0,544.0,47.0,0.3,17.0,154.0,403.41,321.61
2017,9,26,7,15,606.5,53.0,0.3,17.5,205.0,468.4,373.19
2017,9,26,7,30,669.0,59.0,0.3,18.0,256.0,532.61,421.75
2017,9,26,7,45,710.0,63.5,0.3,19.0,308.0,586.37,459.01
2017,9,26,8,0,751.0,68.0,0.3,20.0,360.0,640.26,493.84
2017,9,26,8,15,780.0,71.5,0.35,21.0,409.5,683.7,520.71
2017,9,26,8,30,809.0,75.0,0.4,22.0,459.0,725.88,546.06
2017,9,26,8,45,830.0,77.5,0.45,23.0,504.5,758.92,564.7
2017,9,26,9,0,851.0,80.0,0.5,24.0,550.0,783.67,577.65
2017,9,26,9,15,866.5,82.5,0.5,24.5,591.0,807.67,590.36
2017,9,26,9,30,882.0,85.0,0.5,25.0,632.0,828.89,601.18
2017,9,26,9,45,894.5,86.0,0.55,26.0,667.0,842.93,607.15
2017,9,26,10,0,907.0,87.0,0.6,27.0,702.0,853.83,611.27
2017,9,26,10,15,915.0,88.5,0.6,27.5,729.5,858.26,611.73
2017,9,26,10,30,923.0,90.0,0.6,28.0,757.0,859.31,610.28
2017,9,26,10,45,927.5,91.5,0.6,28.5,777.0,854.07,605.08
2017,9,26,11,0,932.0,93.0,0.6,29.0,797.0,845.43,597.99
2017,9,26,11,15,935.5,93.5,0.6,29.0,809.0,831.59,588.99
2017,9,26,11,30,939.0,94.0,0.6,29.0,821.0,814.44,578.08
2017,9,26,11,45,940.0,94.0,0.6,29.5,825.0,791.71,562.59
2017,9,26,12,0,941.0,94.0,0.6,30.0,829.0,765.93,545.31
2017,9,26,12,15,940.0,94.0,0.6,30.0,824.5,735.84,526.28
2017,9,26,12,30,939.0,94.0,0.6,30.0,820.0,703.05,503.9
2017,9,26,12,45,940.0,91.5,0.65,30.0,808.5,666.6,479.3
2017,9,26,13,0,941.0,89.0,0.7,30.0,797.0,627.65,452.28
2017,9,26,13,15,935.5,88.0,0.7,30.0,776.0,584.2,420.83
2017,9,26,13,30,930.0,87.0,0.7,30.0,755.0,539.05,387.29
2017,9,26,13,45,922.5,86.0,0.75,30.0,727.0,491.5,351.38
2017,9,26,14,0,915.0,85.0,0.8,30.0,699.0,442.83,313.4
2017,9,26,14,15,904.0,83.5,0.8,30.0,663.5,391.59,272.15
2017,9,26,14,30,893.0,82.0,0.8,30.0,628.0,340.01,229.65
2017,9,26,14,45,878.0,80.0,0.85,30.0,587.0,286.91,185.69
2017,9,26,15,0,863.0,78.0,0.9,30.0,546.0,234.34,142.42
2017,9,26,15,15,842.0,75.0,0.9,29.5,499.5,174.5,96.05
2017,9,26,15,30,821.0,72.0,0.9,29.0,453.0,122.51,60.62
2017,9,26,15,45,792.0,68.5,0.9,29.0,402.5,71.83,36.42
2017,9,26,16,0,763.0,65.0,0.9,29.0,352.0,45.99,33.25
2017,9,26,16,15,720.5,60.5,0.85,28.0,300.0,44.18,31.98
2017,9,26,16,30,678.0,56.0,0.8,27.0,248.0,42.34,30.58
2017,9,26,16,45,612.5,50.0,0.8,26.0,196.0,39.1,27.85
2017,9,26,17,0,547.0,44.0,0.8,25.0,144.0,32.72,22.27
2017,9,26,17,15,433.5,34.5,0.9,24.0,97.5,26.46,16.57
2017,9,26,17,30,320.0,25.0,1.0,23.0,51.0,19.91,9.18
2017,9,26,17,45,160.0,12.5,1.1,22.0,25.5,11.91,0.0
2017,9,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,15,177.0,13.5,1.1,17.0,29.5,113.23,0.0
2017,9,27,6,30,354.0,27.0,1.0,18.0,59.0,241.05,176.99
2017,9,27,6,45,458.0,36.0,0.9,19.0,106.0,321.33,252.93
2017,9,27,7,0,562.0,45.0,0.8,20.0,153.0,409.76,325.35
2017,9,27,7,15,624.0,51.0,0.8,21.0,205.0,470.85,373.8
2017,9,27,7,30,686.0,57.0,0.8,22.0,257.0,539.27,424.87
2017,9,27,7,45,726.0,61.0,0.8,23.0,308.5,592.03,461.46
2017,9,27,8,0,766.0,65.0,0.8,24.0,360.0,644.84,495.65
2017,9,27,8,15,793.5,68.5,0.75,24.5,409.5,687.39,521.74
2017,9,27,8,30,821.0,72.0,0.7,25.0,459.0,728.57,546.09
2017,9,27,8,45,841.0,75.0,0.7,26.0,504.5,755.47,559.84
2017,9,27,9,0,861.0,78.0,0.7,27.0,550.0,786.23,576.01
2017,9,27,9,15,875.5,80.0,0.7,27.5,590.5,808.87,587.7
2017,9,27,9,30,890.0,82.0,0.7,28.0,631.0,828.68,597.6
2017,9,27,9,45,895.5,86.0,0.75,28.5,664.0,840.33,603.15
2017,9,27,10,0,901.0,90.0,0.8,29.0,697.0,848.66,606.8
2017,9,27,10,15,909.0,91.5,0.85,29.0,724.5,852.95,609.23
2017,9,27,10,30,917.0,93.0,0.9,29.0,752.0,853.87,609.71
2017,9,27,10,45,922.0,94.0,0.95,29.5,772.0,848.42,605.1
2017,9,27,11,0,927.0,95.0,1.0,30.0,792.0,839.6,598.54
2017,9,27,11,15,930.0,95.5,1.05,30.0,804.0,825.33,589.83
2017,9,27,11,30,933.0,96.0,1.1,30.0,816.0,807.8,579.12
2017,9,27,11,45,934.0,96.5,1.15,30.5,819.5,785.59,564.3
2017,9,27,12,0,935.0,97.0,1.2,31.0,823.0,760.35,547.55
2017,9,27,12,15,933.5,96.5,1.2,30.5,818.0,729.52,528.33
2017,9,27,12,30,932.0,96.0,1.2,30.0,813.0,696.06,505.98
2017,9,27,12,45,931.0,94.5,1.2,30.0,800.5,659.48,480.01
2017,9,27,13,0,930.0,93.0,1.2,30.0,788.0,620.54,451.81
2017,9,27,13,15,924.5,92.0,1.2,30.0,767.5,577.47,419.99
2017,9,27,13,30,919.0,91.0,1.2,30.0,747.0,532.71,386.1
2017,9,27,13,45,911.0,89.5,1.2,30.0,718.5,484.94,349.07
2017,9,27,14,0,903.0,88.0,1.2,30.0,690.0,436.12,310.19
2017,9,27,14,15,892.0,86.5,1.2,29.5,654.5,385.45,269.43
2017,9,27,14,30,881.0,85.0,1.2,29.0,619.0,334.45,227.36
2017,9,27,14,45,865.5,82.5,1.2,29.0,578.0,281.44,182.93
2017,9,27,15,0,850.0,80.0,1.2,29.0,537.0,222.98,134.92
2017,9,27,15,15,829.0,77.0,1.15,28.5,490.5,170.02,93.75
2017,9,27,15,30,808.0,74.0,1.1,28.0,444.0,118.82,59.32
2017,9,27,15,45,779.0,70.0,1.05,28.0,394.5,68.59,36.4
2017,9,27,16,0,750.0,66.0,1.0,28.0,345.0,46.97,34.25
2017,9,27,16,15,706.5,61.5,0.9,27.0,293.0,45.21,33.0
2017,9,27,16,30,663.0,57.0,0.8,26.0,241.0,43.43,31.64
2017,9,27,16,45,597.5,50.0,0.75,25.0,189.5,35.91,25.23
2017,9,27,17,0,532.0,43.0,0.7,24.0,138.0,32.07,21.79
2017,9,27,17,15,416.5,33.5,0.7,22.5,92.0,25.77,16.04
2017,9,27,17,30,301.0,24.0,0.7,21.0,46.0,19.18,8.04
2017,9,27,17,45,150.5,12.0,0.7,20.0,23.0,11.44,0.0
2017,9,27,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,175.0,13.5,0.95,17.5,29.0,93.06,0.0
2017,9,28,6,30,350.0,27.0,0.8,18.0,58.0,238.15,172.37
2017,9,28,6,45,455.5,36.0,0.7,18.5,105.0,318.72,250.3
2017,9,28,7,0,561.0,45.0,0.6,19.0,152.0,407.56,323.53
2017,9,28,7,15,624.0,51.5,0.55,20.0,204.0,469.47,372.22
2017,9,28,7,30,687.0,58.0,0.5,21.0,256.0,538.94,423.42
2017,9,28,7,45,726.5,62.5,0.5,22.0,307.5,591.86,460.05
2017,9,28,8,0,766.0,67.0,0.5,23.0,359.0,644.78,494.06
2017,9,28,8,15,794.0,70.5,0.4,24.0,409.0,687.54,518.26
2017,9,28,8,30,822.0,74.0,0.3,25.0,459.0,728.94,540.51
2017,9,28,8,45,841.0,77.0,0.25,26.0,504.0,761.0,556.56
2017,9,28,9,0,860.0,80.0,0.2,27.0,549.0,784.71,566.92
2017,9,28,9,15,875.0,82.0,0.25,27.5,589.5,807.57,579.38
2017,9,28,9,30,890.0,84.0,0.3,28.0,630.0,827.62,590.08
2017,9,28,9,45,898.5,86.5,0.4,29.0,663.5,839.89,595.7
2017,9,28,10,0,907.0,89.0,0.5,30.0,697.0,848.91,599.51
2017,9,28,10,15,914.5,90.5,0.55,30.0,724.5,852.69,601.68
2017,9,28,10,30,922.0,92.0,0.6,30.0,752.0,853.09,601.94
2017,9,28,10,45,926.5,93.0,0.7,30.5,771.0,847.11,598.05
2017,9,28,11,0,931.0,94.0,0.8,31.0,790.0,837.76,592.15
2017,9,28,11,15,934.0,94.5,0.85,31.0,801.5,823.36,583.54
2017,9,28,11,30,937.0,95.0,0.9,31.0,813.0,805.69,572.95
2017,9,28,11,45,937.0,95.5,0.95,31.0,816.0,782.61,558.92
2017,9,28,12,0,937.0,96.0,1.0,31.0,819.0,756.53,542.94
2017,9,28,12,15,935.5,95.5,1.05,31.0,814.0,725.61,523.11
2017,9,28,12,30,934.0,95.0,1.1,31.0,809.0,692.05,500.29
2017,9,28,12,45,931.5,94.0,1.15,31.0,796.0,654.92,474.49
2017,9,28,13,0,929.0,93.0,1.2,31.0,783.0,615.53,446.43
2017,9,28,13,15,923.0,92.0,1.2,30.5,762.0,572.21,415.31
2017,9,28,13,30,917.0,91.0,1.2,30.0,741.0,527.27,382.02
2017,9,28,13,45,908.5,90.0,1.25,30.0,712.5,479.8,345.33
2017,9,28,14,0,900.0,89.0,1.3,30.0,684.0,431.33,306.73
2017,9,28,14,15,888.5,87.0,1.3,29.5,648.5,380.21,265.5
2017,9,28,14,30,877.0,85.0,1.3,29.0,613.0,328.85,223.03
2017,9,28,14,45,861.0,83.0,1.3,29.0,572.0,276.38,178.98
2017,9,28,15,0,845.0,81.0,1.3,29.0,531.0,218.54,131.53
2017,9,28,15,15,823.5,78.0,1.3,28.5,484.5,165.87,90.94
2017,9,28,15,30,802.0,75.0,1.3,28.0,438.0,115.02,57.47
2017,9,28,15,45,772.0,71.0,1.3,27.5,388.5,65.24,36.21
2017,9,28,16,0,742.0,67.0,1.3,27.0,339.0,48.0,35.29
2017,9,28,16,15,698.0,62.0,1.25,26.0,287.0,45.85,33.7
2017,9,28,16,30,654.0,57.0,1.2,25.0,235.0,43.66,31.98
2017,9,28,16,45,587.0,50.0,1.15,24.5,184.0,36.11,25.44
2017,9,28,17,0,520.0,43.0,1.1,24.0,133.0,32.29,21.92
2017,9,28,17,15,403.0,33.0,1.0,22.5,88.0,25.54,15.75
2017,9,28,17,30,286.0,23.0,0.9,21.0,43.0,18.46,6.54
2017,9,28,17,45,143.0,11.5,0.8,20.0,21.5,10.96,0.0
2017,9,28,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,6,15,160.0,13.0,0.6,13.5,27.0,85.29,0.0
2017,9,29,6,30,320.0,26.0,0.6,14.0,54.0,221.16,159.72
2017,9,29,6,45,428.0,35.5,0.65,14.5,99.5,301.98,240.45
2017,9,29,7,0,536.0,45.0,0.7,15.0,145.0,391.45,316.21
2017,9,29,7,15,598.0,51.0,0.65,15.5,195.5,455.09,368.03
2017,9,29,7,30,660.0,57.0,0.6,16.0,246.0,517.99,416.66
2017,9,29,7,45,696.5,62.5,0.6,16.5,296.0,569.04,454.23
2017,9,29,8,0,733.0,68.0,0.6,17.0,346.0,620.01,489.18
2017,9,29,8,15,642.0,100.0,0.55,17.5,366.5,612.15,479.84
2017,9,29,8,30,551.0,132.0,0.5,18.0,387.0,586.63,457.51
2017,9,29,8,45,458.5,172.5,0.5,19.0,399.0,569.42,440.46
2017,9,29,9,0,366.0,213.0,0.5,20.0,411.0,533.83,410.42
2017,9,29,9,15,605.0,151.5,0.55,20.0,508.0,675.85,515.29
2017,9,29,9,30,844.0,90.0,0.6,20.0,605.0,793.79,593.7
2017,9,29,9,45,854.5,92.0,0.65,20.5,637.5,806.69,599.04
2017,9,29,10,0,865.0,94.0,0.7,21.0,670.0,816.54,603.94
2017,9,29,10,15,872.5,95.5,0.75,21.0,696.5,820.23,606.08
2017,9,29,10,30,880.0,97.0,0.8,21.0,723.0,820.69,606.31
2017,9,29,10,45,884.0,98.0,0.85,21.5,741.0,814.55,601.19
2017,9,29,11,0,888.0,99.0,0.9,22.0,759.0,805.19,594.15
2017,9,29,11,15,890.5,100.0,0.95,22.0,770.0,791.47,585.47
2017,9,29,11,30,893.0,101.0,1.0,22.0,781.0,774.63,574.8
2017,9,29,11,45,893.0,101.0,1.05,22.0,784.0,751.93,560.23
2017,9,29,12,0,893.0,101.0,1.1,22.0,787.0,726.39,543.73
2017,9,29,12,15,891.5,101.0,1.1,22.0,782.0,697.13,522.93
2017,9,29,12,30,890.0,101.0,1.1,22.0,777.0,665.35,499.77
2017,9,29,12,45,882.5,102.0,1.15,22.5,763.0,628.5,472.07
2017,9,29,13,0,875.0,103.0,1.2,23.0,749.0,589.83,442.5
2017,9,29,13,15,869.0,101.5,1.2,23.0,728.5,548.11,410.56
2017,9,29,13,30,863.0,100.0,1.2,23.0,708.0,504.91,376.66
2017,9,29,13,45,859.0,96.5,1.25,23.0,681.0,459.54,340.41
2017,9,29,14,0,855.0,93.0,1.3,23.0,654.0,412.93,302.05
2017,9,29,14,15,843.0,91.0,1.35,23.0,619.5,363.82,260.79
2017,9,29,14,30,831.0,89.0,1.4,23.0,585.0,309.33,214.62
2017,9,29,14,45,816.5,85.5,1.45,23.0,545.0,257.97,170.48
2017,9,29,15,0,802.0,82.0,1.5,23.0,505.0,207.29,127.61
2017,9,29,15,15,779.5,79.0,1.5,22.5,460.0,156.9,88.18
2017,9,29,15,30,757.0,76.0,1.5,22.0,415.0,108.48,56.29
2017,9,29,15,45,723.0,72.5,1.5,21.5,366.5,61.65,37.47
2017,9,29,16,0,689.0,69.0,1.5,21.0,318.0,49.72,37.75
2017,9,29,16,15,643.5,63.5,1.45,20.0,268.0,42.94,32.08
2017,9,29,16,30,598.0,58.0,1.4,19.0,218.0,40.69,30.23
2017,9,29,16,45,526.0,51.0,1.4,18.5,169.0,37.07,26.96
2017,9,29,17,0,454.0,44.0,1.4,18.0,120.0,33.32,23.4
2017,9,29,17,15,338.0,33.0,1.4,17.5,78.0,25.72,16.18
2017,9,29,17,30,222.0,22.0,1.4,17.0,36.0,17.7,4.84
2017,9,29,17,45,111.0,11.0,1.4,16.5,18.0,10.48,0.0
2017,9,29,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,134.5,14.5,1.6,12.0,25.5,74.74,0.0
2017,9,30,6,30,269.0,29.0,1.6,12.0,51.0,196.95,140.96
2017,9,30,6,45,376.5,40.5,1.65,12.5,96.0,278.93,225.2
2017,9,30,7,0,484.0,52.0,1.7,13.0,141.0,368.37,302.96
2017,9,30,7,15,553.0,59.0,1.65,13.5,191.5,435.88,359.93
2017,9,30,7,30,622.0,66.0,1.6,14.0,242.0,506.51,416.64
2017,9,30,7,45,668.5,71.5,1.6,14.5,293.5,562.56,459.75
2017,9,30,8,0,715.0,77.0,1.6,15.0,345.0,619.25,501.35
2017,9,30,8,15,746.0,81.0,1.5,15.5,394.0,659.48,527.75
2017,9,30,8,30,777.0,85.0,1.4,16.0,443.0,702.37,555.25
2017,9,30,8,45,800.0,88.0,1.3,16.5,488.5,736.38,575.48
2017,9,30,9,0,823.0,91.0,1.2,17.0,534.0,768.26,593.71
2017,9,30,9,15,839.0,93.5,1.15,17.5,574.0,791.58,606.21
2017,9,30,9,30,855.0,96.0,1.1,18.0,614.0,812.11,616.74
2017,9,30,9,45,871.0,96.0,1.1,19.0,649.0,821.19,619.0
2017,9,30,10,0,887.0,96.0,1.1,20.0,684.0,833.14,623.41
2017,9,30,10,15,895.0,97.0,1.05,20.5,710.5,836.5,622.59
2017,9,30,10,30,903.0,98.0,1.0,21.0,737.0,836.56,619.82
2017,9,30,10,45,908.5,99.0,1.0,21.5,756.5,831.29,614.45
2017,9,30,11,0,914.0,100.0,1.0,22.0,776.0,822.67,607.1
2017,9,30,11,15,917.0,100.5,1.0,22.0,787.5,808.3,597.28
2017,9,30,11,30,920.0,101.0,1.0,22.0,799.0,790.72,585.49
2017,9,30,11,45,920.0,101.5,1.05,22.5,802.0,767.82,569.79
2017,9,30,12,0,920.0,102.0,1.1,23.0,805.0,741.98,552.16
2017,9,30,12,15,919.0,102.0,1.15,23.0,800.5,712.18,531.51
2017,9,30,12,30,918.0,102.0,1.2,23.0,796.0,679.75,508.46
2017,9,30,12,45,910.5,103.5,1.25,23.5,781.5,642.34,480.37
2017,9,30,13,0,903.0,105.0,1.3,24.0,767.0,603.02,450.33
2017,9,30,13,15,897.0,104.0,1.3,24.0,746.0,560.56,417.87
2017,9,30,13,30,891.0,103.0,1.3,24.0,725.0,516.54,383.38
2017,9,30,13,45,880.5,102.0,1.35,24.0,696.5,469.22,345.73
2017,9,30,14,0,870.0,101.0,1.4,24.0,668.0,417.04,303.41
2017,9,30,14,15,857.0,99.0,1.45,24.0,632.5,366.27,260.97
2017,9,30,14,30,844.0,97.0,1.5,24.0,597.0,315.53,217.68
2017,9,30,14,45,823.5,95.0,1.55,24.0,555.0,263.36,173.3
2017,9,30,15,0,803.0,93.0,1.6,24.0,513.0,212.48,130.89
2017,9,30,15,15,778.5,89.5,1.6,23.5,466.5,161.43,91.68
2017,9,30,15,30,754.0,86.0,1.6,23.0,420.0,112.62,60.56
2017,9,30,15,45,717.0,82.0,1.65,22.5,370.0,60.11,38.69
2017,9,30,16,0,680.0,78.0,1.7,22.0,320.0,52.12,39.67
2017,9,30,16,15,630.5,72.0,1.65,21.5,268.5,49.87,37.87
2017,9,30,16,30,581.0,66.0,1.6,21.0,217.0,47.55,35.91
2017,9,30,16,45,503.5,57.0,1.6,20.5,167.0,42.5,31.4
2017,9,30,17,0,426.0,48.0,1.6,20.0,117.0,37.24,26.49
2017,9,30,17,15,303.0,35.0,1.55,19.0,75.0,27.85,17.7
2017,9,30,17,30,180.0,22.0,1.5,18.0,33.0,17.36,2.65
2017,9,30,17,45,90.0,11.0,1.45,17.0,16.5,10.48,0.0
2017,9,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,6,15,179.5,12.0,1.2,11.5,26.5,92.26,0.0
2017,10,1,6,30,359.0,24.0,1.2,12.0,53.0,234.07,163.58
2017,10,1,6,45,473.5,32.5,1.3,13.0,100.5,314.57,252.18
2017,10,1,7,0,588.0,41.0,1.4,14.0,148.0,408.21,332.68
2017,10,1,7,15,650.5,46.5,1.4,14.5,200.0,473.76,387.7
2017,10,1,7,30,713.0,52.0,1.4,15.0,252.0,541.71,441.82
2017,10,1,7,45,756.0,55.5,1.4,16.0,304.0,595.88,481.79
2017,10,1,8,0,799.0,59.0,1.4,17.0,356.0,650.22,518.93
2017,10,1,8,15,825.5,62.0,1.4,17.5,405.5,685.76,541.97
2017,10,1,8,30,852.0,65.0,1.4,18.0,455.0,725.63,567.63
2017,10,1,8,45,871.0,67.5,1.45,18.5,500.5,757.37,587.41
2017,10,1,9,0,890.0,70.0,1.5,19.0,546.0,786.76,605.37
2017,10,1,9,15,903.0,71.5,1.5,19.5,585.5,807.58,616.71
2017,10,1,9,30,916.0,73.0,1.5,20.0,625.0,825.47,626.09
2017,10,1,9,45,919.5,77.5,1.55,21.0,657.5,836.0,629.89
