Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,10,0,923.0,82.0,1.6,22.0,690.0,843.11,631.53
2017,10,1,10,15,930.0,83.0,1.65,22.5,716.5,845.7,631.51
2017,10,1,10,30,937.0,84.0,1.7,23.0,743.0,844.89,629.38
2017,10,1,10,45,941.0,85.0,1.75,23.5,762.0,838.25,623.53
2017,10,1,11,0,945.0,86.0,1.8,24.0,781.0,828.19,615.57
2017,10,1,11,15,947.0,86.5,1.8,24.0,792.0,812.7,604.83
2017,10,1,11,30,949.0,87.0,1.8,24.0,803.0,793.93,592.03
2017,10,1,11,45,947.5,88.0,1.85,24.5,805.5,769.95,575.07
2017,10,1,12,0,946.0,89.0,1.9,25.0,808.0,743.0,556.16
2017,10,1,12,15,944.5,89.0,1.9,25.0,802.5,712.26,534.2
2017,10,1,12,30,943.0,89.0,1.9,25.0,797.0,678.84,509.56
2017,10,1,12,45,937.5,89.5,1.95,25.0,783.0,641.0,481.57
2017,10,1,13,0,932.0,90.0,2.0,25.0,769.0,601.07,451.37
2017,10,1,13,15,926.0,89.0,2.0,25.0,747.5,557.63,417.62
2017,10,1,13,30,920.0,88.0,2.0,25.0,726.0,512.57,381.77
2017,10,1,13,45,911.5,86.5,2.05,25.0,697.5,464.59,342.91
2017,10,1,14,0,903.0,85.0,2.1,25.0,669.0,415.63,302.17
2017,10,1,14,15,891.5,83.5,2.1,24.5,633.5,364.93,259.54
2017,10,1,14,30,880.0,82.0,2.1,24.0,598.0,313.98,215.82
2017,10,1,14,45,865.0,79.0,2.1,24.0,557.0,260.99,170.08
2017,10,1,15,0,850.0,76.0,2.1,24.0,516.0,208.59,125.99
2017,10,1,15,15,827.5,73.0,2.05,23.5,469.5,149.81,80.77
2017,10,1,15,30,805.0,70.0,2.0,23.0,423.0,99.03,49.09
2017,10,1,15,45,774.0,66.5,2.0,22.5,373.0,49.95,37.59
2017,10,1,16,0,743.0,63.0,2.0,22.0,323.0,45.43,33.9
2017,10,1,16,15,696.5,58.0,1.9,21.0,271.5,43.15,32.11
2017,10,1,16,30,650.0,53.0,1.8,20.0,220.0,40.83,30.18
2017,10,1,16,45,573.5,46.5,1.75,19.5,169.0,33.85,23.98
2017,10,1,17,0,497.0,40.0,1.7,19.0,118.0,30.34,20.6
2017,10,1,17,15,365.5,30.0,1.65,18.0,75.0,23.47,13.95
2017,10,1,17,30,234.0,20.0,1.6,17.0,32.0,16.25,0.0
2017,10,1,17,45,117.0,10.0,1.55,16.0,16.0,9.53,0.0
2017,10,1,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,6,15,198.0,11.5,1.3,11.5,27.0,99.57,0.0
2017,10,2,6,30,396.0,23.0,1.3,12.0,54.0,242.44,164.44
2017,10,2,6,45,507.0,32.0,1.35,12.5,102.5,330.29,264.36
2017,10,2,7,0,618.0,41.0,1.4,13.0,151.0,423.39,345.31
2017,10,2,7,15,681.0,46.5,1.4,13.5,204.0,490.15,401.55
2017,10,2,7,30,744.0,52.0,1.4,14.0,257.0,559.21,456.64
2017,10,2,7,45,783.0,56.0,1.45,15.0,310.0,612.1,496.03
2017,10,2,8,0,822.0,60.0,1.5,16.0,363.0,664.82,532.38
2017,10,2,8,15,849.0,63.0,1.45,16.5,413.5,701.19,555.64
2017,10,2,8,30,876.0,66.0,1.4,17.0,464.0,741.75,581.26
2017,10,2,8,45,894.5,68.5,1.4,18.0,510.0,773.37,599.24
2017,10,2,9,0,913.0,71.0,1.4,19.0,556.0,802.56,615.22
2017,10,2,9,15,926.0,73.0,1.4,19.5,597.0,824.1,626.9
2017,10,2,9,30,939.0,75.0,1.4,20.0,638.0,842.59,636.54
2017,10,2,9,45,947.5,77.0,1.4,20.5,671.5,854.25,641.62
2017,10,2,10,0,956.0,79.0,1.4,21.0,705.0,862.52,644.59
2017,10,2,10,15,962.5,80.5,1.4,21.0,732.0,865.13,645.18
2017,10,2,10,30,969.0,82.0,1.4,21.0,759.0,864.2,643.64
2017,10,2,10,45,973.0,83.0,1.4,21.5,778.5,857.19,637.04
2017,10,2,11,0,977.0,84.0,1.4,22.0,798.0,846.65,628.32
2017,10,2,11,15,979.0,84.0,1.4,22.0,809.0,830.06,616.95
2017,10,2,11,30,981.0,84.0,1.4,22.0,820.0,810.11,603.49
2017,10,2,11,45,981.5,84.5,1.4,22.5,823.0,786.3,586.38
2017,10,2,12,0,982.0,85.0,1.4,23.0,826.0,759.33,567.25
2017,10,2,12,15,980.0,85.0,1.4,23.0,820.5,727.2,544.53
2017,10,2,12,30,978.0,85.0,1.4,23.0,815.0,692.33,519.05
2017,10,2,12,45,970.5,86.5,1.45,23.5,800.0,653.05,489.33
2017,10,2,13,0,963.0,88.0,1.5,24.0,785.0,611.71,457.49
2017,10,2,13,15,956.5,87.0,1.5,24.0,763.0,566.77,422.87
2017,10,2,13,30,950.0,86.0,1.5,24.0,741.0,520.18,386.07
2017,10,2,13,45,939.5,85.5,1.55,24.0,710.5,470.92,346.43
2017,10,2,14,0,929.0,85.0,1.6,24.0,680.0,420.79,304.92
2017,10,2,14,15,916.0,83.0,1.65,23.5,643.5,367.95,260.83
2017,10,2,14,30,903.0,81.0,1.7,23.0,607.0,314.98,215.66
2017,10,2,14,45,884.0,79.5,1.75,23.0,564.0,261.21,169.47
2017,10,2,15,0,865.0,78.0,1.8,23.0,521.0,202.35,120.62
2017,10,2,15,15,842.0,75.0,1.8,22.5,473.5,148.87,80.04
2017,10,2,15,30,819.0,72.0,1.8,22.0,426.0,97.38,48.84
2017,10,2,15,45,784.0,68.5,1.8,21.5,375.0,48.26,36.3
2017,10,2,16,0,749.0,65.0,1.8,21.0,324.0,47.34,35.72
2017,10,2,16,15,700.5,60.0,1.75,20.0,271.5,45.13,33.98
2017,10,2,16,30,652.0,55.0,1.7,19.0,219.0,42.9,32.12
2017,10,2,16,45,572.5,48.0,1.65,18.5,167.5,35.35,25.37
2017,10,2,17,0,493.0,41.0,1.6,18.0,116.0,31.48,21.64
2017,10,2,17,15,352.0,30.0,1.55,17.0,72.5,23.7,14.02
2017,10,2,17,30,211.0,19.0,1.5,16.0,29.0,15.5,0.0
2017,10,2,17,45,105.5,9.5,1.5,15.0,14.5,9.05,0.0
2017,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,6,15,73.5,15.5,1.65,10.0,20.5,47.47,0.0
2017,10,3,6,30,147.0,31.0,1.6,10.0,41.0,135.77,87.83
2017,10,3,6,45,259.5,46.5,1.6,10.5,84.0,221.3,178.38
2017,10,3,7,0,372.0,62.0,1.6,11.0,127.0,311.19,257.28
2017,10,3,7,15,448.5,72.5,1.55,11.0,176.5,380.76,317.41
2017,10,3,7,30,525.0,83.0,1.5,11.0,226.0,457.82,381.13
2017,10,3,7,45,585.5,88.0,1.45,11.5,277.5,519.89,429.86
2017,10,3,8,0,646.0,93.0,1.4,12.0,329.0,583.09,477.47
2017,10,3,8,15,680.5,98.5,1.3,12.5,377.5,628.91,509.54
2017,10,3,8,30,715.0,104.0,1.2,13.0,426.0,673.86,539.39
2017,10,3,8,45,748.0,105.0,1.2,14.0,472.0,711.13,562.38
2017,10,3,9,0,781.0,106.0,1.2,15.0,518.0,743.24,581.22
2017,10,3,9,15,798.5,109.0,1.1,15.5,557.5,767.4,594.04
2017,10,3,9,30,816.0,112.0,1.0,16.0,597.0,788.87,604.79
2017,10,3,9,45,854.0,103.5,0.95,16.5,636.0,811.11,616.6
2017,10,3,10,0,892.0,95.0,0.9,17.0,675.0,825.17,622.75
2017,10,3,10,15,900.5,96.0,0.85,17.5,702.0,828.63,621.91
2017,10,3,10,30,909.0,97.0,0.8,18.0,729.0,828.77,619.13
2017,10,3,10,45,913.0,99.0,0.75,18.5,748.5,823.06,612.64
2017,10,3,11,0,917.0,101.0,0.7,19.0,768.0,814.0,604.18
2017,10,3,11,15,921.0,101.5,0.7,19.5,779.5,800.09,593.53
2017,10,3,11,30,925.0,102.0,0.7,20.0,791.0,782.93,580.92
2017,10,3,11,45,926.5,102.0,0.7,20.5,794.5,760.29,564.82
2017,10,3,12,0,928.0,102.0,0.7,21.0,798.0,734.65,546.32
2017,10,3,12,15,927.0,102.0,0.75,21.0,793.0,704.48,525.44
2017,10,3,12,30,926.0,102.0,0.8,21.0,788.0,671.67,502.24
2017,10,3,12,45,924.0,100.5,0.9,21.5,775.5,634.38,474.92
2017,10,3,13,0,922.0,99.0,1.0,22.0,763.0,594.85,445.18
2017,10,3,13,15,916.5,98.0,1.05,22.0,741.5,551.93,412.48
2017,10,3,13,30,911.0,97.0,1.1,22.0,720.0,507.37,377.52
2017,10,3,13,45,901.5,95.5,1.2,22.0,691.0,459.28,339.08
2017,10,3,14,0,892.0,94.0,1.3,22.0,662.0,410.33,298.67
2017,10,3,14,15,879.5,92.0,1.35,21.5,626.0,359.36,255.97
2017,10,3,14,30,867.0,90.0,1.4,21.0,590.0,303.08,208.3
2017,10,3,14,45,849.5,87.5,1.45,21.0,548.5,250.27,162.86
2017,10,3,15,0,832.0,85.0,1.5,21.0,507.0,198.43,119.57
2017,10,3,15,15,808.0,81.5,1.45,20.5,460.0,146.28,80.35
2017,10,3,15,30,784.0,78.0,1.4,20.0,413.0,96.29,50.85
2017,10,3,15,45,751.5,73.5,1.4,20.0,363.0,52.44,40.18
2017,10,3,16,0,719.0,69.0,1.4,20.0,313.0,50.89,38.98
2017,10,3,16,15,668.0,63.0,1.35,19.0,261.0,43.6,32.8
2017,10,3,16,30,617.0,57.0,1.3,18.0,209.0,40.93,30.52
2017,10,3,16,45,538.5,49.0,1.3,17.5,158.5,36.4,26.38
2017,10,3,17,0,460.0,41.0,1.3,17.0,108.0,31.71,21.87
2017,10,3,17,15,320.5,29.0,1.25,16.0,66.5,22.98,13.25
2017,10,3,17,30,181.0,17.0,1.2,15.0,25.0,13.76,0.0
2017,10,3,17,45,90.5,8.5,1.2,14.0,12.5,8.1,0.0
2017,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,149.0,11.5,0.9,9.5,22.0,76.83,0.0
2017,10,4,6,30,298.0,23.0,0.8,10.0,44.0,196.64,122.28
2017,10,4,6,45,419.0,33.0,0.7,11.0,90.0,287.97,229.58
2017,10,4,7,0,540.0,43.0,0.6,12.0,136.0,382.99,310.7
2017,10,4,7,15,608.5,49.5,0.55,12.5,187.0,450.08,366.28
2017,10,4,7,30,677.0,56.0,0.5,13.0,238.0,516.54,418.53
2017,10,4,7,45,723.0,60.0,0.5,14.0,290.5,571.8,459.16
2017,10,4,8,0,769.0,64.0,0.5,15.0,343.0,627.34,497.34
2017,10,4,8,15,798.5,67.5,0.5,16.0,392.0,670.3,524.35
2017,10,4,8,30,828.0,71.0,0.5,17.0,441.0,711.92,549.59
2017,10,4,8,45,849.0,73.5,0.5,18.0,486.5,744.18,567.64
2017,10,4,9,0,870.0,76.0,0.5,19.0,532.0,768.42,579.93
2017,10,4,9,15,885.0,78.5,0.55,19.5,572.5,791.26,593.16
2017,10,4,9,30,900.0,81.0,0.6,20.0,613.0,811.23,604.46
2017,10,4,9,45,910.0,83.0,0.65,20.5,646.5,823.58,610.78
2017,10,4,10,0,920.0,85.0,0.7,21.0,680.0,832.68,615.14
2017,10,4,10,15,928.0,86.0,0.75,21.5,707.0,835.73,615.69
2017,10,4,10,30,936.0,87.0,0.8,22.0,734.0,835.37,614.22
2017,10,4,10,45,942.5,87.5,0.85,22.5,754.0,829.84,609.53
2017,10,4,11,0,949.0,88.0,0.9,23.0,774.0,820.86,602.77
2017,10,4,11,15,952.0,88.0,0.9,23.0,785.0,805.29,592.23
2017,10,4,11,30,955.0,88.0,0.9,23.0,796.0,786.42,579.68
2017,10,4,11,45,957.5,87.5,0.95,23.5,799.5,763.44,564.07
2017,10,4,12,0,960.0,87.0,1.0,24.0,803.0,737.33,546.22
2017,10,4,12,15,959.0,87.0,1.0,24.0,798.0,706.4,524.09
2017,10,4,12,30,958.0,87.0,1.0,24.0,793.0,672.73,499.67
2017,10,4,12,45,953.5,87.0,1.05,24.5,779.0,634.44,471.04
2017,10,4,13,0,949.0,87.0,1.1,25.0,765.0,593.98,440.19
2017,10,4,13,15,943.0,86.0,1.1,25.0,743.0,549.87,406.42
2017,10,4,13,30,937.0,85.0,1.1,25.0,721.0,504.11,370.47
2017,10,4,13,45,928.5,83.5,1.15,25.0,692.0,455.45,331.57
2017,10,4,14,0,920.0,82.0,1.2,25.0,663.0,405.79,290.68
2017,10,4,14,15,908.0,80.0,1.2,24.5,627.0,353.83,247.39
2017,10,4,14,30,896.0,78.0,1.2,24.0,591.0,301.67,203.1
2017,10,4,14,45,878.5,76.0,1.2,24.0,548.5,248.38,157.75
2017,10,4,15,0,861.0,74.0,1.2,24.0,506.0,195.9,114.68
2017,10,4,15,15,838.0,71.0,1.2,23.5,459.0,136.85,71.03
2017,10,4,15,30,815.0,68.0,1.2,23.0,412.0,85.84,42.4
2017,10,4,15,45,770.0,66.5,1.25,23.0,360.0,47.07,35.08
2017,10,4,16,0,725.0,65.0,1.3,23.0,308.0,47.76,35.79
2017,10,4,16,15,674.5,59.5,1.2,22.0,256.0,45.12,33.69
2017,10,4,16,30,624.0,54.0,1.1,21.0,204.0,38.71,28.18
2017,10,4,16,45,530.0,47.0,1.05,20.0,152.5,34.9,24.76
2017,10,4,17,0,436.0,40.0,1.0,19.0,101.0,31.03,21.03
2017,10,4,17,15,298.5,27.0,0.95,18.0,61.0,21.33,11.46
2017,10,4,17,30,161.0,14.0,0.9,17.0,21.0,13.34,0.0
2017,10,4,17,45,80.5,7.0,0.9,16.0,10.5,6.67,0.0
2017,10,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,104.0,11.5,0.5,12.5,18.5,56.65,0.0
2017,10,5,6,30,208.0,23.0,0.4,13.0,37.0,151.22,86.0
2017,10,5,6,45,321.0,36.5,0.35,13.5,80.0,239.57,188.27
2017,10,5,7,0,434.0,50.0,0.3,14.0,123.0,330.06,265.37
2017,10,5,7,15,507.0,59.5,0.25,14.5,173.5,399.88,322.52
2017,10,5,7,30,580.0,69.0,0.2,15.0,224.0,473.21,379.52
2017,10,5,7,45,625.5,76.5,0.15,16.0,274.5,528.84,419.62
2017,10,5,8,0,671.0,84.0,0.1,17.0,325.0,585.02,458.2
2017,10,5,8,15,705.0,89.0,0.2,18.0,374.0,630.08,488.66
2017,10,5,8,30,739.0,94.0,0.3,19.0,423.0,674.23,517.08
2017,10,5,8,45,764.0,98.5,0.45,20.0,468.0,709.7,539.67
2017,10,5,9,0,789.0,103.0,0.6,21.0,513.0,739.9,558.49
2017,10,5,9,15,807.0,106.0,0.65,21.5,553.5,764.28,572.8
2017,10,5,9,30,825.0,109.0,0.7,22.0,594.0,785.97,585.3
2017,10,5,9,45,854.0,105.5,0.75,23.0,632.0,806.27,595.75
2017,10,5,10,0,883.0,102.0,0.8,24.0,670.0,823.55,604.19
2017,10,5,10,15,891.5,103.5,0.8,24.0,696.5,821.99,601.96
2017,10,5,10,30,900.0,105.0,0.8,24.0,723.0,822.39,601.41
2017,10,5,10,45,883.5,115.5,0.85,24.5,736.0,813.77,594.71
2017,10,5,11,0,867.0,126.0,0.9,25.0,749.0,797.45,583.19
2017,10,5,11,15,870.0,127.0,0.95,25.0,760.0,783.07,574.22
2017,10,5,11,30,873.0,128.0,1.0,25.0,771.0,765.58,563.2
2017,10,5,11,45,855.0,136.5,1.05,25.5,768.5,737.78,543.16
2017,10,5,12,0,837.0,145.0,1.1,26.0,766.0,707.88,521.38
2017,10,5,12,15,835.0,145.0,1.1,26.0,760.5,678.4,500.39
2017,10,5,12,30,833.0,145.0,1.1,26.0,755.0,646.63,477.41
2017,10,5,12,45,849.0,135.0,1.15,26.0,747.0,613.74,453.81
2017,10,5,13,0,865.0,125.0,1.2,26.0,739.0,577.68,427.17
2017,10,5,13,15,858.0,123.0,1.2,26.0,717.0,534.41,394.14
2017,10,5,13,30,851.0,121.0,1.2,26.0,695.0,489.85,359.31
2017,10,5,13,45,821.0,126.0,1.25,26.0,661.0,441.11,320.84
2017,10,5,14,0,791.0,131.0,1.3,26.0,627.0,389.57,279.49
2017,10,5,14,15,775.5,127.5,1.3,25.5,591.0,340.12,238.97
2017,10,5,14,30,760.0,124.0,1.3,25.0,555.0,291.16,198.17
2017,10,5,14,45,743.0,118.5,1.35,25.0,514.5,240.99,156.3
2017,10,5,15,0,726.0,113.0,1.4,25.0,474.0,191.96,116.81
2017,10,5,15,15,697.0,108.0,1.35,24.5,428.0,143.5,82.23
2017,10,5,15,30,668.0,103.0,1.3,24.0,382.0,97.88,57.35
2017,10,5,15,45,655.0,91.5,1.3,24.0,336.5,61.41,47.18
2017,10,5,16,0,642.0,80.0,1.3,24.0,291.0,55.14,41.95
2017,10,5,16,15,586.5,72.0,1.2,22.5,240.0,51.31,38.94
2017,10,5,16,30,531.0,64.0,1.1,21.0,189.0,47.32,35.62
2017,10,5,16,45,480.0,51.5,1.0,20.0,143.0,39.07,28.32
2017,10,5,17,0,429.0,39.0,0.9,19.0,97.0,30.37,20.39
2017,10,5,17,15,288.0,26.0,0.9,18.0,57.5,20.61,10.49
2017,10,5,17,30,147.0,13.0,0.9,17.0,18.0,12.39,0.0
2017,10,5,17,45,73.5,6.5,0.9,16.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,15,168.5,10.5,0.8,13.5,21.0,83.56,0.0
2017,10,6,6,30,337.0,21.0,0.7,14.0,42.0,203.09,106.18
2017,10,6,6,45,458.5,30.0,0.65,14.5,88.5,296.35,231.33
2017,10,6,7,0,580.0,39.0,0.6,15.0,135.0,391.77,313.27
2017,10,6,7,15,648.0,45.0,0.55,15.5,187.5,459.7,369.18
2017,10,6,7,30,716.0,51.0,0.5,16.0,240.0,530.34,423.99
2017,10,6,7,45,758.5,55.5,0.45,17.0,292.5,584.54,462.74
2017,10,6,8,0,801.0,60.0,0.4,18.0,345.0,638.81,498.73
2017,10,6,8,15,830.0,63.5,0.45,19.0,395.0,681.86,525.99
2017,10,6,8,30,859.0,67.0,0.5,20.0,445.0,717.75,547.57
2017,10,6,8,45,878.5,69.5,0.55,21.5,490.5,749.2,564.58
2017,10,6,9,0,898.0,72.0,0.6,23.0,536.0,778.3,579.63
2017,10,6,9,15,913.0,74.0,0.6,23.5,577.0,800.69,591.43
2017,10,6,9,30,928.0,76.0,0.6,24.0,618.0,820.12,601.29
2017,10,6,9,45,929.5,81.5,0.65,25.0,650.0,829.76,604.53
2017,10,6,10,0,931.0,87.0,0.7,26.0,682.0,835.88,605.71
2017,10,6,10,15,939.0,88.0,0.65,26.5,709.0,838.66,604.39
2017,10,6,10,30,947.0,89.0,0.6,27.0,736.0,837.99,601.03
2017,10,6,10,45,952.0,90.0,0.6,27.5,755.5,831.52,595.06
2017,10,6,11,0,957.0,91.0,0.6,28.0,775.0,821.58,587.12
2017,10,6,11,15,960.0,91.5,0.6,28.0,786.5,806.2,577.05
2017,10,6,11,30,963.0,92.0,0.6,28.0,798.0,787.47,565.0
2017,10,6,11,45,964.5,92.0,0.65,28.5,801.0,763.93,549.6
2017,10,6,12,0,966.0,92.0,0.7,29.0,804.0,737.26,531.43
2017,10,6,12,15,964.5,92.0,0.7,29.0,798.0,705.67,509.49
2017,10,6,12,30,963.0,92.0,0.7,29.0,792.0,671.37,485.32
2017,10,6,12,45,964.0,89.0,0.75,29.5,779.0,633.13,457.62
2017,10,6,13,0,965.0,86.0,0.8,30.0,766.0,592.36,427.45
2017,10,6,13,15,958.5,85.0,0.85,30.0,743.5,547.37,394.25
2017,10,6,13,30,952.0,84.0,0.9,30.0,721.0,500.74,358.77
2017,10,6,13,45,942.0,83.0,0.95,30.0,691.0,451.29,320.09
2017,10,6,14,0,932.0,82.0,1.0,30.0,661.0,400.95,279.53
2017,10,6,14,15,919.5,80.0,1.0,29.5,624.5,348.34,236.61
2017,10,6,14,30,907.0,78.0,1.0,29.0,588.0,295.57,192.81
2017,10,6,14,45,888.5,76.0,1.05,29.0,545.0,241.66,148.23
2017,10,6,15,0,870.0,74.0,1.1,29.0,502.0,188.65,106.26
2017,10,6,15,15,846.0,71.0,1.15,28.5,454.5,129.3,64.5
2017,10,6,15,30,822.0,68.0,1.2,28.0,407.0,78.06,38.61
2017,10,6,15,45,787.5,64.0,1.25,27.5,356.0,45.58,33.15
2017,10,6,16,0,753.0,60.0,1.3,27.0,305.0,44.11,32.07
2017,10,6,16,15,701.5,55.0,1.25,25.5,252.5,41.73,30.25
2017,10,6,16,30,650.0,50.0,1.2,24.0,200.0,39.33,28.29
2017,10,6,16,45,565.5,42.5,1.15,22.5,149.0,34.5,24.04
2017,10,6,17,0,481.0,35.0,1.1,21.0,98.0,27.03,17.28
2017,10,6,17,15,325.5,23.5,1.05,20.0,57.5,18.52,8.25
2017,10,6,17,30,170.0,12.0,1.0,19.0,17.0,11.44,0.0
2017,10,6,17,45,85.0,6.0,0.95,18.0,8.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,6,15,160.5,10.0,0.9,15.5,19.5,79.14,0.0
2017,10,7,6,30,321.0,20.0,0.8,16.0,39.0,192.62,87.84
2017,10,7,6,45,443.0,29.5,0.7,16.5,85.0,286.28,221.1
2017,10,7,7,0,565.0,39.0,0.6,17.0,131.0,381.44,302.6
2017,10,7,7,15,634.0,45.0,0.45,17.5,182.5,449.22,357.5
2017,10,7,7,30,703.0,51.0,0.3,18.0,234.0,519.75,410.9
2017,10,7,7,45,743.5,56.0,0.2,18.5,285.5,572.66,448.62
2017,10,7,8,0,784.0,61.0,0.1,19.0,337.0,625.56,484.06
2017,10,7,8,15,813.5,64.5,0.15,20.0,386.5,668.38,510.82
2017,10,7,8,30,843.0,68.0,0.2,21.0,436.0,709.8,535.91
2017,10,7,8,45,863.5,70.5,0.25,22.0,481.5,735.88,550.05
2017,10,7,9,0,884.0,73.0,0.3,23.0,527.0,765.35,566.42
2017,10,7,9,15,899.0,75.0,0.35,23.5,567.0,787.42,578.78
2017,10,7,9,30,914.0,77.0,0.4,24.0,607.0,806.6,589.33
2017,10,7,9,45,924.0,79.0,0.45,25.0,640.5,818.75,594.25
2017,10,7,10,0,934.0,81.0,0.5,26.0,674.0,827.61,597.22
2017,10,7,10,15,941.5,82.0,0.55,26.5,700.5,829.99,597.37
2017,10,7,10,30,949.0,83.0,0.6,27.0,727.0,828.93,595.54
2017,10,7,10,45,953.0,84.0,0.65,27.5,745.5,821.7,589.94
2017,10,7,11,0,957.0,85.0,0.7,28.0,764.0,811.03,582.33
2017,10,7,11,15,959.5,85.5,0.75,28.0,775.0,795.31,572.75
2017,10,7,11,30,962.0,86.0,0.8,28.0,786.0,776.28,561.1
2017,10,7,11,45,961.5,86.5,0.85,28.5,788.5,751.93,544.91
2017,10,7,12,0,961.0,87.0,0.9,29.0,791.0,724.56,525.88
2017,10,7,12,15,959.0,86.5,0.95,29.0,785.0,692.37,503.82
2017,10,7,12,30,957.0,86.0,1.0,29.0,779.0,657.53,479.43
2017,10,7,12,45,949.0,87.5,1.1,29.0,763.5,618.7,451.99
2017,10,7,13,0,941.0,89.0,1.2,29.0,748.0,577.91,422.27
2017,10,7,13,15,934.5,88.0,1.25,28.5,726.0,533.87,389.74
2017,10,7,13,30,928.0,87.0,1.3,28.0,704.0,488.25,354.86
2017,10,7,13,45,916.5,86.0,1.4,28.0,674.0,439.28,315.88
2017,10,7,14,0,905.0,85.0,1.5,28.0,644.0,389.61,275.14
2017,10,7,14,15,891.5,83.5,1.55,27.5,607.5,338.45,232.68
2017,10,7,14,30,878.0,82.0,1.6,27.0,571.0,287.25,189.52
2017,10,7,14,45,858.5,80.0,1.65,26.5,528.5,229.0,141.44
2017,10,7,15,0,839.0,78.0,1.7,26.0,486.0,177.24,100.28
2017,10,7,15,15,813.0,74.5,1.7,25.5,438.5,125.08,64.06
2017,10,7,15,30,787.0,71.0,1.7,25.0,391.0,75.28,39.6
2017,10,7,15,45,749.0,67.0,1.75,24.5,340.5,48.11,35.78
2017,10,7,16,0,711.0,63.0,1.8,24.0,290.0,46.76,34.78
2017,10,7,16,15,656.0,57.5,1.75,22.5,238.5,44.06,32.68
2017,10,7,16,30,601.0,52.0,1.7,21.0,187.0,37.71,27.24
2017,10,7,16,45,510.0,44.0,1.65,20.0,138.0,32.99,22.97
2017,10,7,17,0,419.0,36.0,1.6,19.0,89.0,28.12,18.28
2017,10,7,17,15,262.5,23.5,1.55,18.0,51.5,18.69,7.78
2017,10,7,17,30,106.0,11.0,1.5,17.0,14.0,10.48,0.0
2017,10,7,17,45,53.0,5.5,1.5,16.5,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,6,15,79.5,11.5,1.0,9.5,16.0,45.23,0.0
2017,10,8,6,30,159.0,23.0,1.0,10.0,32.0,122.58,46.14
2017,10,8,6,45,306.0,34.5,1.05,11.0,75.0,226.49,178.5
2017,10,8,7,0,453.0,46.0,1.1,12.0,118.0,331.58,270.28
2017,10,8,7,15,531.0,54.0,1.05,12.5,168.0,402.23,330.39
2017,10,8,7,30,609.0,62.0,1.0,13.0,218.0,476.67,390.67
2017,10,8,7,45,670.5,65.0,0.95,14.0,270.5,537.22,436.66
2017,10,8,8,0,732.0,68.0,0.9,15.0,323.0,595.88,479.01
2017,10,8,8,15,765.0,72.0,0.9,16.0,372.5,640.38,508.49
2017,10,8,8,30,798.0,76.0,0.9,17.0,422.0,683.72,535.94
2017,10,8,8,45,826.0,77.5,0.95,18.0,468.0,718.85,557.36
2017,10,8,9,0,854.0,79.0,1.0,19.0,514.0,751.96,576.99
2017,10,8,9,15,871.0,81.5,1.0,19.5,554.5,769.96,586.4
2017,10,8,9,30,888.0,84.0,1.0,20.0,595.0,790.79,597.88
2017,10,8,9,45,904.0,84.5,1.05,21.0,630.0,805.57,604.74
2017,10,8,10,0,920.0,85.0,1.1,22.0,665.0,817.21,609.59
2017,10,8,10,15,928.5,86.0,1.1,22.5,692.5,820.25,609.31
2017,10,8,10,30,937.0,87.0,1.1,23.0,720.0,819.89,607.02
2017,10,8,10,45,944.5,87.5,1.15,23.5,739.5,814.76,602.43
2017,10,8,11,0,952.0,88.0,1.2,24.0,759.0,806.15,595.7
2017,10,8,11,15,955.0,88.5,1.2,24.5,770.5,790.78,584.02
2017,10,8,11,30,958.0,89.0,1.2,25.0,782.0,772.08,570.34
2017,10,8,11,45,960.0,89.0,1.25,25.5,785.5,748.94,554.37
2017,10,8,12,0,962.0,89.0,1.3,26.0,789.0,722.68,535.11
2017,10,8,12,15,961.0,88.5,1.35,26.0,783.5,691.03,512.66
2017,10,8,12,30,960.0,88.0,1.4,26.0,778.0,656.67,487.8
2017,10,8,12,45,953.0,89.5,1.45,26.0,763.5,618.26,459.4
2017,10,8,13,0,946.0,91.0,1.5,26.0,749.0,577.82,428.77
2017,10,8,13,15,941.0,90.0,1.55,26.0,727.5,534.26,395.03
2017,10,8,13,30,936.0,89.0,1.6,26.0,706.0,488.99,358.96
2017,10,8,13,45,923.5,89.0,1.7,26.0,676.0,440.15,319.36
2017,10,8,14,0,911.0,89.0,1.8,26.0,646.0,390.65,278.12
2017,10,8,14,15,899.0,87.0,1.8,25.5,610.5,339.21,234.76
2017,10,8,14,30,887.0,85.0,1.8,25.0,575.0,287.58,190.7
2017,10,8,14,45,866.5,83.5,1.85,25.0,532.5,229.24,141.96
2017,10,8,15,0,846.0,82.0,1.9,25.0,490.0,177.4,100.64
2017,10,8,15,15,821.0,79.0,1.9,24.5,442.5,125.48,65.13
2017,10,8,15,30,796.0,76.0,1.9,24.0,395.0,75.83,42.09
2017,10,8,15,45,761.0,71.0,1.9,24.0,344.5,51.73,38.97
2017,10,8,16,0,726.0,66.0,1.9,24.0,294.0,49.67,37.29
2017,10,8,16,15,669.0,60.0,1.75,23.0,241.5,42.44,31.19
2017,10,8,16,30,612.0,54.0,1.6,22.0,189.0,39.68,28.8
2017,10,8,16,45,509.0,46.0,1.5,21.5,138.0,35.02,24.51
2017,10,8,17,0,406.0,38.0,1.4,21.0,87.0,30.27,19.81
2017,10,8,17,15,239.5,24.0,1.3,20.0,49.0,19.4,7.18
2017,10,8,17,30,73.0,10.0,1.2,19.0,11.0,9.53,0.0
2017,10,8,17,45,36.5,5.0,1.15,18.0,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,9,6,15,62.5,10.0,1.1,10.5,13.5,36.3,0.0
2017,10,9,6,30,125.0,20.0,1.1,11.0,27.0,100.54,26.56
2017,10,9,6,45,241.5,36.0,1.15,12.0,67.5,193.74,151.1
2017,10,9,7,0,358.0,52.0,1.2,13.0,108.0,283.79,230.73
2017,10,9,7,15,435.5,63.5,1.15,14.0,156.5,355.16,291.09
2017,10,9,7,30,513.0,75.0,1.1,15.0,205.0,430.2,351.55
2017,10,9,7,45,566.5,83.0,1.1,16.0,255.0,489.02,396.81
2017,10,9,8,0,620.0,91.0,1.1,17.0,305.0,548.82,440.81
2017,10,9,8,15,655.5,97.0,1.2,17.5,352.5,594.27,473.94
2017,10,9,8,30,691.0,103.0,1.3,18.0,400.0,638.91,505.67
2017,10,9,8,45,719.5,107.0,1.4,19.0,444.5,674.9,529.21
2017,10,9,9,0,748.0,111.0,1.5,20.0,489.0,709.13,550.68
2017,10,9,9,15,766.5,114.5,1.6,20.5,528.0,733.07,565.64
2017,10,9,9,30,785.0,118.0,1.7,21.0,567.0,754.48,578.85
2017,10,9,9,45,810.0,116.0,1.85,21.5,602.5,769.25,587.87
2017,10,9,10,0,835.0,114.0,2.0,22.0,638.0,784.38,597.22
2017,10,9,10,15,844.5,116.0,2.0,22.5,664.5,788.7,597.94
2017,10,9,10,30,854.0,118.0,2.0,23.0,691.0,789.79,596.66
2017,10,9,10,45,860.5,119.0,2.0,23.5,709.5,784.27,591.03
2017,10,9,11,0,867.0,120.0,2.0,24.0,728.0,775.51,583.4
2017,10,9,11,15,871.0,120.5,1.95,24.0,739.5,761.2,572.87
2017,10,9,11,30,875.0,121.0,1.9,24.0,751.0,743.77,560.02
2017,10,9,11,45,879.5,120.0,1.9,24.0,754.5,722.13,544.08
2017,10,9,12,0,884.0,119.0,1.9,24.0,758.0,697.51,525.84
2017,10,9,12,15,883.0,118.5,1.85,24.0,753.0,667.04,502.86
2017,10,9,12,30,882.0,118.0,1.8,24.0,748.0,634.09,477.76
2017,10,9,12,45,880.0,116.5,1.75,24.5,735.0,597.31,448.59
2017,10,9,13,0,878.0,115.0,1.7,25.0,722.0,558.45,417.41
2017,10,9,13,15,871.0,113.5,1.65,25.0,700.0,515.3,383.28
2017,10,9,13,30,864.0,112.0,1.6,25.0,678.0,470.82,347.33
2017,10,9,13,45,859.5,108.0,1.55,25.0,650.5,423.97,308.7
2017,10,9,14,0,855.0,104.0,1.5,25.0,623.0,376.03,268.28
2017,10,9,14,15,840.5,101.5,1.45,24.5,586.5,325.61,225.89
2017,10,9,14,30,826.0,99.0,1.4,24.0,550.0,275.45,183.3
2017,10,9,14,45,809.5,94.5,1.35,24.0,509.0,223.73,139.87
2017,10,9,15,0,793.0,90.0,1.3,24.0,468.0,172.99,99.68
2017,10,9,15,15,764.5,86.0,1.25,23.5,421.0,122.93,66.19
2017,10,9,15,30,736.0,82.0,1.2,23.0,374.0,70.14,40.71
2017,10,9,15,45,697.5,76.5,1.15,23.0,324.5,51.12,38.63
2017,10,9,16,0,659.0,71.0,1.1,23.0,275.0,49.15,37.01
2017,10,9,16,15,598.5,64.5,1.0,21.5,224.0,46.25,34.71
2017,10,9,16,30,538.0,58.0,0.9,20.0,173.0,43.3,32.19
2017,10,9,16,45,440.5,48.0,0.85,19.0,125.0,37.03,26.49
2017,10,9,17,0,343.0,38.0,0.8,18.0,77.0,30.52,20.19
2017,10,9,17,15,171.5,19.0,0.85,17.0,38.5,14.83,3.2
2017,10,9,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,10,6,15,54.0,9.5,0.9,11.0,12.0,32.03,0.0
2017,10,10,6,30,108.0,19.0,0.9,12.0,24.0,89.98,11.45
2017,10,10,6,45,223.0,35.0,0.95,13.0,63.5,182.49,140.61
2017,10,10,7,0,338.0,51.0,1.0,14.0,103.0,270.56,218.56
2017,10,10,7,15,416.5,62.5,0.95,14.5,150.5,341.44,278.79
2017,10,10,7,30,495.0,74.0,0.9,15.0,198.0,416.13,339.49
2017,10,10,7,45,547.5,82.5,0.9,16.0,246.5,474.08,384.08
2017,10,10,8,0,600.0,91.0,0.9,17.0,295.0,533.02,427.43
2017,10,10,8,15,637.5,97.0,0.95,17.5,342.5,579.2,460.79
2017,10,10,8,30,675.0,103.0,1.0,18.0,390.0,624.72,492.75
2017,10,10,8,45,699.0,108.5,1.05,19.0,433.5,658.69,514.55
2017,10,10,9,0,723.0,114.0,1.1,20.0,477.0,690.82,534.23
2017,10,10,9,15,743.0,118.0,1.1,20.5,516.0,716.06,549.17
2017,10,10,9,30,763.0,122.0,1.1,21.0,555.0,738.84,562.33
2017,10,10,9,45,808.5,113.0,1.15,22.0,595.5,761.36,574.72
2017,10,10,10,0,854.0,104.0,1.2,23.0,636.0,784.46,587.42
2017,10,10,10,15,863.0,105.5,1.2,23.0,662.0,787.81,588.45
2017,10,10,10,30,872.0,107.0,1.2,23.0,688.0,787.91,587.66
2017,10,10,10,45,877.0,108.5,1.25,23.5,706.5,781.68,582.26
2017,10,10,11,0,882.0,110.0,1.3,24.0,725.0,768.75,572.53
2017,10,10,11,15,885.0,110.5,1.3,24.0,735.5,754.1,562.38
2017,10,10,11,30,888.0,111.0,1.3,24.0,746.0,736.38,550.18
2017,10,10,11,45,886.0,112.0,1.3,24.5,747.5,712.74,531.94
2017,10,10,12,0,884.0,113.0,1.3,25.0,749.0,686.4,511.7
2017,10,10,12,15,882.0,113.0,1.3,25.0,743.0,656.54,489.78
2017,10,10,12,30,880.0,113.0,1.3,25.0,737.0,623.97,465.55
2017,10,10,12,45,865.0,116.5,1.35,25.0,720.0,584.89,436.47
2017,10,10,13,0,850.0,120.0,1.4,25.0,703.0,544.58,405.8
2017,10,10,13,15,842.0,118.5,1.4,25.0,681.0,502.07,372.53
2017,10,10,13,30,834.0,117.0,1.4,25.0,659.0,458.4,337.49
2017,10,10,13,45,639.5,172.0,1.4,25.0,577.0,388.64,284.58
2017,10,10,14,0,445.0,227.0,1.4,25.0,495.0,335.48,245.28
2017,10,10,14,15,304.0,235.5,1.4,24.5,414.0,279.91,205.21
2017,10,10,14,30,163.0,244.0,1.4,24.0,333.0,238.53,177.36
2017,10,10,14,45,440.0,167.5,1.4,23.5,381.0,207.75,142.45
2017,10,10,15,0,717.0,91.0,1.4,23.0,429.0,155.62,89.72
2017,10,10,15,15,589.5,107.0,1.4,22.0,366.5,117.79,69.64
2017,10,10,15,30,462.0,123.0,1.4,21.0,304.0,93.25,65.72
2017,10,10,15,45,414.0,115.5,1.45,20.5,262.0,80.78,64.69
2017,10,10,16,0,366.0,108.0,1.5,20.0,220.0,77.39,61.99
2017,10,10,16,15,324.5,92.0,1.45,19.0,177.5,67.35,53.45
2017,10,10,16,30,283.0,76.0,1.4,18.0,135.0,56.85,44.24
2017,10,10,16,45,217.5,58.0,1.4,17.5,96.0,44.22,32.81
2017,10,10,17,0,152.0,40.0,1.4,17.0,57.0,32.55,21.81
2017,10,10,17,15,76.0,20.0,1.3,16.5,28.5,16.74,2.6
2017,10,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,6,15,26.5,8.5,1.1,9.0,9.5,19.31,0.0
2017,10,11,6,30,53.0,17.0,1.1,9.0,19.0,52.75,0.0
2017,10,11,6,45,139.5,38.0,1.15,9.5,56.0,134.87,103.68
2017,10,11,7,0,226.0,59.0,1.2,10.0,93.0,220.22,180.22
2017,10,11,7,15,298.0,76.0,1.2,10.5,138.5,287.6,238.88
2017,10,11,7,30,370.0,93.0,1.2,11.0,184.0,359.23,299.03
2017,10,11,7,45,427.0,104.5,1.3,11.5,231.5,418.01,347.11
2017,10,11,8,0,484.0,116.0,1.4,12.0,279.0,478.78,395.18
2017,10,11,8,15,524.0,125.0,1.4,12.5,325.5,526.16,430.8
2017,10,11,8,30,564.0,134.0,1.4,13.0,372.0,573.56,465.4
2017,10,11,8,45,575.5,147.0,1.4,14.0,412.5,604.28,485.25
2017,10,11,9,0,587.0,160.0,1.4,15.0,453.0,633.08,503.24
2017,10,11,9,15,610.0,166.5,1.4,15.5,491.5,661.18,521.61
2017,10,11,9,30,633.0,173.0,1.4,16.0,530.0,691.34,541.01
2017,10,11,9,45,682.5,165.0,1.4,16.5,570.0,720.75,560.37
2017,10,11,10,0,732.0,157.0,1.4,17.0,610.0,747.4,577.51
2017,10,11,10,15,744.0,159.5,1.4,17.0,636.5,753.51,580.52
2017,10,11,10,30,756.0,162.0,1.4,17.0,663.0,756.66,581.68
2017,10,11,10,45,749.5,170.5,1.45,17.5,679.0,749.1,574.51
2017,10,11,11,0,743.0,179.0,1.5,18.0,695.0,738.72,565.48
2017,10,11,11,15,631.0,215.0,1.55,18.0,657.5,677.06,519.74
2017,10,11,11,30,519.0,251.0,1.6,18.0,620.0,614.52,473.24
