Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,11,45,541.5,244.5,1.65,18.5,630.5,606.23,466.75
2017,10,11,12,0,564.0,238.0,1.7,19.0,641.0,595.21,457.65
2017,10,11,12,15,641.0,217.5,1.75,19.0,671.5,603.23,463.49
2017,10,11,12,30,718.0,197.0,1.8,19.0,702.0,603.3,462.89
2017,10,11,12,45,693.5,203.5,1.85,19.5,684.0,565.89,433.07
2017,10,11,13,0,669.0,210.0,1.9,20.0,666.0,528.43,403.07
2017,10,11,13,15,660.0,206.5,1.9,20.0,645.0,489.6,372.2
2017,10,11,13,30,651.0,203.0,1.9,20.0,624.0,450.22,340.23
2017,10,11,13,45,656.0,177.0,1.95,20.0,585.0,396.09,296.54
2017,10,11,14,0,661.0,151.0,2.0,20.0,546.0,340.87,250.82
2017,10,11,14,15,550.5,173.0,2.0,19.5,488.5,292.88,213.05
2017,10,11,14,30,440.0,195.0,2.0,19.0,431.0,253.72,183.39
2017,10,11,14,45,447.0,191.0,2.0,19.0,415.0,225.05,158.63
2017,10,11,15,0,454.0,187.0,2.0,19.0,399.0,195.21,134.59
2017,10,11,15,15,423.5,173.0,1.95,18.5,355.0,154.1,106.84
2017,10,11,15,30,393.0,159.0,1.9,18.0,311.0,121.32,91.87
2017,10,11,15,45,338.5,142.5,1.85,18.0,261.0,105.09,86.41
2017,10,11,16,0,284.0,126.0,1.8,18.0,211.0,94.27,77.14
2017,10,11,16,15,239.0,103.0,1.7,17.0,165.5,78.63,63.71
2017,10,11,16,30,194.0,80.0,1.6,16.0,120.0,62.37,49.39
2017,10,11,16,45,136.5,54.5,1.55,15.0,79.0,43.63,32.57
2017,10,11,17,0,79.0,29.0,1.5,14.0,38.0,24.02,14.71
2017,10,11,17,15,39.5,14.5,1.55,13.5,19.0,12.31,0.0
2017,10,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,76.0,9.5,1.4,6.5,13.0,40.98,0.0
2017,10,12,6,30,152.0,19.0,1.4,7.0,26.0,108.39,0.0
2017,10,12,6,45,291.0,33.5,1.4,8.0,68.5,213.35,165.26
2017,10,12,7,0,430.0,48.0,1.4,9.0,111.0,314.46,257.99
2017,10,12,7,15,513.5,57.5,1.45,9.5,161.5,388.5,322.85
2017,10,12,7,30,597.0,67.0,1.5,10.0,212.0,466.42,388.15
2017,10,12,7,45,650.0,74.0,1.55,11.0,264.0,525.36,434.96
2017,10,12,8,0,703.0,81.0,1.6,12.0,316.0,585.1,480.31
2017,10,12,8,15,739.5,86.0,1.55,12.5,365.5,631.4,513.87
2017,10,12,8,30,776.0,91.0,1.5,13.0,415.0,676.76,545.39
2017,10,12,8,45,802.5,94.5,1.45,14.0,461.0,708.15,564.01
2017,10,12,9,0,829.0,98.0,1.4,15.0,507.0,741.47,583.6
2017,10,12,9,15,847.5,101.0,1.3,15.5,548.0,765.79,596.84
2017,10,12,9,30,866.0,104.0,1.2,16.0,589.0,787.28,607.88
2017,10,12,9,45,853.0,116.5,1.2,16.5,617.0,792.05,608.5
2017,10,12,10,0,840.0,129.0,1.2,17.0,645.0,793.19,606.95
2017,10,12,10,15,850.0,131.0,1.2,17.5,672.0,797.48,607.76
2017,10,12,10,30,860.0,133.0,1.2,18.0,699.0,798.49,606.42
2017,10,12,10,45,864.5,135.5,1.25,18.5,717.5,792.59,601.16
2017,10,12,11,0,869.0,138.0,1.3,19.0,736.0,783.44,593.88
2017,10,12,11,15,872.5,139.0,1.3,19.0,746.5,768.85,582.91
2017,10,12,11,30,876.0,140.0,1.3,19.0,757.0,751.15,569.7
2017,10,12,11,45,873.5,141.5,1.35,19.5,759.0,726.88,551.23
2017,10,12,12,0,871.0,143.0,1.4,20.0,761.0,699.95,530.69
2017,10,12,12,15,869.0,142.5,1.4,20.0,754.5,668.9,507.54
2017,10,12,12,30,867.0,142.0,1.4,20.0,748.0,635.49,482.28
2017,10,12,12,45,870.5,137.0,1.45,20.5,735.5,598.67,453.55
2017,10,12,13,0,874.0,132.0,1.5,21.0,723.0,559.46,422.37
2017,10,12,13,15,866.0,130.5,1.5,21.0,700.5,515.9,387.68
2017,10,12,13,30,858.0,129.0,1.5,21.0,678.0,471.14,351.18
2017,10,12,13,45,840.5,128.5,1.55,21.0,646.5,422.77,311.29
2017,10,12,14,0,823.0,128.0,1.6,21.0,615.0,370.31,267.43
2017,10,12,14,15,806.0,124.5,1.6,21.0,578.0,319.45,223.96
2017,10,12,14,30,789.0,121.0,1.6,21.0,541.0,269.22,180.89
2017,10,12,14,45,757.0,119.0,1.65,21.0,496.5,218.52,139.13
2017,10,12,15,0,725.0,117.0,1.7,21.0,452.0,170.51,102.5
2017,10,12,15,15,691.5,111.5,1.65,20.5,404.5,122.51,72.08
2017,10,12,15,30,658.0,106.0,1.6,20.0,357.0,77.94,62.23
2017,10,12,15,45,599.0,100.0,1.6,19.5,305.0,71.11,56.63
2017,10,12,16,0,540.0,94.0,1.6,19.0,253.0,69.7,55.57
2017,10,12,16,15,472.0,82.5,1.45,18.0,202.5,60.82,47.94
2017,10,12,16,30,404.0,71.0,1.3,17.0,152.0,53.52,41.44
2017,10,12,16,45,297.0,55.0,1.2,16.0,105.0,42.24,31.17
2017,10,12,17,0,190.0,39.0,1.1,15.0,58.0,30.51,19.87
2017,10,12,17,15,95.0,19.5,1.1,14.0,29.0,15.4,0.0
2017,10,12,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,15,55.0,8.5,0.8,8.5,11.0,31.05,0.0
2017,10,13,6,30,110.0,17.0,0.7,9.0,22.0,84.94,0.0
2017,10,13,6,45,237.5,32.5,0.65,9.5,61.0,184.96,140.19
2017,10,13,7,0,365.0,48.0,0.6,10.0,100.0,278.04,225.67
2017,10,13,7,15,449.0,58.5,0.6,10.5,148.5,350.88,288.32
2017,10,13,7,30,533.0,69.0,0.6,11.0,197.0,427.84,351.57
2017,10,13,7,45,588.5,76.5,0.65,11.5,247.0,486.9,398.51
2017,10,13,8,0,644.0,84.0,0.7,12.0,297.0,547.0,444.44
2017,10,13,8,15,682.0,89.5,0.7,13.0,345.5,593.36,476.99
2017,10,13,8,30,720.0,95.0,0.7,14.0,394.0,638.97,507.81
2017,10,13,8,45,749.5,99.0,0.75,15.0,439.5,675.54,531.46
2017,10,13,9,0,779.0,103.0,0.8,16.0,485.0,710.3,552.93
2017,10,13,9,15,799.0,106.0,0.85,16.5,524.5,731.51,565.58
2017,10,13,9,30,819.0,109.0,0.9,17.0,564.0,753.63,578.99
2017,10,13,9,45,818.5,117.0,0.95,18.0,594.5,762.73,582.26
2017,10,13,10,0,818.0,125.0,1.0,19.0,625.0,768.6,583.55
2017,10,13,10,15,829.0,127.0,1.0,19.5,652.0,773.67,584.88
2017,10,13,10,30,840.0,129.0,1.0,20.0,679.0,775.53,584.17
2017,10,13,10,45,849.5,129.5,1.05,21.0,698.5,771.47,579.16
2017,10,13,11,0,859.0,130.0,1.1,22.0,718.0,764.13,572.13
2017,10,13,11,15,863.0,131.0,1.1,22.0,729.0,750.12,561.7
2017,10,13,11,30,867.0,132.0,1.1,22.0,740.0,733.01,549.06
2017,10,13,11,45,871.0,130.5,1.15,22.5,743.0,710.42,532.11
2017,10,13,12,0,875.0,129.0,1.2,23.0,746.0,684.91,512.92
2017,10,13,12,15,873.5,129.0,1.2,23.0,740.0,654.68,490.57
2017,10,13,12,30,872.0,129.0,1.2,23.0,734.0,622.04,466.1
2017,10,13,12,45,862.0,130.0,1.25,23.5,718.5,583.53,436.41
2017,10,13,13,0,852.0,131.0,1.3,24.0,703.0,543.52,405.0
2017,10,13,13,15,843.5,129.5,1.3,24.0,680.5,500.69,371.29
2017,10,13,13,30,835.0,128.0,1.3,24.0,658.0,456.75,335.86
2017,10,13,13,45,817.0,127.5,1.35,24.0,627.0,409.34,297.24
2017,10,13,14,0,799.0,127.0,1.4,24.0,596.0,357.92,254.79
2017,10,13,14,15,781.0,124.0,1.4,23.5,559.5,308.5,213.5
2017,10,13,14,30,763.0,121.0,1.4,23.0,523.0,259.83,172.63
2017,10,13,14,45,727.0,120.0,1.45,23.0,478.5,210.8,132.98
2017,10,13,15,0,691.0,119.0,1.5,23.0,434.0,164.92,98.88
2017,10,13,15,15,656.5,112.5,1.5,22.5,387.0,118.05,70.01
2017,10,13,15,30,622.0,106.0,1.5,22.0,340.0,74.75,59.0
2017,10,13,15,45,558.5,100.5,1.55,21.5,289.0,71.87,56.83
2017,10,13,16,0,495.0,95.0,1.6,21.0,238.0,68.68,54.23
2017,10,13,16,15,427.0,83.0,1.5,20.0,189.5,61.3,47.93
2017,10,13,16,30,359.0,71.0,1.4,19.0,141.0,53.62,41.12
2017,10,13,16,45,255.5,53.5,1.3,18.0,96.0,41.13,29.85
2017,10,13,17,0,152.0,36.0,1.2,17.0,51.0,28.13,17.43
2017,10,13,17,15,76.0,18.0,1.2,16.0,25.5,15.07,0.0
2017,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,6,15,102.0,8.0,1.0,8.5,12.0,7.63,0.0
2017,10,14,6,30,204.0,16.0,1.0,9.0,24.0,107.45,0.0
2017,10,14,6,45,357.0,27.0,1.05,10.0,66.5,237.31,177.86
2017,10,14,7,0,510.0,38.0,1.1,11.0,109.0,343.02,277.06
2017,10,14,7,15,591.0,45.0,1.05,11.5,160.0,408.82,334.84
2017,10,14,7,30,672.0,52.0,1.0,12.0,211.0,484.44,397.06
2017,10,14,7,45,723.5,56.5,1.0,13.0,263.0,541.52,441.38
2017,10,14,8,0,775.0,61.0,1.0,14.0,315.0,599.07,483.82
2017,10,14,8,15,808.0,65.0,0.95,15.0,364.5,643.48,513.75
2017,10,14,8,30,841.0,69.0,0.9,16.0,414.0,686.62,540.78
2017,10,14,8,45,865.0,71.0,0.9,17.0,460.0,719.22,559.96
2017,10,14,9,0,889.0,73.0,0.9,18.0,506.0,744.23,573.46
2017,10,14,9,15,905.5,75.5,0.85,18.5,546.5,767.16,585.76
2017,10,14,9,30,922.0,78.0,0.8,19.0,587.0,787.19,595.89
2017,10,14,9,45,927.5,82.0,0.75,20.0,619.5,797.5,598.28
2017,10,14,10,0,933.0,86.0,0.7,21.0,652.0,804.41,598.56
2017,10,14,10,15,941.5,87.0,0.6,21.5,678.5,806.83,596.28
2017,10,14,10,30,950.0,88.0,0.5,22.0,705.0,805.82,591.89
2017,10,14,10,45,953.5,89.5,0.45,22.5,723.5,798.18,584.23
2017,10,14,11,0,957.0,91.0,0.4,23.0,742.0,787.11,574.61
2017,10,14,11,15,960.0,91.5,0.35,23.0,752.5,771.27,563.19
2017,10,14,11,30,963.0,92.0,0.3,23.0,763.0,752.11,549.74
2017,10,14,11,45,962.5,93.0,0.3,23.5,765.0,727.89,531.62
2017,10,14,12,0,962.0,94.0,0.3,24.0,767.0,700.66,511.33
2017,10,14,12,15,960.0,93.5,0.3,24.0,760.5,668.21,488.24
2017,10,14,12,30,958.0,93.0,0.3,24.0,754.0,633.13,462.89
2017,10,14,12,45,951.5,93.5,0.35,24.5,739.0,594.13,433.93
2017,10,14,13,0,945.0,94.0,0.4,25.0,724.0,553.11,402.81
2017,10,14,13,15,938.0,93.0,0.4,25.0,701.0,508.73,368.71
2017,10,14,13,30,931.0,92.0,0.4,25.0,678.0,462.83,332.48
2017,10,14,13,45,919.0,90.5,0.4,25.5,647.5,413.37,292.11
2017,10,14,14,0,907.0,89.0,0.4,26.0,617.0,363.28,250.42
2017,10,14,14,15,892.5,87.0,0.4,25.5,580.0,306.94,204.43
2017,10,14,14,30,878.0,85.0,0.4,25.0,543.0,255.12,161.48
2017,10,14,14,45,857.0,82.5,0.4,25.0,500.0,202.26,118.79
2017,10,14,15,0,836.0,80.0,0.4,25.0,457.0,150.75,80.74
2017,10,14,15,15,807.5,76.5,0.4,24.5,409.5,99.61,50.92
2017,10,14,15,30,779.0,73.0,0.4,24.0,362.0,52.79,39.79
2017,10,14,15,45,737.0,68.0,0.45,24.0,311.0,50.67,38.14
2017,10,14,16,0,695.0,63.0,0.5,24.0,260.0,44.13,32.54
2017,10,14,16,15,630.0,56.5,0.6,23.0,208.5,40.93,29.84
2017,10,14,16,30,565.0,50.0,0.7,22.0,157.0,37.66,26.9
2017,10,14,16,45,455.0,40.0,0.8,21.0,109.5,31.06,20.86
2017,10,14,17,0,345.0,30.0,0.9,20.0,62.0,24.19,13.68
2017,10,14,17,15,172.5,15.0,0.95,19.0,31.0,11.97,0.0
2017,10,14,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,15,47.0,7.0,1.1,11.5,9.0,0.0,0.0
2017,10,15,6,30,94.0,14.0,1.1,12.0,18.0,55.52,0.0
2017,10,15,6,45,230.0,29.5,1.1,13.0,56.5,175.85,127.8
2017,10,15,7,0,366.0,45.0,1.1,14.0,95.0,272.75,218.2
2017,10,15,7,15,452.0,55.5,1.1,14.5,143.5,345.88,281.27
2017,10,15,7,30,538.0,66.0,1.1,15.0,192.0,423.36,345.13
2017,10,15,7,45,596.0,73.5,1.15,16.0,242.5,483.56,392.42
2017,10,15,8,0,654.0,81.0,1.2,17.0,293.0,544.95,438.56
2017,10,15,8,15,692.0,86.5,1.15,18.0,341.0,591.15,470.7
2017,10,15,8,30,730.0,92.0,1.1,19.0,389.0,636.57,500.96
2017,10,15,8,45,758.0,96.0,1.05,20.0,434.0,671.91,522.72
2017,10,15,9,0,786.0,100.0,1.0,21.0,479.0,705.38,541.97
2017,10,15,9,15,805.5,103.0,0.95,22.0,518.5,726.21,551.98
2017,10,15,9,30,825.0,106.0,0.9,23.0,558.0,747.76,562.39
2017,10,15,9,45,839.0,108.5,0.9,24.0,591.5,761.74,568.2
2017,10,15,10,0,853.0,111.0,0.9,25.0,625.0,772.64,572.03
2017,10,15,10,15,862.5,112.5,0.9,25.5,651.0,775.88,572.0
2017,10,15,10,30,872.0,114.0,0.9,26.0,677.0,775.85,570.03
2017,10,15,10,45,878.0,115.5,0.9,27.0,695.5,769.95,563.26
2017,10,15,11,0,884.0,117.0,0.9,28.0,714.0,760.76,554.58
2017,10,15,11,15,887.0,117.5,0.85,28.0,724.0,745.19,542.95
2017,10,15,11,30,890.0,118.0,0.8,28.0,734.0,726.52,528.99
2017,10,15,11,45,890.5,118.5,0.8,28.5,736.0,703.17,511.41
2017,10,15,12,0,891.0,119.0,0.8,29.0,738.0,676.99,491.78
2017,10,15,12,15,888.5,118.5,0.8,29.0,731.5,645.34,469.17
2017,10,15,12,30,886.0,118.0,0.8,29.0,725.0,611.31,444.49
2017,10,15,12,45,897.5,110.0,0.8,29.5,714.5,575.38,417.2
2017,10,15,13,0,909.0,102.0,0.8,30.0,704.0,538.45,388.44
2017,10,15,13,15,901.0,101.0,0.8,29.5,681.0,495.0,355.8
2017,10,15,13,30,893.0,100.0,0.8,29.0,658.0,447.08,318.97
2017,10,15,13,45,882.0,98.0,0.8,29.0,628.0,398.68,280.04
2017,10,15,14,0,871.0,96.0,0.8,29.0,598.0,349.7,239.74
2017,10,15,14,15,855.5,93.5,0.75,28.5,561.5,298.79,197.78
2017,10,15,14,30,840.0,91.0,0.7,28.0,525.0,248.23,156.08
2017,10,15,14,45,818.0,87.5,0.7,28.0,482.5,196.4,114.78
2017,10,15,15,0,796.0,84.0,0.7,28.0,440.0,146.11,78.35
2017,10,15,15,15,766.0,80.0,0.7,27.5,393.0,96.78,50.61
2017,10,15,15,30,736.0,76.0,0.7,27.0,346.0,50.17,37.08
2017,10,15,15,45,692.0,71.0,0.75,26.5,296.5,48.44,35.83
2017,10,15,16,0,648.0,66.0,0.8,26.0,247.0,46.7,34.43
2017,10,15,16,15,582.0,58.5,0.9,24.5,196.5,42.78,31.19
2017,10,15,16,30,516.0,51.0,1.0,23.0,146.0,38.74,27.65
2017,10,15,16,45,406.5,40.0,1.1,22.0,100.5,31.26,20.85
2017,10,15,17,0,297.0,29.0,1.2,21.0,55.0,23.44,12.61
2017,10,15,17,15,148.5,14.5,1.2,20.5,27.5,13.82,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,13.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,13.0,17.0,16.2,0.0
2017,10,16,6,45,191.0,30.0,0.8,13.5,55.5,156.91,111.08
2017,10,16,7,0,382.0,43.0,0.7,14.0,94.0,277.72,220.94
2017,10,16,7,15,468.0,53.0,0.65,15.0,142.0,350.37,282.4
2017,10,16,7,30,554.0,63.0,0.6,16.0,190.0,427.36,344.18
2017,10,16,7,45,607.5,70.5,0.6,17.0,240.0,484.89,388.31
2017,10,16,8,0,661.0,78.0,0.6,18.0,290.0,543.38,431.04
2017,10,16,8,15,699.0,83.5,0.55,18.5,338.0,589.52,463.12
2017,10,16,8,30,737.0,89.0,0.5,19.0,386.0,634.89,493.39
2017,10,16,8,45,763.5,93.0,0.5,20.0,430.5,669.12,514.34
2017,10,16,9,0,790.0,97.0,0.5,21.0,475.0,698.24,530.74
2017,10,16,9,15,809.5,100.5,0.45,22.0,514.5,722.95,543.07
2017,10,16,9,30,829.0,104.0,0.4,23.0,554.0,744.96,553.36
2017,10,16,9,45,843.5,106.0,0.4,24.0,587.5,758.7,558.84
2017,10,16,10,0,858.0,108.0,0.4,25.0,621.0,769.35,562.42
2017,10,16,10,15,868.0,109.5,0.4,25.5,647.5,772.89,562.56
2017,10,16,10,30,878.0,111.0,0.4,26.0,674.0,773.15,560.8
2017,10,16,10,45,885.5,112.0,0.4,26.5,693.0,767.72,555.54
2017,10,16,11,0,893.0,113.0,0.4,27.0,712.0,758.97,548.35
2017,10,16,11,15,896.5,113.5,0.4,27.5,722.5,743.61,536.58
2017,10,16,11,30,900.0,114.0,0.4,28.0,733.0,725.09,522.51
2017,10,16,11,45,715.0,176.0,0.45,28.5,669.0,642.04,464.16
2017,10,16,12,0,530.0,238.0,0.5,29.0,605.0,560.51,406.66
2017,10,16,12,15,714.0,175.5,0.55,29.0,665.0,591.83,430.01
2017,10,16,12,30,898.0,113.0,0.6,29.0,725.0,609.11,441.45
2017,10,16,12,45,894.0,111.5,0.65,29.0,710.5,570.79,413.29
2017,10,16,13,0,890.0,110.0,0.7,29.0,696.0,530.52,383.46
2017,10,16,13,15,881.5,108.5,0.7,29.0,672.5,486.51,349.7
2017,10,16,13,30,873.0,107.0,0.7,29.0,649.0,441.29,314.12
2017,10,16,13,45,765.5,125.0,0.75,29.0,584.0,373.97,263.55
2017,10,16,14,0,658.0,143.0,0.8,29.0,519.0,317.54,220.84
2017,10,16,14,15,737.0,120.0,0.8,28.5,517.0,283.04,189.52
2017,10,16,14,30,816.0,97.0,0.8,28.0,515.0,244.64,154.15
2017,10,16,14,45,792.5,93.5,0.85,28.0,472.5,193.92,114.0
2017,10,16,15,0,769.0,90.0,0.9,28.0,430.0,144.95,79.05
2017,10,16,15,15,737.0,85.5,0.9,27.0,383.0,91.26,48.46
2017,10,16,15,30,705.0,81.0,0.9,26.0,336.0,54.15,40.65
2017,10,16,15,45,656.5,75.5,0.95,25.5,286.0,52.19,39.19
2017,10,16,16,0,608.0,70.0,1.0,25.0,236.0,50.22,37.58
2017,10,16,16,15,539.5,61.5,1.0,23.5,187.0,45.58,33.71
2017,10,16,16,30,471.0,53.0,1.0,22.0,138.0,40.79,29.49
2017,10,16,16,45,359.5,40.5,1.0,20.5,93.5,31.95,21.5
2017,10,16,17,0,248.0,28.0,1.0,19.0,49.0,22.68,11.66
2017,10,16,17,15,124.0,14.0,0.95,18.5,24.5,13.34,0.0
2017,10,16,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,41.5,5.5,0.75,14.0,7.0,0.0,0.0
2017,10,17,6,30,83.0,11.0,0.7,14.0,14.0,47.19,0.0
2017,10,17,6,45,202.5,27.0,0.7,14.5,49.0,155.82,106.85
2017,10,17,7,0,322.0,43.0,0.7,15.0,84.0,244.98,193.74
2017,10,17,7,15,405.5,54.5,0.65,15.5,130.0,315.45,254.18
2017,10,17,7,30,489.0,66.0,0.6,16.0,176.0,390.33,315.32
2017,10,17,7,45,455.5,87.0,0.55,16.5,208.5,404.75,326.47
2017,10,17,8,0,422.0,108.0,0.5,17.0,241.0,418.32,335.95
2017,10,17,8,15,473.0,111.5,0.45,17.5,283.0,463.82,369.89
2017,10,17,8,30,524.0,115.0,0.4,18.0,325.0,510.12,402.83
2017,10,17,8,45,553.5,122.0,0.35,19.0,365.5,550.74,429.24
2017,10,17,9,0,583.0,129.0,0.3,20.0,406.0,585.45,450.67
2017,10,17,9,15,409.5,183.5,0.35,21.0,386.0,517.97,396.91
2017,10,17,9,30,236.0,238.0,0.4,22.0,366.0,429.27,328.39
2017,10,17,9,45,324.5,235.0,0.45,23.0,422.0,498.5,378.95
2017,10,17,10,0,413.0,232.0,0.5,24.0,478.0,566.18,425.28
2017,10,17,10,15,498.5,213.0,0.55,24.5,522.0,604.12,451.27
2017,10,17,10,30,584.0,194.0,0.6,25.0,566.0,639.4,475.3
2017,10,17,10,45,510.5,229.0,0.65,26.0,561.0,612.31,452.7
2017,10,17,11,0,437.0,264.0,0.7,27.0,556.0,583.65,429.82
2017,10,17,11,15,488.5,247.5,0.7,27.0,578.0,590.62,435.09
2017,10,17,11,30,540.0,231.0,0.7,27.0,600.0,594.2,437.51
2017,10,17,11,45,542.0,231.0,0.75,27.5,602.5,578.03,425.15
2017,10,17,12,0,544.0,231.0,0.8,28.0,605.0,560.02,411.55
2017,10,17,12,15,408.5,271.5,0.85,28.0,551.0,496.98,365.83
2017,10,17,12,30,273.0,312.0,0.9,28.0,497.0,438.88,323.61
2017,10,17,12,45,235.5,310.0,0.95,28.0,467.5,402.97,297.86
2017,10,17,13,0,198.0,308.0,1.0,28.0,438.0,370.12,273.95
2017,10,17,13,15,211.5,296.0,1.0,27.5,430.0,353.54,261.97
2017,10,17,13,30,225.0,284.0,1.0,27.0,422.0,335.58,248.47
2017,10,17,13,45,193.5,272.0,1.05,27.0,387.0,300.54,222.37
2017,10,17,14,0,162.0,260.0,1.1,27.0,352.0,268.19,198.35
2017,10,17,14,15,160.5,243.0,1.1,26.5,329.0,242.47,178.82
2017,10,17,14,30,159.0,226.0,1.1,26.0,306.0,216.91,159.28
2017,10,17,14,45,142.0,212.5,1.1,26.0,279.5,191.64,140.48
2017,10,17,15,0,125.0,199.0,1.1,26.0,253.0,167.91,123.55
2017,10,17,15,15,118.0,177.0,1.05,25.0,224.0,140.84,105.13
2017,10,17,15,30,111.0,155.0,1.0,24.0,195.0,117.83,94.82
2017,10,17,15,45,99.0,133.0,0.95,23.5,165.0,102.85,82.58
2017,10,17,16,0,87.0,111.0,0.9,23.0,135.0,87.38,69.61
2017,10,17,16,15,68.0,88.5,0.85,21.5,105.0,73.77,58.17
2017,10,17,16,30,49.0,66.0,0.8,20.0,75.0,56.18,42.9
2017,10,17,16,45,24.5,44.0,0.8,19.0,48.5,38.47,27.09
2017,10,17,17,0,0.0,22.0,0.8,18.0,22.0,20.36,9.34
2017,10,17,17,15,0.0,11.0,0.85,17.5,11.0,10.48,0.0
2017,10,17,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,52.5,6.0,0.85,9.5,7.0,0.0,0.0
2017,10,18,6,30,105.0,12.0,0.7,10.0,14.0,57.54,0.0
2017,10,18,6,45,253.5,25.5,0.6,10.5,52.0,177.86,120.07
2017,10,18,7,0,402.0,39.0,0.5,11.0,90.0,281.03,224.07
2017,10,18,7,15,489.0,48.5,0.4,11.5,138.0,353.32,286.47
2017,10,18,7,30,576.0,58.0,0.3,12.0,186.0,430.14,348.89
2017,10,18,7,45,635.0,63.5,0.25,12.5,236.0,488.65,394.51
2017,10,18,8,0,694.0,69.0,0.2,13.0,286.0,548.39,438.85
2017,10,18,8,15,730.5,73.5,0.15,14.0,334.0,589.12,466.43
2017,10,18,8,30,767.0,78.0,0.1,15.0,382.0,632.97,495.05
2017,10,18,8,45,795.0,81.0,0.1,16.0,427.0,667.75,516.11
2017,10,18,9,0,823.0,84.0,0.1,17.0,472.0,700.52,535.07
2017,10,18,9,15,841.5,87.0,0.1,18.0,511.0,724.07,547.33
2017,10,18,9,30,860.0,90.0,0.1,19.0,550.0,744.86,557.65
2017,10,18,9,45,864.5,95.0,0.15,20.0,581.5,754.62,561.17
2017,10,18,10,0,869.0,100.0,0.2,21.0,613.0,761.12,562.85
2017,10,18,10,15,878.5,101.5,0.25,21.5,638.5,764.19,563.55
2017,10,18,10,30,888.0,103.0,0.3,22.0,664.0,763.96,562.29
2017,10,18,10,45,896.0,103.5,0.4,23.0,683.0,758.23,557.35
2017,10,18,11,0,904.0,104.0,0.5,24.0,702.0,746.18,548.44
2017,10,18,11,15,906.5,104.5,0.55,24.0,712.0,730.55,538.11
2017,10,18,11,30,909.0,105.0,0.6,24.0,722.0,711.81,525.25
2017,10,18,11,45,910.0,105.0,0.7,24.5,723.5,688.59,508.79
2017,10,18,12,0,911.0,105.0,0.8,25.0,725.0,662.5,489.97
2017,10,18,12,15,908.5,104.5,0.85,24.5,718.5,631.12,468.34
2017,10,18,12,30,906.0,104.0,0.9,24.0,712.0,597.32,444.34
2017,10,18,12,45,870.5,115.5,1.0,24.0,689.5,554.31,412.47
2017,10,18,13,0,835.0,127.0,1.1,24.0,667.0,512.04,380.31
2017,10,18,13,15,825.5,125.0,1.15,23.5,644.5,469.3,347.32
2017,10,18,13,30,816.0,123.0,1.2,23.0,622.0,425.6,312.49
2017,10,18,13,45,801.0,121.0,1.25,23.0,591.5,379.29,274.16
2017,10,18,14,0,786.0,119.0,1.3,23.0,561.0,328.83,231.93
2017,10,18,14,15,767.5,115.5,1.3,22.5,525.0,280.1,190.94
2017,10,18,14,30,749.0,112.0,1.3,22.0,489.0,232.2,150.83
2017,10,18,14,45,720.5,108.5,1.35,21.5,446.5,183.93,112.51
2017,10,18,15,0,692.0,105.0,1.4,21.0,404.0,138.01,80.02
2017,10,18,15,15,657.5,99.0,1.4,20.5,358.5,92.44,55.62
2017,10,18,15,30,623.0,93.0,1.4,20.0,313.0,64.12,50.4
2017,10,18,15,45,571.0,86.0,1.4,19.5,264.5,61.35,48.2
2017,10,18,16,0,519.0,79.0,1.4,19.0,216.0,58.55,45.82
2017,10,18,16,15,449.5,68.0,1.3,18.0,169.0,51.96,40.06
2017,10,18,16,30,380.0,57.0,1.2,17.0,122.0,43.36,32.28
2017,10,18,16,45,277.0,41.5,1.2,16.5,80.0,32.11,21.85
2017,10,18,17,0,174.0,26.0,1.2,16.0,38.0,20.43,8.68
2017,10,18,17,15,87.0,13.0,1.15,15.0,19.0,12.39,0.0
2017,10,18,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,15,72.5,5.0,0.85,9.5,7.0,0.0,0.0
2017,10,19,6,30,145.0,10.0,0.9,10.0,14.0,72.73,0.0
2017,10,19,6,45,288.5,21.0,0.95,10.5,49.5,187.05,121.13
2017,10,19,7,0,432.0,32.0,1.0,11.0,85.0,286.81,229.08
2017,10,19,7,15,514.5,39.5,1.0,11.0,131.0,354.28,290.0
2017,10,19,7,30,597.0,47.0,1.0,11.0,177.0,422.45,348.58
2017,10,19,7,45,645.0,52.5,1.0,11.5,224.5,475.01,391.62
2017,10,19,8,0,693.0,58.0,1.0,12.0,272.0,528.16,433.12
2017,10,19,8,15,727.0,61.5,0.95,12.0,317.5,569.76,464.53
2017,10,19,8,30,761.0,65.0,0.9,12.0,363.0,610.39,494.01
2017,10,19,8,45,785.0,67.5,0.85,12.5,405.5,641.48,513.89
2017,10,19,9,0,809.0,70.0,0.8,13.0,448.0,670.57,531.86
2017,10,19,9,15,503.5,154.0,0.8,13.5,395.5,549.53,437.03
2017,10,19,9,30,198.0,238.0,0.8,14.0,343.0,399.85,317.83
2017,10,19,9,45,518.5,163.5,0.8,14.5,461.5,570.17,451.89
2017,10,19,10,0,839.0,89.0,0.8,15.0,580.0,723.12,561.44
2017,10,19,10,15,526.0,191.0,0.8,15.5,503.0,596.54,463.35
2017,10,19,10,30,213.0,293.0,0.8,16.0,426.0,452.94,351.78
2017,10,19,10,45,128.5,285.5,0.8,16.5,366.5,379.15,295.31
2017,10,19,11,0,44.0,278.0,0.8,17.0,307.0,301.07,234.06
2017,10,19,11,15,36.0,271.5,0.85,17.0,295.5,286.0,222.79
2017,10,19,11,30,28.0,265.0,0.9,17.0,284.0,271.43,211.48
2017,10,19,11,45,28.5,265.5,0.95,17.5,285.0,269.4,209.61
2017,10,19,12,0,29.0,266.0,1.0,18.0,286.0,267.25,207.6
2017,10,19,12,15,457.5,178.0,1.05,18.0,483.0,434.99,339.98
2017,10,19,12,30,886.0,90.0,1.1,18.0,680.0,569.29,438.21
2017,10,19,12,45,888.5,86.0,1.2,18.5,667.5,533.43,407.98
2017,10,19,13,0,891.0,82.0,1.3,19.0,655.0,495.21,376.72
2017,10,19,13,15,884.5,81.0,1.3,18.5,634.0,453.62,342.87
2017,10,19,13,30,878.0,80.0,1.3,18.0,613.0,410.61,306.87
2017,10,19,13,45,868.0,79.0,1.35,18.0,584.5,365.19,267.61
2017,10,19,14,0,858.0,78.0,1.4,18.0,556.0,319.04,226.94
2017,10,19,14,15,843.5,76.0,1.4,17.5,521.0,270.46,184.4
2017,10,19,14,30,829.0,74.0,1.4,17.0,486.0,216.75,138.16
2017,10,19,14,45,809.0,71.5,1.4,17.0,446.0,167.27,97.29
2017,10,19,15,0,789.0,69.0,1.4,17.0,406.0,119.07,62.5
2017,10,19,15,15,760.0,65.5,1.3,16.5,361.0,71.27,38.12
2017,10,19,15,30,731.0,62.0,1.2,16.0,316.0,44.69,34.14
2017,10,19,15,45,687.0,58.0,1.2,16.0,268.5,43.08,32.78
2017,10,19,16,0,643.0,54.0,1.2,16.0,221.0,41.51,31.35
2017,10,19,16,15,576.0,47.5,1.1,15.5,173.5,34.39,24.95
2017,10,19,16,30,509.0,41.0,1.0,15.0,126.0,30.8,21.51
2017,10,19,16,45,390.5,31.5,0.95,14.5,83.5,24.33,15.28
2017,10,19,17,0,272.0,22.0,0.9,14.0,41.0,17.58,5.83
2017,10,19,17,15,136.0,11.0,0.85,13.5,20.5,10.48,0.0
2017,10,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,6.5,0.85,9.0,6.5,0.0,0.0
2017,10,20,6,30,0.0,13.0,0.8,9.0,13.0,12.39,0.0
2017,10,20,6,45,185.5,26.0,0.75,9.5,48.0,141.67,86.09
2017,10,20,7,0,371.0,39.0,0.7,10.0,83.0,262.02,208.98
2017,10,20,7,15,464.0,47.5,0.75,10.5,129.5,334.85,273.59
2017,10,20,7,30,557.0,56.0,0.8,11.0,176.0,412.4,338.97
2017,10,20,7,45,612.5,62.5,0.85,11.5,224.5,468.89,385.18
2017,10,20,8,0,668.0,69.0,0.9,12.0,273.0,526.5,430.37
2017,10,20,8,15,705.5,73.5,0.9,12.5,320.0,570.42,462.98
2017,10,20,8,30,743.0,78.0,0.9,13.0,367.0,610.42,491.65
2017,10,20,8,45,773.0,80.5,0.95,13.5,410.5,645.3,516.02
2017,10,20,9,0,803.0,83.0,1.0,14.0,454.0,678.29,537.92
2017,10,20,9,15,821.5,85.5,1.05,14.0,492.5,700.84,553.01
2017,10,20,9,30,840.0,88.0,1.1,14.0,531.0,720.7,566.25
2017,10,20,9,45,719.5,127.0,1.15,14.5,522.5,679.56,534.09
2017,10,20,10,0,599.0,166.0,1.2,15.0,514.0,630.32,495.19
2017,10,20,10,15,341.5,224.5,1.2,15.0,425.0,486.6,384.43
2017,10,20,10,30,84.0,283.0,1.2,15.0,336.0,341.39,268.97
2017,10,20,10,45,267.0,268.0,1.3,15.5,441.5,465.65,367.5
2017,10,20,11,0,450.0,253.0,1.4,16.0,547.0,575.57,449.86
2017,10,20,11,15,477.0,246.0,1.45,16.0,561.5,574.45,448.04
2017,10,20,11,30,504.0,239.0,1.5,16.0,576.0,570.79,445.23
2017,10,20,11,45,345.0,280.5,1.6,16.5,511.5,489.62,381.95
2017,10,20,12,0,186.0,322.0,1.7,17.0,447.0,416.18,324.24
2017,10,20,12,15,247.5,309.5,1.75,16.5,474.0,430.12,336.19
2017,10,20,12,30,309.0,297.0,1.8,16.0,501.0,440.72,344.64
2017,10,20,12,45,309.0,290.5,1.85,16.0,491.0,419.17,327.47
2017,10,20,13,0,309.0,284.0,1.9,16.0,481.0,396.98,309.71
2017,10,20,13,15,590.0,188.5,1.95,16.0,549.0,415.36,321.11
2017,10,20,13,30,871.0,93.0,2.0,16.0,617.0,412.19,312.12
2017,10,20,13,45,710.0,132.0,2.05,16.0,545.5,347.64,260.03
2017,10,20,14,0,549.0,171.0,2.1,16.0,474.0,297.83,220.91
2017,10,20,14,15,546.5,159.5,2.15,15.5,445.0,257.57,186.16
2017,10,20,14,30,544.0,148.0,2.2,15.0,416.0,217.06,151.35
2017,10,20,14,45,465.0,150.0,2.25,15.0,365.5,176.41,120.91
2017,10,20,15,0,386.0,152.0,2.3,15.0,315.0,143.3,99.56
2017,10,20,15,15,362.5,140.0,2.3,14.5,279.5,109.25,79.81
2017,10,20,15,30,339.0,128.0,2.3,14.0,244.0,95.47,79.38
2017,10,20,15,45,314.0,111.0,2.3,14.0,206.0,84.19,69.52
2017,10,20,16,0,289.0,94.0,2.3,14.0,168.0,72.51,59.11
2017,10,20,16,15,362.0,71.5,2.15,13.5,143.5,53.49,42.08
2017,10,20,16,30,435.0,49.0,2.0,13.0,119.0,38.2,28.16
2017,10,20,16,45,307.0,37.0,1.95,12.5,78.0,29.66,19.87
2017,10,20,17,0,179.0,25.0,1.9,12.0,37.0,19.77,5.87
2017,10,20,17,15,89.5,12.5,1.8,11.5,18.5,11.91,0.0
2017,10,20,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,6,45,205.0,16.5,1.05,8.0,40.5,137.34,77.51
2017,10,21,7,0,410.0,33.0,1.1,9.0,81.0,273.96,219.11
2017,10,21,7,15,499.0,41.0,1.15,9.5,127.0,344.21,282.93
2017,10,21,7,30,588.0,49.0,1.2,10.0,173.0,419.37,347.36
2017,10,21,7,45,646.0,53.0,1.25,10.5,221.5,471.14,390.81
2017,10,21,8,0,704.0,57.0,1.3,11.0,270.0,528.37,436.56
2017,10,21,8,15,738.5,61.0,1.3,11.5,316.0,570.81,468.68
2017,10,21,8,30,773.0,65.0,1.3,12.0,362.0,612.26,498.92
2017,10,21,8,45,799.5,67.0,1.3,12.5,405.0,644.39,520.66
2017,10,21,9,0,826.0,69.0,1.3,13.0,448.0,674.55,540.34
2017,10,21,9,15,843.0,71.0,1.3,13.5,486.0,690.79,549.55
2017,10,21,9,30,860.0,73.0,1.3,14.0,524.0,709.4,560.56
2017,10,21,9,45,873.0,74.5,1.3,14.5,555.5,721.68,566.95
2017,10,21,10,0,886.0,76.0,1.3,15.0,587.0,730.91,571.28
2017,10,21,10,15,894.5,77.0,1.3,15.5,612.0,733.15,570.77
2017,10,21,10,30,903.0,78.0,1.3,16.0,637.0,732.14,568.17
2017,10,21,10,45,908.5,79.0,1.3,16.5,654.5,725.72,561.94
