Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,11,0,914.0,80.0,1.3,17.0,672.0,716.03,553.62
2017,10,21,11,15,916.5,80.0,1.3,17.5,681.5,700.02,540.67
2017,10,21,11,30,919.0,80.0,1.3,18.0,691.0,680.91,524.91
2017,10,21,11,45,919.5,80.0,1.3,18.5,693.0,657.5,505.95
2017,10,21,12,0,920.0,80.0,1.3,19.0,695.0,631.22,484.72
2017,10,21,12,15,918.5,80.0,1.3,19.0,688.5,601.05,461.23
2017,10,21,12,30,917.0,80.0,1.3,19.0,682.0,568.35,435.38
2017,10,21,12,45,915.0,78.0,1.3,19.0,668.5,531.14,405.62
2017,10,21,13,0,913.0,76.0,1.3,19.0,655.0,491.79,373.47
2017,10,21,13,15,906.0,75.5,1.3,19.0,633.0,449.73,338.39
2017,10,21,13,30,899.0,75.0,1.3,19.0,611.0,406.23,301.26
2017,10,21,13,45,888.5,73.5,1.3,19.0,582.0,359.46,260.77
2017,10,21,14,0,878.0,72.0,1.3,19.0,553.0,312.01,218.99
2017,10,21,14,15,863.5,70.0,1.3,19.0,518.0,262.73,175.66
2017,10,21,14,30,849.0,68.0,1.3,19.0,483.0,213.59,133.19
2017,10,21,14,45,831.0,65.0,1.35,19.0,442.5,163.56,92.74
2017,10,21,15,0,813.0,62.0,1.4,19.0,402.0,108.64,53.94
2017,10,21,15,15,784.5,59.0,1.4,18.5,357.0,60.35,31.84
2017,10,21,15,30,756.0,56.0,1.4,18.0,312.0,40.28,29.99
2017,10,21,15,45,716.5,51.5,1.4,18.0,264.5,38.07,28.07
2017,10,21,16,0,677.0,47.0,1.4,18.0,217.0,35.81,26.04
2017,10,21,16,15,610.5,41.5,1.3,17.0,169.5,32.58,23.14
2017,10,21,16,30,544.0,36.0,1.2,16.0,122.0,29.32,20.03
2017,10,21,16,45,426.0,27.5,1.1,15.0,79.5,23.02,13.9
2017,10,21,17,0,308.0,19.0,1.0,14.0,37.0,16.48,2.23
2017,10,21,17,15,154.0,9.5,1.0,13.5,18.5,9.05,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,45,235.5,14.5,1.15,9.5,41.0,144.17,72.45
2017,10,22,7,0,471.0,29.0,1.2,10.0,82.0,292.66,232.16
2017,10,22,7,15,558.5,36.0,1.2,10.5,129.5,363.52,297.01
2017,10,22,7,30,646.0,43.0,1.2,11.0,177.0,438.67,361.17
2017,10,22,7,45,698.5,47.5,1.2,12.0,226.5,493.36,405.65
2017,10,22,8,0,751.0,52.0,1.2,13.0,276.0,548.77,448.36
2017,10,22,8,15,785.0,55.5,1.2,13.5,323.0,591.16,480.02
2017,10,22,8,30,819.0,59.0,1.2,14.0,370.0,632.44,509.64
2017,10,22,8,45,842.5,61.5,1.2,15.0,414.0,658.73,525.49
2017,10,22,9,0,866.0,64.0,1.2,16.0,458.0,688.0,543.19
2017,10,22,9,15,882.5,66.0,1.2,16.5,496.5,709.3,555.8
2017,10,22,9,30,899.0,68.0,1.2,17.0,535.0,727.81,566.38
2017,10,22,9,45,901.0,73.0,1.3,17.5,565.5,736.34,571.0
2017,10,22,10,0,903.0,78.0,1.4,18.0,596.0,741.53,573.44
2017,10,22,10,15,912.0,79.5,1.4,18.5,621.5,744.51,573.45
2017,10,22,10,30,921.0,81.0,1.4,19.0,647.0,744.17,571.3
2017,10,22,10,45,928.0,81.5,1.4,19.5,665.5,737.97,565.24
2017,10,22,11,0,935.0,82.0,1.4,20.0,684.0,728.41,557.05
2017,10,22,11,15,938.5,82.5,1.35,20.5,694.0,713.15,544.01
2017,10,22,11,30,942.0,83.0,1.3,21.0,704.0,694.66,528.34
2017,10,22,11,45,944.0,82.5,1.3,21.5,706.5,671.07,509.45
2017,10,22,12,0,946.0,82.0,1.3,22.0,709.0,644.48,488.22
2017,10,22,12,15,944.5,81.5,1.3,22.0,702.5,613.01,464.09
2017,10,22,12,30,943.0,81.0,1.3,22.0,696.0,578.96,437.57
2017,10,22,12,45,939.0,80.5,1.3,22.5,682.0,541.25,406.95
2017,10,22,13,0,935.0,80.0,1.3,23.0,668.0,501.43,374.11
2017,10,22,13,15,928.0,79.0,1.3,23.0,645.5,458.0,338.52
2017,10,22,13,30,921.0,78.0,1.3,23.0,623.0,413.1,300.85
2017,10,22,13,45,911.5,76.0,1.35,23.0,594.0,365.25,260.19
2017,10,22,14,0,902.0,74.0,1.4,23.0,565.0,316.59,218.09
2017,10,22,14,15,887.5,72.0,1.4,23.0,528.5,266.19,174.46
2017,10,22,14,30,873.0,70.0,1.4,23.0,492.0,215.91,131.78
2017,10,22,14,45,852.5,67.5,1.45,23.0,450.5,164.78,91.49
2017,10,22,15,0,832.0,65.0,1.5,23.0,409.0,109.1,53.54
2017,10,22,15,15,802.5,62.0,1.45,22.5,363.0,59.91,32.6
2017,10,22,15,30,773.0,59.0,1.4,22.0,317.0,42.95,31.77
2017,10,22,15,45,729.0,54.5,1.4,21.5,268.0,40.81,30.02
2017,10,22,16,0,685.0,50.0,1.4,21.0,219.0,38.66,28.15
2017,10,22,16,15,614.0,44.0,1.3,19.5,170.0,35.08,25.02
2017,10,22,16,30,543.0,38.0,1.2,18.0,121.0,31.48,21.66
2017,10,22,16,45,415.0,28.5,1.1,17.0,78.0,22.2,12.93
2017,10,22,17,0,287.0,19.0,1.0,16.0,35.0,15.29,0.0
2017,10,22,17,15,143.5,9.5,1.0,15.5,17.5,9.05,0.0
2017,10,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,219.5,15.0,0.85,11.5,39.0,138.47,58.18
2017,10,23,7,0,439.0,30.0,0.8,12.0,78.0,281.85,220.01
2017,10,23,7,15,529.5,37.5,0.85,13.0,125.0,347.53,280.07
2017,10,23,7,30,620.0,45.0,0.9,14.0,172.0,423.78,343.85
2017,10,23,7,45,674.5,50.0,1.0,15.5,220.5,479.41,388.28
2017,10,23,8,0,729.0,55.0,1.1,17.0,269.0,535.84,431.08
2017,10,23,8,15,764.5,59.0,1.1,17.5,316.5,579.14,463.02
2017,10,23,8,30,800.0,63.0,1.1,18.0,364.0,621.42,493.01
2017,10,23,8,45,824.5,65.5,1.1,19.0,407.5,652.96,512.85
2017,10,23,9,0,849.0,68.0,1.1,20.0,451.0,677.45,526.81
2017,10,23,9,15,866.5,70.0,1.1,21.0,489.5,699.09,538.51
2017,10,23,9,30,884.0,72.0,1.1,22.0,528.0,718.0,548.16
2017,10,23,9,45,898.0,73.0,1.15,23.0,560.5,730.33,553.75
2017,10,23,10,0,912.0,74.0,1.2,24.0,593.0,739.55,557.29
2017,10,23,10,15,920.5,75.5,1.2,24.5,618.0,742.15,556.97
2017,10,23,10,30,929.0,77.0,1.2,25.0,643.0,741.41,554.57
2017,10,23,10,45,934.0,77.5,1.25,26.0,661.0,733.75,547.12
2017,10,23,11,0,939.0,78.0,1.3,27.0,679.0,722.78,537.63
2017,10,23,11,15,942.0,78.5,1.25,27.5,689.0,707.16,524.58
2017,10,23,11,30,945.0,79.0,1.2,28.0,699.0,688.34,509.06
2017,10,23,11,45,945.0,79.5,1.2,28.5,700.5,664.5,490.45
2017,10,23,12,0,945.0,80.0,1.2,29.0,702.0,637.74,469.61
2017,10,23,12,15,943.0,79.5,1.2,29.0,695.5,606.07,445.98
2017,10,23,12,30,941.0,79.0,1.2,29.0,689.0,571.86,420.05
2017,10,23,12,45,933.5,80.0,1.2,29.5,674.0,533.98,390.08
2017,10,23,13,0,926.0,81.0,1.2,30.0,659.0,494.23,358.14
2017,10,23,13,15,919.0,80.0,1.15,30.0,636.5,451.2,323.58
2017,10,23,13,30,912.0,79.0,1.1,30.0,614.0,406.73,287.11
2017,10,23,13,45,901.0,77.5,1.1,30.0,584.5,359.28,247.85
2017,10,23,14,0,890.0,76.0,1.1,30.0,555.0,311.18,207.42
2017,10,23,14,15,874.5,74.0,1.05,30.0,519.0,261.19,165.51
2017,10,23,14,30,859.0,72.0,1.0,30.0,483.0,211.43,124.73
2017,10,23,14,45,837.5,69.5,1.0,30.0,441.5,155.49,82.29
2017,10,23,15,0,816.0,67.0,1.0,30.0,400.0,106.19,50.99
2017,10,23,15,15,785.5,63.5,0.9,29.0,354.0,57.58,32.14
2017,10,23,15,30,755.0,60.0,0.8,28.0,308.0,43.91,31.74
2017,10,23,15,45,709.5,55.5,0.75,27.0,259.5,41.81,30.13
2017,10,23,16,0,664.0,51.0,0.7,26.0,211.0,39.71,28.41
2017,10,23,16,15,590.5,44.5,0.8,24.5,163.0,35.72,24.97
2017,10,23,16,30,517.0,38.0,0.9,23.0,115.0,28.97,18.98
2017,10,23,16,45,386.0,28.0,1.0,22.0,73.0,21.9,12.18
2017,10,23,17,0,255.0,18.0,1.1,21.0,31.0,14.49,0.0
2017,10,23,17,15,127.5,9.0,1.05,20.0,15.5,8.58,0.0
2017,10,23,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,45,211.5,15.0,1.25,15.5,37.5,133.24,41.8
2017,10,24,7,0,423.0,30.0,1.3,16.0,75.0,272.42,208.94
2017,10,24,7,15,516.0,37.5,1.35,16.5,121.5,343.22,273.81
2017,10,24,7,30,609.0,45.0,1.4,17.0,168.0,415.15,334.91
2017,10,24,7,45,662.0,50.5,1.45,18.0,216.0,469.95,379.34
2017,10,24,8,0,715.0,56.0,1.5,19.0,264.0,525.5,422.14
2017,10,24,8,15,751.5,60.0,1.45,19.5,311.0,568.95,454.21
2017,10,24,8,30,788.0,64.0,1.4,20.0,358.0,611.44,484.26
2017,10,24,8,45,812.0,67.5,1.4,21.0,401.0,643.51,504.95
2017,10,24,9,0,836.0,71.0,1.4,22.0,444.0,673.47,522.96
2017,10,24,9,15,853.5,73.0,1.3,23.0,482.0,694.68,533.49
2017,10,24,9,30,871.0,75.0,1.2,24.0,520.0,708.56,538.69
2017,10,24,9,45,890.0,74.5,1.2,25.0,553.5,722.54,544.94
2017,10,24,10,0,909.0,74.0,1.2,26.0,587.0,733.5,549.11
2017,10,24,10,15,917.0,75.0,1.1,27.0,612.0,735.14,545.97
2017,10,24,10,30,925.0,76.0,1.0,28.0,637.0,733.47,540.78
2017,10,24,10,45,930.0,77.0,0.95,29.0,654.0,726.38,532.74
2017,10,24,11,0,935.0,78.0,0.9,30.0,671.0,715.97,522.72
2017,10,24,11,15,937.5,78.5,0.8,30.5,680.5,700.08,508.83
2017,10,24,11,30,940.0,79.0,0.7,31.0,690.0,681.01,492.79
2017,10,24,11,45,939.5,79.0,0.6,31.5,691.5,656.5,473.04
2017,10,24,12,0,939.0,79.0,0.5,32.0,693.0,629.11,451.27
2017,10,24,12,15,937.0,78.5,0.35,32.0,686.5,597.66,426.88
2017,10,24,12,30,935.0,78.0,0.2,32.0,680.0,563.69,400.53
2017,10,24,12,45,930.5,77.5,0.1,32.5,665.0,526.14,371.19
2017,10,24,13,0,926.0,77.0,0.0,33.0,650.0,486.55,340.25
2017,10,24,13,15,918.5,76.0,0.05,33.0,628.0,443.44,307.44
2017,10,24,13,30,911.0,75.0,0.1,33.0,606.0,398.93,272.76
2017,10,24,13,45,900.0,73.5,0.15,33.0,576.5,351.67,235.24
2017,10,24,14,0,889.0,72.0,0.2,33.0,547.0,303.76,196.47
2017,10,24,14,15,874.0,70.5,0.25,32.5,511.5,254.52,156.91
2017,10,24,14,30,859.0,69.0,0.3,32.0,476.0,205.44,118.12
2017,10,24,14,45,837.0,66.5,0.35,32.0,434.5,149.57,76.87
2017,10,24,15,0,815.0,64.0,0.4,32.0,393.0,100.43,46.82
2017,10,24,15,15,784.5,60.5,0.45,31.0,347.5,52.05,29.58
2017,10,24,15,30,754.0,57.0,0.5,30.0,302.0,41.61,29.53
2017,10,24,15,45,708.0,53.0,0.6,29.5,254.0,39.84,28.12
2017,10,24,16,0,662.0,49.0,0.7,29.0,206.0,38.1,26.64
2017,10,24,16,15,589.0,42.5,0.7,28.0,158.0,34.03,23.12
2017,10,24,16,30,516.0,36.0,0.7,27.0,110.0,29.9,19.34
2017,10,24,16,45,385.5,26.0,0.75,26.0,69.0,20.24,10.41
2017,10,24,17,0,255.0,16.0,0.8,25.0,28.0,12.75,0.0
2017,10,24,17,15,127.5,8.0,0.8,24.5,14.0,7.63,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,217.0,14.0,0.8,15.5,36.0,132.61,24.89
2017,10,25,7,0,434.0,28.0,0.7,16.0,72.0,267.84,203.1
2017,10,25,7,15,526.5,35.5,0.7,17.0,118.0,339.63,268.22
2017,10,25,7,30,619.0,43.0,0.7,18.0,164.0,416.05,331.04
2017,10,25,7,45,673.5,47.5,0.7,19.0,212.5,470.49,374.11
2017,10,25,8,0,728.0,52.0,0.7,20.0,261.0,525.74,415.51
2017,10,25,8,15,764.0,55.5,0.65,20.5,308.0,568.34,445.93
2017,10,25,8,30,800.0,59.0,0.6,21.0,355.0,609.96,474.32
2017,10,25,8,45,824.5,62.0,0.6,22.0,398.0,641.85,494.16
2017,10,25,9,0,849.0,65.0,0.6,23.0,441.0,666.79,508.08
2017,10,25,9,15,866.5,67.0,0.6,24.0,479.0,688.26,519.36
2017,10,25,9,30,884.0,69.0,0.6,25.0,517.0,707.02,528.64
2017,10,25,9,45,895.5,70.5,0.6,26.0,549.0,718.03,532.63
2017,10,25,10,0,907.0,72.0,0.6,27.0,581.0,725.92,534.67
2017,10,25,10,15,916.0,73.5,0.55,27.5,606.0,728.81,533.82
2017,10,25,10,30,925.0,75.0,0.5,28.0,631.0,728.37,530.96
2017,10,25,10,45,930.5,75.5,0.5,29.0,649.0,721.07,523.47
2017,10,25,11,0,936.0,76.0,0.5,30.0,667.0,710.45,513.94
2017,10,25,11,15,939.5,76.5,0.5,30.5,676.5,695.21,501.79
2017,10,25,11,30,943.0,77.0,0.5,31.0,686.0,676.76,487.46
2017,10,25,11,45,943.5,77.0,0.5,31.5,688.0,652.82,469.37
2017,10,25,12,0,944.0,77.0,0.5,32.0,690.0,625.95,449.11
2017,10,25,12,15,942.5,77.0,0.5,32.0,683.5,595.16,426.75
2017,10,25,12,30,941.0,77.0,0.5,32.0,677.0,561.8,402.12
2017,10,25,12,45,928.0,79.5,0.55,32.0,661.0,522.83,373.45
2017,10,25,13,0,915.0,82.0,0.6,32.0,645.0,482.36,342.89
2017,10,25,13,15,908.0,81.0,0.6,32.0,623.0,439.88,309.62
2017,10,25,13,30,901.0,80.0,0.6,32.0,601.0,395.97,274.4
2017,10,25,13,45,889.5,78.5,0.65,32.0,571.5,349.0,236.38
2017,10,25,14,0,878.0,77.0,0.7,32.0,542.0,301.44,197.19
2017,10,25,14,15,862.5,75.0,0.7,31.5,506.5,252.21,156.98
2017,10,25,14,30,847.0,73.0,0.7,31.0,471.0,198.06,113.95
2017,10,25,14,45,824.0,70.5,0.75,31.0,429.5,148.04,77.08
2017,10,25,15,0,801.0,68.0,0.8,31.0,388.0,99.61,47.86
2017,10,25,15,15,769.0,64.5,0.8,30.0,342.5,52.09,38.2
2017,10,25,15,30,737.0,61.0,0.8,29.0,297.0,45.09,32.6
2017,10,25,15,45,687.0,56.5,0.85,28.0,248.5,43.03,31.01
2017,10,25,16,0,637.0,52.0,0.9,27.0,200.0,41.0,29.33
2017,10,25,16,15,559.0,45.0,0.85,25.5,152.5,33.42,22.84
2017,10,25,16,30,481.0,38.0,0.8,24.0,105.0,29.32,19.08
2017,10,25,16,45,339.5,27.0,0.8,22.5,65.0,21.3,11.24
2017,10,25,17,0,198.0,16.0,0.8,21.0,25.0,12.87,0.0
2017,10,25,17,15,99.0,8.0,0.75,20.5,12.5,7.63,0.0
2017,10,25,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,6,45,199.0,14.5,0.8,15.5,34.0,123.76,2.67
2017,10,26,7,0,398.0,29.0,0.7,16.0,68.0,256.09,192.46
2017,10,26,7,15,496.5,37.0,0.7,17.0,114.0,328.67,259.11
2017,10,26,7,30,595.0,45.0,0.7,18.0,160.0,402.52,320.26
2017,10,26,7,45,654.0,50.5,0.7,19.0,208.5,460.01,365.86
2017,10,26,8,0,713.0,56.0,0.7,20.0,257.0,518.53,409.86
2017,10,26,8,15,751.0,59.5,0.65,20.5,304.0,561.94,441.0
2017,10,26,8,30,789.0,63.0,0.6,21.0,351.0,604.43,470.13
2017,10,26,8,45,816.0,66.0,0.6,22.0,394.5,637.65,491.15
2017,10,26,9,0,843.0,69.0,0.6,23.0,438.0,668.85,509.71
2017,10,26,9,15,861.0,71.0,0.55,24.0,476.5,685.59,516.99
2017,10,26,9,30,879.0,73.0,0.5,25.0,515.0,704.48,525.7
2017,10,26,9,45,896.0,73.0,0.5,26.0,548.0,717.46,531.0
2017,10,26,10,0,913.0,73.0,0.5,27.0,581.0,727.39,534.35
2017,10,26,10,15,922.0,74.5,0.45,27.5,606.0,730.17,533.38
2017,10,26,10,30,931.0,76.0,0.4,28.0,631.0,729.62,530.41
2017,10,26,10,45,936.5,76.5,0.35,29.0,649.0,722.2,522.12
2017,10,26,11,0,942.0,77.0,0.3,30.0,667.0,711.44,511.59
2017,10,26,11,15,945.0,77.5,0.3,30.0,676.5,695.75,500.21
2017,10,26,11,30,948.0,78.0,0.3,30.0,686.0,676.84,486.62
2017,10,26,11,45,948.5,78.0,0.35,30.5,688.0,652.76,469.13
2017,10,26,12,0,949.0,78.0,0.4,31.0,690.0,625.75,449.4
2017,10,26,12,15,947.0,77.5,0.45,31.0,683.0,594.06,426.97
2017,10,26,12,30,945.0,77.0,0.5,31.0,676.0,559.83,402.16
2017,10,26,12,45,941.0,76.0,0.6,31.5,661.5,521.78,373.63
2017,10,26,13,0,937.0,75.0,0.7,32.0,647.0,481.67,342.69
2017,10,26,13,15,929.5,74.0,0.7,31.5,624.5,438.26,309.14
2017,10,26,13,30,922.0,73.0,0.7,31.0,602.0,393.44,273.48
2017,10,26,13,45,910.5,72.0,0.75,31.0,572.0,346.16,234.79
2017,10,26,14,0,899.0,71.0,0.8,31.0,542.0,298.24,194.91
2017,10,26,14,15,883.0,69.0,0.8,30.5,506.0,248.09,153.69
2017,10,26,14,30,867.0,67.0,0.8,30.0,470.0,198.22,113.74
2017,10,26,14,45,844.0,64.5,0.85,30.0,428.5,147.64,76.62
2017,10,26,15,0,821.0,62.0,0.9,30.0,387.0,92.84,43.1
2017,10,26,15,15,789.5,59.0,0.9,29.0,341.0,44.88,32.33
2017,10,26,15,30,758.0,56.0,0.9,28.0,295.0,41.15,29.42
2017,10,26,15,45,709.0,51.5,0.9,27.0,246.5,38.91,27.65
2017,10,26,16,0,660.0,47.0,0.9,26.0,198.0,36.67,25.76
2017,10,26,16,15,583.5,40.5,0.95,24.5,150.5,32.53,22.16
2017,10,26,16,30,507.0,34.0,1.0,23.0,103.0,28.32,18.27
2017,10,26,16,45,253.5,28.5,1.05,22.0,63.0,22.86,12.19
2017,10,26,17,0,0.0,23.0,1.1,21.0,23.0,21.92,0.0
2017,10,26,17,15,0.0,11.5,1.05,20.5,11.5,10.96,0.0
2017,10,26,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,202.5,13.5,0.85,14.5,33.0,122.34,0.0
2017,10,27,7,0,405.0,27.0,0.8,15.0,66.0,255.68,190.98
2017,10,27,7,15,502.5,35.0,0.75,16.0,111.5,322.48,254.96
2017,10,27,7,30,600.0,43.0,0.7,17.0,157.0,400.7,319.71
2017,10,27,7,45,658.0,48.0,0.7,18.0,205.0,456.8,364.57
2017,10,27,8,0,716.0,53.0,0.7,19.0,253.0,513.9,407.87
2017,10,27,8,15,753.0,57.0,0.6,19.5,299.5,557.12,438.65
2017,10,27,8,30,790.0,61.0,0.5,20.0,346.0,599.42,467.21
2017,10,27,8,45,816.0,63.5,0.45,21.0,389.0,631.25,486.73
2017,10,27,9,0,842.0,66.0,0.4,22.0,432.0,661.04,503.78
2017,10,27,9,15,859.5,68.5,0.35,23.0,470.0,678.01,511.23
2017,10,27,9,30,877.0,71.0,0.3,24.0,508.0,697.07,520.07
2017,10,27,9,45,886.5,73.5,0.25,25.5,539.5,707.62,522.04
2017,10,27,10,0,896.0,76.0,0.2,27.0,571.0,715.05,522.05
2017,10,27,10,15,905.0,77.5,0.2,27.5,596.0,717.79,521.86
2017,10,27,10,30,914.0,79.0,0.2,28.0,621.0,717.25,519.7
2017,10,27,10,45,919.5,80.0,0.2,28.5,638.5,710.47,513.64
2017,10,27,11,0,925.0,81.0,0.2,29.0,656.0,700.4,504.95
2017,10,27,11,15,928.0,81.0,0.25,29.5,665.5,684.41,493.03
2017,10,27,11,30,931.0,81.0,0.3,30.0,675.0,665.28,478.97
2017,10,27,11,45,931.0,81.5,0.4,30.5,676.5,641.78,462.42
2017,10,27,12,0,931.0,82.0,0.5,31.0,678.0,615.4,443.56
2017,10,27,12,15,929.0,82.0,0.55,31.0,671.5,584.7,421.59
2017,10,27,12,30,927.0,82.0,0.6,31.0,665.0,551.5,397.27
2017,10,27,12,45,907.0,87.0,0.65,31.0,647.0,512.12,367.94
2017,10,27,13,0,887.0,92.0,0.7,31.0,629.0,471.7,337.09
2017,10,27,13,15,878.5,91.0,0.7,30.5,607.0,426.94,302.6
2017,10,27,13,30,870.0,90.0,0.7,30.0,585.0,383.22,267.75
2017,10,27,13,45,857.0,88.0,0.75,30.0,555.0,336.27,229.38
2017,10,27,14,0,844.0,86.0,0.8,30.0,525.0,289.01,190.15
2017,10,27,14,15,826.5,84.0,0.8,29.5,489.5,240.72,150.53
2017,10,27,14,30,809.0,82.0,0.8,29.0,454.0,193.02,112.5
2017,10,27,14,45,783.5,79.0,0.85,29.0,413.0,144.46,77.21
2017,10,27,15,0,758.0,76.0,0.9,29.0,372.0,97.83,50.17
2017,10,27,15,15,723.0,71.5,0.85,28.0,326.5,52.39,38.82
2017,10,27,15,30,688.0,67.0,0.8,27.0,281.0,45.93,33.62
2017,10,27,15,45,635.0,61.5,0.8,26.5,234.0,43.51,31.63
2017,10,27,16,0,582.0,56.0,0.8,26.0,187.0,41.08,29.5
2017,10,27,16,15,498.0,47.5,0.85,24.5,140.5,35.92,25.01
2017,10,27,16,30,414.0,39.0,0.9,23.0,94.0,30.6,20.12
2017,10,27,16,45,270.5,26.5,1.0,22.0,56.5,21.16,10.49
2017,10,27,17,0,127.0,14.0,1.1,21.0,19.0,13.34,0.0
2017,10,27,17,15,63.5,7.0,1.1,20.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,45,174.0,14.5,0.65,12.5,30.5,109.64,0.0
2017,10,28,7,0,348.0,29.0,0.6,13.0,61.0,229.26,170.11
2017,10,28,7,15,451.5,38.0,0.55,13.5,105.5,303.16,240.99
2017,10,28,7,30,555.0,47.0,0.5,14.0,150.0,383.22,308.12
2017,10,28,7,45,618.0,52.5,0.5,15.0,198.0,440.49,354.32
2017,10,28,8,0,681.0,58.0,0.5,16.0,246.0,495.87,396.89
2017,10,28,8,15,720.5,62.5,0.45,16.5,292.0,540.37,429.44
2017,10,28,8,30,760.0,67.0,0.4,17.0,338.0,584.07,459.95
2017,10,28,8,45,788.5,70.0,0.35,18.0,381.5,617.53,480.97
2017,10,28,9,0,817.0,73.0,0.3,19.0,425.0,649.06,499.84
2017,10,28,9,15,836.0,75.5,0.25,20.0,462.5,671.28,511.37
2017,10,28,9,30,855.0,78.0,0.2,21.0,500.0,690.81,520.68
2017,10,28,9,45,869.0,79.5,0.2,22.0,532.0,702.84,525.47
2017,10,28,10,0,883.0,81.0,0.2,23.0,564.0,707.86,525.66
2017,10,28,10,15,892.5,82.0,0.15,23.5,589.0,710.3,524.69
2017,10,28,10,30,902.0,83.0,0.1,24.0,614.0,709.53,521.8
2017,10,28,10,45,908.5,84.0,0.1,25.0,631.5,703.45,514.77
2017,10,28,11,0,915.0,85.0,0.1,26.0,649.0,694.1,505.48
2017,10,28,11,15,918.0,85.5,0.2,26.5,659.0,678.72,494.33
2017,10,28,11,30,921.0,86.0,0.3,27.0,669.0,660.23,481.14
2017,10,28,11,45,922.0,85.5,0.4,27.5,670.5,636.5,464.24
2017,10,28,12,0,923.0,85.0,0.5,28.0,672.0,609.91,445.0
2017,10,28,12,15,921.0,84.5,0.55,28.0,665.5,578.95,422.54
2017,10,28,12,30,919.0,84.0,0.6,28.0,659.0,545.53,397.73
2017,10,28,12,45,916.5,82.5,0.65,28.5,644.5,508.63,368.99
2017,10,28,13,0,914.0,81.0,0.7,29.0,630.0,469.62,337.94
2017,10,28,13,15,906.0,80.0,0.75,28.5,608.0,426.99,304.7
2017,10,28,13,30,898.0,79.0,0.8,28.0,586.0,383.03,269.33
2017,10,28,13,45,886.0,77.5,0.85,28.0,556.5,336.31,230.49
2017,10,28,14,0,874.0,76.0,0.9,28.0,527.0,289.05,190.64
2017,10,28,14,15,857.5,74.0,0.9,27.5,491.0,235.31,146.37
2017,10,28,14,30,841.0,72.0,0.9,27.0,455.0,186.44,107.05
2017,10,28,14,45,816.5,69.5,0.95,26.5,414.0,136.99,71.18
2017,10,28,15,0,792.0,67.0,1.0,26.0,373.0,89.28,44.04
2017,10,28,15,15,758.5,63.0,1.0,25.0,327.5,45.59,33.56
2017,10,28,15,30,725.0,59.0,1.0,24.0,282.0,43.94,32.38
2017,10,28,15,45,673.5,54.5,1.0,23.5,234.5,41.82,30.6
2017,10,28,16,0,622.0,50.0,1.0,23.0,187.0,39.74,28.74
2017,10,28,16,15,539.5,42.5,0.95,21.5,140.5,31.78,21.77
2017,10,28,16,30,457.0,35.0,0.9,20.0,94.0,27.15,17.42
2017,10,28,16,45,309.0,24.0,0.9,19.0,56.0,19.0,8.6
2017,10,28,17,0,161.0,13.0,0.9,18.0,18.0,12.39,0.0
2017,10,28,17,15,80.5,6.5,0.85,17.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,6,45,27.0,15.0,0.45,9.5,17.5,26.14,0.0
2017,10,29,7,0,54.0,30.0,0.4,10.0,35.0,68.63,48.0
2017,10,29,7,15,79.5,49.5,0.35,10.5,61.5,106.5,84.13
2017,10,29,7,30,105.0,69.0,0.3,11.0,88.0,144.26,117.35
2017,10,29,7,45,119.5,89.0,0.25,11.5,116.5,176.98,145.35
2017,10,29,8,0,134.0,109.0,0.2,12.0,145.0,209.62,172.36
2017,10,29,8,15,145.0,127.5,0.2,12.5,173.0,238.05,195.16
2017,10,29,8,30,156.0,146.0,0.2,13.0,201.0,266.25,217.13
2017,10,29,8,45,109.0,161.5,0.2,13.5,202.0,252.4,204.18
2017,10,29,9,0,62.0,177.0,0.2,14.0,203.0,227.18,182.42
2017,10,29,9,15,81.0,196.5,0.25,14.5,234.0,259.56,207.92
2017,10,29,9,30,100.0,216.0,0.3,15.0,265.0,291.68,232.33
2017,10,29,9,45,86.0,227.0,0.35,16.0,271.0,291.13,230.08
2017,10,29,10,0,72.0,238.0,0.4,17.0,277.0,290.26,227.89
2017,10,29,10,15,60.0,242.5,0.45,17.0,276.0,283.62,222.27
2017,10,29,10,30,48.0,247.0,0.5,17.0,275.0,277.07,216.79
2017,10,29,10,45,84.0,266.5,0.55,17.5,317.5,317.96,248.17
2017,10,29,11,0,120.0,286.0,0.6,18.0,360.0,363.11,281.73
2017,10,29,11,15,64.5,246.0,0.65,18.0,286.0,277.6,215.85
2017,10,29,11,30,9.0,206.0,0.7,18.0,212.0,198.6,154.27
2017,10,29,11,45,47.0,247.5,0.8,18.5,277.5,261.78,203.98
2017,10,29,12,0,85.0,289.0,0.9,19.0,343.0,318.43,246.79
2017,10,29,12,15,112.0,290.5,0.9,19.0,361.0,328.78,254.23
2017,10,29,12,30,139.0,292.0,0.9,19.0,379.0,337.68,260.65
2017,10,29,12,45,72.0,237.0,0.95,19.0,282.0,249.78,193.51
2017,10,29,13,0,5.0,182.0,1.0,19.0,185.0,169.41,131.4
2017,10,29,13,15,258.0,185.5,1.0,19.0,330.0,263.74,202.88
2017,10,29,13,30,511.0,189.0,1.0,19.0,475.0,336.72,252.16
2017,10,29,13,45,665.5,140.5,1.05,19.0,493.5,315.29,228.51
2017,10,29,14,0,820.0,92.0,1.1,19.0,512.0,281.76,193.67
2017,10,29,14,15,801.5,89.5,1.05,18.5,476.5,234.17,152.86
2017,10,29,14,30,783.0,87.0,1.0,18.0,441.0,187.34,114.2
2017,10,29,14,45,756.5,83.5,1.0,18.0,400.0,139.85,78.91
2017,10,29,15,0,730.0,80.0,1.0,18.0,359.0,89.45,48.59
2017,10,29,15,15,692.5,75.5,0.95,17.5,314.0,50.89,39.35
2017,10,29,15,30,655.0,71.0,0.9,17.0,269.0,49.47,38.28
2017,10,29,15,45,600.0,64.5,0.85,17.0,222.5,46.37,35.5
2017,10,29,16,0,545.0,58.0,0.8,17.0,176.0,43.21,32.56
2017,10,29,16,15,456.5,49.0,0.8,16.0,130.5,37.67,27.47
2017,10,29,16,30,368.0,40.0,0.8,15.0,85.0,31.97,21.93
2017,10,29,16,45,225.5,26.0,0.8,14.5,50.0,21.04,9.8
2017,10,29,17,0,83.0,12.0,0.8,14.0,15.0,11.44,0.0
2017,10,29,17,15,41.5,6.0,0.8,13.0,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,9.5,1.55,10.0,9.5,9.05,0.0
2017,10,30,7,0,0.0,19.0,1.6,10.0,19.0,17.63,7.86
2017,10,30,7,15,0.0,35.0,1.55,10.0,35.0,33.45,22.62
2017,10,30,7,30,0.0,51.0,1.5,10.0,51.0,49.9,37.26
2017,10,30,7,45,0.0,68.0,1.5,10.5,68.0,67.13,52.34
2017,10,30,8,0,0.0,85.0,1.5,11.0,85.0,84.05,66.9
2017,10,30,8,15,0.0,101.5,1.45,11.0,101.5,100.2,80.67
2017,10,30,8,30,0.0,118.0,1.4,11.0,118.0,116.23,94.1
2017,10,30,8,45,45.0,148.5,1.4,11.5,168.0,185.36,152.55
2017,10,30,9,0,90.0,179.0,1.4,12.0,218.0,248.21,204.14
2017,10,30,9,15,118.5,197.5,1.4,12.5,253.0,295.31,241.42
2017,10,30,9,30,147.0,216.0,1.4,13.0,288.0,332.67,270.33
2017,10,30,9,45,135.5,230.5,1.4,13.5,299.5,337.58,272.54
2017,10,30,10,0,124.0,245.0,1.4,14.0,311.0,341.75,274.34
2017,10,30,10,15,500.0,166.5,1.4,14.5,454.0,527.3,422.69
2017,10,30,10,30,876.0,88.0,1.4,15.0,597.0,689.84,544.21
2017,10,30,10,45,889.0,86.0,1.4,15.5,615.5,685.03,536.93
2017,10,30,11,0,902.0,84.0,1.4,16.0,634.0,676.95,528.99
2017,10,30,11,15,905.0,84.5,1.4,16.0,643.0,661.82,516.75
2017,10,30,11,30,908.0,85.0,1.4,16.0,652.0,643.62,502.16
2017,10,30,11,45,911.5,83.5,1.45,16.0,653.5,620.71,484.32
2017,10,30,12,0,915.0,82.0,1.5,16.0,655.0,594.88,463.94
2017,10,30,12,15,912.0,82.0,1.5,16.0,648.0,564.24,439.16
2017,10,30,12,30,909.0,82.0,1.5,16.0,641.0,531.21,412.05
2017,10,30,12,45,893.5,85.0,1.55,16.0,624.5,493.02,380.62
2017,10,30,13,0,878.0,88.0,1.6,16.0,608.0,453.58,347.47
2017,10,30,13,15,869.0,87.0,1.6,16.0,585.5,412.05,311.67
2017,10,30,13,30,860.0,86.0,1.6,16.0,563.0,365.99,271.55
2017,10,30,13,45,852.5,82.5,1.65,16.0,535.0,320.11,230.82
2017,10,30,14,0,845.0,79.0,1.7,16.0,507.0,273.46,188.99
2017,10,30,14,15,827.5,76.5,1.7,15.5,472.0,225.12,146.71
2017,10,30,14,30,810.0,74.0,1.7,15.0,437.0,177.36,106.59
2017,10,30,14,45,790.0,70.5,1.75,15.0,397.0,129.36,70.37
2017,10,30,15,0,770.0,67.0,1.8,15.0,357.0,82.67,43.6
2017,10,30,15,15,736.5,63.0,1.75,14.5,313.0,45.89,35.42
2017,10,30,15,30,703.0,59.0,1.7,14.0,269.0,44.25,34.09
2017,10,30,15,45,653.5,54.0,1.7,13.5,223.0,41.71,31.84
2017,10,30,16,0,604.0,49.0,1.7,13.0,177.0,35.77,26.43
2017,10,30,16,15,520.0,41.5,1.55,12.5,132.0,31.23,22.13
2017,10,30,16,30,436.0,34.0,1.4,12.0,87.0,26.58,17.45
2017,10,30,16,45,280.0,23.0,1.3,11.5,51.0,18.37,7.31
2017,10,30,17,0,124.0,12.0,1.2,11.0,15.0,11.44,0.0
2017,10,30,17,15,62.0,6.0,1.15,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,6,45,128.5,15.0,0.65,9.5,25.5,69.77,0.0
2017,10,31,7,0,257.0,30.0,0.6,10.0,51.0,181.65,128.0
2017,10,31,7,15,364.0,41.0,0.6,10.5,93.0,257.16,205.65
2017,10,31,7,30,471.0,52.0,0.6,11.0,135.0,337.55,274.8
2017,10,31,7,45,263.0,78.0,0.65,11.5,127.0,261.84,215.35
2017,10,31,8,0,55.0,104.0,0.7,12.0,119.0,147.36,120.11
2017,10,31,8,15,65.0,122.0,0.7,12.0,142.5,172.48,141.8
2017,10,31,8,30,75.0,140.0,0.7,12.0,166.0,197.69,162.56
2017,10,31,8,45,50.0,150.0,0.75,12.5,168.0,190.5,155.49
2017,10,31,9,0,25.0,160.0,0.8,13.0,170.0,174.48,141.25
2017,10,31,9,15,78.0,187.0,0.8,13.0,223.5,246.4,200.44
2017,10,31,9,30,131.0,214.0,0.8,13.0,277.0,319.13,258.17
2017,10,31,9,45,239.5,216.5,0.8,13.5,341.0,401.49,322.47
2017,10,31,10,0,348.0,219.0,0.8,14.0,405.0,474.09,377.24
2017,10,31,10,15,428.5,208.0,0.75,14.5,447.5,520.2,410.19
2017,10,31,10,30,509.0,197.0,0.7,15.0,490.0,555.85,434.97
2017,10,31,10,45,474.0,215.5,0.65,16.0,495.0,542.29,421.05
2017,10,31,11,0,439.0,234.0,0.6,17.0,500.0,527.27,406.77
2017,10,31,11,15,669.5,162.5,0.55,17.0,574.5,592.22,455.36
