Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,11,30,900.0,91.0,0.5,17.0,649.0,641.1,489.88
2017,10,31,11,45,905.0,89.5,0.5,17.5,651.5,619.18,471.21
2017,10,31,12,0,910.0,88.0,0.5,18.0,654.0,594.28,451.04
2017,10,31,12,15,908.0,87.5,0.4,18.5,647.5,563.77,425.42
2017,10,31,12,30,906.0,87.0,0.3,19.0,641.0,530.85,397.77
2017,10,31,12,45,898.5,87.0,0.25,19.5,626.0,493.61,367.1
2017,10,31,13,0,891.0,87.0,0.2,20.0,611.0,454.65,334.62
2017,10,31,13,15,882.5,86.0,0.2,20.0,589.0,412.87,300.35
2017,10,31,13,30,874.0,85.0,0.2,20.0,567.0,366.48,261.8
2017,10,31,13,45,860.5,83.5,0.25,20.0,537.5,320.11,222.76
2017,10,31,14,0,847.0,82.0,0.3,20.0,508.0,273.44,182.93
2017,10,31,14,15,829.0,79.5,0.35,20.0,472.5,224.98,142.11
2017,10,31,14,30,811.0,77.0,0.4,20.0,437.0,177.16,103.44
2017,10,31,14,45,784.0,74.5,0.45,20.0,395.5,129.39,69.29
2017,10,31,15,0,757.0,72.0,0.5,20.0,354.0,83.68,44.93
2017,10,31,15,15,720.5,67.5,0.55,19.5,309.5,49.84,38.12
2017,10,31,15,30,684.0,63.0,0.6,19.0,265.0,43.57,32.8
2017,10,31,15,45,626.5,57.5,0.7,18.5,218.0,41.02,30.58
2017,10,31,16,0,569.0,52.0,0.8,18.0,171.0,38.45,28.21
2017,10,31,16,15,481.5,43.5,0.85,16.5,126.0,33.14,23.38
2017,10,31,16,30,394.0,35.0,0.9,15.0,81.0,27.66,18.05
2017,10,31,16,45,243.5,22.5,0.95,14.0,46.5,18.04,6.14
2017,10,31,17,0,93.0,10.0,1.0,13.0,12.0,9.53,0.0
2017,10,31,17,15,46.5,5.0,1.05,12.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,6,45,100.0,14.5,0.65,9.5,22.5,56.64,0.0
2017,11,1,7,0,200.0,29.0,0.6,10.0,45.0,152.73,103.72
2017,11,1,7,15,302.0,42.0,0.5,10.5,85.0,225.36,179.64
2017,11,1,7,30,404.0,55.0,0.4,11.0,125.0,303.1,246.33
2017,11,1,7,45,474.5,63.5,0.35,11.5,169.5,363.43,296.56
2017,11,1,8,0,545.0,72.0,0.3,12.0,214.0,425.75,346.17
2017,11,1,8,15,590.5,78.5,0.25,12.5,258.5,472.11,381.32
2017,11,1,8,30,636.0,85.0,0.2,13.0,303.0,518.24,414.91
2017,11,1,8,45,670.0,89.5,0.2,14.0,344.5,554.0,439.26
2017,11,1,9,0,704.0,94.0,0.2,15.0,386.0,588.33,461.8
2017,11,1,9,15,726.5,97.5,0.2,15.5,422.5,612.05,476.89
2017,11,1,9,30,749.0,101.0,0.2,16.0,459.0,633.48,490.12
2017,11,1,9,45,787.0,96.0,0.25,16.5,494.0,651.26,501.61
2017,11,1,10,0,825.0,91.0,0.3,17.0,529.0,668.94,512.85
2017,11,1,10,15,835.5,92.5,0.35,17.5,553.5,672.18,513.56
2017,11,1,10,30,846.0,94.0,0.4,18.0,578.0,672.33,512.28
2017,11,1,10,45,855.5,94.0,0.5,18.5,595.5,667.05,507.94
2017,11,1,11,0,865.0,94.0,0.6,19.0,613.0,658.61,501.31
2017,11,1,11,15,868.5,94.5,0.65,19.0,622.5,643.76,490.31
2017,11,1,11,30,872.0,95.0,0.7,19.0,632.0,625.93,477.03
2017,11,1,11,45,874.5,94.5,0.75,19.5,634.0,602.88,458.92
2017,11,1,12,0,877.0,94.0,0.8,20.0,636.0,578.34,439.38
2017,11,1,12,15,874.5,93.5,0.8,20.0,629.5,548.51,415.97
2017,11,1,12,30,872.0,93.0,0.8,20.0,623.0,515.31,389.62
2017,11,1,12,45,858.0,95.5,0.85,20.0,607.0,478.11,360.01
2017,11,1,13,0,844.0,98.0,0.9,20.0,591.0,439.71,328.71
2017,11,1,13,15,835.0,96.5,0.95,20.0,569.0,398.57,294.47
2017,11,1,13,30,826.0,95.0,1.0,20.0,547.0,356.41,258.54
2017,11,1,13,45,812.5,93.0,1.05,20.0,518.5,311.71,220.03
2017,11,1,14,0,799.0,91.0,1.1,20.0,490.0,266.83,181.03
2017,11,1,14,15,780.5,88.5,1.1,19.5,455.0,220.62,141.83
2017,11,1,14,30,762.0,86.0,1.1,19.0,420.0,175.2,105.01
2017,11,1,14,45,736.0,82.0,1.15,19.0,380.5,124.26,68.01
2017,11,1,15,0,710.0,78.0,1.2,19.0,341.0,79.53,44.08
2017,11,1,15,15,672.5,73.0,1.2,18.5,297.0,49.55,38.04
2017,11,1,15,30,635.0,68.0,1.2,18.0,253.0,47.66,36.51
2017,11,1,15,45,580.0,61.5,1.2,17.5,208.0,44.46,33.71
2017,11,1,16,0,525.0,55.0,1.2,17.0,163.0,41.2,30.71
2017,11,1,16,15,436.5,45.5,1.15,16.0,119.0,35.1,25.09
2017,11,1,16,30,348.0,36.0,1.1,15.0,75.0,28.78,18.89
2017,11,1,16,45,174.0,18.0,1.1,14.5,37.5,13.93,2.63
2017,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,14.5,0.45,10.5,21.0,53.11,0.0
2017,11,2,7,0,185.0,29.0,0.5,11.0,42.0,144.18,93.16
2017,11,2,7,15,288.0,42.5,0.5,11.0,82.0,218.42,173.14
2017,11,2,7,30,391.0,56.0,0.5,11.0,122.0,295.36,240.1
2017,11,2,7,45,460.0,65.0,0.5,11.5,166.0,354.94,290.31
2017,11,2,8,0,529.0,74.0,0.5,12.0,210.0,416.38,340.01
2017,11,2,8,15,264.5,90.0,0.5,12.5,158.0,270.79,222.88
2017,11,2,8,30,0.0,106.0,0.5,13.0,106.0,103.48,81.99
2017,11,2,8,45,98.0,139.5,0.5,13.5,180.0,217.94,178.52
2017,11,2,9,0,196.0,173.0,0.5,14.0,254.0,319.34,259.35
2017,11,2,9,15,465.0,138.5,0.55,14.0,353.0,476.75,383.56
2017,11,2,9,30,734.0,104.0,0.6,14.0,452.0,623.75,493.4
2017,11,2,9,45,746.5,108.0,0.65,14.5,482.0,636.3,499.32
2017,11,2,10,0,759.0,112.0,0.7,15.0,512.0,646.12,504.87
2017,11,2,10,15,770.5,114.0,0.7,15.5,536.0,650.21,505.75
2017,11,2,10,30,782.0,116.0,0.7,16.0,560.0,651.4,504.56
2017,11,2,10,45,790.5,117.0,0.75,16.5,577.0,645.4,498.88
2017,11,2,11,0,799.0,118.0,0.8,17.0,594.0,638.0,492.15
2017,11,2,11,15,451.5,200.5,0.8,17.0,470.5,486.56,377.71
2017,11,2,11,30,104.0,283.0,0.8,17.0,347.0,332.51,258.53
2017,11,2,11,45,103.0,285.0,0.85,17.0,348.0,328.59,256.46
2017,11,2,12,0,102.0,287.0,0.9,17.0,349.0,324.33,253.08
2017,11,2,12,15,64.0,261.0,0.9,17.0,300.0,275.18,214.98
2017,11,2,12,30,26.0,235.0,0.9,17.0,251.0,228.96,179.14
2017,11,2,12,45,25.0,230.0,0.95,17.5,245.0,221.94,173.62
2017,11,2,13,0,24.0,225.0,1.0,18.0,239.0,214.93,167.93
2017,11,2,13,15,28.5,222.0,1.0,18.0,238.5,209.31,163.54
2017,11,2,13,30,33.0,219.0,1.0,18.0,238.0,204.64,159.85
2017,11,2,13,45,33.0,207.5,1.05,18.0,225.5,191.24,149.34
2017,11,2,14,0,33.0,196.0,1.1,18.0,213.0,177.86,138.84
2017,11,2,14,15,119.5,191.0,1.1,17.5,244.0,181.58,138.71
2017,11,2,14,30,206.0,186.0,1.1,17.0,275.0,179.72,133.74
2017,11,2,14,45,193.5,171.0,1.1,17.0,249.0,153.09,113.89
2017,11,2,15,0,181.0,156.0,1.1,17.0,223.0,127.61,97.01
2017,11,2,15,15,172.0,137.0,1.05,16.5,193.5,106.01,87.64
2017,11,2,15,30,163.0,118.0,1.0,16.0,164.0,92.66,76.27
2017,11,2,15,45,145.0,98.5,1.0,16.0,134.0,78.56,63.84
2017,11,2,16,0,127.0,79.0,1.0,16.0,104.0,64.04,50.81
2017,11,2,16,15,99.0,59.0,0.9,15.5,75.5,48.76,36.97
2017,11,2,16,30,71.0,39.0,0.8,15.0,47.0,33.05,22.38
2017,11,2,16,45,35.5,19.5,0.75,14.5,23.5,17.19,3.3
2017,11,2,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,0.5,1.1,10.5,0.5,0.48,0.0
2017,11,3,7,0,0.0,1.0,1.1,11.0,1.0,0.92,0.0
2017,11,3,7,15,0.0,2.5,1.15,11.5,2.5,2.31,0.0
2017,11,3,7,30,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2017,11,3,7,45,0.0,5.5,1.25,12.5,5.5,5.09,0.0
2017,11,3,8,0,0.0,7.0,1.3,13.0,7.0,6.48,0.0
2017,11,3,8,15,0.0,8.5,1.3,13.5,8.5,7.87,1.15
2017,11,3,8,30,0.0,10.0,1.3,14.0,10.0,9.27,2.34
2017,11,3,8,45,117.0,89.0,1.35,14.5,136.5,170.6,141.01
2017,11,3,9,0,234.0,168.0,1.4,15.0,263.0,347.12,283.68
2017,11,3,9,15,235.5,184.5,1.4,15.0,288.0,365.64,296.49
2017,11,3,9,30,237.0,201.0,1.4,15.0,313.0,383.02,309.16
2017,11,3,9,45,123.0,190.5,1.45,15.5,249.0,283.27,228.01
2017,11,3,10,0,9.0,180.0,1.5,16.0,185.0,178.72,141.71
2017,11,3,10,15,4.5,171.0,1.5,16.0,173.5,165.72,131.19
2017,11,3,10,30,0.0,162.0,1.5,16.0,162.0,153.22,120.82
2017,11,3,10,45,29.5,210.0,1.55,16.5,227.5,223.91,177.71
2017,11,3,11,0,59.0,258.0,1.6,17.0,293.0,288.36,227.97
2017,11,3,11,15,29.5,171.0,1.6,17.0,188.5,181.69,143.12
2017,11,3,11,30,0.0,84.0,1.6,17.0,84.0,78.28,59.16
2017,11,3,11,45,72.5,185.5,1.6,17.5,229.5,216.55,171.56
2017,11,3,12,0,145.0,287.0,1.6,18.0,375.0,349.64,274.13
2017,11,3,12,15,113.5,279.0,1.6,18.0,348.0,316.58,247.51
2017,11,3,12,30,82.0,271.0,1.6,18.0,321.0,287.85,225.11
2017,11,3,12,45,41.0,180.5,1.6,18.0,205.5,184.21,144.01
2017,11,3,13,0,0.0,90.0,1.6,18.0,90.0,83.87,63.64
2017,11,3,13,15,0.0,100.5,1.6,17.5,100.5,93.44,71.84
2017,11,3,13,30,0.0,111.0,1.6,17.0,111.0,102.8,79.76
2017,11,3,13,45,0.0,108.0,1.6,17.0,108.0,99.9,77.51
2017,11,3,14,0,0.0,105.0,1.6,17.0,105.0,96.97,75.27
2017,11,3,14,15,112.5,143.5,1.55,16.5,192.0,143.37,109.01
2017,11,3,14,30,225.0,182.0,1.5,16.0,279.0,178.48,132.81
2017,11,3,14,45,112.5,141.5,1.45,16.0,190.0,124.93,94.66
2017,11,3,15,0,0.0,101.0,1.4,16.0,101.0,90.96,71.18
2017,11,3,15,15,0.0,87.5,1.3,15.5,87.5,79.05,64.54
2017,11,3,15,30,0.0,74.0,1.2,15.0,74.0,67.3,54.34
2017,11,3,15,45,0.0,60.5,1.15,15.0,60.5,55.42,43.74
2017,11,3,16,0,0.0,47.0,1.1,15.0,47.0,43.43,32.89
2017,11,3,16,15,0.0,34.0,1.0,14.0,34.0,31.58,22.14
2017,11,3,16,30,0.0,21.0,0.9,13.0,21.0,19.48,10.93
2017,11,3,16,45,0.0,10.5,0.85,12.5,10.5,9.73,0.0
2017,11,3,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,0.8,12.0,4.0,3.81,0.0
2017,11,4,7,0,0.0,8.0,0.8,12.0,8.0,7.4,0.0
2017,11,4,7,15,0.0,17.0,0.85,12.0,17.0,15.76,7.41
2017,11,4,7,30,0.0,26.0,0.9,12.0,26.0,24.12,14.91
2017,11,4,7,45,0.0,36.5,1.0,12.0,36.5,33.89,23.54
2017,11,4,8,0,0.0,47.0,1.1,12.0,47.0,43.67,32.11
2017,11,4,8,15,0.0,57.0,1.15,12.0,57.0,53.0,40.17
2017,11,4,8,30,0.0,67.0,1.2,12.0,67.0,62.42,48.22
2017,11,4,8,45,0.0,67.5,1.25,12.5,67.5,62.79,48.34
2017,11,4,9,0,0.0,68.0,1.3,13.0,68.0,63.26,48.53
2017,11,4,9,15,12.0,123.0,1.25,13.0,128.5,125.49,101.0
2017,11,4,9,30,24.0,178.0,1.2,13.0,189.0,189.56,153.57
2017,11,4,9,45,12.0,168.5,1.15,13.5,174.0,170.22,136.64
2017,11,4,10,0,0.0,159.0,1.1,14.0,159.0,151.61,120.69
2017,11,4,10,15,10.5,185.0,1.05,14.5,191.0,183.68,146.5
2017,11,4,10,30,21.0,211.0,1.0,15.0,223.0,215.33,171.34
2017,11,4,10,45,11.5,192.0,0.95,15.5,198.5,189.28,149.69
2017,11,4,11,0,2.0,173.0,0.9,16.0,174.0,164.11,129.02
2017,11,4,11,15,1.5,170.0,0.9,16.0,170.5,160.43,126.05
2017,11,4,11,30,1.0,167.0,0.9,16.0,167.0,156.84,123.12
2017,11,4,11,45,33.5,217.5,0.9,16.5,237.5,224.56,177.01
2017,11,4,12,0,66.0,268.0,0.9,17.0,308.0,286.5,224.55
2017,11,4,12,15,33.0,159.0,0.95,17.0,179.0,165.29,129.24
2017,11,4,12,30,0.0,50.0,1.0,17.0,50.0,46.53,33.06
2017,11,4,12,45,0.0,49.0,1.05,17.0,49.0,45.59,32.44
2017,11,4,13,0,0.0,48.0,1.1,17.0,48.0,44.65,31.69
2017,11,4,13,15,0.0,83.5,1.15,17.0,83.5,77.78,59.18
2017,11,4,13,30,0.0,119.0,1.2,17.0,119.0,109.94,85.62
2017,11,4,13,45,0.0,78.0,1.25,17.0,78.0,72.63,55.02
2017,11,4,14,0,0.0,37.0,1.3,17.0,37.0,34.38,23.3
2017,11,4,14,15,0.0,49.0,1.35,16.5,49.0,45.55,32.83
2017,11,4,14,30,0.0,61.0,1.4,16.0,61.0,56.73,42.39
2017,11,4,14,45,0.0,54.0,1.5,15.5,54.0,50.19,37.05
2017,11,4,15,0,0.0,47.0,1.6,15.0,47.0,43.66,31.67
2017,11,4,15,15,0.0,40.5,1.65,14.5,40.5,37.61,28.09
2017,11,4,15,30,0.0,34.0,1.7,14.0,34.0,31.55,22.73
2017,11,4,15,45,0.0,28.0,1.75,14.0,28.0,25.97,17.67
2017,11,4,16,0,0.0,22.0,1.8,14.0,22.0,20.39,12.55
2017,11,4,16,15,0.0,15.5,1.75,13.0,15.5,14.36,7.03
2017,11,4,16,30,0.0,9.0,1.7,12.0,9.0,8.33,1.41
2017,11,4,16,45,0.0,4.5,1.65,11.5,4.5,4.16,0.0
2017,11,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,6,45,154.0,11.0,1.15,5.5,21.0,74.34,0.0
2017,11,5,7,0,308.0,22.0,1.1,6.0,42.0,185.27,96.67
2017,11,5,7,15,427.0,31.0,1.15,6.5,84.0,269.56,215.0
2017,11,5,7,30,546.0,40.0,1.2,7.0,126.0,353.06,290.64
2017,11,5,7,45,606.5,47.0,1.25,8.0,171.5,404.0,335.62
2017,11,5,8,0,667.0,54.0,1.3,9.0,217.0,461.36,383.38
2017,11,5,8,15,710.0,58.5,1.3,9.5,262.5,506.23,419.61
2017,11,5,8,30,753.0,63.0,1.3,10.0,308.0,550.44,453.82
2017,11,5,8,45,779.0,67.0,1.35,10.5,350.0,582.34,477.64
2017,11,5,9,0,805.0,71.0,1.4,11.0,392.0,612.27,499.31
2017,11,5,9,15,826.0,73.5,1.35,11.0,429.5,634.97,515.15
2017,11,5,9,30,847.0,76.0,1.3,11.0,467.0,655.07,528.71
2017,11,5,9,45,598.5,141.5,1.3,11.5,427.0,565.37,455.88
2017,11,5,10,0,350.0,207.0,1.3,12.0,387.0,455.57,367.57
2017,11,5,10,15,368.5,214.0,1.3,12.0,411.5,470.29,379.14
2017,11,5,10,30,387.0,221.0,1.3,12.0,436.0,483.4,388.38
2017,11,5,10,45,653.0,150.5,1.3,12.5,525.5,584.15,466.34
2017,11,5,11,0,919.0,80.0,1.3,13.0,615.0,661.56,523.57
2017,11,5,11,15,922.0,80.5,1.3,13.0,624.5,646.25,510.0
2017,11,5,11,30,925.0,81.0,1.3,13.0,634.0,627.85,494.93
2017,11,5,11,45,926.5,80.5,1.3,13.5,636.0,604.56,475.14
2017,11,5,12,0,928.0,80.0,1.3,14.0,638.0,578.41,452.93
2017,11,5,12,15,925.5,80.0,1.3,14.0,631.5,547.95,427.89
2017,11,5,12,30,923.0,80.0,1.3,14.0,625.0,515.06,400.43
2017,11,5,12,45,914.5,80.5,1.35,14.5,610.0,477.73,368.49
2017,11,5,13,0,906.0,81.0,1.4,15.0,595.0,438.7,334.5
2017,11,5,13,15,897.5,80.0,1.4,15.0,572.5,396.81,297.94
2017,11,5,13,30,889.0,79.0,1.4,15.0,550.0,353.66,259.57
2017,11,5,13,45,877.5,77.0,1.4,15.0,521.5,307.77,218.53
2017,11,5,14,0,866.0,75.0,1.4,15.0,493.0,257.04,173.5
2017,11,5,14,15,848.0,73.0,1.4,14.5,457.5,208.77,131.74
2017,11,5,14,30,830.0,71.0,1.4,14.0,422.0,161.09,92.94
2017,11,5,14,45,804.5,68.0,1.45,14.0,381.5,112.83,59.32
2017,11,5,15,0,779.0,65.0,1.5,14.0,341.0,66.42,37.63
2017,11,5,15,15,741.5,61.0,1.45,13.5,296.0,45.29,35.08
2017,11,5,15,30,704.0,57.0,1.4,13.0,251.0,43.59,33.64
2017,11,5,15,45,646.0,51.5,1.4,12.5,204.5,40.51,30.85
2017,11,5,16,0,588.0,46.0,1.4,12.0,158.0,34.19,25.01
2017,11,5,16,15,492.5,38.0,1.3,11.0,113.5,29.09,20.16
2017,11,5,16,30,397.0,30.0,1.2,10.0,69.0,23.85,14.57
2017,11,5,16,45,198.5,15.0,1.2,9.5,34.5,11.65,0.0
2017,11,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,102.0,12.0,0.6,8.5,18.0,53.39,0.0
2017,11,6,7,0,204.0,24.0,0.6,9.0,36.0,138.03,59.53
2017,11,6,7,15,322.5,35.5,0.55,9.0,75.5,222.65,174.35
2017,11,6,7,30,441.0,47.0,0.5,9.0,115.0,305.3,247.93
2017,11,6,7,45,516.5,54.5,0.45,9.5,160.0,366.46,300.02
2017,11,6,8,0,592.0,62.0,0.4,10.0,205.0,429.9,351.58
2017,11,6,8,15,638.5,67.5,0.4,10.5,249.5,475.62,387.53
2017,11,6,8,30,685.0,73.0,0.4,11.0,294.0,521.11,421.91
2017,11,6,8,45,722.5,75.5,0.4,12.0,336.0,556.71,446.84
2017,11,6,9,0,760.0,78.0,0.4,13.0,378.0,588.39,468.09
2017,11,6,9,15,782.5,81.0,0.35,13.0,415.0,612.1,483.83
2017,11,6,9,30,805.0,84.0,0.3,13.0,452.0,633.34,497.47
2017,11,6,9,45,826.0,84.0,0.3,13.5,484.0,647.55,505.64
2017,11,6,10,0,847.0,84.0,0.3,14.0,516.0,658.88,511.67
2017,11,6,10,15,858.0,85.5,0.3,14.5,541.0,662.28,511.91
2017,11,6,10,30,869.0,87.0,0.3,15.0,566.0,662.54,509.96
2017,11,6,10,45,876.5,88.0,0.35,15.5,583.0,656.81,504.47
2017,11,6,11,0,884.0,89.0,0.4,16.0,600.0,645.77,495.29
2017,11,6,11,15,887.5,89.5,0.45,16.0,609.5,631.24,484.38
2017,11,6,11,30,891.0,90.0,0.5,16.0,619.0,613.71,471.11
2017,11,6,11,45,895.5,88.5,0.6,16.0,621.5,591.81,454.99
2017,11,6,12,0,900.0,87.0,0.7,16.0,624.0,567.01,436.24
2017,11,6,12,15,898.0,86.5,0.75,16.0,617.5,537.1,412.64
2017,11,6,12,30,896.0,86.0,0.8,16.0,611.0,504.81,386.62
2017,11,6,12,45,903.0,81.0,0.85,16.5,599.5,470.01,357.23
2017,11,6,13,0,910.0,76.0,0.9,17.0,588.0,432.55,324.95
2017,11,6,13,15,902.0,74.5,0.9,17.0,566.0,390.4,288.72
2017,11,6,13,30,894.0,73.0,0.9,17.0,544.0,346.95,250.67
2017,11,6,13,45,884.0,71.5,0.9,17.0,515.5,301.88,210.77
2017,11,6,14,0,874.0,70.0,0.9,17.0,487.0,256.08,170.18
2017,11,6,14,15,857.0,67.5,0.9,16.5,452.5,207.72,128.96
2017,11,6,14,30,840.0,65.0,0.9,16.0,418.0,154.76,86.51
2017,11,6,14,45,699.0,78.5,0.9,16.0,353.0,107.05,58.45
2017,11,6,15,0,558.0,92.0,0.9,16.0,288.0,76.38,50.43
2017,11,6,15,15,528.0,84.0,0.9,15.5,250.0,59.29,47.17
2017,11,6,15,30,498.0,76.0,0.9,15.0,212.0,55.25,43.69
2017,11,6,15,45,450.5,67.0,0.9,14.5,172.5,50.15,39.13
2017,11,6,16,0,403.0,58.0,0.9,14.0,133.0,44.91,34.25
2017,11,6,16,15,342.5,44.5,0.9,13.0,95.5,35.11,25.2
2017,11,6,16,30,282.0,31.0,0.9,12.0,58.0,24.88,15.1
2017,11,6,16,45,141.0,15.5,0.95,11.5,29.0,12.18,0.0
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,6,45,164.0,9.5,1.3,5.5,19.0,75.97,0.0
2017,11,7,7,0,328.0,19.0,1.3,6.0,38.0,181.63,62.87
2017,11,7,7,15,449.5,28.0,1.3,6.5,80.5,267.97,211.15
2017,11,7,7,30,571.0,37.0,1.3,7.0,123.0,353.09,289.72
2017,11,7,7,45,639.0,43.0,1.3,8.0,170.0,412.19,341.47
2017,11,7,8,0,707.0,49.0,1.3,9.0,217.0,472.84,391.85
2017,11,7,8,15,750.0,53.0,1.2,10.0,263.0,517.53,426.72
2017,11,7,8,30,793.0,57.0,1.1,11.0,309.0,561.53,459.13
2017,11,7,8,45,824.0,59.5,1.05,12.0,352.5,595.16,482.46
2017,11,7,9,0,855.0,62.0,1.0,13.0,396.0,626.89,503.39
2017,11,7,9,15,874.5,64.0,0.9,13.5,434.0,644.16,513.4
2017,11,7,9,30,894.0,66.0,0.8,14.0,472.0,663.14,524.17
2017,11,7,9,45,901.0,70.0,0.75,14.5,502.5,673.4,528.7
2017,11,7,10,0,908.0,74.0,0.7,15.0,533.0,680.47,530.85
2017,11,7,10,15,917.5,75.5,0.7,15.5,558.0,683.12,530.53
2017,11,7,10,30,927.0,77.0,0.7,16.0,583.0,682.5,527.85
2017,11,7,10,45,932.0,78.0,0.75,16.5,600.5,675.17,521.04
2017,11,7,11,0,937.0,79.0,0.8,17.0,618.0,664.57,511.86
2017,11,7,11,15,939.5,79.5,0.8,17.0,627.0,648.7,499.19
2017,11,7,11,30,942.0,80.0,0.8,17.0,636.0,629.72,484.11
2017,11,7,11,45,941.0,80.5,0.8,17.0,637.0,605.73,465.18
2017,11,7,12,0,940.0,81.0,0.8,17.0,638.0,578.94,443.86
2017,11,7,12,15,936.0,80.5,0.8,17.0,630.5,546.99,418.33
2017,11,7,12,30,932.0,80.0,0.8,17.0,623.0,512.7,390.47
2017,11,7,12,45,929.0,78.0,0.8,17.0,608.0,475.24,359.53
2017,11,7,13,0,926.0,76.0,0.8,17.0,593.0,435.73,326.19
2017,11,7,13,15,915.5,75.0,0.75,17.0,570.0,392.59,289.07
2017,11,7,13,30,905.0,74.0,0.7,17.0,547.0,348.32,250.34
2017,11,7,13,45,892.5,72.0,0.7,17.0,517.0,301.74,209.51
2017,11,7,14,0,880.0,70.0,0.7,17.0,487.0,254.66,168.19
2017,11,7,14,15,860.5,67.5,0.65,17.0,451.0,205.7,126.52
2017,11,7,14,30,841.0,65.0,0.6,17.0,415.0,152.4,84.18
2017,11,7,14,45,816.5,62.0,0.55,17.0,374.0,103.99,51.91
2017,11,7,15,0,792.0,59.0,0.5,17.0,333.0,57.29,32.09
2017,11,7,15,15,754.0,55.5,0.4,16.5,288.5,40.99,30.88
2017,11,7,15,30,716.0,52.0,0.3,16.0,244.0,39.54,29.67
2017,11,7,15,45,660.5,46.5,0.25,16.0,198.0,36.29,26.69
2017,11,7,16,0,605.0,41.0,0.2,16.0,152.0,33.01,23.56
2017,11,7,16,15,509.0,33.5,0.25,15.5,108.0,27.71,18.51
2017,11,7,16,30,413.0,26.0,0.3,15.0,64.0,22.27,12.58
2017,11,7,16,45,206.5,13.0,0.35,14.5,32.0,10.03,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,34.5,9.5,0.75,9.5,11.5,23.02,0.0
2017,11,8,7,0,69.0,19.0,0.8,10.0,23.0,61.27,9.51
2017,11,8,7,15,120.5,35.0,0.8,10.5,49.5,114.0,86.32
2017,11,8,7,30,172.0,51.0,0.8,11.0,76.0,160.78,129.59
2017,11,8,7,45,193.5,69.0,0.85,11.5,106.5,196.8,161.56
2017,11,8,8,0,215.0,87.0,0.9,12.0,137.0,232.87,192.55
2017,11,8,8,15,227.0,104.5,0.95,12.5,167.0,262.75,217.43
2017,11,8,8,30,239.0,122.0,1.0,13.0,197.0,292.08,241.07
2017,11,8,8,45,245.0,139.0,1.05,13.5,225.0,316.43,259.98
2017,11,8,9,0,251.0,156.0,1.1,14.0,253.0,339.8,277.66
2017,11,8,9,15,323.0,161.0,1.1,14.0,298.5,390.39,317.8
2017,11,8,9,30,395.0,166.0,1.1,14.0,344.0,450.7,364.18
2017,11,8,9,45,381.5,182.0,1.15,14.5,363.5,448.29,360.45
2017,11,8,10,0,368.0,198.0,1.2,15.0,383.0,453.54,362.88
2017,11,8,10,15,272.0,223.0,1.2,15.0,363.5,413.6,329.97
2017,11,8,10,30,176.0,248.0,1.2,15.0,344.0,365.77,291.22
2017,11,8,10,45,118.5,248.0,1.3,15.5,313.5,324.49,257.9
2017,11,8,11,0,61.0,248.0,1.4,16.0,283.0,278.74,220.87
2017,11,8,11,15,51.0,246.0,1.45,16.0,275.5,267.39,211.84
2017,11,8,11,30,41.0,244.0,1.5,16.0,268.0,256.43,202.99
2017,11,8,11,45,40.0,243.5,1.55,16.0,266.5,252.3,199.67
2017,11,8,12,0,39.0,243.0,1.6,16.0,265.0,248.12,196.31
2017,11,8,12,15,22.0,213.5,1.6,16.0,226.0,208.54,164.84
2017,11,8,12,30,5.0,184.0,1.6,16.0,187.0,172.34,136.0
2017,11,8,12,45,6.5,185.5,1.65,16.0,189.5,173.48,137.12
2017,11,8,13,0,8.0,187.0,1.7,16.0,192.0,174.37,137.93
2017,11,8,13,15,4.0,151.0,1.7,16.0,153.5,140.08,110.36
2017,11,8,13,30,0.0,115.0,1.7,16.0,115.0,106.27,83.0
2017,11,8,13,45,32.5,157.5,1.7,16.0,173.0,148.99,117.2
2017,11,8,14,0,65.0,200.0,1.7,16.0,231.0,186.05,145.95
2017,11,8,14,15,63.0,185.5,1.65,16.0,213.5,168.32,131.52
2017,11,8,14,30,61.0,171.0,1.6,16.0,196.0,150.8,117.59
2017,11,8,14,45,58.5,154.5,1.6,16.0,176.5,132.06,103.06
2017,11,8,15,0,56.0,138.0,1.6,16.0,157.0,113.66,89.47
2017,11,8,15,15,50.5,120.0,1.55,15.5,135.5,98.57,81.64
2017,11,8,15,30,45.0,102.0,1.5,15.0,114.0,84.81,69.7
2017,11,8,15,45,36.5,83.5,1.5,15.0,92.0,70.4,56.81
2017,11,8,16,0,28.0,65.0,1.5,15.0,70.0,55.66,43.43
2017,11,8,16,15,14.0,47.0,1.4,14.5,49.5,40.96,29.96
2017,11,8,16,30,0.0,29.0,1.3,14.0,29.0,26.32,15.64
2017,11,8,16,45,0.0,14.5,1.25,14.0,14.5,13.46,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,15.0,0.7,12.0,15.0,14.3,0.0
2017,11,9,7,0,0.0,30.0,0.7,12.0,30.0,39.06,0.0
2017,11,9,7,15,237.0,34.5,0.7,12.5,68.0,178.15,134.49
2017,11,9,7,30,474.0,39.0,0.7,13.0,106.0,307.75,245.53
2017,11,9,7,45,557.0,44.0,0.75,13.5,151.5,369.27,298.2
2017,11,9,8,0,640.0,49.0,0.8,14.0,197.0,430.27,348.78
2017,11,9,8,15,686.0,53.5,0.8,14.0,241.0,475.45,385.43
2017,11,9,8,30,732.0,58.0,0.8,14.0,285.0,520.25,420.41
2017,11,9,8,45,366.5,94.0,0.8,14.5,208.0,346.83,282.72
2017,11,9,9,0,1.0,130.0,0.8,15.0,131.0,127.56,100.98
2017,11,9,9,15,4.0,142.0,0.8,15.5,144.0,140.57,112.01
2017,11,9,9,30,7.0,154.0,0.8,16.0,157.0,153.62,122.19
2017,11,9,9,45,145.0,182.5,0.85,16.5,254.5,286.44,230.45
2017,11,9,10,0,283.0,211.0,0.9,17.0,352.0,411.61,327.03
2017,11,9,10,15,210.5,228.5,0.9,17.0,336.0,371.4,293.65
2017,11,9,10,30,138.0,246.0,0.9,17.0,320.0,339.07,267.34
2017,11,9,10,45,89.5,240.0,0.95,17.5,289.0,291.55,229.52
2017,11,9,11,0,41.0,234.0,1.0,18.0,258.0,252.37,197.96
2017,11,9,11,15,64.0,249.0,1.0,18.0,286.5,277.89,218.04
2017,11,9,11,30,87.0,264.0,1.0,18.0,315.0,301.88,236.35
2017,11,9,11,45,86.0,265.0,1.0,18.0,315.5,297.68,232.69
2017,11,9,12,0,85.0,266.0,1.0,18.0,316.0,293.24,229.02
2017,11,9,12,15,59.5,249.0,1.0,18.0,284.0,260.16,203.22
2017,11,9,12,30,34.0,232.0,1.0,18.0,252.0,229.02,179.03
2017,11,9,12,45,451.0,159.0,1.05,18.0,408.0,337.24,260.77
2017,11,9,13,0,868.0,86.0,1.1,18.0,564.0,414.24,311.42
2017,11,9,13,15,449.0,144.5,1.1,18.0,391.0,282.26,212.8
2017,11,9,13,30,30.0,203.0,1.1,18.0,218.0,188.95,147.54
2017,11,9,13,45,15.0,130.0,1.1,18.0,137.5,122.98,95.42
2017,11,9,14,0,0.0,57.0,1.1,18.0,57.0,53.01,38.72
2017,11,9,14,15,392.0,66.0,1.05,17.5,226.5,114.63,73.09
2017,11,9,14,30,784.0,75.0,1.0,17.0,396.0,149.56,85.06
2017,11,9,14,45,758.5,71.5,1.0,17.0,356.5,103.69,55.05
2017,11,9,15,0,733.0,68.0,1.0,17.0,317.0,59.75,37.84
2017,11,9,15,15,692.5,63.5,0.95,16.5,273.5,48.01,37.05
2017,11,9,15,30,652.0,59.0,0.9,16.0,230.0,41.84,31.66
2017,11,9,15,45,595.0,52.5,0.85,15.5,185.5,38.33,28.48
2017,11,9,16,0,538.0,46.0,0.8,15.0,141.0,34.74,25.08
2017,11,9,16,15,433.5,37.5,0.75,14.0,99.0,29.19,19.8
2017,11,9,16,30,329.0,29.0,0.7,13.0,57.0,23.49,13.18
2017,11,9,16,45,164.5,14.5,0.65,12.5,28.5,13.82,0.0
2017,11,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,0.8,10.0,6.5,6.2,0.0
2017,11,10,7,0,0.0,13.0,0.8,10.0,13.0,12.06,0.0
2017,11,10,7,15,4.5,30.5,0.75,10.5,31.0,33.51,21.05
2017,11,10,7,30,9.0,48.0,0.7,11.0,49.0,54.47,40.38
2017,11,10,7,45,19.0,66.0,0.7,12.0,70.0,83.92,65.97
2017,11,10,8,0,29.0,84.0,0.7,13.0,91.0,108.56,87.1
2017,11,10,8,15,35.0,101.5,0.7,13.5,111.5,130.29,105.45
2017,11,10,8,30,41.0,119.0,0.7,14.0,132.0,151.94,123.31
2017,11,10,8,45,45.0,135.5,0.7,14.5,151.5,171.03,138.64
2017,11,10,9,0,49.0,152.0,0.7,15.0,171.0,189.96,153.53
2017,11,10,9,15,187.0,163.0,0.7,15.5,244.5,295.5,239.66
2017,11,10,9,30,325.0,174.0,0.7,16.0,318.0,402.85,322.96
2017,11,10,9,45,408.5,170.0,0.75,16.5,363.5,458.7,364.25
2017,11,10,10,0,492.0,166.0,0.8,17.0,409.0,504.58,397.79
2017,11,10,10,15,667.5,125.0,0.85,17.0,471.5,572.15,448.81
2017,11,10,10,30,843.0,84.0,0.9,17.0,534.0,629.75,491.26
2017,11,10,10,45,845.5,87.0,0.95,17.5,550.5,623.42,484.35
2017,11,10,11,0,848.0,90.0,1.0,18.0,567.0,614.08,475.87
2017,11,10,11,15,601.5,166.0,1.05,17.5,507.5,529.49,411.72
2017,11,10,11,30,355.0,242.0,1.1,17.0,448.0,440.42,343.8
2017,11,10,11,45,344.0,245.0,1.15,17.0,445.0,425.13,332.23
2017,11,10,12,0,333.0,248.0,1.2,17.0,442.0,409.22,319.51
2017,11,10,12,15,176.0,230.0,1.2,17.0,332.5,300.98,235.9
2017,11,10,12,30,19.0,212.0,1.2,17.0,223.0,203.97,160.12
2017,11,10,12,45,19.0,208.0,1.25,17.0,219.0,198.72,156.4
2017,11,10,13,0,19.0,204.0,1.3,17.0,215.0,193.4,152.27
2017,11,10,13,15,9.5,163.0,1.3,16.5,168.5,152.46,119.95
2017,11,10,13,30,0.0,122.0,1.3,16.0,122.0,112.46,88.04
2017,11,10,13,45,0.0,98.0,1.3,16.0,98.0,90.82,70.44
2017,11,10,14,0,0.0,74.0,1.3,16.0,74.0,68.88,52.37
2017,11,10,14,15,0.0,57.5,1.25,16.0,57.5,53.47,39.6
2017,11,10,14,30,0.0,41.0,1.2,16.0,41.0,38.08,26.73
2017,11,10,14,45,0.0,37.0,1.2,16.0,37.0,34.35,23.64
2017,11,10,15,0,0.0,33.0,1.2,16.0,33.0,30.63,20.51
2017,11,10,15,15,303.5,48.0,1.1,15.5,126.5,31.0,22.11
2017,11,10,15,30,607.0,63.0,1.0,15.0,220.0,45.21,34.79
2017,11,10,15,45,551.5,55.5,0.95,15.0,177.0,40.98,30.87
2017,11,10,16,0,496.0,48.0,0.9,15.0,134.0,36.63,26.71
2017,11,10,16,15,391.0,38.5,0.85,14.0,93.5,30.23,20.65
2017,11,10,16,30,286.0,29.0,0.8,13.0,53.0,23.62,12.96
2017,11,10,16,45,143.0,14.5,0.8,12.5,26.5,13.82,0.0
2017,11,10,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
