Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,134.5,8.0,0.9,9.5,13.5,60.77,0.0
2017,11,11,7,0,269.0,16.0,0.9,10.0,27.0,145.07,0.0
2017,11,11,7,15,399.0,25.0,0.8,10.5,66.0,234.75,173.72
2017,11,11,7,30,529.0,34.0,0.7,11.0,105.0,320.33,255.46
2017,11,11,7,45,599.0,39.5,0.6,11.5,149.5,377.57,305.26
2017,11,11,8,0,669.0,45.0,0.5,12.0,194.0,436.56,353.6
2017,11,11,8,15,714.0,49.0,0.45,12.5,238.5,480.77,388.49
2017,11,11,8,30,759.0,53.0,0.4,13.0,283.0,524.54,421.33
2017,11,11,8,45,788.5,56.0,0.35,13.5,324.5,556.82,444.13
2017,11,11,9,0,818.0,59.0,0.3,14.0,366.0,587.32,464.74
2017,11,11,9,15,838.5,61.5,0.3,14.5,403.0,605.32,476.28
2017,11,11,9,30,859.0,64.0,0.3,15.0,440.0,625.07,488.7
2017,11,11,9,45,774.0,86.5,0.3,15.5,443.0,601.31,468.54
2017,11,11,10,0,689.0,109.0,0.3,16.0,446.0,571.38,444.5
2017,11,11,10,15,631.0,133.5,0.3,16.0,454.0,555.5,431.54
2017,11,11,10,30,573.0,158.0,0.3,16.0,462.0,533.21,413.83
2017,11,11,10,45,532.5,177.5,0.3,16.5,467.0,519.09,401.49
2017,11,11,11,0,492.0,197.0,0.3,17.0,472.0,503.39,387.93
2017,11,11,11,15,416.0,220.0,0.35,17.0,455.5,469.22,361.87
2017,11,11,11,30,340.0,243.0,0.4,17.0,439.0,431.73,333.47
2017,11,11,11,45,230.5,255.0,0.45,17.5,388.0,368.83,285.34
2017,11,11,12,0,121.0,267.0,0.5,18.0,337.0,314.47,243.44
2017,11,11,12,15,289.0,239.0,0.55,18.0,403.5,364.84,282.06
2017,11,11,12,30,457.0,211.0,0.6,18.0,470.0,403.46,309.21
2017,11,11,12,45,673.5,143.5,0.65,18.0,515.0,414.2,313.83
2017,11,11,13,0,890.0,76.0,0.7,18.0,560.0,410.37,305.31
2017,11,11,13,15,474.5,146.0,0.7,17.5,403.0,289.47,216.95
2017,11,11,13,30,59.0,216.0,0.7,17.0,246.0,207.73,161.76
2017,11,11,13,45,42.5,196.5,0.75,17.0,218.0,182.58,142.66
2017,11,11,14,0,26.0,177.0,0.8,17.0,190.0,162.96,127.74
2017,11,11,14,15,24.0,164.5,0.85,16.5,175.5,149.42,117.38
2017,11,11,14,30,22.0,152.0,0.9,16.0,161.0,136.05,107.1
2017,11,11,14,45,19.0,137.5,0.95,16.0,144.5,121.24,95.51
2017,11,11,15,0,16.0,123.0,1.0,16.0,128.0,106.75,88.44
2017,11,11,15,15,11.0,107.0,1.0,15.5,110.5,93.14,76.84
2017,11,11,15,30,6.0,91.0,1.0,15.0,93.0,79.67,65.12
2017,11,11,15,45,3.0,73.5,1.05,14.5,74.5,64.93,52.03
2017,11,11,16,0,0.0,56.0,1.1,14.0,56.0,50.01,38.54
2017,11,11,16,15,0.0,39.0,1.1,13.5,39.0,35.32,25.02
2017,11,11,16,30,0.0,22.0,1.1,13.0,22.0,20.42,10.1
2017,11,11,16,45,0.0,11.0,1.1,12.5,11.0,10.48,0.0
2017,11,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,9.0,12.0,11.44,0.0
2017,11,12,7,0,0.0,24.0,0.5,9.0,24.0,22.88,0.0
2017,11,12,7,15,245.0,29.5,0.45,9.5,62.0,173.63,126.53
2017,11,12,7,30,490.0,35.0,0.4,10.0,100.0,305.57,243.48
2017,11,12,7,45,570.5,41.0,0.35,11.0,144.5,362.21,292.06
2017,11,12,8,0,651.0,47.0,0.3,12.0,189.0,426.59,344.16
2017,11,12,8,15,697.0,51.0,0.3,12.5,233.0,470.89,379.38
2017,11,12,8,30,743.0,55.0,0.3,13.0,277.0,514.77,412.8
2017,11,12,8,45,775.5,57.5,0.35,13.5,318.5,547.9,437.39
2017,11,12,9,0,808.0,60.0,0.4,14.0,360.0,579.35,460.01
2017,11,12,9,15,829.0,62.5,0.4,14.0,397.0,601.61,475.52
2017,11,12,9,30,850.0,65.0,0.4,14.0,434.0,617.44,486.19
2017,11,12,9,45,863.5,67.0,0.4,14.5,464.5,629.32,492.81
2017,11,12,10,0,877.0,69.0,0.4,15.0,495.0,638.27,497.17
2017,11,12,10,15,887.0,70.5,0.4,15.5,519.5,641.39,497.27
2017,11,12,10,30,897.0,72.0,0.4,16.0,544.0,641.36,495.11
2017,11,12,10,45,904.0,72.5,0.45,16.5,561.0,635.2,489.22
2017,11,12,11,0,911.0,73.0,0.5,17.0,578.0,625.86,481.01
2017,11,12,11,15,914.0,73.5,0.55,17.0,587.0,611.01,469.6
2017,11,12,11,30,917.0,74.0,0.6,17.0,596.0,593.12,455.79
2017,11,12,11,45,916.5,74.0,0.7,17.0,597.5,569.87,438.25
2017,11,12,12,0,916.0,74.0,0.8,17.0,599.0,543.89,418.17
2017,11,12,12,15,913.5,74.0,0.8,17.0,592.5,514.33,394.03
2017,11,12,12,30,911.0,74.0,0.8,17.0,586.0,482.38,367.52
2017,11,12,12,45,897.5,76.0,0.85,17.5,570.5,445.53,336.39
2017,11,12,13,0,884.0,78.0,0.9,18.0,555.0,407.33,303.54
2017,11,12,13,15,874.5,77.0,0.9,18.0,533.5,366.64,268.37
2017,11,12,13,30,865.0,76.0,0.9,18.0,512.0,324.83,231.62
2017,11,12,13,45,854.0,73.5,0.9,18.0,484.0,276.58,189.51
2017,11,12,14,0,843.0,71.0,0.9,18.0,456.0,231.23,149.75
2017,11,12,14,15,823.5,68.5,0.9,17.5,421.5,184.26,110.55
2017,11,12,14,30,804.0,66.0,0.9,17.0,387.0,138.04,75.14
2017,11,12,14,45,777.5,63.0,0.9,17.0,347.5,91.99,46.55
2017,11,12,15,0,751.0,60.0,0.9,17.0,308.0,47.89,36.81
2017,11,12,15,15,711.0,56.0,0.85,16.5,265.0,41.98,31.74
2017,11,12,15,30,671.0,52.0,0.8,16.0,222.0,40.12,30.12
2017,11,12,15,45,610.5,46.5,0.75,15.5,178.0,36.89,27.17
2017,11,12,16,0,550.0,41.0,0.7,15.0,134.0,30.78,21.53
2017,11,12,16,15,445.0,33.0,0.7,14.0,92.5,25.5,16.45
2017,11,12,16,30,340.0,25.0,0.7,13.0,51.0,20.06,9.48
2017,11,12,16,45,170.0,12.5,0.75,12.0,25.5,11.91,0.0
2017,11,12,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,6,45,86.0,7.5,0.9,9.5,10.5,7.15,0.0
2017,11,13,7,0,172.0,15.0,0.9,10.0,21.0,86.58,0.0
2017,11,13,7,15,305.0,25.0,0.9,10.5,56.5,194.44,138.17
2017,11,13,7,30,438.0,35.0,0.9,11.0,92.0,278.66,221.97
2017,11,13,7,45,514.5,42.0,0.95,11.5,134.0,336.88,273.77
2017,11,13,8,0,591.0,49.0,1.0,12.0,176.0,397.92,325.5
2017,11,13,8,15,638.5,53.5,0.95,12.5,218.5,438.37,358.72
2017,11,13,8,30,686.0,58.0,0.9,13.0,261.0,482.46,393.14
2017,11,13,8,45,719.5,61.0,0.85,14.0,301.0,515.78,417.08
2017,11,13,9,0,753.0,64.0,0.8,15.0,341.0,547.59,438.85
2017,11,13,9,15,775.0,66.5,0.8,15.5,376.5,569.84,453.95
2017,11,13,9,30,797.0,69.0,0.8,16.0,412.0,589.75,466.95
2017,11,13,9,45,818.0,69.0,0.8,16.5,442.5,603.55,475.25
2017,11,13,10,0,839.0,69.0,0.8,17.0,473.0,611.25,479.06
2017,11,13,10,15,849.5,70.0,0.8,17.0,497.0,614.26,480.13
2017,11,13,10,30,860.0,71.0,0.8,17.0,521.0,614.27,478.97
2017,11,13,10,45,868.0,71.5,0.8,17.5,538.0,609.14,473.15
2017,11,13,11,0,876.0,72.0,0.8,18.0,555.0,600.93,465.05
2017,11,13,11,15,880.0,72.5,0.8,18.0,564.5,587.32,453.8
2017,11,13,11,30,884.0,73.0,0.8,18.0,574.0,570.74,440.23
2017,11,13,11,45,886.5,72.5,0.85,18.5,576.0,549.43,422.59
2017,11,13,12,0,889.0,72.0,0.9,19.0,578.0,525.35,402.55
2017,11,13,12,15,887.5,71.5,0.9,19.0,572.0,496.68,379.08
2017,11,13,12,30,886.0,71.0,0.9,19.0,566.0,465.65,353.28
2017,11,13,12,45,879.0,71.0,0.9,19.0,552.5,430.62,323.85
2017,11,13,13,0,872.0,71.0,0.9,19.0,539.0,393.89,292.41
2017,11,13,13,15,578.5,141.5,0.9,19.0,447.0,318.41,236.18
2017,11,13,13,30,285.0,212.0,0.9,19.0,355.0,265.64,199.99
2017,11,13,13,45,285.0,199.5,0.95,19.0,335.5,239.09,178.11
2017,11,13,14,0,285.0,187.0,1.0,19.0,316.0,212.27,155.83
2017,11,13,14,15,281.0,172.5,0.95,18.5,291.5,183.07,132.38
2017,11,13,14,30,277.0,158.0,0.9,18.0,267.0,154.11,110.17
2017,11,13,14,45,268.5,142.5,0.9,18.0,239.5,124.48,89.61
2017,11,13,15,0,260.0,127.0,0.9,18.0,212.0,95.68,78.19
2017,11,13,15,15,456.0,89.0,0.8,17.5,213.0,64.06,50.92
2017,11,13,15,30,652.0,51.0,0.7,17.0,214.0,39.32,29.25
2017,11,13,15,45,586.5,46.0,0.65,16.5,170.5,36.51,26.7
2017,11,13,16,0,521.0,41.0,0.6,16.0,127.0,30.86,21.48
2017,11,13,16,15,417.0,32.5,0.6,15.0,87.0,25.13,16.01
2017,11,13,16,30,313.0,24.0,0.6,14.0,47.0,19.2,8.4
2017,11,13,16,45,156.5,12.0,0.65,13.5,23.5,11.44,0.0
2017,11,13,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,6,45,77.0,7.5,1.0,8.0,10.0,0.0,0.0
2017,11,14,7,0,154.0,15.0,1.0,8.0,20.0,78.5,0.0
2017,11,14,7,15,298.5,25.5,1.05,8.5,56.0,189.65,131.92
2017,11,14,7,30,443.0,36.0,1.1,9.0,92.0,280.65,224.74
2017,11,14,7,45,529.0,43.0,1.15,10.0,136.0,343.67,280.68
2017,11,14,8,0,615.0,50.0,1.2,11.0,180.0,409.88,336.45
2017,11,14,8,15,665.0,54.5,1.15,11.5,224.0,451.87,371.21
2017,11,14,8,30,715.0,59.0,1.1,12.0,268.0,497.79,407.35
2017,11,14,8,45,753.5,61.0,1.1,12.5,309.5,533.31,434.33
2017,11,14,9,0,792.0,63.0,1.1,13.0,351.0,567.32,459.24
2017,11,14,9,15,814.0,65.5,1.0,13.5,388.0,589.9,473.9
2017,11,14,9,30,836.0,68.0,0.9,14.0,425.0,610.01,486.19
2017,11,14,9,45,854.5,69.0,0.8,15.0,456.5,623.49,492.26
2017,11,14,10,0,873.0,70.0,0.7,16.0,488.0,630.72,493.59
2017,11,14,10,15,883.5,71.5,0.65,16.0,512.0,634.14,494.29
2017,11,14,10,30,894.0,73.0,0.6,16.0,536.0,634.43,492.66
2017,11,14,10,45,900.0,73.5,0.6,16.5,553.0,627.71,485.67
2017,11,14,11,0,906.0,74.0,0.6,17.0,570.0,617.87,476.41
2017,11,14,11,15,909.0,74.5,0.65,17.0,579.5,603.17,464.99
2017,11,14,11,30,912.0,75.0,0.7,17.0,589.0,585.45,451.15
2017,11,14,11,45,911.5,75.5,0.75,17.5,590.0,562.92,432.65
2017,11,14,12,0,911.0,76.0,0.8,18.0,591.0,537.67,411.79
2017,11,14,12,15,908.0,76.0,0.8,18.0,584.5,508.13,387.67
2017,11,14,12,30,905.0,76.0,0.8,18.0,578.0,476.26,361.24
2017,11,14,12,45,897.5,75.5,0.85,18.0,563.5,439.89,331.1
2017,11,14,13,0,890.0,75.0,0.9,18.0,549.0,401.83,298.82
2017,11,14,13,15,881.0,74.0,0.9,18.0,527.5,361.31,263.65
2017,11,14,13,30,872.0,73.0,0.9,18.0,506.0,319.61,226.89
2017,11,14,13,45,860.0,71.0,0.9,18.0,478.5,275.32,187.82
2017,11,14,14,0,848.0,69.0,0.9,18.0,451.0,226.32,145.3
2017,11,14,14,15,829.0,67.0,0.85,17.5,416.5,179.88,106.67
2017,11,14,14,30,810.0,65.0,0.8,17.0,382.0,134.12,72.06
2017,11,14,14,45,784.0,62.0,0.8,17.0,343.0,88.05,44.33
2017,11,14,15,0,758.0,59.0,0.8,17.0,304.0,43.87,33.28
2017,11,14,15,15,718.0,55.0,0.75,16.5,261.5,41.39,31.22
2017,11,14,15,30,678.0,51.0,0.7,16.0,219.0,39.5,29.56
2017,11,14,15,45,615.5,45.5,0.65,15.5,174.5,36.23,26.56
2017,11,14,16,0,553.0,40.0,0.6,15.0,130.0,32.96,23.4
2017,11,14,16,15,446.0,32.0,0.65,14.0,89.0,24.82,15.77
2017,11,14,16,30,339.0,24.0,0.7,13.0,48.0,19.34,8.09
2017,11,14,16,45,169.5,12.0,0.8,12.5,24.0,11.44,0.0
2017,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,0.8,9.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,0.8,9.0,3.0,2.86,0.0
2017,11,15,7,15,0.0,9.5,0.8,9.5,9.5,8.8,0.63
2017,11,15,7,30,0.0,16.0,0.8,10.0,16.0,14.83,6.81
2017,11,15,7,45,0.0,24.0,0.85,10.5,24.0,22.26,13.47
2017,11,15,8,0,0.0,32.0,0.9,11.0,32.0,29.7,20.05
2017,11,15,8,15,0.0,40.5,0.9,11.5,40.5,37.61,26.97
2017,11,15,8,30,0.0,49.0,0.9,12.0,49.0,45.53,33.77
2017,11,15,8,45,0.0,56.5,0.9,12.5,56.5,52.52,39.68
2017,11,15,9,0,0.0,64.0,0.9,13.0,64.0,59.52,45.5
2017,11,15,9,15,20.5,116.5,0.9,13.5,125.5,129.8,104.78
2017,11,15,9,30,41.0,169.0,0.9,14.0,187.0,199.06,161.24
2017,11,15,9,45,40.5,180.5,0.95,15.0,199.0,208.86,167.9
2017,11,15,10,0,40.0,192.0,1.0,16.0,211.0,218.48,174.6
2017,11,15,10,15,140.0,209.5,1.05,16.5,281.0,303.66,242.85
2017,11,15,10,30,240.0,227.0,1.1,17.0,351.0,379.16,301.07
2017,11,15,10,45,381.0,204.0,1.2,17.5,408.0,440.93,348.38
2017,11,15,11,0,522.0,181.0,1.3,18.0,465.0,498.34,391.15
2017,11,15,11,15,685.5,134.0,1.35,18.0,513.5,535.56,418.99
2017,11,15,11,30,849.0,87.0,1.4,18.0,562.0,561.15,437.54
2017,11,15,11,45,639.0,152.0,1.5,18.5,510.0,492.31,382.94
2017,11,15,12,0,429.0,217.0,1.6,19.0,458.0,425.81,330.76
2017,11,15,12,15,640.5,150.5,1.65,19.0,506.0,449.16,347.63
2017,11,15,12,30,852.0,84.0,1.7,19.0,554.0,456.79,350.2
2017,11,15,12,45,622.5,146.0,1.75,19.0,485.0,388.19,296.59
2017,11,15,13,0,393.0,208.0,1.8,19.0,416.0,330.9,253.12
2017,11,15,13,15,538.0,160.0,1.8,18.5,433.0,317.2,238.29
2017,11,15,13,30,683.0,112.0,1.8,18.0,450.0,291.87,211.98
2017,11,15,13,45,734.5,95.5,1.8,18.0,440.0,257.43,179.03
2017,11,15,14,0,786.0,79.0,1.8,18.0,430.0,220.9,144.1
2017,11,15,14,15,623.0,102.5,1.75,17.5,367.5,173.51,110.86
2017,11,15,14,30,460.0,126.0,1.7,17.0,305.0,142.81,94.26
2017,11,15,14,45,441.5,116.0,1.7,17.0,273.5,107.9,71.76
2017,11,15,15,0,423.0,106.0,1.7,17.0,242.0,75.21,60.79
2017,11,15,15,15,398.5,93.5,1.6,16.5,207.5,67.52,54.21
2017,11,15,15,30,374.0,81.0,1.5,16.0,173.0,59.57,47.22
2017,11,15,15,45,336.0,67.0,1.45,15.5,137.0,50.14,38.75
2017,11,15,16,0,298.0,53.0,1.4,15.0,101.0,40.36,29.8
2017,11,15,16,15,230.0,39.0,1.3,14.5,68.5,30.19,20.24
2017,11,15,16,30,162.0,25.0,1.2,14.0,36.0,19.64,7.71
2017,11,15,16,45,81.0,12.5,1.15,13.5,18.0,11.91,0.0
2017,11,15,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.5,2.2,13.0,2.5,0.0,0.0
2017,11,16,7,0,0.0,5.0,2.2,13.0,5.0,4.77,0.0
2017,11,16,7,15,0.0,16.0,2.2,13.0,16.0,14.84,4.3
2017,11,16,7,30,0.0,27.0,2.2,13.0,27.0,25.07,15.06
2017,11,16,7,45,0.0,41.5,2.2,13.5,41.5,39.46,27.7
2017,11,16,8,0,0.0,56.0,2.2,14.0,56.0,54.05,40.39
2017,11,16,8,15,0.0,70.5,2.2,14.0,70.5,68.42,52.83
2017,11,16,8,30,0.0,85.0,2.2,14.0,85.0,82.63,64.97
2017,11,16,8,45,0.0,99.0,2.25,14.0,99.0,96.19,76.39
2017,11,16,9,0,0.0,113.0,2.3,14.0,113.0,109.66,87.6
2017,11,16,9,15,0.0,92.5,2.3,14.0,92.5,87.33,68.67
2017,11,16,9,30,0.0,72.0,2.3,14.0,72.0,67.0,51.42
2017,11,16,9,45,0.0,104.5,2.35,14.5,104.5,98.44,77.61
2017,11,16,10,0,0.0,137.0,2.4,15.0,137.0,130.3,103.68
2017,11,16,10,15,0.0,121.5,2.4,15.0,121.5,114.47,90.37
2017,11,16,10,30,0.0,106.0,2.4,15.0,106.0,99.22,77.64
2017,11,16,10,45,0.0,62.5,2.4,15.0,62.5,58.16,43.36
2017,11,16,11,0,0.0,19.0,2.4,15.0,19.0,17.65,9.28
2017,11,16,11,15,0.0,76.5,2.35,15.0,76.5,71.24,54.27
2017,11,16,11,30,0.0,134.0,2.3,15.0,134.0,125.2,98.83
2017,11,16,11,45,0.0,134.5,2.25,15.0,134.5,125.45,98.92
2017,11,16,12,0,0.0,135.0,2.2,15.0,135.0,125.7,99.11
2017,11,16,12,15,0.0,117.5,2.15,15.0,117.5,109.32,85.66
2017,11,16,12,30,0.0,100.0,2.1,15.0,100.0,93.08,72.31
2017,11,16,12,45,0.0,84.5,2.05,15.0,84.5,78.71,60.46
2017,11,16,13,0,0.0,69.0,2.0,15.0,69.0,64.22,48.46
2017,11,16,13,15,0.0,66.5,1.95,15.0,66.5,61.88,46.58
2017,11,16,13,30,0.0,64.0,1.9,15.0,64.0,59.54,44.69
2017,11,16,13,45,0.0,69.0,1.85,15.0,69.0,64.21,48.69
2017,11,16,14,0,0.0,74.0,1.8,15.0,74.0,68.87,52.7
2017,11,16,14,15,0.0,66.5,1.7,14.5,66.5,61.86,47.0
2017,11,16,14,30,0.0,59.0,1.6,14.0,59.0,54.86,41.26
2017,11,16,14,45,0.0,53.0,1.5,14.0,53.0,49.26,36.58
2017,11,16,15,0,0.0,47.0,1.4,14.0,47.0,43.66,33.56
2017,11,16,15,15,0.0,40.0,1.35,14.0,40.0,37.14,27.74
2017,11,16,15,30,0.0,33.0,1.3,14.0,33.0,30.62,21.85
2017,11,16,15,45,0.0,26.0,1.3,14.0,26.0,24.11,15.9
2017,11,16,16,0,0.0,19.0,1.3,14.0,19.0,17.61,9.91
2017,11,16,16,15,0.0,12.5,1.25,13.5,12.5,11.58,4.31
2017,11,16,16,30,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2017,11,16,16,45,0.0,3.0,1.15,13.0,3.0,2.86,0.0
2017,11,16,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,7.0,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,7.0,16.0,15.25,0.0
2017,11,17,7,15,250.0,23.0,1.15,7.5,51.5,158.65,94.87
2017,11,17,7,30,500.0,30.0,1.2,8.0,87.0,290.53,230.76
2017,11,17,7,45,585.0,36.0,1.25,9.0,131.5,353.34,288.04
2017,11,17,8,0,670.0,42.0,1.3,10.0,176.0,418.84,343.99
2017,11,17,8,15,719.5,46.0,1.3,10.0,221.0,464.57,383.14
2017,11,17,8,30,769.0,50.0,1.3,10.0,266.0,510.05,420.51
2017,11,17,8,45,804.5,52.0,1.35,10.5,308.0,544.18,447.23
2017,11,17,9,0,840.0,54.0,1.4,11.0,350.0,572.6,468.76
2017,11,17,9,15,862.0,56.0,1.4,11.5,387.5,595.09,484.61
2017,11,17,9,30,884.0,58.0,1.4,12.0,425.0,615.1,498.1
2017,11,17,9,45,893.0,62.0,1.4,12.5,456.0,626.7,504.81
2017,11,17,10,0,902.0,66.0,1.4,13.0,487.0,635.2,509.04
2017,11,17,10,15,913.0,67.0,1.35,13.0,512.0,638.34,509.79
2017,11,17,10,30,924.0,68.0,1.3,13.0,537.0,638.29,508.08
2017,11,17,10,45,674.5,136.0,1.3,13.5,484.5,553.93,440.56
2017,11,17,11,0,425.0,204.0,1.3,14.0,432.0,461.56,367.13
2017,11,17,11,15,685.5,137.5,1.3,14.0,512.0,534.84,424.55
2017,11,17,11,30,946.0,71.0,1.3,14.0,592.0,591.54,466.15
2017,11,17,11,45,946.5,71.0,1.3,14.5,594.0,568.51,445.45
2017,11,17,12,0,947.0,71.0,1.3,15.0,596.0,542.62,423.0
2017,11,17,12,15,945.5,70.5,1.3,15.0,590.0,512.56,397.74
2017,11,17,12,30,944.0,70.0,1.3,15.0,584.0,479.99,369.95
2017,11,17,12,45,931.0,72.5,1.3,15.0,569.0,443.3,338.39
2017,11,17,13,0,918.0,75.0,1.3,15.0,554.0,405.11,304.95
2017,11,17,13,15,909.5,73.5,1.3,15.0,532.5,363.48,268.07
2017,11,17,13,30,901.0,72.0,1.3,15.0,511.0,320.59,229.54
2017,11,17,13,45,888.5,70.5,1.3,15.0,483.0,275.66,189.22
2017,11,17,14,0,876.0,69.0,1.3,15.0,455.0,230.21,148.93
2017,11,17,14,15,857.0,66.5,1.3,15.0,420.0,178.24,105.37
2017,11,17,14,30,838.0,64.0,1.3,15.0,385.0,131.04,69.75
2017,11,17,14,45,811.0,61.0,1.3,15.0,345.5,83.91,42.35
2017,11,17,15,0,784.0,58.0,1.3,15.0,306.0,42.89,32.71
2017,11,17,15,15,743.0,54.0,1.2,14.0,262.5,40.94,31.14
2017,11,17,15,30,702.0,50.0,1.1,13.0,219.0,39.01,29.47
2017,11,17,15,45,638.5,44.5,1.05,12.5,174.0,35.69,26.36
2017,11,17,16,0,575.0,39.0,1.0,12.0,129.0,32.38,23.1
2017,11,17,16,15,460.0,30.5,1.05,11.0,87.0,25.97,16.8
2017,11,17,16,30,345.0,22.0,1.1,10.0,45.0,17.73,5.47
2017,11,17,16,45,172.5,11.0,1.15,9.5,22.5,10.48,0.0
2017,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,45,81.0,5.0,1.3,5.0,6.5,0.0,0.0
2017,11,18,7,0,162.0,10.0,1.3,5.0,13.0,74.96,0.0
2017,11,18,7,15,320.5,20.5,1.2,5.5,48.5,184.58,102.17
2017,11,18,7,30,479.0,31.0,1.1,6.0,84.0,279.62,222.29
2017,11,18,7,45,562.5,38.0,1.05,7.0,128.0,342.18,280.06
2017,11,18,8,0,646.0,45.0,1.0,8.0,172.0,407.34,335.66
2017,11,18,8,15,696.5,49.5,0.95,8.5,216.5,453.69,374.46
2017,11,18,8,30,747.0,54.0,0.9,9.0,261.0,499.78,411.21
2017,11,18,8,45,778.5,57.5,0.9,10.0,302.5,533.01,435.97
2017,11,18,9,0,810.0,61.0,0.9,11.0,344.0,564.52,458.38
2017,11,18,9,15,833.0,63.5,0.8,11.5,381.0,587.69,473.55
2017,11,18,9,30,856.0,66.0,0.7,12.0,418.0,608.37,486.23
2017,11,18,9,45,877.0,66.5,0.65,13.0,450.5,619.23,491.03
2017,11,18,10,0,898.0,67.0,0.6,14.0,483.0,630.98,496.15
2017,11,18,10,15,908.5,68.0,0.55,14.0,507.5,633.82,496.36
2017,11,18,10,30,919.0,69.0,0.5,14.0,532.0,633.5,494.25
2017,11,18,10,45,926.5,69.5,0.45,14.5,549.5,627.61,487.15
2017,11,18,11,0,934.0,70.0,0.4,15.0,567.0,618.48,477.69
2017,11,18,11,15,937.0,70.5,0.35,15.0,577.0,603.58,464.86
2017,11,18,11,30,940.0,71.0,0.3,15.0,587.0,585.59,449.67
2017,11,18,11,45,941.0,71.0,0.3,15.5,588.5,563.03,430.71
2017,11,18,12,0,942.0,71.0,0.3,16.0,590.0,537.6,409.35
2017,11,18,12,15,939.5,71.0,0.3,16.0,584.0,507.79,385.11
2017,11,18,12,30,937.0,71.0,0.3,16.0,578.0,475.54,358.45
2017,11,18,12,45,930.0,70.5,0.3,16.5,564.0,438.73,327.13
2017,11,18,13,0,923.0,70.0,0.3,17.0,550.0,400.11,293.79
2017,11,18,13,15,914.5,69.0,0.25,16.5,528.5,358.93,258.55
2017,11,18,13,30,906.0,68.0,0.2,16.0,507.0,316.45,221.6
2017,11,18,13,45,893.0,66.5,0.2,16.0,478.5,271.37,182.22
2017,11,18,14,0,880.0,65.0,0.2,16.0,450.0,225.8,142.83
2017,11,18,14,15,781.0,71.5,0.2,16.0,393.5,169.97,100.59
2017,11,18,14,30,682.0,78.0,0.2,16.0,337.0,122.46,68.58
2017,11,18,14,45,652.5,75.0,0.25,16.0,302.0,82.54,45.89
2017,11,18,15,0,623.0,72.0,0.3,16.0,267.0,49.62,38.53
2017,11,18,15,15,664.0,60.0,0.4,15.5,241.0,42.02,31.93
2017,11,18,15,30,705.0,48.0,0.5,15.0,215.0,37.32,27.73
2017,11,18,15,45,638.5,43.0,0.6,14.5,170.5,34.39,24.99
2017,11,18,16,0,572.0,38.0,0.7,14.0,126.0,31.5,22.11
2017,11,18,16,15,459.5,29.5,0.85,13.0,84.5,25.05,15.8
2017,11,18,16,30,347.0,21.0,1.0,12.0,43.0,18.41,5.13
2017,11,18,16,45,173.5,10.5,1.2,11.5,21.5,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,7,15,231.5,15.5,0.25,7.0,40.0,137.13,65.67
2017,11,19,7,30,463.0,31.0,0.2,7.0,80.0,270.25,211.13
2017,11,19,7,45,549.0,37.5,0.2,7.5,124.0,332.98,268.33
2017,11,19,8,0,635.0,44.0,0.2,8.0,168.0,398.27,323.61
2017,11,19,8,15,686.5,49.0,0.2,8.5,212.0,445.3,362.34
2017,11,19,8,30,738.0,54.0,0.2,9.0,256.0,492.18,399.24
2017,11,19,8,45,772.0,57.0,0.25,10.0,297.5,526.03,424.45
2017,11,19,9,0,806.0,60.0,0.3,11.0,339.0,558.26,447.52
2017,11,19,9,15,829.0,63.0,0.35,11.5,376.0,581.94,464.27
2017,11,19,9,30,852.0,66.0,0.4,12.0,413.0,603.14,478.8
2017,11,19,9,45,809.0,73.5,0.5,13.0,423.0,586.57,464.84
2017,11,19,10,0,766.0,81.0,0.6,14.0,433.0,566.82,448.8
2017,11,19,10,15,805.0,86.0,0.55,14.0,473.0,591.26,465.4
2017,11,19,10,30,844.0,91.0,0.5,14.0,513.0,612.4,478.66
2017,11,19,10,45,855.0,91.0,0.5,14.5,531.0,608.12,473.2
2017,11,19,11,0,866.0,91.0,0.5,15.0,549.0,600.72,465.67
2017,11,19,11,15,870.0,91.5,0.45,15.5,558.5,586.76,452.71
2017,11,19,11,30,874.0,92.0,0.4,16.0,568.0,569.87,437.55
2017,11,19,11,45,877.5,91.0,0.4,16.5,570.5,548.31,419.4
2017,11,19,12,0,881.0,90.0,0.4,17.0,573.0,523.98,398.93
2017,11,19,12,15,877.5,89.5,0.4,17.0,566.0,494.21,374.82
2017,11,19,12,30,874.0,89.0,0.4,17.0,559.0,462.26,348.53
2017,11,19,12,45,879.5,84.5,0.45,17.0,547.5,428.01,320.12
2017,11,19,13,0,885.0,80.0,0.5,17.0,536.0,391.34,288.92
2017,11,19,13,15,874.5,78.5,0.6,17.0,514.5,349.99,253.74
2017,11,19,13,30,864.0,77.0,0.7,17.0,493.0,307.64,216.95
2017,11,19,13,45,601.5,123.5,0.85,17.0,405.0,244.55,172.17
2017,11,19,14,0,339.0,170.0,1.0,17.0,317.0,205.05,148.91
2017,11,19,14,15,461.0,134.5,1.05,16.5,318.0,171.6,116.5
2017,11,19,14,30,583.0,99.0,1.1,16.0,319.0,129.46,79.0
2017,11,19,14,45,551.0,94.5,1.2,16.0,285.0,93.08,58.06
2017,11,19,15,0,519.0,90.0,1.3,16.0,251.0,64.57,51.7
2017,11,19,15,15,582.0,71.5,1.2,15.0,227.5,51.47,40.34
2017,11,19,15,30,645.0,53.0,1.1,14.0,204.0,41.87,31.86
2017,11,19,15,45,581.0,46.0,1.0,13.5,161.0,34.02,24.73
2017,11,19,16,0,517.0,39.0,0.9,13.0,118.0,29.73,20.62
2017,11,19,16,15,400.5,30.0,0.95,12.0,78.5,23.44,14.43
2017,11,19,16,30,284.0,21.0,1.0,11.0,39.0,16.91,3.6
2017,11,19,16,45,142.0,10.5,1.05,10.5,19.5,10.01,0.0
2017,11,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,17.0,17.5,0.75,11.5,19.5,25.12,5.34
2017,11,20,7,30,34.0,35.0,0.7,12.0,39.0,55.82,39.76
2017,11,20,7,45,49.5,53.0,0.7,12.5,61.5,91.9,71.68
2017,11,20,8,0,65.0,71.0,0.7,13.0,84.0,120.52,96.66
2017,11,20,8,15,74.5,89.0,0.7,13.5,106.5,145.89,118.38
2017,11,20,8,30,84.0,107.0,0.7,14.0,129.0,171.02,139.36
2017,11,20,8,45,88.0,124.0,0.7,14.5,151.0,191.47,155.91
2017,11,20,9,0,92.0,141.0,0.7,15.0,173.0,203.27,165.09
2017,11,20,9,15,122.0,157.0,0.7,15.5,204.0,245.36,198.71
2017,11,20,9,30,152.0,173.0,0.7,16.0,235.0,279.07,224.83
2017,11,20,9,45,142.5,187.0,0.7,16.5,248.5,286.11,229.06
2017,11,20,10,0,133.0,201.0,0.7,17.0,262.0,292.42,232.82
2017,11,20,10,15,81.5,198.5,0.7,17.0,236.5,247.92,196.84
2017,11,20,10,30,30.0,196.0,0.7,17.0,211.0,211.75,167.39
2017,11,20,10,45,31.0,202.5,0.7,17.5,218.5,216.7,170.92
2017,11,20,11,0,32.0,209.0,0.7,18.0,226.0,221.48,174.1
2017,11,20,11,15,139.0,225.5,0.7,18.0,300.5,299.49,235.62
2017,11,20,11,30,246.0,242.0,0.7,18.0,375.0,367.19,286.83
2017,11,20,11,45,153.0,239.0,0.7,18.5,322.0,307.96,239.77
2017,11,20,12,0,60.0,236.0,0.7,19.0,269.0,250.47,194.85
2017,11,20,12,15,154.0,237.0,0.65,19.0,320.0,292.12,226.83
2017,11,20,12,30,248.0,238.0,0.6,19.0,371.0,326.14,251.13
2017,11,20,12,45,322.0,218.5,0.6,19.5,386.5,325.53,248.17
2017,11,20,13,0,396.0,199.0,0.6,20.0,402.0,319.45,240.41
2017,11,20,13,15,376.5,194.0,0.55,20.0,381.0,290.15,216.34
2017,11,20,13,30,357.0,189.0,0.5,20.0,360.0,261.64,192.97
2017,11,20,13,45,355.5,177.5,0.5,20.0,340.0,232.99,169.12
2017,11,20,14,0,354.0,166.0,0.5,20.0,320.0,204.05,145.17
2017,11,20,14,15,177.0,146.0,0.5,19.5,223.0,147.72,107.82
2017,11,20,14,30,0.0,126.0,0.5,19.0,126.0,112.11,87.33
2017,11,20,14,45,0.0,112.5,0.5,18.5,112.5,99.75,77.64
2017,11,20,15,0,0.0,99.0,0.5,18.0,99.0,87.61,71.23
2017,11,20,15,15,0.0,84.5,0.4,18.0,84.5,75.3,60.55
2017,11,20,15,30,0.0,70.0,0.3,18.0,70.0,62.84,49.59
2017,11,20,15,45,0.0,55.0,0.25,18.0,55.0,49.84,38.01
2017,11,20,16,0,0.0,40.0,0.2,18.0,40.0,36.7,26.15
2017,11,20,16,15,0.0,26.5,0.3,17.5,26.5,24.61,14.97
2017,11,20,16,30,0.0,13.0,0.4,17.0,13.0,12.05,0.27
2017,11,20,16,45,0.0,6.5,0.55,16.5,6.5,6.2,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
