Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,7,15,207.5,14.0,0.9,11.5,35.0,121.55,34.3
2017,11,21,7,30,415.0,28.0,0.9,12.0,70.0,248.05,189.07
2017,11,21,7,45,499.5,35.0,0.95,12.5,110.5,302.54,241.59
2017,11,21,8,0,584.0,42.0,1.0,13.0,151.0,365.66,295.95
2017,11,21,8,15,636.0,46.5,0.95,13.5,192.5,410.86,333.78
2017,11,21,8,30,688.0,51.0,0.9,14.0,234.0,456.1,369.89
2017,11,21,8,45,722.5,54.0,0.9,14.5,273.5,489.2,395.44
2017,11,21,9,0,757.0,57.0,0.9,15.0,313.0,520.9,418.97
2017,11,21,9,15,621.0,92.0,0.85,15.0,317.0,488.89,392.54
2017,11,21,9,30,485.0,127.0,0.8,15.0,321.0,443.88,356.39
2017,11,21,9,45,558.0,120.0,0.75,15.5,360.0,483.18,385.65
2017,11,21,10,0,631.0,113.0,0.7,16.0,399.0,517.44,409.62
2017,11,21,10,15,740.5,92.0,0.6,16.5,444.5,554.21,434.84
2017,11,21,10,30,850.0,71.0,0.5,17.0,490.0,586.65,455.95
2017,11,21,10,45,859.5,71.5,0.45,18.0,507.5,582.7,449.2
2017,11,21,11,0,869.0,72.0,0.4,19.0,525.0,575.7,440.61
2017,11,21,11,15,873.0,72.0,0.4,19.5,534.5,562.05,428.58
2017,11,21,11,30,877.0,72.0,0.4,20.0,544.0,545.51,414.34
2017,11,21,11,45,879.5,71.5,0.4,20.5,546.5,524.84,396.92
2017,11,21,12,0,882.0,71.0,0.4,21.0,549.0,501.45,377.23
2017,11,21,12,15,880.0,71.0,0.4,21.0,543.5,473.85,354.78
2017,11,21,12,30,878.0,71.0,0.4,21.0,538.0,443.95,330.09
2017,11,21,12,45,869.5,71.5,0.45,21.0,524.5,409.8,302.02
2017,11,21,13,0,861.0,72.0,0.5,21.0,511.0,374.06,271.99
2017,11,21,13,15,852.5,71.0,0.5,21.0,491.0,335.55,238.89
2017,11,21,13,30,844.0,70.0,0.5,21.0,471.0,295.86,204.34
2017,11,21,13,45,736.0,88.0,0.55,21.5,423.5,245.58,164.63
2017,11,21,14,0,628.0,106.0,0.6,22.0,376.0,202.23,131.76
2017,11,21,14,15,626.0,97.5,0.6,21.5,348.5,162.82,99.94
2017,11,21,14,30,624.0,89.0,0.6,21.0,321.0,122.95,70.7
2017,11,21,14,45,676.0,72.5,0.65,21.0,299.5,78.51,42.46
2017,11,21,15,0,728.0,56.0,0.7,21.0,278.0,41.45,30.62
2017,11,21,15,15,686.5,52.0,0.7,20.0,237.5,39.45,29.03
2017,11,21,15,30,645.0,48.0,0.7,19.0,197.0,37.47,27.34
2017,11,21,15,45,581.0,42.0,0.7,18.5,155.0,33.63,23.83
2017,11,21,16,0,517.0,36.0,0.7,18.0,113.0,29.75,20.12
2017,11,21,16,15,403.5,28.0,0.75,17.5,75.0,21.77,12.52
2017,11,21,16,30,290.0,20.0,0.8,17.0,37.0,16.11,1.5
2017,11,21,16,45,145.0,10.0,0.85,16.5,18.5,9.53,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,15,203.0,14.5,0.75,12.5,34.0,119.09,17.83
2017,11,22,7,30,406.0,29.0,0.6,13.0,68.0,243.89,183.05
2017,11,22,7,45,496.0,36.0,0.5,13.5,109.0,304.88,240.54
2017,11,22,8,0,586.0,43.0,0.4,14.0,150.0,365.75,291.8
2017,11,22,8,15,639.5,48.0,0.35,14.5,192.5,412.31,329.83
2017,11,22,8,30,693.0,53.0,0.3,15.0,235.0,458.94,366.07
2017,11,22,8,45,729.5,56.0,0.3,16.0,275.5,493.22,391.16
2017,11,22,9,0,766.0,59.0,0.3,17.0,316.0,526.1,414.15
2017,11,22,9,15,789.5,61.5,0.25,17.5,351.5,548.98,429.17
2017,11,22,9,30,813.0,64.0,0.2,18.0,387.0,569.54,442.04
2017,11,22,9,45,831.5,65.0,0.2,19.0,417.5,582.81,449.0
2017,11,22,10,0,850.0,66.0,0.2,20.0,448.0,590.13,451.61
2017,11,22,10,15,861.5,67.5,0.2,20.5,472.5,594.38,452.68
2017,11,22,10,30,873.0,69.0,0.2,21.0,497.0,595.63,451.51
2017,11,22,10,45,880.5,69.5,0.2,21.5,514.0,590.35,445.7
2017,11,22,11,0,888.0,70.0,0.2,22.0,531.0,582.02,437.69
2017,11,22,11,15,892.0,70.5,0.25,22.5,540.5,568.68,426.57
2017,11,22,11,30,896.0,71.0,0.3,23.0,550.0,552.37,413.2
2017,11,22,11,45,896.0,71.5,0.35,23.5,552.0,531.1,396.05
2017,11,22,12,0,896.0,72.0,0.4,24.0,554.0,507.14,376.64
2017,11,22,12,15,894.0,71.5,0.45,24.0,548.5,478.71,354.27
2017,11,22,12,30,892.0,71.0,0.5,24.0,543.0,447.96,329.55
2017,11,22,12,45,886.5,70.5,0.55,24.0,530.0,413.65,301.52
2017,11,22,13,0,881.0,70.0,0.6,24.0,517.0,377.53,271.34
2017,11,22,13,15,648.0,122.5,0.6,23.5,444.5,311.44,223.2
2017,11,22,13,30,415.0,175.0,0.6,23.0,372.0,262.85,190.04
2017,11,22,13,45,409.0,165.5,0.65,23.0,350.5,231.93,164.68
2017,11,22,14,0,403.0,156.0,0.7,23.0,329.0,201.02,139.4
2017,11,22,14,15,341.0,151.0,0.7,22.5,289.0,169.41,116.97
2017,11,22,14,30,279.0,146.0,0.7,22.0,249.0,140.05,97.84
2017,11,22,14,45,270.0,131.5,0.75,21.5,222.5,111.52,79.64
2017,11,22,15,0,261.0,117.0,0.8,21.0,196.0,88.12,70.83
2017,11,22,15,15,248.0,101.0,0.8,20.0,167.0,77.26,61.78
2017,11,22,15,30,235.0,85.0,0.8,19.0,138.0,66.05,52.16
2017,11,22,15,45,211.5,68.0,0.8,18.5,108.5,53.75,41.25
2017,11,22,16,0,188.0,51.0,0.8,18.0,79.0,41.05,29.79
2017,11,22,16,15,137.5,35.5,0.8,17.0,52.0,29.06,18.53
2017,11,22,16,30,87.0,20.0,0.8,16.0,25.0,16.73,0.97
2017,11,22,16,45,43.5,10.0,0.85,15.5,12.5,9.53,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,184.0,14.5,0.8,12.5,32.0,109.77,0.0
2017,11,23,7,30,368.0,29.0,0.7,13.0,64.0,225.53,167.65
2017,11,23,7,45,460.0,37.0,0.6,13.5,104.5,287.37,226.8
2017,11,23,8,0,552.0,45.0,0.5,14.0,145.0,353.28,282.27
2017,11,23,8,15,608.0,50.5,0.45,14.5,187.0,400.08,320.74
2017,11,23,8,30,664.0,56.0,0.4,15.0,229.0,444.27,355.52
2017,11,23,8,45,468.0,91.5,0.4,15.5,223.5,383.93,308.11
2017,11,23,9,0,272.0,127.0,0.4,16.0,218.0,306.74,246.71
2017,11,23,9,15,208.0,147.5,0.45,16.5,221.5,292.59,234.99
2017,11,23,9,30,144.0,168.0,0.5,17.0,225.0,267.78,214.16
2017,11,23,9,45,475.5,122.5,0.55,18.0,331.0,429.32,341.52
2017,11,23,10,0,807.0,77.0,0.6,19.0,437.0,577.68,450.19
2017,11,23,10,15,552.5,140.5,0.65,19.0,393.0,487.6,379.89
2017,11,23,10,30,298.0,204.0,0.7,19.0,349.0,390.85,305.46
2017,11,23,10,45,574.0,142.5,0.75,19.5,434.0,490.75,382.3
2017,11,23,11,0,850.0,81.0,0.8,20.0,519.0,571.78,440.76
2017,11,23,11,15,606.5,149.0,0.8,20.0,464.5,491.76,378.64
2017,11,23,11,30,363.0,217.0,0.8,20.0,410.0,407.08,314.13
2017,11,23,11,45,361.0,219.0,0.85,20.5,411.5,396.32,305.43
2017,11,23,12,0,359.0,221.0,0.9,21.0,413.0,384.51,295.21
2017,11,23,12,15,213.5,225.5,0.9,21.0,339.5,307.47,236.55
2017,11,23,12,30,68.0,230.0,0.9,21.0,266.0,239.89,185.29
2017,11,23,12,45,68.0,224.5,0.95,21.0,260.0,230.4,178.14
2017,11,23,13,0,68.0,219.0,1.0,21.0,254.0,220.78,170.54
2017,11,23,13,15,67.5,210.5,1.0,21.0,243.5,208.33,160.65
2017,11,23,13,30,67.0,202.0,1.0,21.0,233.0,195.81,150.68
2017,11,23,13,45,109.5,194.0,1.05,21.0,242.0,190.9,145.2
2017,11,23,14,0,152.0,186.0,1.1,21.0,251.0,183.84,137.64
2017,11,23,14,15,151.5,170.5,1.1,20.5,231.0,161.28,119.89
2017,11,23,14,30,151.0,155.0,1.1,20.0,211.0,138.77,102.89
2017,11,23,14,45,144.5,139.5,1.1,20.0,188.0,116.08,87.12
2017,11,23,15,0,138.0,124.0,1.1,20.0,165.0,96.9,78.7
2017,11,23,15,15,127.5,106.5,1.0,19.5,140.5,84.43,68.09
2017,11,23,15,30,117.0,89.0,0.9,19.0,116.0,71.6,56.93
2017,11,23,15,45,102.5,70.5,0.8,18.5,90.5,57.72,44.65
2017,11,23,16,0,88.0,52.0,0.7,18.0,65.0,43.45,31.82
2017,11,23,16,15,46.5,36.0,0.7,17.0,42.5,30.59,19.71
2017,11,23,16,30,5.0,20.0,0.7,16.0,20.0,18.24,0.61
2017,11,23,16,45,2.5,10.0,0.75,15.5,10.0,9.53,0.0
2017,11,23,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,7,15,220.5,12.5,1.1,11.5,32.5,118.87,0.0
2017,11,24,7,30,441.0,25.0,1.1,12.0,65.0,246.97,182.28
2017,11,24,7,45,530.0,31.0,1.15,13.0,106.0,307.71,243.68
2017,11,24,8,0,619.0,37.0,1.2,14.0,147.0,371.74,298.83
2017,11,24,8,15,671.0,41.5,1.15,14.0,189.0,417.09,337.84
2017,11,24,8,30,723.0,46.0,1.1,14.0,231.0,462.55,375.22
2017,11,24,8,45,621.5,69.0,1.1,14.5,246.5,446.34,362.25
2017,11,24,9,0,520.0,92.0,1.1,15.0,262.0,420.61,341.41
2017,11,24,9,15,523.0,103.5,1.05,15.5,291.5,438.35,354.26
2017,11,24,9,30,526.0,115.0,1.0,16.0,321.0,450.37,361.99
2017,11,24,9,45,522.0,127.0,1.0,16.5,344.5,460.58,368.21
2017,11,24,10,0,518.0,139.0,1.0,17.0,368.0,468.63,372.59
2017,11,24,10,15,692.0,103.5,1.0,17.5,427.5,533.28,420.97
2017,11,24,10,30,866.0,68.0,1.0,18.0,487.0,585.78,458.58
2017,11,24,10,45,875.0,68.5,1.0,18.5,504.0,581.55,452.82
2017,11,24,11,0,884.0,69.0,1.0,19.0,521.0,574.24,445.25
2017,11,24,11,15,887.5,69.5,1.0,19.5,531.0,560.84,433.1
2017,11,24,11,30,891.0,70.0,1.0,20.0,541.0,544.5,418.65
2017,11,24,11,45,891.0,70.0,1.05,20.5,543.0,523.01,400.54
2017,11,24,12,0,891.0,70.0,1.1,21.0,545.0,498.87,380.11
2017,11,24,12,15,889.5,70.0,1.1,21.0,539.5,471.5,357.27
2017,11,24,12,30,888.0,70.0,1.1,21.0,534.0,441.78,332.09
2017,11,24,12,45,890.5,66.5,1.1,21.0,522.5,408.03,303.23
2017,11,24,13,0,893.0,63.0,1.1,21.0,511.0,372.0,271.86
2017,11,24,13,15,626.5,123.5,1.1,21.0,431.5,303.57,221.07
2017,11,24,13,30,360.0,184.0,1.1,21.0,352.0,255.78,188.6
2017,11,24,13,45,361.5,172.0,1.1,21.0,332.5,227.48,164.78
2017,11,24,14,0,363.0,160.0,1.1,21.0,313.0,198.63,140.64
2017,11,24,14,15,359.5,147.0,1.1,21.0,288.5,167.85,115.97
2017,11,24,14,30,356.0,134.0,1.1,21.0,264.0,133.15,90.0
2017,11,24,14,45,562.0,91.0,1.1,21.0,271.5,87.05,53.39
2017,11,24,15,0,768.0,48.0,1.1,21.0,279.0,35.19,25.16
2017,11,24,15,15,728.0,45.0,1.0,20.0,237.5,33.78,24.06
2017,11,24,15,30,688.0,42.0,0.9,19.0,196.0,32.43,22.9
2017,11,24,15,45,623.5,37.0,0.85,18.0,154.0,29.3,20.05
2017,11,24,16,0,559.0,32.0,0.8,17.0,112.0,26.15,17.04
2017,11,24,16,15,445.5,24.5,0.8,16.0,73.5,20.49,11.37
2017,11,24,16,30,332.0,17.0,0.8,15.0,35.0,14.65,0.0
2017,11,24,16,45,166.0,8.5,0.8,14.5,17.5,8.1,0.0
2017,11,24,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,14.5,1.05,11.0,24.0,75.01,0.0
2017,11,25,7,30,224.0,29.0,1.1,12.0,48.0,157.98,114.37
2017,11,25,7,45,269.0,43.5,1.15,13.0,80.0,200.58,158.88
2017,11,25,8,0,314.0,58.0,1.2,14.0,112.0,244.92,197.93
2017,11,25,8,15,346.0,70.0,1.15,14.5,145.0,280.46,228.59
2017,11,25,8,30,378.0,82.0,1.1,15.0,178.0,316.29,258.27
2017,11,25,8,45,393.5,95.0,1.1,16.0,209.5,343.95,279.86
2017,11,25,9,0,409.0,108.0,1.1,17.0,241.0,370.53,299.75
2017,11,25,9,15,416.0,120.5,1.1,17.5,269.0,390.31,314.21
2017,11,25,9,30,423.0,133.0,1.1,18.0,297.0,408.51,327.04
2017,11,25,9,45,485.5,132.0,1.15,19.0,334.5,443.1,352.25
2017,11,25,10,0,548.0,131.0,1.2,20.0,372.0,476.32,375.66
2017,11,25,10,15,599.0,124.5,1.2,20.5,401.0,499.02,391.15
2017,11,25,10,30,650.0,118.0,1.2,21.0,430.0,515.41,401.79
2017,11,25,10,45,571.5,146.5,1.3,21.5,428.5,487.08,378.68
2017,11,25,11,0,493.0,175.0,1.4,22.0,427.0,461.6,357.88
2017,11,25,11,15,491.5,179.5,1.45,22.0,434.5,453.8,351.34
2017,11,25,11,30,490.0,184.0,1.5,22.0,442.0,444.32,343.29
2017,11,25,11,45,482.5,187.0,1.55,22.0,442.0,428.78,330.6
2017,11,25,12,0,475.0,190.0,1.6,22.0,442.0,412.03,316.84
2017,11,25,12,15,690.5,130.0,1.6,22.0,491.5,437.06,333.44
2017,11,25,12,30,906.0,70.0,1.6,22.0,541.0,447.63,336.97
2017,11,25,12,45,689.0,123.0,1.6,22.0,476.5,378.93,283.9
2017,11,25,13,0,472.0,176.0,1.6,22.0,412.0,321.89,241.07
2017,11,25,13,15,473.0,167.5,1.55,21.5,396.0,292.95,216.89
2017,11,25,13,30,474.0,159.0,1.5,21.0,380.0,263.11,191.49
2017,11,25,13,45,299.0,171.0,1.45,21.0,307.5,212.17,155.29
2017,11,25,14,0,124.0,183.0,1.4,21.0,235.0,176.0,132.69
2017,11,25,14,15,101.5,167.0,1.3,20.5,207.5,154.92,117.1
2017,11,25,14,30,79.0,151.0,1.2,20.0,180.0,133.07,101.21
2017,11,25,14,45,75.5,135.5,1.1,20.0,161.0,114.5,87.6
2017,11,25,15,0,72.0,120.0,1.0,20.0,142.0,98.24,79.84
2017,11,25,15,15,66.0,103.0,0.9,19.0,120.5,85.32,68.97
2017,11,25,15,30,60.0,86.0,0.8,18.0,99.0,72.09,57.56
2017,11,25,15,45,49.0,68.0,0.75,17.5,77.5,57.89,44.94
2017,11,25,16,0,38.0,50.0,0.7,17.0,56.0,43.37,31.83
2017,11,25,16,15,19.0,33.5,0.75,16.5,36.5,29.64,18.79
2017,11,25,16,30,0.0,17.0,0.8,16.0,17.0,15.73,0.0
2017,11,25,16,45,0.0,8.5,0.85,15.5,8.5,8.1,0.0
2017,11,25,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,1.75,13.0,2.0,1.91,0.0
2017,11,26,7,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2017,11,26,7,45,0.0,7.0,1.7,13.5,7.0,6.48,0.0
2017,11,26,8,0,0.0,10.0,1.7,14.0,10.0,9.26,2.21
2017,11,26,8,15,0.0,13.0,1.7,14.0,13.0,12.04,4.67
2017,11,26,8,30,0.0,16.0,1.7,14.0,16.0,14.82,7.11
2017,11,26,8,45,0.0,19.0,1.7,14.5,19.0,17.61,9.5
2017,11,26,9,0,0.0,22.0,1.7,15.0,22.0,20.4,11.86
2017,11,26,9,15,0.0,24.5,1.65,15.0,24.5,22.73,13.84
2017,11,26,9,30,0.0,27.0,1.6,15.0,27.0,25.05,15.79
2017,11,26,9,45,0.0,54.0,1.6,15.0,54.0,50.2,37.11
2017,11,26,10,0,0.0,81.0,1.6,15.0,81.0,75.47,58.29
2017,11,26,10,15,16.5,135.5,1.6,15.0,143.5,138.33,110.66
2017,11,26,10,30,33.0,190.0,1.6,15.0,206.0,207.43,166.83
2017,11,26,10,45,16.5,160.0,1.6,15.5,168.0,160.96,128.23
2017,11,26,11,0,0.0,130.0,1.6,16.0,130.0,122.0,95.94
2017,11,26,11,15,0.0,114.5,1.65,16.0,114.5,107.02,83.65
2017,11,26,11,30,0.0,99.0,1.7,16.0,99.0,92.3,71.51
2017,11,26,11,45,0.0,130.0,1.75,16.5,130.0,121.27,95.17
2017,11,26,12,0,0.0,161.0,1.8,17.0,161.0,149.86,118.18
2017,11,26,12,15,3.0,168.0,1.85,17.0,169.5,157.15,124.05
2017,11,26,12,30,6.0,175.0,1.9,17.0,178.0,164.07,129.67
2017,11,26,12,45,3.0,157.0,1.95,17.0,158.5,145.85,114.99
2017,11,26,13,0,0.0,139.0,2.0,17.0,139.0,128.06,100.68
2017,11,26,13,15,0.0,82.5,1.95,16.5,82.5,76.82,58.77
2017,11,26,13,30,0.0,26.0,1.9,16.0,26.0,24.14,14.8
2017,11,26,13,45,0.0,16.5,1.9,16.0,16.5,15.31,7.36
2017,11,26,14,0,0.0,7.0,1.9,16.0,7.0,6.49,0.0
2017,11,26,14,15,0.0,43.5,1.8,15.5,43.5,40.41,28.8
2017,11,26,14,30,0.0,80.0,1.7,15.0,80.0,73.82,57.2
2017,11,26,14,45,0.0,71.0,1.6,15.0,71.0,65.67,50.35
2017,11,26,15,0,0.0,62.0,1.5,15.0,62.0,57.57,45.76
2017,11,26,15,15,0.0,52.5,1.45,14.5,52.5,48.8,38.03
2017,11,26,15,30,0.0,43.0,1.4,14.0,43.0,39.95,30.09
2017,11,26,15,45,0.0,33.0,1.4,14.0,33.0,30.64,21.58
2017,11,26,16,0,0.0,23.0,1.4,14.0,23.0,21.33,13.03
2017,11,26,16,15,0.0,15.0,1.4,14.0,15.0,13.9,5.89
2017,11,26,16,30,0.0,7.0,1.4,14.0,7.0,6.48,0.0
2017,11,26,16,45,0.0,3.5,1.4,14.0,3.5,3.34,0.0
2017,11,26,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,18.0,0.95,7.5,23.0,42.59,0.0
2017,11,27,7,30,125.0,36.0,0.9,8.0,46.0,116.55,81.23
2017,11,27,7,45,244.0,49.0,0.9,9.0,84.0,195.51,156.08
2017,11,27,8,0,363.0,62.0,0.9,10.0,122.0,272.64,222.22
2017,11,27,8,15,433.5,70.5,0.9,10.0,163.0,324.28,266.81
2017,11,27,8,30,504.0,79.0,0.9,10.0,204.0,379.51,312.99
2017,11,27,8,45,570.5,81.5,0.9,10.5,245.5,426.68,350.84
2017,11,27,9,0,637.0,84.0,0.9,11.0,287.0,473.34,387.04
2017,11,27,9,15,668.5,88.0,0.9,11.0,323.0,500.7,407.9
2017,11,27,9,30,700.0,92.0,0.9,11.0,359.0,526.19,426.92
2017,11,27,9,45,757.0,85.5,0.95,11.5,395.0,552.66,446.21
2017,11,27,10,0,814.0,79.0,1.0,12.0,431.0,575.43,462.28
2017,11,27,10,15,827.5,80.5,1.05,12.0,456.0,580.65,465.41
2017,11,27,10,30,841.0,82.0,1.1,12.0,481.0,582.9,466.31
2017,11,27,10,45,851.5,82.5,1.2,12.5,499.0,579.31,462.25
2017,11,27,11,0,862.0,83.0,1.3,13.0,517.0,572.65,455.71
2017,11,27,11,15,867.0,84.0,1.35,13.0,527.5,560.44,445.26
2017,11,27,11,30,872.0,85.0,1.4,13.0,538.0,545.29,432.33
2017,11,27,11,45,486.5,160.5,1.5,13.5,414.0,403.5,321.32
2017,11,27,12,0,101.0,236.0,1.6,14.0,290.0,269.1,214.7
2017,11,27,12,15,196.5,228.5,1.6,14.0,331.0,301.13,240.06
2017,11,27,12,30,292.0,221.0,1.6,14.0,372.0,325.82,257.82
2017,11,27,12,45,580.5,150.0,1.65,14.0,440.5,358.92,278.94
2017,11,27,13,0,869.0,79.0,1.7,14.0,509.0,372.27,281.1
2017,11,27,13,15,859.0,78.0,1.7,14.0,488.5,332.97,245.41
2017,11,27,13,30,849.0,77.0,1.7,14.0,468.0,292.63,208.71
2017,11,27,13,45,837.0,74.5,1.7,14.0,441.5,249.68,169.96
2017,11,27,14,0,825.0,72.0,1.7,14.0,415.0,206.31,131.63
2017,11,27,14,15,803.5,69.5,1.7,13.5,382.0,161.5,94.91
2017,11,27,14,30,782.0,67.0,1.7,13.0,349.0,117.6,63.41
2017,11,27,14,45,751.5,64.0,1.7,13.0,311.0,74.12,40.73
2017,11,27,15,0,721.0,61.0,1.7,13.0,273.0,46.26,36.01
2017,11,27,15,15,675.5,56.5,1.6,12.5,231.5,43.94,33.99
2017,11,27,15,30,630.0,52.0,1.5,12.0,190.0,38.0,28.59
2017,11,27,15,45,559.0,45.5,1.45,11.5,148.0,34.19,24.99
2017,11,27,16,0,488.0,39.0,1.4,11.0,106.0,30.34,21.16
2017,11,27,16,15,362.0,29.0,1.35,10.0,68.5,23.06,13.69
2017,11,27,16,30,236.0,19.0,1.3,9.0,31.0,15.47,0.0
2017,11,27,16,45,118.0,9.5,1.3,8.5,15.5,9.05,0.0
2017,11,27,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,7,15,169.0,12.5,1.1,5.5,26.0,80.21,0.0
2017,11,28,7,30,338.0,25.0,1.0,6.0,52.0,200.21,138.7
2017,11,28,7,45,439.0,33.5,0.95,6.5,91.0,266.68,213.78
2017,11,28,8,0,540.0,42.0,0.9,7.0,130.0,335.57,274.84
2017,11,28,8,15,600.5,47.0,0.95,7.5,172.0,379.31,313.56
2017,11,28,8,30,661.0,52.0,1.0,8.0,214.0,428.18,354.73
2017,11,28,8,45,699.5,56.0,1.05,9.0,253.5,463.8,383.16
2017,11,28,9,0,738.0,60.0,1.1,10.0,293.0,498.18,409.47
2017,11,28,9,15,764.0,63.0,1.15,10.5,328.5,522.67,427.92
2017,11,28,9,30,790.0,66.0,1.2,11.0,364.0,544.98,444.17
2017,11,28,9,45,810.5,67.5,1.3,12.0,395.0,559.92,453.9
2017,11,28,10,0,831.0,69.0,1.4,13.0,426.0,572.18,461.28
2017,11,28,10,15,843.0,70.5,1.4,13.0,450.5,576.62,463.55
2017,11,28,10,30,855.0,72.0,1.4,13.0,475.0,578.08,463.47
2017,11,28,10,45,862.0,73.0,1.45,13.5,492.0,571.0,456.36
2017,11,28,11,0,869.0,74.0,1.5,14.0,509.0,563.42,448.7
2017,11,28,11,15,873.0,74.5,1.5,14.0,519.0,550.71,437.5
2017,11,28,11,30,877.0,75.0,1.5,14.0,529.0,535.12,423.9
2017,11,28,11,45,878.0,75.0,1.55,14.5,531.5,514.67,405.82
2017,11,28,12,0,879.0,75.0,1.6,15.0,534.0,491.57,385.36
2017,11,28,12,15,877.0,75.0,1.6,15.0,529.0,464.58,361.98
2017,11,28,12,30,875.0,75.0,1.6,15.0,524.0,435.29,336.27
2017,11,28,12,45,772.5,96.0,1.6,15.0,485.5,384.13,294.32
2017,11,28,13,0,670.0,117.0,1.6,15.0,447.0,336.13,255.04
2017,11,28,13,15,636.5,120.5,1.6,15.0,424.0,300.59,224.28
2017,11,28,13,30,603.0,124.0,1.6,15.0,401.0,266.27,194.42
2017,11,28,13,45,697.5,99.0,1.65,15.0,401.5,236.57,163.89
2017,11,28,14,0,792.0,74.0,1.7,15.0,402.0,201.5,128.59
2017,11,28,14,15,665.5,87.0,1.7,14.5,348.0,154.11,94.53
2017,11,28,14,30,539.0,100.0,1.7,14.0,294.0,120.78,75.5
2017,11,28,14,45,610.0,81.5,1.7,14.0,278.0,78.93,48.07
2017,11,28,15,0,681.0,63.0,1.7,14.0,262.0,43.65,33.53
2017,11,28,15,15,634.5,58.0,1.6,13.5,222.0,41.24,31.43
2017,11,28,15,30,588.0,53.0,1.5,13.0,182.0,38.82,29.2
2017,11,28,15,45,514.0,46.5,1.45,12.5,141.0,35.06,25.64
2017,11,28,16,0,440.0,40.0,1.4,12.0,100.0,31.27,21.86
2017,11,28,16,15,220.0,34.5,1.35,11.0,64.5,27.02,16.84
2017,11,28,16,30,0.0,29.0,1.3,10.0,29.0,24.69,0.0
2017,11,28,16,45,0.0,14.5,1.3,9.5,14.5,13.82,0.0
2017,11,28,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,15,184.5,11.5,1.0,6.0,25.5,85.01,0.0
2017,11,29,7,30,369.0,23.0,1.0,7.0,51.0,203.84,135.85
2017,11,29,7,45,471.0,31.0,1.05,8.0,91.0,272.25,216.39
2017,11,29,8,0,573.0,39.0,1.1,9.0,131.0,342.19,278.24
2017,11,29,8,15,633.0,44.0,1.15,9.5,173.5,390.81,320.81
2017,11,29,8,30,693.0,49.0,1.2,10.0,216.0,439.83,361.98
2017,11,29,8,45,734.0,52.5,1.3,10.5,256.5,476.65,392.23
2017,11,29,9,0,775.0,56.0,1.4,11.0,297.0,512.25,420.47
2017,11,29,9,15,801.0,58.5,1.3,11.5,334.0,536.52,437.89
2017,11,29,9,30,827.0,61.0,1.2,12.0,371.0,558.54,452.86
2017,11,29,9,45,850.5,61.0,1.2,12.5,403.0,570.31,460.39
2017,11,29,10,0,874.0,61.0,1.2,13.0,435.0,582.95,468.23
2017,11,29,10,15,886.5,62.5,1.1,13.5,460.0,588.04,469.27
2017,11,29,10,30,899.0,64.0,1.0,14.0,485.0,590.07,467.83
2017,11,29,10,45,908.5,64.5,0.95,14.5,503.0,586.12,462.27
2017,11,29,11,0,918.0,65.0,0.9,15.0,521.0,579.02,454.27
2017,11,29,11,15,922.5,65.5,0.85,15.5,532.0,566.03,441.79
2017,11,29,11,30,927.0,66.0,0.8,16.0,543.0,549.98,426.9
2017,11,29,11,45,929.0,65.5,0.8,16.5,546.0,528.65,408.32
2017,11,29,12,0,931.0,65.0,0.8,17.0,549.0,504.48,387.32
2017,11,29,12,15,929.0,65.0,0.8,17.0,544.0,476.3,363.59
2017,11,29,12,30,927.0,65.0,0.8,17.0,539.0,445.69,337.44
2017,11,29,12,45,923.5,64.0,0.85,17.0,526.5,411.24,307.97
2017,11,29,13,0,920.0,63.0,0.9,17.0,514.0,374.77,276.13
2017,11,29,13,15,911.5,62.0,0.9,17.0,494.0,334.91,240.84
2017,11,29,13,30,903.0,61.0,0.9,17.0,474.0,293.74,204.02
2017,11,29,13,45,889.5,60.0,0.9,17.0,447.0,250.35,165.55
2017,11,29,14,0,876.0,59.0,0.9,17.0,420.0,206.46,127.47
2017,11,29,14,15,857.0,57.0,0.9,16.5,387.0,160.74,90.61
2017,11,29,14,30,838.0,55.0,0.9,16.0,354.0,115.48,58.85
2017,11,29,14,45,809.0,52.5,0.9,16.0,316.0,65.42,32.13
2017,11,29,15,0,780.0,50.0,0.9,16.0,278.0,37.13,27.48
2017,11,29,15,15,738.0,46.5,0.85,15.0,236.5,35.34,26.01
2017,11,29,15,30,696.0,43.0,0.8,14.0,195.0,33.6,24.45
2017,11,29,15,45,626.5,38.0,0.8,13.5,152.0,30.49,21.49
2017,11,29,16,0,557.0,33.0,0.8,13.0,109.0,27.39,18.38
2017,11,29,16,15,437.0,25.0,0.85,12.0,70.5,21.24,11.94
2017,11,29,16,30,317.0,17.0,0.9,11.0,32.0,14.88,0.0
2017,11,29,16,45,158.5,8.5,0.95,10.5,16.0,8.1,0.0
2017,11,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,7,15,166.5,12.0,1.3,5.5,24.0,77.82,0.0
2017,11,30,7,30,333.0,24.0,1.3,6.0,48.0,192.88,123.65
2017,11,30,7,45,431.5,33.0,1.35,6.5,87.0,260.28,207.7
2017,11,30,8,0,530.0,42.0,1.4,7.0,126.0,327.78,268.91
2017,11,30,8,15,592.0,48.0,1.3,7.5,167.5,376.71,311.9
2017,11,30,8,30,654.0,54.0,1.2,8.0,209.0,423.01,350.9
2017,11,30,8,45,695.5,58.0,1.15,9.0,249.5,460.13,380.34
2017,11,30,9,0,737.0,62.0,1.1,10.0,290.0,496.06,407.46
2017,11,30,9,15,764.5,65.0,1.05,10.5,326.0,521.38,425.97
2017,11,30,9,30,792.0,68.0,1.0,11.0,362.0,544.54,442.16
2017,11,30,9,45,817.0,68.5,0.95,12.0,394.0,560.99,451.93
2017,11,30,10,0,842.0,69.0,0.9,13.0,426.0,574.75,459.29
2017,11,30,10,15,854.5,70.5,0.85,13.5,450.5,579.53,460.45
2017,11,30,10,30,867.0,72.0,0.8,14.0,475.0,581.31,459.26
2017,11,30,10,45,874.5,73.0,0.75,15.0,493.0,574.52,450.86
2017,11,30,11,0,882.0,74.0,0.7,16.0,511.0,567.19,441.95
2017,11,30,11,15,886.5,75.0,0.7,16.0,521.5,555.21,431.58
2017,11,30,11,30,891.0,76.0,0.7,16.0,532.0,540.27,418.81
2017,11,30,11,45,892.5,76.0,0.75,16.5,535.0,519.91,401.45
2017,11,30,12,0,894.0,76.0,0.8,17.0,538.0,496.84,381.69
2017,11,30,12,15,892.0,75.5,0.85,17.0,533.0,469.1,358.67
2017,11,30,12,30,890.0,75.0,0.9,17.0,528.0,439.04,333.26
2017,11,30,12,45,885.0,74.0,0.95,17.0,515.5,405.18,304.28
2017,11,30,13,0,880.0,73.0,1.0,17.0,503.0,369.49,273.11
2017,11,30,13,15,870.0,72.0,1.0,17.0,483.0,330.62,238.73
2017,11,30,13,30,860.0,71.0,1.0,17.0,463.0,287.48,200.59
2017,11,30,13,45,696.5,97.0,1.05,17.0,402.5,233.45,159.41
2017,11,30,14,0,533.0,123.0,1.1,17.0,342.0,193.29,131.37
2017,11,30,14,15,661.0,93.0,1.05,16.5,343.0,157.76,96.82
2017,11,30,14,30,789.0,63.0,1.0,16.0,344.0,113.2,58.97
2017,11,30,14,45,758.5,60.0,1.0,16.0,306.0,69.64,37.0
2017,11,30,15,0,728.0,57.0,1.0,16.0,268.0,42.98,32.66
2017,11,30,15,15,683.5,52.5,0.9,15.0,227.0,40.53,30.61
2017,11,30,15,30,639.0,48.0,0.8,14.0,186.0,38.1,28.45
2017,11,30,15,45,569.0,42.0,0.75,13.0,144.5,34.24,24.86
2017,11,30,16,0,499.0,36.0,0.7,12.0,103.0,27.76,18.78
2017,11,30,16,15,379.0,26.5,0.75,11.5,66.0,20.86,11.61
2017,11,30,16,30,259.0,17.0,0.8,11.0,29.0,13.65,0.0
2017,11,30,16,45,129.5,8.5,0.85,10.5,14.5,8.1,0.0
2017,11,30,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
