Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,149.5,12.0,1.0,6.5,22.5,70.65,0.0
2017,12,1,7,30,299.0,24.0,0.9,7.0,45.0,176.39,106.29
2017,12,1,7,45,402.0,33.5,0.8,7.5,83.0,246.29,194.38
2017,12,1,8,0,505.0,43.0,0.7,8.0,121.0,315.52,255.97
2017,12,1,8,15,569.0,49.0,0.65,8.5,162.0,364.82,298.58
2017,12,1,8,30,633.0,55.0,0.6,9.0,203.0,415.07,340.07
2017,12,1,8,45,467.0,85.5,0.6,9.5,206.0,366.38,301.45
2017,12,1,9,0,301.0,116.0,0.6,10.0,209.0,304.98,251.7
2017,12,1,9,15,317.0,127.5,0.6,10.5,235.5,327.4,269.79
2017,12,1,9,30,333.0,139.0,0.6,11.0,262.0,348.95,286.05
2017,12,1,9,45,443.0,131.0,0.6,12.0,309.0,410.57,333.46
2017,12,1,10,0,553.0,123.0,0.6,13.0,356.0,462.84,371.93
2017,12,1,10,15,617.5,113.5,0.6,13.5,388.0,489.83,390.77
2017,12,1,10,30,682.0,104.0,0.6,14.0,420.0,510.18,404.51
2017,12,1,10,45,776.5,89.0,0.6,14.5,462.0,537.4,423.16
2017,12,1,11,0,871.0,74.0,0.6,15.0,504.0,559.62,437.44
2017,12,1,11,15,875.5,75.0,0.65,15.0,514.0,547.89,427.37
2017,12,1,11,30,880.0,76.0,0.7,15.0,524.0,533.23,415.23
2017,12,1,11,45,879.5,76.5,0.75,15.5,526.5,512.72,397.68
2017,12,1,12,0,879.0,77.0,0.8,16.0,529.0,489.61,377.82
2017,12,1,12,15,877.5,77.0,0.8,16.0,524.5,463.07,355.28
2017,12,1,12,30,876.0,77.0,0.8,16.0,520.0,434.2,330.42
2017,12,1,12,45,873.5,75.0,0.85,16.5,508.5,400.86,301.24
2017,12,1,13,0,871.0,73.0,0.9,17.0,497.0,365.57,269.88
2017,12,1,13,15,736.5,97.5,0.9,17.0,446.5,308.0,224.18
2017,12,1,13,30,602.0,122.0,0.9,17.0,396.0,262.73,188.96
2017,12,1,13,45,715.0,95.0,0.9,17.0,401.0,235.27,160.03
2017,12,1,14,0,828.0,68.0,0.9,17.0,406.0,200.76,124.88
2017,12,1,14,15,808.0,65.5,0.85,16.5,374.0,156.4,89.23
2017,12,1,14,30,788.0,63.0,0.8,16.0,342.0,112.77,58.7
2017,12,1,14,45,758.0,60.0,0.8,16.0,305.0,69.36,36.93
2017,12,1,15,0,728.0,57.0,0.8,16.0,268.0,43.03,32.71
2017,12,1,15,15,684.0,52.5,0.8,15.0,227.0,40.58,30.66
2017,12,1,15,30,640.0,48.0,0.8,14.0,186.0,38.15,28.49
2017,12,1,15,45,571.0,42.0,0.8,13.0,144.5,34.29,24.89
2017,12,1,16,0,502.0,36.0,0.8,12.0,103.0,27.81,18.8
2017,12,1,16,15,379.5,26.5,0.9,11.5,66.0,20.89,11.58
2017,12,1,16,30,257.0,17.0,1.0,11.0,29.0,13.68,0.0
2017,12,1,16,45,128.5,8.5,1.1,10.5,14.5,8.1,0.0
2017,12,1,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,15,91.5,12.0,1.1,5.5,18.0,47.45,0.0
2017,12,2,7,30,183.0,24.0,1.0,6.0,36.0,124.71,69.38
2017,12,2,7,45,250.0,38.0,0.9,6.5,68.0,181.03,142.91
2017,12,2,8,0,317.0,52.0,0.8,7.0,100.0,233.65,191.09
2017,12,2,8,15,361.0,63.5,0.75,7.5,134.5,274.01,226.83
2017,12,2,8,30,405.0,75.0,0.7,8.0,169.0,315.28,261.91
2017,12,2,8,45,429.0,86.0,0.7,8.5,202.0,345.5,286.9
2017,12,2,9,0,453.0,97.0,0.7,9.0,235.0,374.96,310.38
2017,12,2,9,15,466.5,108.0,0.55,9.0,265.0,397.43,327.21
2017,12,2,9,30,480.0,119.0,0.4,9.0,295.0,418.36,342.12
2017,12,2,9,45,486.5,129.0,0.3,9.5,320.0,432.44,350.89
2017,12,2,10,0,493.0,139.0,0.2,10.0,345.0,444.64,357.95
2017,12,2,10,15,505.5,143.0,0.2,10.0,365.5,451.97,362.69
2017,12,2,10,30,518.0,147.0,0.2,10.0,386.0,457.39,365.9
2017,12,2,10,45,515.5,154.5,0.25,10.5,400.0,456.03,363.5
2017,12,2,11,0,513.0,162.0,0.3,11.0,414.0,452.77,359.67
2017,12,2,11,15,699.0,121.5,0.35,11.5,472.0,502.57,396.56
2017,12,2,11,30,885.0,81.0,0.4,12.0,530.0,540.46,422.61
2017,12,2,11,45,659.0,136.5,0.5,12.5,472.0,463.44,362.69
2017,12,2,12,0,433.0,192.0,0.6,13.0,414.0,389.36,305.75
2017,12,2,12,15,465.5,182.5,0.6,13.0,419.0,378.98,296.81
2017,12,2,12,30,498.0,173.0,0.6,13.0,424.0,365.64,284.52
2017,12,2,12,45,537.5,157.0,0.6,13.0,422.5,345.92,266.67
2017,12,2,13,0,577.0,141.0,0.6,13.0,421.0,324.17,246.47
2017,12,2,13,15,560.5,141.5,0.6,13.0,404.5,293.1,219.51
2017,12,2,13,30,544.0,142.0,0.6,13.0,388.0,263.61,193.69
2017,12,2,13,45,474.0,144.0,0.6,13.5,349.5,223.94,161.55
2017,12,2,14,0,404.0,146.0,0.6,14.0,311.0,189.25,134.57
2017,12,2,14,15,444.5,127.0,0.6,13.5,295.0,157.21,106.76
2017,12,2,14,30,485.0,108.0,0.6,13.0,279.0,121.34,78.35
2017,12,2,14,45,456.0,101.5,0.6,12.5,248.5,88.78,60.52
2017,12,2,15,0,427.0,95.0,0.6,12.0,218.0,68.53,56.06
2017,12,2,15,15,399.0,83.5,0.65,11.5,184.5,61.23,49.62
2017,12,2,15,30,371.0,72.0,0.7,11.0,151.0,53.71,42.79
2017,12,2,15,45,326.5,59.0,0.8,11.0,117.0,44.74,34.41
2017,12,2,16,0,282.0,46.0,0.9,11.0,83.0,35.47,25.59
2017,12,2,16,15,141.0,34.5,0.95,10.5,53.0,28.21,17.62
2017,12,2,16,30,0.0,23.0,1.0,10.0,23.0,20.28,0.0
2017,12,2,16,45,0.0,11.5,1.05,10.0,11.5,10.96,0.0
2017,12,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,7,15,157.5,11.5,1.4,5.5,21.5,72.56,0.0
2017,12,3,7,30,315.0,23.0,1.4,6.0,43.0,178.5,92.1
2017,12,3,7,45,428.0,31.5,1.45,7.0,82.0,253.67,199.41
2017,12,3,8,0,541.0,40.0,1.5,8.0,121.0,326.55,265.68
2017,12,3,8,15,607.5,45.5,1.55,8.5,163.0,372.91,307.39
2017,12,3,8,30,674.0,51.0,1.6,9.0,205.0,425.05,351.93
2017,12,3,8,45,715.5,54.5,1.7,9.5,245.5,461.73,382.69
2017,12,3,9,0,757.0,58.0,1.8,10.0,286.0,497.21,411.38
2017,12,3,9,15,785.0,61.0,1.8,10.0,323.0,522.99,431.86
2017,12,3,9,30,813.0,64.0,1.8,10.0,360.0,546.61,450.04
2017,12,3,9,45,837.0,65.0,1.8,10.5,392.0,563.19,461.48
2017,12,3,10,0,861.0,66.0,1.8,11.0,424.0,577.05,470.48
2017,12,3,10,15,874.0,67.5,1.8,11.0,449.0,579.49,471.35
2017,12,3,10,30,887.0,69.0,1.8,11.0,474.0,581.98,472.06
2017,12,3,10,45,896.5,69.5,1.8,11.5,493.0,578.31,467.04
2017,12,3,11,0,906.0,70.0,1.8,12.0,512.0,571.53,459.51
2017,12,3,11,15,911.0,70.5,1.8,12.0,522.5,559.23,448.41
2017,12,3,11,30,916.0,71.0,1.8,12.0,533.0,543.89,434.74
2017,12,3,11,45,918.5,70.5,1.8,12.5,536.5,523.31,415.99
2017,12,3,12,0,921.0,70.0,1.8,13.0,540.0,499.91,394.73
2017,12,3,12,15,919.0,70.0,1.8,13.0,535.5,472.29,370.5
2017,12,3,12,30,917.0,70.0,1.8,13.0,531.0,442.26,343.81
2017,12,3,12,45,897.5,74.0,1.85,13.0,516.5,407.22,312.9
2017,12,3,13,0,878.0,78.0,1.9,13.0,502.0,368.98,278.91
2017,12,3,13,15,868.5,77.0,1.9,13.0,482.5,330.07,243.53
2017,12,3,13,30,859.0,76.0,1.9,13.0,463.0,290.04,206.84
2017,12,3,13,45,846.0,73.5,1.9,13.0,436.5,246.99,167.87
2017,12,3,14,0,833.0,71.0,1.9,13.0,410.0,203.57,129.48
2017,12,3,14,15,812.0,68.5,1.9,12.5,377.5,158.98,92.99
2017,12,3,14,30,791.0,66.0,1.9,12.0,345.0,115.2,61.86
2017,12,3,14,45,762.5,62.5,1.9,12.0,307.5,71.39,39.42
2017,12,3,15,0,734.0,59.0,1.9,12.0,270.0,44.89,34.93
2017,12,3,15,15,688.0,54.5,1.8,11.5,229.0,42.49,32.8
2017,12,3,15,30,642.0,50.0,1.7,11.0,188.0,40.13,30.59
2017,12,3,15,45,574.0,43.5,1.65,10.5,146.0,32.73,23.74
2017,12,3,16,0,506.0,37.0,1.6,10.0,104.0,28.79,19.79
2017,12,3,16,15,253.0,33.0,1.55,9.0,66.5,25.9,15.78
2017,12,3,16,30,0.0,29.0,1.5,8.0,29.0,24.5,0.0
2017,12,3,16,45,0.0,14.5,1.5,7.5,14.5,13.82,0.0
2017,12,3,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,208.0,9.5,1.7,2.5,22.5,89.93,0.0
2017,12,4,7,30,416.0,19.0,1.7,3.0,45.0,210.79,98.23
2017,12,4,7,45,527.0,26.5,1.75,3.5,86.0,286.27,226.56
2017,12,4,8,0,638.0,34.0,1.8,4.0,127.0,359.84,296.26
2017,12,4,8,15,699.0,38.5,1.85,4.5,171.0,409.03,341.34
2017,12,4,8,30,760.0,43.0,1.9,5.0,215.0,458.63,384.7
2017,12,4,8,45,799.5,46.0,2.0,6.0,257.0,491.22,412.16
2017,12,4,9,0,839.0,49.0,2.1,7.0,299.0,526.0,439.97
2017,12,4,9,15,864.5,51.5,2.05,7.5,337.0,550.74,458.88
2017,12,4,9,30,890.0,54.0,2.0,8.0,375.0,573.19,475.23
2017,12,4,9,45,905.0,56.5,2.0,8.5,407.5,587.06,484.53
2017,12,4,10,0,920.0,59.0,2.0,9.0,440.0,598.0,491.22
2017,12,4,10,15,932.5,60.5,2.0,9.5,466.0,603.26,493.29
2017,12,4,10,30,945.0,62.0,2.0,10.0,492.0,605.34,492.7
2017,12,4,10,45,952.5,63.0,2.0,10.5,510.5,600.79,486.89
2017,12,4,11,0,960.0,64.0,2.0,11.0,529.0,592.98,478.43
2017,12,4,11,15,964.5,64.0,2.05,11.0,540.5,579.24,466.37
2017,12,4,11,30,969.0,64.0,2.1,11.0,552.0,562.33,451.59
2017,12,4,11,45,968.5,65.0,2.15,11.5,555.0,540.9,432.13
2017,12,4,12,0,968.0,66.0,2.2,12.0,558.0,516.58,410.05
2017,12,4,12,15,966.5,66.0,2.25,12.0,553.5,488.06,384.96
2017,12,4,12,30,965.0,66.0,2.3,12.0,549.0,456.97,357.19
2017,12,4,12,45,956.5,66.5,2.35,12.5,536.0,421.31,324.6
2017,12,4,13,0,948.0,67.0,2.4,13.0,523.0,383.81,289.96
2017,12,4,13,15,939.0,66.0,2.4,13.0,503.0,343.15,252.69
2017,12,4,13,30,930.0,65.0,2.4,13.0,483.0,301.13,213.9
2017,12,4,13,45,913.5,64.5,2.4,13.0,455.0,256.76,173.54
2017,12,4,14,0,897.0,64.0,2.4,13.0,427.0,212.05,133.91
2017,12,4,14,15,877.5,61.5,2.3,13.0,393.5,165.19,95.2
2017,12,4,14,30,858.0,59.0,2.2,13.0,360.0,114.48,58.45
2017,12,4,14,45,826.5,56.5,2.15,13.0,321.0,68.31,35.31
2017,12,4,15,0,795.0,54.0,2.1,13.0,282.0,40.74,31.06
2017,12,4,15,15,751.5,50.0,2.0,12.5,239.5,38.62,29.19
2017,12,4,15,30,708.0,46.0,1.9,12.0,197.0,36.54,27.24
2017,12,4,15,45,638.0,40.5,1.8,11.5,153.5,33.05,23.9
2017,12,4,16,0,568.0,35.0,1.7,11.0,110.0,29.57,20.39
2017,12,4,16,15,439.0,26.0,1.7,10.0,70.5,22.42,12.8
2017,12,4,16,30,310.0,17.0,1.7,9.0,31.0,15.0,0.0
2017,12,4,16,45,155.0,8.5,1.7,8.5,15.5,8.1,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,213.0,9.5,1.45,3.0,21.5,91.39,0.0
2017,12,5,7,30,426.0,19.0,1.4,4.0,43.0,213.03,83.83
2017,12,5,7,45,536.0,26.0,1.35,5.0,84.5,288.43,225.06
2017,12,5,8,0,646.0,33.0,1.3,6.0,126.0,360.96,293.3
2017,12,5,8,15,707.0,37.0,1.25,6.5,169.5,409.57,337.09
2017,12,5,8,30,768.0,41.0,1.2,7.0,213.0,455.16,376.28
2017,12,5,8,45,806.0,44.5,1.15,8.0,255.0,491.03,405.09
2017,12,5,9,0,844.0,48.0,1.1,9.0,297.0,525.73,431.41
2017,12,5,9,15,869.5,50.0,1.0,10.0,335.0,549.93,448.0
2017,12,5,9,30,895.0,52.0,0.9,11.0,373.0,571.87,461.95
2017,12,5,9,45,905.5,56.0,0.85,12.0,404.5,585.09,468.99
2017,12,5,10,0,916.0,60.0,0.8,13.0,436.0,595.27,473.4
2017,12,5,10,15,928.5,61.0,0.75,13.5,462.0,600.02,474.45
2017,12,5,10,30,941.0,62.0,0.7,14.0,488.0,601.62,472.99
2017,12,5,10,45,948.0,63.0,0.65,14.5,507.0,596.91,466.76
2017,12,5,11,0,955.0,64.0,0.6,15.0,526.0,588.97,458.06
2017,12,5,11,15,959.5,64.5,0.6,15.5,537.0,575.92,446.04
2017,12,5,11,30,964.0,65.0,0.6,16.0,548.0,559.72,431.53
2017,12,5,11,45,965.0,65.5,0.6,16.5,551.5,538.68,413.21
2017,12,5,12,0,966.0,66.0,0.6,17.0,555.0,514.73,392.42
2017,12,5,12,15,964.0,66.0,0.55,17.0,550.5,486.15,368.09
2017,12,5,12,30,962.0,66.0,0.5,17.0,546.0,455.02,341.34
2017,12,5,12,45,932.5,72.5,0.5,17.0,529.0,417.48,309.87
2017,12,5,13,0,903.0,79.0,0.5,17.0,512.0,377.26,275.87
2017,12,5,13,15,893.0,77.5,0.45,17.0,491.5,336.96,240.66
2017,12,5,13,30,883.0,76.0,0.4,17.0,471.0,295.54,204.14
2017,12,5,13,45,868.5,74.0,0.35,17.0,444.5,251.77,165.97
2017,12,5,14,0,854.0,72.0,0.3,17.0,418.0,207.71,128.39
2017,12,5,14,15,832.5,69.5,0.25,16.5,384.5,162.24,92.44
2017,12,5,14,30,811.0,67.0,0.2,16.0,351.0,117.6,61.71
2017,12,5,14,45,780.5,63.5,0.2,16.0,312.5,72.88,39.55
2017,12,5,15,0,750.0,60.0,0.2,16.0,274.0,45.9,35.26
2017,12,5,15,15,703.0,55.5,0.25,15.5,232.5,43.51,33.22
2017,12,5,15,30,656.0,51.0,0.3,15.0,191.0,41.18,31.06
2017,12,5,15,45,582.0,44.5,0.35,14.5,148.0,33.68,24.2
2017,12,5,16,0,508.0,38.0,0.4,14.0,105.0,29.76,20.32
2017,12,5,16,15,375.5,28.0,0.4,13.5,67.0,22.39,12.57
2017,12,5,16,30,243.0,18.0,0.4,13.0,29.0,14.71,0.0
2017,12,5,16,45,121.5,9.0,0.45,12.5,14.5,8.58,0.0
2017,12,5,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,6,7,15,141.0,10.0,1.2,3.5,18.0,63.72,0.0
2017,12,6,7,30,282.0,20.0,1.2,4.0,36.0,156.94,47.63
2017,12,6,7,45,404.0,29.5,1.2,5.0,75.0,237.85,184.71
2017,12,6,8,0,526.0,39.0,1.2,6.0,114.0,314.59,255.97
2017,12,6,8,15,595.5,45.5,1.2,6.5,156.5,366.94,302.71
2017,12,6,8,30,665.0,52.0,1.2,7.0,199.0,416.8,345.57
2017,12,6,8,45,710.5,56.0,1.2,8.0,240.0,456.01,377.51
2017,12,6,9,0,756.0,60.0,1.2,9.0,281.0,494.12,407.13
2017,12,6,9,15,785.0,63.5,1.15,9.5,318.5,521.07,427.29
2017,12,6,9,30,814.0,67.0,1.1,10.0,356.0,545.86,445.01
2017,12,6,9,45,850.5,65.0,1.05,11.0,391.0,566.21,458.01
2017,12,6,10,0,887.0,63.0,1.0,12.0,426.0,580.8,466.23
2017,12,6,10,15,899.5,64.5,0.9,12.5,452.0,586.18,467.42
2017,12,6,10,30,912.0,66.0,0.8,13.0,478.0,588.5,466.11
2017,12,6,10,45,921.5,67.0,0.75,13.5,496.5,585.42,461.13
2017,12,6,11,0,931.0,68.0,0.7,14.0,515.0,579.16,453.66
2017,12,6,11,15,935.5,68.5,0.65,14.0,526.5,566.5,442.17
2017,12,6,11,30,940.0,69.0,0.6,14.0,538.0,550.75,428.21
2017,12,6,11,45,942.5,69.0,0.6,14.5,541.5,530.47,410.35
2017,12,6,12,0,945.0,69.0,0.6,15.0,545.0,507.29,389.99
2017,12,6,12,15,943.0,68.5,0.6,15.0,540.5,478.83,366.0
2017,12,6,12,30,941.0,68.0,0.6,15.0,536.0,447.9,339.56
2017,12,6,12,45,938.0,67.0,0.6,15.5,524.5,413.8,309.45
2017,12,6,13,0,935.0,66.0,0.6,16.0,513.0,377.57,277.09
2017,12,6,13,15,926.5,65.0,0.6,16.0,493.5,337.75,241.97
2017,12,6,13,30,918.0,64.0,0.6,16.0,474.0,296.55,205.28
2017,12,6,13,45,905.0,62.5,0.6,16.0,447.0,252.76,166.65
2017,12,6,14,0,892.0,61.0,0.6,16.0,420.0,208.38,128.36
2017,12,6,14,15,873.0,59.0,0.6,15.5,387.5,162.44,91.58
2017,12,6,14,30,854.0,57.0,0.6,15.0,355.0,116.88,59.91
2017,12,6,14,45,825.0,54.5,0.6,15.0,317.0,66.77,33.63
2017,12,6,15,0,796.0,52.0,0.6,15.0,279.0,39.09,29.36
2017,12,6,15,15,753.5,48.0,0.6,13.5,237.0,36.91,27.58
2017,12,6,15,30,711.0,44.0,0.6,12.0,195.0,34.75,25.69
2017,12,6,15,45,642.0,38.5,0.65,11.0,152.0,31.18,22.33
2017,12,6,16,0,573.0,33.0,0.7,10.0,109.0,27.6,18.77
2017,12,6,16,15,447.5,25.0,0.8,9.0,70.0,21.41,12.03
2017,12,6,16,30,322.0,17.0,0.9,8.0,31.0,15.02,0.0
2017,12,6,16,45,161.0,8.5,1.0,7.5,15.5,8.1,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,15,106.5,9.5,2.25,5.5,15.5,49.76,0.0
2017,12,7,7,30,213.0,19.0,2.2,6.0,31.0,126.1,24.36
2017,12,7,7,45,319.0,32.0,2.15,6.5,68.0,202.16,155.5
2017,12,7,8,0,425.0,45.0,2.1,7.0,105.0,272.68,222.3
2017,12,7,8,15,495.5,54.5,2.05,7.5,146.5,326.83,270.8
2017,12,7,8,30,566.0,64.0,2.0,8.0,188.0,382.39,318.64
2017,12,7,8,45,615.0,70.5,1.95,9.0,229.0,424.12,353.0
2017,12,7,9,0,664.0,77.0,1.9,10.0,270.0,465.18,385.36
2017,12,7,9,15,696.5,82.0,1.7,10.5,307.5,494.35,407.21
2017,12,7,9,30,729.0,87.0,1.5,11.0,345.0,521.65,426.62
2017,12,7,9,45,750.0,91.0,1.35,12.0,377.0,539.17,437.1
2017,12,7,10,0,771.0,95.0,1.2,13.0,409.0,554.17,445.09
2017,12,7,10,15,786.5,98.0,1.1,13.5,435.0,562.24,448.6
2017,12,7,10,30,802.0,101.0,1.0,14.0,461.0,567.45,449.74
2017,12,7,10,45,806.5,104.5,0.9,15.0,478.5,564.16,443.5
2017,12,7,11,0,811.0,108.0,0.8,16.0,496.0,558.01,435.07
2017,12,7,11,15,816.5,109.0,0.7,16.5,507.5,546.95,423.77
2017,12,7,11,30,822.0,110.0,0.6,17.0,519.0,533.08,410.27
2017,12,7,11,45,821.0,111.0,0.55,18.0,521.5,513.28,391.99
2017,12,7,12,0,820.0,112.0,0.5,19.0,524.0,491.04,371.78
2017,12,7,12,15,817.5,111.5,0.5,19.0,520.0,464.35,349.84
2017,12,7,12,30,815.0,111.0,0.5,19.0,516.0,435.56,325.84
2017,12,7,12,45,785.0,116.5,0.5,19.0,499.0,400.25,296.79
2017,12,7,13,0,755.0,122.0,0.5,19.0,482.0,364.87,267.3
2017,12,7,13,15,743.0,120.0,0.45,19.0,462.5,328.3,235.96
2017,12,7,13,30,731.0,118.0,0.4,19.0,443.0,291.12,203.87
2017,12,7,13,45,715.0,114.0,0.4,19.0,417.0,250.89,169.77
2017,12,7,14,0,699.0,110.0,0.4,19.0,391.0,210.85,136.47
2017,12,7,14,15,673.5,105.5,0.35,18.5,359.0,169.57,104.52
2017,12,7,14,30,648.0,101.0,0.3,18.0,327.0,129.82,77.39
2017,12,7,14,45,613.5,94.5,0.25,18.0,290.0,89.81,56.59
2017,12,7,15,0,579.0,88.0,0.2,18.0,253.0,65.18,51.75
2017,12,7,15,15,528.0,79.5,0.25,17.5,212.5,60.33,47.61
2017,12,7,15,30,477.0,71.0,0.3,17.0,172.0,55.43,43.23
2017,12,7,15,45,402.5,59.5,0.35,16.5,131.5,45.33,34.12
2017,12,7,16,0,328.0,48.0,0.4,16.0,91.0,37.19,26.5
2017,12,7,16,15,220.5,32.5,0.55,15.0,56.5,25.48,14.92
2017,12,7,16,30,113.0,17.0,0.7,14.0,22.0,13.42,0.0
2017,12,7,16,45,56.5,8.5,0.9,13.5,11.0,8.1,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,5.5,12.5,11.91,0.0
2017,12,8,7,30,0.0,25.0,1.1,6.0,25.0,28.67,0.0
2017,12,8,7,45,161.5,36.5,1.1,7.0,58.5,138.79,104.81
2017,12,8,8,0,323.0,48.0,1.1,8.0,92.0,227.94,184.25
2017,12,8,8,15,379.0,60.5,1.1,8.5,129.5,274.93,225.99
2017,12,8,8,30,435.0,73.0,1.1,9.0,167.0,323.34,267.52
2017,12,8,8,45,484.5,80.0,1.1,10.0,204.0,364.33,301.17
2017,12,8,9,0,534.0,87.0,1.1,11.0,241.0,404.51,332.89
2017,12,8,9,15,600.5,80.5,1.0,11.5,274.5,438.67,359.26
2017,12,8,9,30,667.0,74.0,0.9,12.0,308.0,471.1,383.36
2017,12,8,9,45,602.5,96.5,0.85,13.0,322.0,461.05,372.62
2017,12,8,10,0,538.0,119.0,0.8,14.0,336.0,443.51,356.47
2017,12,8,10,15,587.0,115.0,0.75,14.5,365.5,467.12,373.17
2017,12,8,10,30,636.0,111.0,0.7,15.0,395.0,484.65,384.51
2017,12,8,10,45,586.5,130.5,0.65,15.5,400.5,469.47,370.37
2017,12,8,11,0,537.0,150.0,0.6,16.0,406.0,449.72,353.22
2017,12,8,11,15,649.5,136.0,0.6,16.5,453.0,486.35,379.11
2017,12,8,11,30,762.0,122.0,0.6,17.0,500.0,514.3,397.11
2017,12,8,11,45,766.5,121.5,0.6,17.5,504.0,496.86,381.37
2017,12,8,12,0,771.0,121.0,0.6,18.0,508.0,476.92,363.96
2017,12,8,12,15,592.0,154.0,0.6,18.0,450.0,405.04,309.4
2017,12,8,12,30,413.0,187.0,0.6,18.0,392.0,342.58,262.29
2017,12,8,12,45,457.5,172.5,0.65,18.5,394.5,328.79,249.57
2017,12,8,13,0,502.0,158.0,0.7,19.0,397.0,311.21,232.85
2017,12,8,13,15,517.5,147.5,0.7,18.5,385.5,284.51,209.75
2017,12,8,13,30,533.0,137.0,0.7,18.0,374.0,255.77,184.55
2017,12,8,13,45,452.0,143.0,0.75,18.0,336.0,218.04,155.26
2017,12,8,14,0,371.0,149.0,0.8,18.0,298.0,186.03,131.61
2017,12,8,14,15,534.5,108.5,0.75,17.5,304.0,154.72,99.39
2017,12,8,14,30,698.0,68.0,0.7,17.0,310.0,109.85,59.56
2017,12,8,14,45,623.0,77.5,0.65,16.5,276.0,75.75,45.03
2017,12,8,15,0,548.0,87.0,0.6,16.0,242.0,64.23,51.41
2017,12,8,15,15,528.0,76.5,0.65,15.0,208.0,57.57,45.68
2017,12,8,15,30,508.0,66.0,0.7,14.0,174.0,50.75,39.62
2017,12,8,15,45,442.5,55.5,0.75,13.0,134.5,43.65,33.13
2017,12,8,16,0,377.0,45.0,0.8,12.0,95.0,36.35,26.22
2017,12,8,16,15,262.5,31.5,0.85,11.0,59.5,25.72,15.41
2017,12,8,16,30,148.0,18.0,0.9,10.0,24.0,14.25,0.0
2017,12,8,16,45,74.0,9.0,0.95,9.5,12.0,8.58,0.0
2017,12,8,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.5,1.4,5.5,13.5,12.87,0.0
2017,12,9,7,30,0.0,27.0,1.4,6.0,27.0,32.76,0.0
2017,12,9,7,45,189.0,35.0,1.45,7.0,60.5,148.57,111.41
2017,12,9,8,0,378.0,43.0,1.5,8.0,94.0,247.13,199.72
2017,12,9,8,15,442.0,51.5,1.5,8.5,131.0,295.69,243.28
2017,12,9,8,30,506.0,60.0,1.5,9.0,168.0,345.54,286.37
2017,12,9,8,45,545.0,66.5,1.5,10.0,204.0,380.82,315.66
2017,12,9,9,0,584.0,73.0,1.5,11.0,240.0,415.4,343.17
2017,12,9,9,15,623.5,74.0,1.4,11.5,273.0,442.95,364.46
2017,12,9,9,30,663.0,75.0,1.3,12.0,306.0,469.04,383.78
2017,12,9,9,45,701.0,74.0,1.25,13.0,338.5,490.18,398.16
2017,12,9,10,0,739.0,73.0,1.2,14.0,371.0,508.05,409.53
2017,12,9,10,15,718.0,84.0,1.15,14.5,388.0,506.38,405.94
2017,12,9,10,30,697.0,95.0,1.1,15.0,405.0,500.77,399.44
2017,12,9,10,45,689.0,102.0,1.05,16.0,419.0,495.52,392.53
2017,12,9,11,0,681.0,109.0,1.0,17.0,433.0,487.9,383.76
2017,12,9,11,15,636.0,125.0,0.95,17.5,433.0,467.86,366.18
2017,12,9,11,30,591.0,141.0,0.9,18.0,433.0,446.59,347.81
2017,12,9,11,45,611.0,136.0,0.9,18.5,440.0,435.76,337.7
2017,12,9,12,0,631.0,131.0,0.9,19.0,447.0,422.24,325.17
2017,12,9,12,15,563.5,149.5,0.85,19.0,430.0,388.35,297.76
2017,12,9,12,30,496.0,168.0,0.8,19.0,413.0,358.44,273.54
2017,12,9,12,45,692.0,123.5,0.8,19.5,456.5,372.21,278.74
2017,12,9,13,0,888.0,79.0,0.8,20.0,500.0,371.33,270.29
2017,12,9,13,15,746.5,99.0,0.75,20.0,443.5,310.27,222.44
2017,12,9,13,30,605.0,119.0,0.7,20.0,387.0,259.78,183.91
2017,12,9,13,45,597.5,113.0,0.7,20.0,365.5,224.93,154.05
2017,12,9,14,0,590.0,107.0,0.7,20.0,344.0,189.77,124.38
2017,12,9,14,15,567.0,103.5,0.6,19.5,316.5,154.69,97.07
2017,12,9,14,30,544.0,100.0,0.5,19.0,289.0,121.03,73.97
2017,12,9,14,45,526.0,91.0,0.45,18.5,258.0,84.37,53.69
2017,12,9,15,0,508.0,82.0,0.4,18.0,227.0,59.67,46.98
2017,12,9,15,15,474.0,73.5,0.5,16.5,192.5,54.72,42.9
2017,12,9,15,30,440.0,65.0,0.6,15.0,158.0,49.68,38.53
2017,12,9,15,45,387.5,54.0,0.7,14.0,123.0,42.12,31.65
2017,12,9,16,0,335.0,43.0,0.8,13.0,88.0,34.32,24.34
2017,12,9,16,15,167.5,34.0,0.85,12.0,56.5,26.66,16.12
2017,12,9,16,30,0.0,25.0,0.9,11.0,25.0,21.71,0.0
2017,12,9,16,45,0.0,12.5,0.95,10.5,12.5,11.91,0.0
2017,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,6.5,15.0,14.3,0.0
2017,12,10,7,30,0.0,30.0,1.4,7.0,30.0,39.24,0.0
2017,12,10,7,45,264.0,33.0,1.4,8.0,68.0,176.72,131.06
2017,12,10,8,0,528.0,36.0,1.4,9.0,106.0,302.39,242.27
2017,12,10,8,15,599.0,42.5,1.4,9.5,148.5,356.09,290.13
2017,12,10,8,30,670.0,49.0,1.4,10.0,191.0,410.79,336.86
2017,12,10,8,45,712.5,54.0,1.4,11.0,232.0,449.46,368.46
2017,12,10,9,0,755.0,59.0,1.4,12.0,273.0,487.05,397.73
2017,12,10,9,15,785.0,62.0,1.3,12.5,310.5,514.07,417.84
2017,12,10,9,30,815.0,65.0,1.2,13.0,348.0,538.98,435.43
2017,12,10,9,45,841.5,66.5,1.15,14.0,381.5,557.82,447.23
2017,12,10,10,0,868.0,68.0,1.1,15.0,415.0,573.96,456.49
2017,12,10,10,15,882.0,69.5,1.05,15.5,441.5,580.16,458.82
2017,12,10,10,30,896.0,71.0,1.0,16.0,468.0,583.3,458.71
2017,12,10,10,45,905.0,72.0,0.95,17.0,487.0,577.86,451.33
2017,12,10,11,0,914.0,73.0,0.9,18.0,506.0,571.77,443.33
2017,12,10,11,15,919.5,74.0,0.8,18.5,518.0,560.69,431.91
2017,12,10,11,30,925.0,75.0,0.7,19.0,530.0,546.52,418.08
2017,12,10,11,45,927.5,75.0,0.65,19.5,534.5,526.84,400.48
2017,12,10,12,0,930.0,75.0,0.6,20.0,539.0,504.29,380.53
2017,12,10,12,15,928.5,75.0,0.55,20.0,535.0,477.23,357.64
2017,12,10,12,30,927.0,75.0,0.5,20.0,531.0,447.69,332.42
2017,12,10,12,45,932.0,71.5,0.5,20.5,521.0,414.87,303.87
2017,12,10,13,0,937.0,68.0,0.5,21.0,511.0,379.47,272.72
2017,12,10,13,15,928.5,67.0,0.5,21.0,492.0,339.89,238.56
2017,12,10,13,30,920.0,66.0,0.5,21.0,473.0,298.91,202.85
2017,12,10,13,45,909.0,64.0,0.5,21.0,447.0,255.31,165.13
2017,12,10,14,0,898.0,62.0,0.5,21.0,421.0,210.93,127.55
2017,12,10,14,15,879.0,60.0,0.45,20.0,388.5,164.96,91.58
2017,12,10,14,30,860.0,58.0,0.4,19.0,356.0,115.09,56.94
2017,12,10,14,45,834.5,54.5,0.4,18.5,318.5,68.52,33.69
2017,12,10,15,0,809.0,51.0,0.4,18.0,281.0,38.33,28.3
2017,12,10,15,15,767.5,47.5,0.55,17.0,239.5,36.54,26.83
2017,12,10,15,30,726.0,44.0,0.7,16.0,198.0,34.8,25.27
2017,12,10,15,45,660.5,38.5,0.85,15.0,155.0,31.22,21.95
2017,12,10,16,0,595.0,33.0,1.0,14.0,112.0,27.63,18.43
2017,12,10,16,15,297.5,33.0,1.0,13.0,72.5,27.23,16.53
2017,12,10,16,30,0.0,33.0,1.0,12.0,33.0,27.07,0.0
2017,12,10,16,45,0.0,16.5,1.05,11.5,16.5,15.73,0.0
2017,12,10,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,1.4,7.5,8.5,8.1,0.0
2017,12,11,7,30,0.0,17.0,1.4,8.0,17.0,16.82,0.0
2017,12,11,7,45,107.5,32.5,1.45,8.5,46.5,100.43,71.91
2017,12,11,8,0,215.0,48.0,1.5,9.0,76.0,177.37,142.01
2017,12,11,8,15,261.5,63.5,1.45,9.5,110.0,220.58,180.65
2017,12,11,8,30,308.0,79.0,1.4,10.0,144.0,264.94,219.03
2017,12,11,8,45,353.0,91.0,1.35,10.5,179.5,305.04,252.82
2017,12,11,9,0,398.0,103.0,1.3,11.0,215.0,345.36,285.69
2017,12,11,9,15,457.0,101.5,1.25,11.5,246.0,377.7,311.48
2017,12,11,9,30,516.0,100.0,1.2,12.0,277.0,409.77,336.34
2017,12,11,9,45,568.5,99.5,1.2,13.0,311.5,442.88,360.69
2017,12,11,10,0,621.0,99.0,1.2,14.0,346.0,470.57,380.19
2017,12,11,10,15,653.5,98.0,1.1,14.5,372.5,484.3,388.66
2017,12,11,10,30,686.0,97.0,1.0,15.0,399.0,495.55,394.98
2017,12,11,10,45,734.5,89.5,0.95,15.5,425.5,505.77,400.7
2017,12,11,11,0,783.0,82.0,0.9,16.0,452.0,512.53,403.48
2017,12,11,11,15,795.5,81.5,0.85,16.5,465.0,504.98,395.17
2017,12,11,11,30,808.0,81.0,0.8,17.0,478.0,494.51,384.62
2017,12,11,11,45,826.5,90.5,0.75,17.5,499.0,494.12,381.01
