Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,12,0,845.0,100.0,0.7,18.0,520.0,490.06,374.24
2017,12,11,12,15,843.0,99.5,0.65,18.0,516.0,463.82,351.79
2017,12,11,12,30,841.0,99.0,0.6,18.0,512.0,435.37,327.42
2017,12,11,12,45,829.5,99.5,0.55,18.5,499.5,402.3,298.64
2017,12,11,13,0,818.0,100.0,0.5,19.0,487.0,367.93,268.49
2017,12,11,13,15,807.0,98.5,0.45,18.5,468.0,328.08,234.76
2017,12,11,13,30,796.0,97.0,0.4,18.0,449.0,289.62,201.62
2017,12,11,13,45,783.0,93.5,0.4,18.0,423.5,248.29,166.02
2017,12,11,14,0,770.0,90.0,0.4,18.0,398.0,206.69,130.86
2017,12,11,14,15,747.0,86.5,0.4,17.5,366.0,163.75,97.14
2017,12,11,14,30,724.0,83.0,0.4,17.0,334.0,121.89,68.14
2017,12,11,14,45,698.5,77.0,0.4,16.5,298.0,79.16,45.62
2017,12,11,15,0,673.0,71.0,0.4,16.0,262.0,50.65,39.44
2017,12,11,15,15,625.5,65.0,0.5,15.5,222.0,47.55,36.76
2017,12,11,15,30,578.0,59.0,0.6,15.0,182.0,44.45,33.92
2017,12,11,15,45,515.5,50.0,0.75,14.5,141.5,38.56,28.46
2017,12,11,16,0,453.0,41.0,0.9,14.0,101.0,32.51,22.67
2017,12,11,16,15,226.5,34.5,0.95,13.5,64.5,27.11,16.42
2017,12,11,16,30,0.0,28.0,1.0,13.0,28.0,23.85,0.0
2017,12,11,16,45,0.0,14.0,1.05,12.5,14.0,13.34,0.0
2017,12,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,4.5,13.0,12.39,0.0
2017,12,12,7,30,0.0,26.0,1.6,5.0,26.0,32.29,0.0
2017,12,12,7,45,251.5,32.0,1.6,6.0,64.0,170.91,124.49
2017,12,12,8,0,503.0,38.0,1.6,7.0,102.0,296.73,238.77
2017,12,12,8,15,576.5,45.5,1.55,8.0,144.5,351.11,287.34
2017,12,12,8,30,650.0,53.0,1.5,9.0,187.0,407.04,334.8
2017,12,12,8,45,698.0,58.0,1.5,10.0,229.0,443.91,365.37
2017,12,12,9,0,746.0,63.0,1.5,11.0,271.0,484.34,397.2
2017,12,12,9,15,777.5,66.5,1.4,11.5,309.5,512.8,418.63
2017,12,12,9,30,809.0,70.0,1.3,12.0,348.0,539.14,437.51
2017,12,12,9,45,839.5,71.0,1.2,12.5,382.5,559.77,451.3
2017,12,12,10,0,870.0,72.0,1.1,13.0,417.0,577.7,462.47
2017,12,12,10,15,884.5,73.5,1.0,13.5,443.5,584.31,464.68
2017,12,12,10,30,899.0,75.0,0.9,14.0,470.0,587.83,464.39
2017,12,12,10,45,908.0,76.5,0.85,15.0,489.5,585.15,458.91
2017,12,12,11,0,917.0,78.0,0.8,16.0,509.0,579.28,450.97
2017,12,12,11,15,922.5,78.5,0.8,16.5,521.5,567.32,439.75
2017,12,12,11,30,928.0,79.0,0.8,17.0,534.0,551.33,425.43
2017,12,12,11,45,930.5,79.0,0.8,17.5,538.0,531.71,408.16
2017,12,12,12,0,933.0,79.0,0.8,18.0,542.0,509.22,388.45
2017,12,12,12,15,931.0,79.0,0.8,18.0,538.5,481.98,365.54
2017,12,12,12,30,929.0,79.0,0.8,18.0,535.0,452.28,340.23
2017,12,12,12,45,922.5,78.5,0.85,18.5,523.0,416.62,309.54
2017,12,12,13,0,916.0,78.0,0.9,19.0,511.0,380.1,277.54
2017,12,12,13,15,906.5,77.0,0.85,18.5,491.5,340.55,243.28
2017,12,12,13,30,897.0,76.0,0.8,18.0,472.0,299.76,207.53
2017,12,12,13,45,881.5,74.5,0.8,18.0,445.5,256.18,169.47
2017,12,12,14,0,866.0,73.0,0.8,18.0,419.0,212.3,131.94
2017,12,12,14,15,846.0,70.5,0.75,17.5,386.5,166.9,95.71
2017,12,12,14,30,826.0,68.0,0.7,17.0,354.0,122.13,64.43
2017,12,12,14,45,794.0,64.5,0.65,16.5,316.0,76.94,41.39
2017,12,12,15,0,762.0,61.0,0.6,16.0,278.0,46.92,36.15
2017,12,12,15,15,717.5,56.5,0.7,15.0,236.5,44.53,34.16
2017,12,12,15,30,673.0,52.0,0.8,14.0,195.0,42.21,32.07
2017,12,12,15,45,601.5,45.0,0.9,13.0,151.5,34.15,24.75
2017,12,12,16,0,530.0,38.0,1.0,12.0,108.0,29.76,20.48
2017,12,12,16,15,407.5,28.0,1.05,11.0,69.5,22.36,12.76
2017,12,12,16,30,285.0,18.0,1.1,10.0,31.0,14.66,0.0
2017,12,12,16,45,142.5,9.0,1.15,9.5,15.5,8.58,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.5,1.55,3.0,12.5,11.91,0.0
2017,12,13,7,30,0.0,25.0,1.5,4.0,25.0,23.83,0.0
2017,12,13,7,45,249.5,31.0,1.5,5.0,62.0,166.24,119.63
2017,12,13,8,0,499.0,37.0,1.5,6.0,99.0,293.0,236.04
2017,12,13,8,15,573.0,44.5,1.45,6.5,141.5,347.39,285.4
2017,12,13,8,30,647.0,52.0,1.4,7.0,184.0,403.42,333.81
2017,12,13,8,45,696.0,57.0,1.4,8.0,226.0,440.81,365.04
2017,12,13,9,0,745.0,62.0,1.4,9.0,268.0,481.73,397.51
2017,12,13,9,15,776.5,65.5,1.3,9.5,306.5,510.2,419.08
2017,12,13,9,30,808.0,69.0,1.2,10.0,345.0,536.58,438.09
2017,12,13,9,45,823.5,73.0,1.15,11.0,376.5,552.23,447.59
2017,12,13,10,0,839.0,77.0,1.1,12.0,408.0,565.11,454.57
2017,12,13,10,15,854.0,79.5,1.0,12.5,435.0,573.19,458.02
2017,12,13,10,30,869.0,82.0,0.9,13.0,462.0,578.24,458.9
2017,12,13,10,45,881.5,82.5,0.85,14.0,482.0,576.65,454.3
2017,12,13,11,0,894.0,83.0,0.8,15.0,502.0,571.91,447.24
2017,12,13,11,15,899.0,84.0,0.75,15.5,514.0,560.58,436.0
2017,12,13,11,30,904.0,85.0,0.7,16.0,526.0,546.21,422.4
2017,12,13,11,45,905.5,85.0,0.65,16.5,530.5,526.15,404.42
2017,12,13,12,0,907.0,85.0,0.6,17.0,535.0,503.32,384.15
2017,12,13,12,15,904.5,85.0,0.6,17.0,530.5,476.07,361.36
2017,12,13,12,30,902.0,85.0,0.6,17.0,526.0,446.46,336.27
2017,12,13,12,45,880.5,88.5,0.65,17.5,511.5,410.97,306.1
2017,12,13,13,0,859.0,92.0,0.7,18.0,497.0,374.62,274.76
2017,12,13,13,15,848.0,90.5,0.7,17.5,477.5,336.16,241.85
2017,12,13,13,30,837.0,89.0,0.7,17.0,458.0,296.72,207.63
2017,12,13,13,45,819.5,86.5,0.75,17.0,431.5,254.19,170.82
2017,12,13,14,0,802.0,84.0,0.8,17.0,405.0,211.68,134.67
2017,12,13,14,15,778.5,81.0,0.75,16.5,372.5,168.23,100.08
2017,12,13,14,30,755.0,78.0,0.7,16.0,340.0,121.47,66.77
2017,12,13,14,45,724.0,73.5,0.7,15.5,303.0,78.42,44.08
2017,12,13,15,0,693.0,69.0,0.7,15.0,266.0,49.02,38.16
2017,12,13,15,15,646.0,63.0,0.7,13.5,225.5,45.85,35.55
2017,12,13,15,30,599.0,57.0,0.7,12.0,185.0,42.67,32.77
2017,12,13,15,45,532.0,48.5,0.7,11.0,143.5,37.17,27.67
2017,12,13,16,0,465.0,40.0,0.7,10.0,102.0,31.52,22.24
2017,12,13,16,15,346.5,29.0,0.75,9.5,65.5,23.23,13.64
2017,12,13,16,30,228.0,18.0,0.8,9.0,29.0,14.6,0.0
2017,12,13,16,45,114.0,9.0,0.85,8.5,14.5,8.58,0.0
2017,12,13,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.5,1.45,4.0,12.5,11.91,0.0
2017,12,14,7,30,0.0,25.0,1.4,5.0,25.0,23.83,0.0
2017,12,14,7,45,276.0,28.5,1.35,6.0,62.5,174.28,122.93
2017,12,14,8,0,552.0,32.0,1.3,7.0,100.0,305.64,244.3
2017,12,14,8,15,623.5,38.0,1.35,7.5,142.5,358.99,293.08
2017,12,14,8,30,695.0,44.0,1.4,8.0,185.0,413.51,340.51
2017,12,14,8,45,742.5,47.5,1.45,9.0,226.5,453.35,373.81
2017,12,14,9,0,790.0,51.0,1.5,10.0,268.0,492.28,404.86
2017,12,14,9,15,818.5,53.5,1.45,10.5,306.0,518.39,424.9
2017,12,14,9,30,847.0,56.0,1.4,11.0,344.0,542.36,442.44
2017,12,14,9,45,866.0,58.5,1.35,12.0,376.5,555.37,450.14
2017,12,14,10,0,885.0,61.0,1.3,13.0,409.0,569.07,457.83
2017,12,14,10,15,898.5,62.5,1.25,14.0,435.0,575.64,459.77
2017,12,14,10,30,912.0,64.0,1.2,15.0,461.0,579.19,459.19
2017,12,14,10,45,921.0,64.5,1.15,16.0,480.5,576.02,453.46
2017,12,14,11,0,930.0,65.0,1.1,17.0,500.0,569.7,445.28
2017,12,14,11,15,935.0,65.5,1.1,17.5,512.0,558.13,434.26
2017,12,14,11,30,940.0,66.0,1.1,18.0,524.0,543.47,420.75
2017,12,14,11,45,941.5,66.0,1.1,18.5,528.0,523.54,403.12
2017,12,14,12,0,943.0,66.0,1.1,19.0,532.0,500.75,383.03
2017,12,14,12,15,941.0,66.0,1.1,19.0,528.5,473.67,360.05
2017,12,14,12,30,939.0,66.0,1.1,19.0,525.0,444.1,334.63
2017,12,14,12,45,924.0,68.5,1.1,19.0,512.0,409.75,305.13
2017,12,14,13,0,909.0,71.0,1.1,19.0,499.0,373.95,273.94
2017,12,14,13,15,899.5,70.0,1.05,19.0,480.0,335.37,239.83
2017,12,14,13,30,890.0,69.0,1.0,19.0,461.0,295.51,204.34
2017,12,14,13,45,874.0,67.5,0.95,19.0,435.0,249.39,164.2
2017,12,14,14,0,858.0,66.0,0.9,19.0,409.0,205.94,126.93
2017,12,14,14,15,838.0,64.0,0.8,18.5,377.5,161.51,91.34
2017,12,14,14,30,818.0,62.0,0.7,18.0,346.0,117.66,60.54
2017,12,14,14,45,786.5,59.0,0.65,17.5,308.5,73.36,37.7
2017,12,14,15,0,755.0,56.0,0.6,17.0,271.0,42.45,32.06
2017,12,14,15,15,711.0,52.0,0.65,16.0,230.5,40.36,30.33
2017,12,14,15,30,667.0,48.0,0.7,15.0,190.0,38.33,28.52
2017,12,14,15,45,596.5,42.0,0.8,14.0,148.0,34.4,24.87
2017,12,14,16,0,526.0,36.0,0.9,13.0,106.0,30.47,21.03
2017,12,14,16,15,404.5,26.5,0.9,12.0,68.5,22.8,13.16
2017,12,14,16,30,283.0,17.0,0.9,11.0,31.0,14.86,0.0
2017,12,14,16,45,141.5,8.5,0.95,10.5,15.5,8.1,0.0
2017,12,14,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,5.5,7.5,7.15,0.0
2017,12,15,7,30,0.0,15.0,1.3,6.0,15.0,14.3,0.0
2017,12,15,7,45,94.5,29.5,1.15,7.0,41.0,89.03,59.5
2017,12,15,8,0,189.0,44.0,1.0,8.0,67.0,159.7,126.85
2017,12,15,8,15,231.5,60.0,0.85,8.5,99.0,200.9,163.93
2017,12,15,8,30,274.0,76.0,0.7,9.0,131.0,243.11,200.34
2017,12,15,8,45,291.5,91.5,0.55,10.0,161.5,264.27,217.9
2017,12,15,9,0,309.0,107.0,0.4,11.0,192.0,293.17,240.6
2017,12,15,9,15,355.0,111.0,0.3,11.5,221.0,331.52,270.53
2017,12,15,9,30,401.0,115.0,0.2,12.0,250.0,361.67,293.06
2017,12,15,9,45,554.5,106.5,0.15,12.5,312.5,440.29,352.94
2017,12,15,10,0,708.0,98.0,0.1,13.0,375.0,515.86,407.7
2017,12,15,10,15,717.0,91.5,0.15,13.5,388.0,510.63,401.99
2017,12,15,10,30,726.0,85.0,0.2,14.0,401.0,502.82,395.32
2017,12,15,10,45,572.0,129.0,0.25,15.0,384.5,457.42,358.59
2017,12,15,11,0,418.0,173.0,0.3,16.0,368.0,407.81,319.1
2017,12,15,11,15,401.0,181.5,0.35,16.0,372.5,398.11,311.59
2017,12,15,11,30,384.0,190.0,0.4,16.0,377.0,382.93,299.51
2017,12,15,11,45,365.5,201.0,0.5,16.5,380.5,373.84,291.62
2017,12,15,12,0,347.0,212.0,0.6,17.0,384.0,364.04,283.06
2017,12,15,12,15,503.0,174.0,0.6,16.5,420.5,385.64,298.08
2017,12,15,12,30,659.0,136.0,0.6,16.0,457.0,396.89,303.57
2017,12,15,12,45,686.5,117.5,0.6,15.5,446.0,365.69,277.13
2017,12,15,13,0,714.0,99.0,0.6,15.0,435.0,331.34,247.62
2017,12,15,13,15,612.0,120.0,0.6,14.5,400.5,291.22,215.69
2017,12,15,13,30,510.0,141.0,0.6,14.0,366.0,255.18,187.6
2017,12,15,13,45,487.5,136.5,0.6,14.0,342.0,222.34,159.74
2017,12,15,14,0,465.0,132.0,0.6,14.0,318.0,190.53,133.22
2017,12,15,14,15,427.5,131.5,0.6,13.5,292.0,161.19,110.78
2017,12,15,14,30,390.0,131.0,0.6,13.0,266.0,134.47,92.6
2017,12,15,14,45,380.0,117.0,0.65,12.5,237.5,101.13,71.44
2017,12,15,15,0,370.0,103.0,0.7,12.0,209.0,74.59,61.42
2017,12,15,15,15,340.0,90.5,0.7,11.5,176.5,66.56,54.36
2017,12,15,15,30,310.0,78.0,0.7,11.0,144.0,58.32,46.89
2017,12,15,15,45,273.0,63.0,0.75,10.5,112.0,47.83,37.23
2017,12,15,16,0,236.0,48.0,0.8,10.0,80.0,37.0,27.07
2017,12,15,16,15,118.0,35.0,0.85,9.5,51.0,28.58,18.19
2017,12,15,16,30,0.0,22.0,0.9,9.0,22.0,19.63,0.0
2017,12,15,16,45,0.0,11.0,1.0,9.0,11.0,10.48,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,7,15,132.0,6.5,2.9,7.0,11.0,6.2,0.0
2017,12,16,7,30,264.0,13.0,2.9,7.0,22.0,116.45,0.0
2017,12,16,7,45,397.5,21.5,2.95,7.5,57.5,211.42,143.12
2017,12,16,8,0,531.0,30.0,3.0,8.0,93.0,292.62,233.7
2017,12,16,8,15,604.0,35.5,3.1,8.5,134.5,345.33,283.36
2017,12,16,8,30,677.0,41.0,3.2,9.0,176.0,399.44,331.48
2017,12,16,8,45,722.5,45.0,3.35,9.5,217.0,438.45,365.76
2017,12,16,9,0,768.0,49.0,3.5,10.0,258.0,476.64,398.01
2017,12,16,9,15,797.5,51.5,3.5,10.5,295.0,503.12,419.44
2017,12,16,9,30,827.0,54.0,3.5,11.0,332.0,524.17,435.79
2017,12,16,9,45,844.0,57.0,3.5,11.5,364.0,540.14,447.38
2017,12,16,10,0,861.0,60.0,3.5,12.0,396.0,553.45,456.4
2017,12,16,10,15,875.0,61.5,3.5,12.0,422.0,560.52,461.06
2017,12,16,10,30,889.0,63.0,3.5,12.0,448.0,564.64,463.17
2017,12,16,10,45,899.5,63.5,3.5,12.5,467.5,562.67,459.47
2017,12,16,11,0,910.0,64.0,3.5,13.0,487.0,557.6,453.17
2017,12,16,11,15,915.5,64.5,3.55,13.0,499.5,546.79,443.11
2017,12,16,11,30,921.0,65.0,3.6,13.0,512.0,532.93,430.4
2017,12,16,11,45,923.5,65.0,3.65,13.5,516.5,514.08,412.7
2017,12,16,12,0,926.0,65.0,3.7,14.0,521.0,492.39,392.41
2017,12,16,12,15,830.5,82.5,3.7,14.0,489.5,442.54,350.83
2017,12,16,12,30,735.0,100.0,3.7,14.0,458.0,393.57,309.94
2017,12,16,12,45,819.0,84.0,3.75,14.0,475.5,385.22,298.93
2017,12,16,13,0,903.0,68.0,3.8,14.0,493.0,370.24,281.19
2017,12,16,13,15,894.5,67.0,3.8,14.0,475.0,332.39,246.08
2017,12,16,13,30,886.0,66.0,3.8,14.0,457.0,293.17,209.59
2017,12,16,13,45,874.0,64.5,3.8,14.0,432.0,251.58,171.34
2017,12,16,14,0,862.0,63.0,3.8,14.0,407.0,209.31,133.42
2017,12,16,14,15,842.5,61.0,3.75,14.0,376.0,161.19,93.19
2017,12,16,14,30,823.0,59.0,3.7,14.0,345.0,117.27,61.01
2017,12,16,14,45,794.0,56.0,3.7,14.0,308.0,72.88,36.91
2017,12,16,15,0,765.0,53.0,3.7,14.0,271.0,39.85,30.12
2017,12,16,15,15,722.0,49.0,3.6,13.5,231.0,37.67,28.19
2017,12,16,15,30,679.0,45.0,3.5,13.0,191.0,35.52,26.19
2017,12,16,15,45,612.0,39.5,3.4,12.5,149.5,31.96,22.82
2017,12,16,16,0,545.0,34.0,3.3,12.0,108.0,28.39,19.28
2017,12,16,16,15,426.5,25.5,3.25,11.5,70.5,21.71,12.35
2017,12,16,16,30,308.0,17.0,3.2,11.0,33.0,14.79,0.0
2017,12,16,16,45,154.0,8.5,3.2,11.0,16.5,8.1,0.0
2017,12,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,145.0,6.0,1.5,3.5,10.5,0.0,0.0
2017,12,17,7,30,290.0,12.0,1.5,4.0,21.0,125.36,0.0
2017,12,17,7,45,422.0,20.0,1.5,5.0,57.0,219.29,145.94
2017,12,17,8,0,554.0,28.0,1.5,6.0,93.0,300.18,239.31
2017,12,17,8,15,625.5,33.5,1.5,6.5,134.5,352.47,288.46
2017,12,17,8,30,697.0,39.0,1.5,7.0,176.0,406.21,335.7
2017,12,17,8,45,740.5,42.0,1.5,8.0,216.5,443.31,367.09
2017,12,17,9,0,784.0,45.0,1.5,9.0,257.0,475.91,393.43
2017,12,17,9,15,812.5,47.5,1.45,9.5,294.5,502.1,413.91
2017,12,17,9,30,841.0,50.0,1.4,10.0,332.0,526.37,431.96
2017,12,17,9,45,851.0,54.5,1.4,11.0,363.0,540.54,440.89
2017,12,17,10,0,861.0,59.0,1.4,12.0,394.0,551.88,447.24
2017,12,17,10,15,875.0,60.5,1.3,12.5,420.0,559.05,450.34
2017,12,17,10,30,889.0,62.0,1.2,13.0,446.0,563.29,450.91
2017,12,17,10,45,896.5,63.5,1.2,13.5,465.5,560.91,446.98
2017,12,17,11,0,904.0,65.0,1.2,14.0,485.0,555.46,440.6
2017,12,17,11,15,909.5,65.5,1.1,14.0,497.0,544.81,430.28
2017,12,17,11,30,915.0,66.0,1.0,14.0,509.0,531.14,417.47
2017,12,17,11,45,916.0,66.5,0.95,14.5,513.5,512.29,400.12
2017,12,17,12,0,917.0,67.0,0.9,15.0,518.0,490.65,380.41
2017,12,17,12,15,915.5,66.5,0.85,15.0,515.0,464.24,357.45
2017,12,17,12,30,914.0,66.0,0.8,15.0,512.0,435.38,332.14
2017,12,17,12,45,911.0,65.0,0.8,15.5,502.0,403.16,303.39
2017,12,17,13,0,908.0,64.0,0.8,16.0,492.0,368.85,272.46
2017,12,17,13,15,899.5,63.5,0.8,16.0,474.0,331.42,239.14
2017,12,17,13,30,891.0,63.0,0.8,16.0,456.0,292.6,204.28
2017,12,17,13,45,875.5,62.0,0.8,16.0,430.5,250.59,167.06
2017,12,17,14,0,860.0,61.0,0.8,16.0,405.0,208.17,130.21
2017,12,17,14,15,841.0,59.0,0.75,15.5,374.0,164.25,94.45
2017,12,17,14,30,822.0,57.0,0.7,15.0,343.0,116.48,59.63
2017,12,17,14,45,790.5,55.0,0.65,15.0,306.5,72.9,36.33
2017,12,17,15,0,759.0,53.0,0.6,15.0,270.0,39.81,29.99
2017,12,17,15,15,717.0,49.0,0.7,14.0,230.5,37.63,28.16
2017,12,17,15,30,675.0,45.0,0.8,13.0,191.0,35.47,26.22
2017,12,17,15,45,603.0,40.0,0.9,12.0,149.5,32.38,23.31
2017,12,17,16,0,531.0,35.0,1.0,11.0,108.0,29.33,20.25
2017,12,17,16,15,413.5,26.5,1.05,10.5,70.5,22.67,13.32
2017,12,17,16,30,296.0,18.0,1.1,10.0,33.0,15.8,0.0
2017,12,17,16,45,148.0,9.0,1.2,10.0,16.5,8.58,0.0
2017,12,17,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,96.0,6.0,1.1,4.5,9.0,0.0,0.0
2017,12,18,7,30,192.0,12.0,1.0,5.0,18.0,86.62,0.0
2017,12,18,7,45,329.5,22.0,0.95,5.5,52.0,185.89,120.06
2017,12,18,8,0,467.0,32.0,0.9,6.0,86.0,269.76,214.13
2017,12,18,8,15,543.5,38.5,0.9,6.5,126.5,318.6,259.84
2017,12,18,8,30,620.0,45.0,0.9,7.0,167.0,374.43,308.24
2017,12,18,8,45,667.5,49.5,0.9,8.0,207.0,414.22,341.42
2017,12,18,9,0,715.0,54.0,0.9,9.0,247.0,453.33,372.53
2017,12,18,9,15,747.0,57.5,0.8,9.5,283.5,481.85,394.08
2017,12,18,9,30,779.0,61.0,0.7,10.0,320.0,508.52,413.17
2017,12,18,9,45,799.5,63.5,0.65,11.0,352.0,525.5,423.74
2017,12,18,10,0,820.0,66.0,0.6,12.0,384.0,539.93,431.9
2017,12,18,10,15,835.0,68.0,0.5,12.5,410.0,547.99,435.18
2017,12,18,10,30,850.0,70.0,0.4,13.0,436.0,553.16,436.04
2017,12,18,10,45,860.5,71.0,0.35,14.0,455.5,551.75,431.62
2017,12,18,11,0,871.0,72.0,0.3,15.0,475.0,547.32,424.89
2017,12,18,11,15,876.5,72.5,0.25,15.0,487.5,535.33,414.11
2017,12,18,11,30,882.0,73.0,0.2,15.0,500.0,522.19,402.33
2017,12,18,11,45,887.0,72.5,0.2,15.5,505.5,504.87,386.98
2017,12,18,12,0,892.0,72.0,0.2,16.0,511.0,484.72,369.23
2017,12,18,12,15,891.0,71.5,0.15,16.0,508.0,459.17,347.45
2017,12,18,12,30,890.0,71.0,0.1,16.0,505.0,431.22,323.45
2017,12,18,12,45,888.0,70.0,0.1,16.5,495.5,400.12,296.29
2017,12,18,13,0,886.0,69.0,0.1,17.0,486.0,366.92,266.98
2017,12,18,13,15,877.5,68.0,0.1,17.0,468.0,329.8,234.75
2017,12,18,13,30,869.0,67.0,0.1,17.0,450.0,291.35,201.02
2017,12,18,13,45,856.5,65.0,0.1,17.0,425.5,249.99,165.04
2017,12,18,14,0,844.0,63.0,0.1,17.0,401.0,204.37,126.25
2017,12,18,14,15,825.0,61.0,0.15,16.5,370.5,160.87,91.43
2017,12,18,14,30,806.0,59.0,0.2,16.0,340.0,117.85,60.75
2017,12,18,14,45,776.5,56.5,0.25,16.0,304.0,74.67,37.48
2017,12,18,15,0,747.0,54.0,0.3,16.0,268.0,40.6,30.57
2017,12,18,15,15,705.0,50.0,0.4,15.0,228.5,38.45,28.79
2017,12,18,15,30,663.0,46.0,0.5,14.0,189.0,36.33,26.89
2017,12,18,15,45,593.5,40.5,0.65,13.5,148.0,32.79,23.55
2017,12,18,16,0,524.0,35.0,0.8,13.0,107.0,29.27,20.04
2017,12,18,16,15,408.5,26.5,0.9,12.5,70.0,22.61,13.2
2017,12,18,16,30,293.0,18.0,1.0,12.0,33.0,15.74,0.0
2017,12,18,16,45,146.5,9.0,1.1,11.5,16.5,8.58,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,7,15,91.5,6.0,0.95,6.0,8.5,0.0,0.0
2017,12,19,7,30,183.0,12.0,0.9,6.0,17.0,82.88,0.0
2017,12,19,7,45,317.5,22.0,0.85,6.5,50.0,179.97,112.51
2017,12,19,8,0,452.0,32.0,0.8,7.0,83.0,262.62,207.16
2017,12,19,8,15,530.0,38.5,0.8,7.5,123.5,315.96,256.29
2017,12,19,8,30,608.0,45.0,0.8,8.0,164.0,367.96,301.46
2017,12,19,8,45,655.5,50.0,0.8,9.0,203.5,408.13,334.83
2017,12,19,9,0,703.0,55.0,0.8,10.0,243.0,447.68,366.14
2017,12,19,9,15,563.0,82.0,0.8,10.5,246.5,412.9,338.1
2017,12,19,9,30,423.0,109.0,0.8,11.0,250.0,366.19,300.31
2017,12,19,9,45,315.0,136.0,0.8,11.5,246.5,328.14,268.88
2017,12,19,10,0,207.0,163.0,0.8,12.0,243.0,288.9,235.91
2017,12,19,10,15,365.5,148.5,0.8,12.5,301.5,372.37,302.67
2017,12,19,10,30,524.0,134.0,0.8,13.0,360.0,439.83,354.05
2017,12,19,10,45,429.5,160.5,0.8,14.0,351.0,409.37,327.16
2017,12,19,11,0,335.0,187.0,0.8,15.0,342.0,372.49,296.4
2017,12,19,11,15,488.5,155.0,0.8,15.0,388.0,417.64,331.26
2017,12,19,11,30,642.0,123.0,0.8,15.0,434.0,454.35,357.89
2017,12,19,11,45,720.0,103.5,0.85,15.5,455.5,456.61,357.3
2017,12,19,12,0,798.0,84.0,0.9,16.0,477.0,454.32,352.93
2017,12,19,12,15,620.0,131.0,0.9,16.0,435.5,399.31,309.51
2017,12,19,12,30,442.0,178.0,0.9,16.0,394.0,348.15,269.85
2017,12,19,12,45,431.5,178.0,0.9,16.0,385.0,326.73,251.86
2017,12,19,13,0,421.0,178.0,0.9,16.0,376.0,304.86,233.1
2017,12,19,13,15,418.0,171.5,0.9,15.5,362.0,279.27,211.48
2017,12,19,13,30,415.0,165.0,0.9,15.0,348.0,253.12,189.12
2017,12,19,13,45,408.5,156.5,0.9,15.0,328.5,224.0,164.08
2017,12,19,14,0,402.0,148.0,0.9,15.0,309.0,194.83,139.29
2017,12,19,14,15,394.5,137.0,0.9,14.5,285.5,163.53,113.9
2017,12,19,14,30,387.0,126.0,0.9,14.0,262.0,132.52,90.53
2017,12,19,14,45,374.5,114.0,0.9,14.0,234.0,100.89,70.12
2017,12,19,15,0,362.0,102.0,0.9,14.0,206.0,73.67,60.15
2017,12,19,15,15,337.5,89.5,0.85,13.0,175.5,65.65,53.24
2017,12,19,15,30,313.0,77.0,0.8,12.0,145.0,57.41,45.92
2017,12,19,15,45,278.5,62.5,0.8,11.5,113.5,47.31,36.66
2017,12,19,16,0,244.0,48.0,0.8,11.0,82.0,36.9,26.94
2017,12,19,16,15,175.0,34.0,0.85,10.0,53.5,26.5,16.71
2017,12,19,16,30,106.0,20.0,0.9,9.0,25.0,15.77,0.0
2017,12,19,16,45,53.0,10.0,1.0,8.5,12.5,9.53,0.0
2017,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,4.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,5.0,18.0,17.16,0.0
2017,12,20,7,45,248.5,24.5,1.75,5.5,52.5,152.89,93.05
2017,12,20,8,0,497.0,31.0,1.8,6.0,87.0,275.73,219.18
2017,12,20,8,15,576.0,37.0,1.9,6.5,128.5,331.23,271.53
2017,12,20,8,30,655.0,43.0,2.0,7.0,170.0,388.35,322.16
2017,12,20,8,45,701.5,47.5,2.1,7.5,210.5,428.28,357.17
2017,12,20,9,0,748.0,52.0,2.2,8.0,251.0,467.45,390.17
2017,12,20,9,15,779.0,55.0,2.25,8.0,288.5,495.37,413.6
2017,12,20,9,30,810.0,58.0,2.3,8.0,326.0,521.34,434.71
2017,12,20,9,45,827.0,61.0,2.4,8.5,357.5,537.33,446.65
2017,12,20,10,0,844.0,64.0,2.5,9.0,389.0,550.66,456.08
2017,12,20,10,15,859.0,65.5,2.5,9.0,416.0,558.34,461.26
2017,12,20,10,30,874.0,67.0,2.5,9.0,443.0,560.57,461.98
2017,12,20,10,45,884.5,68.0,2.55,9.5,463.0,559.57,459.27
2017,12,20,11,0,895.0,69.0,2.6,10.0,483.0,555.52,453.96
2017,12,20,11,15,901.0,69.5,2.55,10.0,495.5,545.47,444.25
2017,12,20,11,30,907.0,70.0,2.5,10.0,508.0,532.41,431.96
2017,12,20,11,45,911.5,69.5,2.5,10.0,513.5,514.59,415.81
2017,12,20,12,0,916.0,69.0,2.5,10.0,519.0,493.88,397.0
2017,12,20,12,15,915.5,69.0,2.45,10.0,517.0,468.65,374.05
2017,12,20,12,30,915.0,69.0,2.4,10.0,515.0,440.9,348.58
2017,12,20,12,45,910.0,68.5,2.4,10.5,504.5,408.57,318.47
2017,12,20,13,0,905.0,68.0,2.4,11.0,494.0,374.26,286.25
2017,12,20,13,15,897.0,67.0,2.4,10.5,476.5,336.75,251.98
2017,12,20,13,30,889.0,66.0,2.4,10.0,459.0,297.82,216.0
2017,12,20,13,45,876.0,65.0,2.4,10.0,434.5,256.53,177.75
2017,12,20,14,0,863.0,64.0,2.4,10.0,410.0,210.99,136.69
2017,12,20,14,15,844.0,62.0,2.35,10.0,379.5,166.68,98.92
2017,12,20,14,30,825.0,60.0,2.3,10.0,349.0,122.82,65.75
2017,12,20,14,45,793.5,58.0,2.3,10.0,312.5,79.07,40.82
2017,12,20,15,0,762.0,56.0,2.3,10.0,276.0,42.28,32.85
2017,12,20,15,15,719.5,52.0,2.15,9.5,236.0,40.17,30.98
2017,12,20,15,30,677.0,48.0,2.0,9.0,196.0,38.11,29.04
2017,12,20,15,45,603.0,43.0,1.9,8.5,154.0,35.1,26.13
2017,12,20,16,0,529.0,38.0,1.8,8.0,112.0,29.4,20.62
2017,12,20,16,15,408.0,29.0,1.7,7.0,74.0,22.94,13.97
2017,12,20,16,30,287.0,20.0,1.6,6.0,36.0,16.25,0.08
2017,12,20,16,45,143.5,10.0,1.55,5.5,18.0,9.53,0.0
2017,12,20,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.5,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,1.0,17.0,16.2,0.0
2017,12,21,7,45,269.0,23.5,1.5,2.0,53.5,159.76,95.52
2017,12,21,8,0,538.0,30.0,1.5,3.0,90.0,292.58,234.01
2017,12,21,8,15,615.5,36.0,1.5,3.5,132.5,348.22,287.1
2017,12,21,8,30,693.0,42.0,1.5,4.0,175.0,405.41,337.88
2017,12,21,8,45,740.5,46.0,1.5,4.5,217.0,445.98,373.26
2017,12,21,9,0,788.0,50.0,1.5,5.0,259.0,485.73,406.39
2017,12,21,9,15,819.0,53.0,1.55,6.0,298.0,514.2,428.7
2017,12,21,9,30,850.0,56.0,1.6,7.0,337.0,540.62,448.44
2017,12,21,9,45,870.0,58.5,1.65,8.0,370.5,554.79,457.93
2017,12,21,10,0,890.0,61.0,1.7,9.0,404.0,569.63,467.43
2017,12,21,10,15,904.5,62.5,1.65,9.0,431.5,577.39,472.2
2017,12,21,10,30,919.0,64.0,1.6,9.0,459.0,582.12,474.4
2017,12,21,10,45,927.5,65.5,1.6,9.5,479.0,580.42,470.9
2017,12,21,11,0,936.0,67.0,1.6,10.0,499.0,575.54,464.79
2017,12,21,11,15,941.0,67.5,1.55,10.0,512.0,564.56,454.4
2017,12,21,11,30,946.0,68.0,1.5,10.0,525.0,550.46,441.39
2017,12,21,11,45,945.5,69.0,1.5,10.5,530.0,531.13,423.6
2017,12,21,12,0,945.0,70.0,1.5,11.0,535.0,508.96,403.3
2017,12,21,12,15,944.0,70.0,1.5,11.0,532.5,482.84,380.27
2017,12,21,12,30,943.0,70.0,1.5,11.0,530.0,454.14,354.66
2017,12,21,12,45,922.5,74.0,1.55,11.0,516.5,419.48,324.17
2017,12,21,13,0,902.0,78.0,1.6,11.0,503.0,381.82,290.74
2017,12,21,13,15,893.0,77.0,1.55,11.0,485.0,343.56,255.79
2017,12,21,13,30,884.0,76.0,1.5,11.0,467.0,303.99,219.35
2017,12,21,13,45,868.5,74.5,1.45,11.0,441.5,261.4,180.64
2017,12,21,14,0,853.0,73.0,1.4,11.0,416.0,218.48,142.32
2017,12,21,14,15,833.0,70.5,1.3,11.0,385.0,173.96,104.76
2017,12,21,14,30,813.0,68.0,1.2,11.0,354.0,130.0,71.69
2017,12,21,14,45,782.0,65.0,1.1,11.0,317.0,85.93,46.25
2017,12,21,15,0,751.0,62.0,1.0,11.0,280.0,47.48,37.41
2017,12,21,15,15,707.0,57.5,1.05,10.0,239.0,45.08,35.39
2017,12,21,15,30,663.0,53.0,1.1,9.0,198.0,42.74,33.27
2017,12,21,15,45,592.5,46.5,1.15,8.0,156.0,35.08,26.19
2017,12,21,16,0,522.0,40.0,1.2,7.0,114.0,31.16,22.32
2017,12,21,16,15,403.0,30.5,1.2,6.5,75.5,24.29,15.24
2017,12,21,16,30,284.0,21.0,1.2,6.0,37.0,17.16,1.29
2017,12,21,16,45,142.0,10.5,1.3,6.0,18.5,10.01,0.0
